Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,13.0,4.15,5.5,26.0,11.82,0.0
2016,1,1,8,0,354.0,26.0,4.2,6.0,52.0,21.63,9.2
2016,1,1,8,15,458.0,34.0,4.2,6.0,91.0,27.6,18.53
2016,1,1,8,30,562.0,42.0,4.2,6.0,130.0,33.5,24.59
2016,1,1,8,45,619.0,47.5,4.25,6.5,170.5,40.5,31.27
2016,1,1,9,0,676.0,53.0,4.3,7.0,211.0,44.38,35.0
2016,1,1,9,15,715.0,57.0,4.3,7.0,249.5,46.85,37.39
2016,1,1,9,30,754.0,61.0,4.3,7.0,288.0,49.37,39.74
2016,1,1,9,45,784.0,63.0,4.35,7.5,322.5,50.18,40.4
2016,1,1,10,0,814.0,65.0,4.4,8.0,357.0,51.09,41.11
2016,1,1,10,15,831.5,67.0,4.35,8.0,385.5,93.56,51.05
2016,1,1,10,30,849.0,69.0,4.3,8.0,414.0,140.63,79.62
2016,1,1,10,45,857.0,71.5,4.3,8.5,435.5,187.36,116.54
2016,1,1,11,0,865.0,74.0,4.3,9.0,457.0,233.64,157.34
2016,1,1,11,15,872.0,75.0,4.2,9.0,472.5,277.7,198.45
2016,1,1,11,30,879.0,76.0,4.1,9.0,488.0,320.75,239.29
2016,1,1,11,45,879.5,77.0,4.1,9.0,495.0,360.49,277.49
2016,1,1,12,0,880.0,78.0,4.1,9.0,502.0,398.34,313.59
2016,1,1,12,15,880.0,78.0,4.05,9.0,502.5,432.97,346.3
2016,1,1,12,30,880.0,78.0,4.0,9.0,503.0,465.33,376.47
2016,1,1,12,45,881.5,76.5,3.95,9.0,496.5,494.48,403.41
2016,1,1,13,0,883.0,75.0,3.9,9.0,490.0,521.13,427.82
2016,1,1,13,15,875.5,74.0,3.85,9.0,475.0,541.05,446.38
2016,1,1,13,30,868.0,73.0,3.8,9.0,460.0,557.88,462.08
2016,1,1,13,45,854.5,72.0,3.8,9.5,438.0,568.25,471.55
2016,1,1,14,0,841.0,71.0,3.8,10.0,416.0,575.32,478.1
2016,1,1,14,15,823.5,69.0,3.75,9.5,388.0,575.68,480.67
2016,1,1,14,30,806.0,67.0,3.7,9.0,360.0,572.79,480.37
2016,1,1,14,45,779.0,64.5,3.65,9.0,326.0,560.48,471.29
2016,1,1,15,0,752.0,62.0,3.6,9.0,292.0,545.12,459.3
2016,1,1,15,15,713.5,58.0,3.55,9.0,254.0,518.31,437.39
2016,1,1,15,30,675.0,54.0,3.5,9.0,216.0,489.02,412.51
2016,1,1,15,45,615.0,49.0,3.5,9.0,176.0,448.68,377.29
2016,1,1,16,0,555.0,44.0,3.5,9.0,136.0,403.34,336.41
2016,1,1,16,15,457.5,36.0,3.55,8.5,97.0,332.88,273.04
2016,1,1,16,30,360.0,28.0,3.6,8.0,58.0,264.64,197.13
2016,1,1,16,45,180.0,14.0,3.7,8.0,29.0,131.66,0.0
2016,1,1,17,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,7.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,11.0,5.9,7.0,11.0,10.01,0.0
2016,1,2,8,0,0.0,22.0,5.9,7.0,22.0,19.25,7.43
2016,1,2,8,15,5.5,38.5,5.85,7.0,39.5,32.87,23.01
2016,1,2,8,30,11.0,55.0,5.8,7.0,57.0,46.31,35.93
2016,1,2,8,45,20.5,71.5,5.8,7.0,76.5,58.22,47.23
2016,1,2,9,0,30.0,88.0,5.8,7.0,96.0,70.71,58.94
2016,1,2,9,15,36.0,103.5,5.85,7.0,114.0,82.29,69.68
2016,1,2,9,30,42.0,119.0,5.9,7.0,132.0,93.62,80.07
2016,1,2,9,45,48.0,132.0,5.95,7.5,148.5,103.17,88.55
2016,1,2,10,0,54.0,145.0,6.0,8.0,165.0,112.5,96.73
2016,1,2,10,15,72.5,159.0,6.0,8.0,188.0,128.48,103.88
2016,1,2,10,30,91.0,173.0,6.0,8.0,211.0,147.02,117.86
2016,1,2,10,45,45.5,121.0,6.05,8.0,140.0,109.46,87.33
2016,1,2,11,0,0.0,69.0,6.1,8.0,69.0,61.0,47.51
2016,1,2,11,15,68.0,139.0,6.05,8.0,171.0,136.05,109.58
2016,1,2,11,30,136.0,209.0,6.0,8.0,273.0,216.54,176.19
2016,1,2,11,45,248.5,200.0,5.95,8.5,319.0,256.47,207.58
2016,1,2,12,0,361.0,191.0,5.9,9.0,365.0,303.78,246.26
2016,1,2,12,15,313.0,199.0,5.8,9.0,350.0,309.03,253.1
2016,1,2,12,30,265.0,207.0,5.7,9.0,335.0,310.47,256.15
2016,1,2,12,45,295.5,199.0,5.65,9.0,340.0,329.96,273.56
2016,1,2,13,0,326.0,191.0,5.6,9.0,345.0,350.02,291.49
2016,1,2,13,15,237.5,194.0,5.5,9.0,304.5,319.63,267.05
2016,1,2,13,30,149.0,197.0,5.4,9.0,264.0,276.92,231.66
2016,1,2,13,45,238.5,178.5,5.35,9.0,280.0,322.86,271.67
2016,1,2,14,0,328.0,160.0,5.3,9.0,296.0,362.6,306.47
2016,1,2,14,15,218.5,157.0,5.2,9.0,245.0,303.2,256.36
2016,1,2,14,30,109.0,154.0,5.1,9.0,194.0,230.98,194.62
2016,1,2,14,45,101.5,141.0,5.1,9.5,175.5,216.39,182.26
2016,1,2,15,0,94.0,128.0,5.1,10.0,157.0,201.22,169.15
2016,1,2,15,15,85.5,112.5,5.1,10.0,136.0,181.74,152.47
2016,1,2,15,30,77.0,97.0,5.1,10.0,115.0,161.7,135.01
2016,1,2,15,45,65.0,80.0,5.2,10.0,93.5,127.18,104.83
2016,1,2,16,0,53.0,63.0,5.3,10.0,72.0,102.03,82.31
2016,1,2,16,15,30.5,46.5,5.4,10.0,51.0,71.05,54.42
2016,1,2,16,30,8.0,30.0,5.5,10.0,30.0,34.75,21.32
2016,1,2,16,45,4.0,15.0,5.6,10.0,15.0,15.33,0.0
2016,1,2,17,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,5.75,9.0,7.5,6.82,0.0
2016,1,3,8,0,0.0,15.0,5.7,9.0,15.0,13.2,3.22
2016,1,3,8,15,0.0,27.0,5.8,9.0,27.0,23.8,14.97
2016,1,3,8,30,0.0,39.0,5.9,9.0,39.0,34.2,24.87
2016,1,3,8,45,0.0,52.0,6.0,9.0,52.0,45.13,35.1
2016,1,3,9,0,0.0,65.0,6.1,9.0,65.0,55.94,45.16
2016,1,3,9,15,0.0,77.5,6.1,9.0,77.5,66.27,54.68
2016,1,3,9,30,0.0,90.0,6.1,9.0,90.0,76.47,63.98
2016,1,3,9,45,0.0,101.5,6.2,9.5,101.5,85.82,72.29
2016,1,3,10,0,0.0,113.0,6.3,10.0,113.0,95.06,80.39
2016,1,3,10,15,15.5,136.5,6.35,10.0,143.0,114.59,92.95
2016,1,3,10,30,31.0,160.0,6.4,10.0,173.0,132.12,106.9
2016,1,3,10,45,39.0,171.5,6.5,10.0,188.5,146.03,118.15
2016,1,3,11,0,47.0,183.0,6.6,10.0,204.0,160.85,130.35
2016,1,3,11,15,23.5,148.0,6.6,10.0,158.5,132.54,107.35
2016,1,3,11,30,0.0,113.0,6.6,10.0,113.0,99.24,79.78
2016,1,3,11,45,0.0,134.5,6.65,10.0,134.5,117.97,95.72
2016,1,3,12,0,0.0,156.0,6.7,10.0,156.0,137.04,111.87
2016,1,3,12,15,0.0,124.0,6.6,10.0,124.0,109.62,88.54
2016,1,3,12,30,0.0,92.0,6.5,10.0,92.0,81.47,64.52
2016,1,3,12,45,0.0,104.5,6.4,10.5,104.5,92.71,74.03
2016,1,3,13,0,0.0,117.0,6.3,11.0,117.0,104.2,83.69
2016,1,3,13,15,0.0,120.5,6.05,11.0,120.5,107.73,86.75
2016,1,3,13,30,0.0,124.0,5.8,11.0,124.0,111.43,89.96
2016,1,3,13,45,0.0,116.5,5.55,11.0,116.5,104.88,84.48
2016,1,3,14,0,0.0,109.0,5.3,11.0,109.0,98.27,78.94
2016,1,3,14,15,0.0,86.5,4.95,11.0,86.5,77.2,61.01
2016,1,3,14,30,0.0,64.0,4.6,11.0,64.0,56.55,43.34
2016,1,3,14,45,0.0,57.5,4.35,11.0,57.5,50.78,38.41
2016,1,3,15,0,0.0,51.0,4.1,11.0,51.0,45.01,33.45
2016,1,3,15,15,0.0,44.5,4.1,11.0,44.5,39.25,28.45
2016,1,3,15,30,0.0,38.0,4.1,11.0,38.0,33.49,23.41
2016,1,3,15,45,0.0,31.0,4.1,11.0,31.0,27.3,17.93
2016,1,3,16,0,0.0,24.0,4.1,11.0,24.0,21.12,12.43
2016,1,3,16,15,0.0,17.0,4.25,10.5,17.0,14.94,6.93
2016,1,3,16,30,0.0,10.0,4.4,10.0,10.0,8.78,1.22
2016,1,3,16,45,0.0,5.0,4.6,10.0,5.0,4.38,0.0
2016,1,3,17,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,4,7,45,131.5,13.0,5.3,11.0,23.0,11.82,0.0
2016,1,4,8,0,263.0,26.0,5.3,11.0,46.0,21.53,8.69
2016,1,4,8,15,365.5,35.0,5.3,11.0,82.0,28.34,18.71
2016,1,4,8,30,468.0,44.0,5.3,11.0,118.0,35.02,25.39
2016,1,4,8,45,526.0,50.5,5.35,11.5,155.5,39.28,29.53
2016,1,4,9,0,584.0,57.0,5.4,12.0,193.0,43.52,33.5
2016,1,4,9,15,292.0,79.5,5.6,12.0,147.5,57.92,46.57
2016,1,4,9,30,0.0,102.0,5.8,12.0,102.0,85.23,71.08
2016,1,4,9,45,0.0,113.5,6.0,12.0,113.5,94.52,79.35
2016,1,4,10,0,0.0,125.0,6.2,12.0,125.0,103.68,87.45
2016,1,4,10,15,9.0,139.5,6.3,12.0,143.0,116.42,93.99
2016,1,4,10,30,18.0,154.0,6.4,12.0,161.0,130.38,105.19
2016,1,4,10,45,24.5,165.0,6.55,12.5,175.5,142.37,114.63
2016,1,4,11,0,31.0,176.0,6.7,13.0,190.0,152.48,122.55
2016,1,4,11,15,15.5,163.0,6.75,13.0,170.0,143.88,115.97
2016,1,4,11,30,0.0,150.0,6.8,13.0,150.0,130.44,105.16
2016,1,4,11,45,0.0,109.5,6.85,13.0,109.5,96.48,76.5
2016,1,4,12,0,0.0,69.0,6.9,13.0,69.0,61.02,46.44
2016,1,4,12,15,0.0,81.5,6.8,13.0,81.5,72.14,55.88
2016,1,4,12,30,0.0,94.0,6.7,13.0,94.0,83.24,65.29
2016,1,4,12,45,0.0,98.5,6.65,13.0,98.5,87.33,68.76
2016,1,4,13,0,0.0,103.0,6.6,13.0,103.0,91.49,72.32
2016,1,4,13,15,0.0,80.0,6.45,13.0,80.0,70.8,54.82
2016,1,4,13,30,0.0,57.0,6.3,13.0,57.0,50.35,37.47
2016,1,4,13,45,76.0,119.0,6.15,13.0,150.5,161.49,132.76
2016,1,4,14,0,152.0,181.0,6.0,13.0,244.0,274.96,228.44
2016,1,4,14,15,303.0,150.5,5.95,13.0,266.5,345.95,289.6
2016,1,4,14,30,454.0,120.0,5.9,13.0,289.0,420.32,353.1
2016,1,4,14,45,436.5,113.0,5.85,13.0,263.0,408.23,343.54
2016,1,4,15,0,419.0,106.0,5.8,13.0,237.0,394.32,332.35
2016,1,4,15,15,392.5,95.5,5.8,13.0,206.0,369.2,311.48
2016,1,4,15,30,366.0,85.0,5.8,13.0,175.0,342.63,288.76
2016,1,4,15,45,341.0,71.5,5.8,13.0,144.0,312.03,261.93
2016,1,4,16,0,316.0,58.0,5.8,13.0,113.0,280.38,233.21
2016,1,4,16,15,252.5,45.0,5.75,13.0,81.5,226.88,184.75
2016,1,4,16,30,189.0,32.0,5.7,13.0,50.0,174.76,131.99
2016,1,4,16,45,94.5,16.0,5.7,13.0,25.0,88.04,1.6
2016,1,4,17,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,2.0,4.2,11.5,2.0,1.82,0.0
2016,1,5,8,0,0.0,4.0,4.3,12.0,4.0,3.5,0.0
2016,1,5,8,15,0.0,7.0,4.4,12.0,7.0,6.14,0.0
2016,1,5,8,30,0.0,10.0,4.5,12.0,10.0,8.77,2.11
2016,1,5,8,45,0.0,13.5,4.65,12.0,13.5,11.86,4.97
2016,1,5,9,0,0.0,17.0,4.8,12.0,17.0,14.94,7.82
2016,1,5,9,15,0.0,20.0,4.95,12.0,20.0,17.59,10.26
2016,1,5,9,30,0.0,23.0,5.1,12.0,23.0,20.24,12.67
2016,1,5,9,45,0.0,26.0,5.25,12.0,26.0,22.89,15.06
2016,1,5,10,0,0.0,29.0,5.4,12.0,29.0,25.54,17.44
2016,1,5,10,15,0.0,28.0,5.55,12.0,28.0,24.66,15.68
2016,1,5,10,30,0.0,27.0,5.7,12.0,27.0,23.79,14.9
2016,1,5,10,45,0.0,74.0,5.85,12.0,74.0,65.45,50.64
2016,1,5,11,0,0.0,121.0,6.0,12.0,121.0,105.11,84.32
2016,1,5,11,15,0.0,68.5,6.05,12.0,68.5,60.57,46.32
2016,1,5,11,30,0.0,16.0,6.1,12.0,16.0,14.09,6.47
2016,1,5,11,45,0.0,71.0,6.2,12.0,71.0,62.79,48.18
2016,1,5,12,0,0.0,126.0,6.3,12.0,126.0,111.04,89.1
2016,1,5,12,15,97.0,172.0,6.2,12.0,219.5,195.39,158.96
2016,1,5,12,30,194.0,218.0,6.1,12.0,313.0,285.31,233.34
2016,1,5,12,45,123.0,209.0,6.05,12.0,269.0,253.78,208.2
2016,1,5,13,0,52.0,200.0,6.0,12.0,225.0,211.5,173.46
2016,1,5,13,15,298.0,169.5,5.9,12.0,305.5,326.76,270.97
2016,1,5,13,30,544.0,139.0,5.8,12.0,386.0,448.56,372.89
2016,1,5,13,45,485.0,143.0,5.7,12.0,356.0,433.98,361.74
2016,1,5,14,0,426.0,147.0,5.6,12.0,326.0,415.82,347.59
2016,1,5,14,15,432.0,135.5,5.5,12.0,306.5,416.63,349.43
2016,1,5,14,30,438.0,124.0,5.4,12.0,287.0,415.62,349.58
2016,1,5,14,45,409.0,118.5,5.35,12.0,260.5,398.26,335.72
2016,1,5,15,0,380.0,113.0,5.3,12.0,234.0,379.11,320.05
2016,1,5,15,15,476.5,89.5,5.05,12.0,222.0,413.62,349.52
2016,1,5,15,30,573.0,66.0,4.8,12.0,210.0,449.93,379.11
2016,1,5,15,45,514.5,59.5,4.55,12.0,171.5,405.18,339.97
2016,1,5,16,0,456.0,53.0,4.3,12.0,133.0,359.4,299.01
2016,1,5,16,15,360.0,44.0,4.1,11.5,96.5,289.15,236.85
2016,1,5,16,30,264.0,35.0,3.9,11.0,60.0,221.27,170.47
2016,1,5,16,45,132.0,17.5,3.7,11.0,30.0,111.61,18.08
2016,1,5,17,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,13.5,5.95,12.0,13.5,12.28,0.0
2016,1,6,8,0,5.0,27.0,5.9,12.0,27.0,23.06,9.69
2016,1,6,8,15,41.0,48.5,5.9,12.0,55.0,39.34,28.03
2016,1,6,8,30,77.0,70.0,5.9,12.0,83.0,54.3,42.23
2016,1,6,8,45,75.5,92.5,5.9,12.0,107.5,71.43,58.03
2016,1,6,9,0,74.0,115.0,5.9,12.0,132.0,87.06,72.38
2016,1,6,9,15,98.5,134.5,5.9,12.0,161.5,100.77,84.84
2016,1,6,9,30,123.0,154.0,5.9,12.0,191.0,111.25,94.26
2016,1,6,9,45,255.5,140.5,5.9,12.0,229.0,102.01,86.01
2016,1,6,10,0,388.0,127.0,5.9,12.0,267.0,89.16,74.49
2016,1,6,10,15,298.5,150.5,5.85,12.0,263.5,125.84,93.75
2016,1,6,10,30,209.0,174.0,5.8,12.0,260.0,155.96,118.66
2016,1,6,10,45,286.5,173.5,5.8,12.0,298.0,178.81,133.58
2016,1,6,11,0,364.0,173.0,5.8,12.0,336.0,211.52,158.32
2016,1,6,11,15,350.0,182.5,5.8,12.0,343.5,236.34,181.33
2016,1,6,11,30,336.0,192.0,5.8,12.0,351.0,259.58,203.15
2016,1,6,11,45,302.0,201.0,5.8,12.0,346.0,274.34,218.25
2016,1,6,12,0,268.0,210.0,5.8,12.0,341.0,286.04,230.28
2016,1,6,12,15,455.0,167.5,5.85,12.0,390.0,341.4,275.38
2016,1,6,12,30,642.0,125.0,5.9,12.0,439.0,407.13,330.2
2016,1,6,12,45,479.5,161.5,5.95,12.0,394.0,386.37,316.38
2016,1,6,13,0,317.0,198.0,6.0,12.0,349.0,352.57,290.43
2016,1,6,13,15,497.0,151.0,5.95,12.0,381.0,420.12,347.89
2016,1,6,13,30,677.0,104.0,5.9,12.0,413.0,490.46,407.63
2016,1,6,13,45,610.0,114.5,5.9,12.0,383.5,480.32,400.57
2016,1,6,14,0,543.0,125.0,5.9,12.0,354.0,460.83,385.74
2016,1,6,14,15,476.0,127.5,5.75,12.0,318.5,434.56,364.8
2016,1,6,14,30,409.0,130.0,5.6,12.0,283.0,405.25,340.9
2016,1,6,14,45,352.5,130.5,5.5,12.0,254.0,366.67,309.25
2016,1,6,15,0,296.0,131.0,5.4,12.0,225.0,338.43,285.46
2016,1,6,15,15,269.5,117.5,5.3,11.5,195.5,310.52,262.55
2016,1,6,15,30,243.0,104.0,5.2,11.0,166.0,281.64,238.19
2016,1,6,15,45,184.5,90.5,5.1,11.0,133.0,233.03,195.72
2016,1,6,16,0,126.0,77.0,5.0,11.0,100.0,174.99,144.77
2016,1,6,16,15,82.5,58.0,4.9,11.0,71.5,127.95,102.81
2016,1,6,16,30,39.0,39.0,4.8,11.0,43.0,80.41,59.12
2016,1,6,16,45,19.5,19.5,4.75,11.0,21.5,31.42,4.4
2016,1,6,17,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,7,45,116.5,14.0,1.85,10.0,22.5,12.73,0.0
2016,1,7,8,0,233.0,28.0,1.8,10.0,45.0,23.41,10.15
2016,1,7,8,15,337.5,38.0,1.75,10.0,81.5,31.04,21.21
2016,1,7,8,30,442.0,48.0,1.7,10.0,118.0,38.53,28.67
2016,1,7,8,45,508.0,54.5,1.65,10.0,157.0,42.65,32.8
2016,1,7,9,0,574.0,61.0,1.6,10.0,196.0,46.78,36.79
2016,1,7,9,15,617.0,65.5,1.5,10.0,233.0,49.16,39.07
2016,1,7,9,30,660.0,70.0,1.4,10.0,270.0,51.58,41.3
2016,1,7,9,45,708.5,69.0,1.35,10.5,306.5,49.85,39.65
2016,1,7,10,0,757.0,68.0,1.3,11.0,343.0,53.03,42.39
2016,1,7,10,15,776.0,70.5,1.25,11.0,371.5,90.92,50.71
2016,1,7,10,30,795.0,73.0,1.2,11.0,400.0,136.17,77.19
2016,1,7,10,45,808.0,74.5,1.2,11.0,422.5,180.61,111.22
2016,1,7,11,0,821.0,76.0,1.2,11.0,445.0,225.17,149.48
2016,1,7,11,15,829.5,77.0,1.2,11.0,461.0,268.08,188.38
2016,1,7,11,30,838.0,78.0,1.2,11.0,477.0,310.23,227.16
2016,1,7,11,45,843.0,78.0,1.2,11.0,485.5,349.36,263.39
2016,1,7,12,0,848.0,78.0,1.2,11.0,494.0,387.02,297.87
2016,1,7,12,15,848.5,78.0,1.2,11.0,495.0,421.22,328.99
2016,1,7,12,30,849.0,78.0,1.2,11.0,496.0,453.28,357.73
2016,1,7,12,45,853.0,75.5,1.3,11.0,491.0,482.18,383.86
2016,1,7,13,0,857.0,73.0,1.4,11.0,486.0,508.79,407.78
2016,1,7,13,15,850.5,72.5,1.4,11.0,472.5,529.62,426.31
2016,1,7,13,30,844.0,72.0,1.4,11.0,459.0,547.5,442.21
2016,1,7,13,45,834.0,70.5,1.45,11.0,438.5,559.32,453.49
2016,1,7,14,0,824.0,69.0,1.5,11.0,418.0,568.01,462.16
2016,1,7,14,15,807.5,67.0,1.4,11.0,391.0,569.17,463.91
2016,1,7,14,30,791.0,65.0,1.3,11.0,364.0,567.14,462.97
2016,1,7,14,45,767.5,62.5,1.25,11.0,331.5,557.2,455.99
2016,1,7,15,0,744.0,60.0,1.2,11.0,299.0,544.28,446.36
2016,1,7,15,15,709.0,56.5,1.1,11.0,262.0,520.38,427.35
2016,1,7,15,30,674.0,53.0,1.0,11.0,225.0,494.01,405.7
2016,1,7,15,45,620.5,48.0,0.95,11.0,185.5,452.65,371.58
2016,1,7,16,0,567.0,43.0,0.9,11.0,146.0,409.86,334.91
2016,1,7,16,15,480.0,36.5,0.9,11.0,107.5,351.21,283.75
2016,1,7,16,30,393.0,30.0,0.9,11.0,69.0,289.19,223.68
2016,1,7,16,45,196.5,15.0,0.9,11.0,34.5,148.36,54.73
2016,1,7,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,2.6,9.5,8.5,7.73,0.0
2016,1,8,8,0,0.0,17.0,2.8,10.0,17.0,14.97,4.51
2016,1,8,8,15,0.0,30.5,2.9,10.0,30.5,26.75,17.5
2016,1,8,8,30,0.0,44.0,3.0,10.0,44.0,38.13,28.3
2016,1,8,8,45,0.0,58.0,3.2,10.0,58.0,49.76,39.16
2016,1,8,9,0,0.0,72.0,3.4,10.0,72.0,61.27,49.81
2016,1,8,9,15,0.0,85.5,3.4,10.0,85.5,72.28,59.89
2016,1,8,9,30,0.0,99.0,3.4,10.0,99.0,83.17,69.74
2016,1,8,9,45,0.0,110.5,3.4,10.5,110.5,92.48,77.92
2016,1,8,10,0,0.0,122.0,3.4,11.0,122.0,101.68,85.88
2016,1,8,10,15,0.0,89.0,3.4,11.0,89.0,77.64,61.38
2016,1,8,10,30,0.0,56.0,3.4,11.0,56.0,49.45,37.13
2016,1,8,10,45,57.0,127.0,3.4,11.0,152.5,115.71,91.05
2016,1,8,11,0,114.0,198.0,3.4,11.0,249.0,183.02,145.13
2016,1,8,11,15,77.0,196.5,3.45,11.0,232.0,183.31,147.12
2016,1,8,11,30,40.0,195.0,3.5,11.0,215.0,177.82,144.05
2016,1,8,11,45,32.0,193.0,3.6,11.0,209.0,177.79,144.43
2016,1,8,12,0,24.0,191.0,3.7,11.0,203.0,175.82,143.09
2016,1,8,12,15,30.5,195.5,3.7,11.0,211.0,186.42,151.98
2016,1,8,12,30,37.0,200.0,3.7,11.0,219.0,196.66,160.61
2016,1,8,12,45,28.5,192.0,3.75,11.0,206.0,188.83,154.33
2016,1,8,13,0,20.0,184.0,3.8,11.0,193.0,175.53,143.43
2016,1,8,13,15,10.0,139.0,3.75,11.0,143.5,129.95,105.35
2016,1,8,13,30,0.0,94.0,3.7,11.0,94.0,83.52,66.08
2016,1,8,13,45,0.0,66.0,3.65,11.0,66.0,58.34,44.66
2016,1,8,14,0,0.0,38.0,3.6,11.0,38.0,33.51,23.36
2016,1,8,14,15,23.5,95.5,3.55,11.0,105.0,104.0,84.37
2016,1,8,14,30,47.0,153.0,3.5,11.0,172.0,182.23,151.01
2016,1,8,14,45,42.0,140.5,3.45,11.0,156.0,168.87,139.77
2016,1,8,15,0,37.0,128.0,3.4,11.0,140.0,155.25,128.34
2016,1,8,15,15,32.0,113.0,3.4,11.0,122.5,138.29,113.93
2016,1,8,15,30,27.0,98.0,3.4,11.0,105.0,121.03,99.06
2016,1,8,15,45,19.5,82.0,3.4,11.0,86.5,100.62,81.21
2016,1,8,16,0,12.0,66.0,3.4,11.0,68.0,73.16,57.15
2016,1,8,16,15,6.0,49.0,3.5,11.0,50.0,52.37,38.71
2016,1,8,16,30,0.0,32.0,3.6,11.0,32.0,30.76,19.35
2016,1,8,16,45,0.0,16.0,3.7,11.0,16.0,14.09,1.13
2016,1,8,17,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.0,5.6,11.0,13.0,11.82,0.0
2016,1,9,8,0,0.0,26.0,5.5,11.0,26.0,22.34,9.55
2016,1,9,8,15,23.5,42.5,5.35,11.0,46.0,35.37,24.81
2016,1,9,8,30,47.0,59.0,5.2,11.0,66.0,48.35,37.19
2016,1,9,8,45,60.5,76.0,5.05,11.5,88.5,61.42,49.29
2016,1,9,9,0,74.0,93.0,4.9,12.0,111.0,74.24,60.98
2016,1,9,9,15,82.5,109.5,4.65,12.0,132.0,83.76,69.67
2016,1,9,9,30,91.0,126.0,4.4,12.0,153.0,95.11,79.86
2016,1,9,9,45,90.0,139.0,4.15,12.0,169.0,107.93,91.21
2016,1,9,10,0,89.0,152.0,3.9,12.0,185.0,117.22,99.31
2016,1,9,10,15,52.0,153.0,3.6,12.0,172.5,123.54,98.59
2016,1,9,10,30,15.0,154.0,3.3,12.0,160.0,130.18,104.87
2016,1,9,10,45,22.0,166.0,3.0,12.0,176.0,142.85,114.95
2016,1,9,11,0,29.0,178.0,2.7,12.0,192.0,153.55,123.45
2016,1,9,11,15,66.0,195.0,2.4,12.0,227.0,179.53,143.63
2016,1,9,11,30,103.0,212.0,2.1,12.0,262.0,209.26,167.16
2016,1,9,11,45,138.5,217.0,1.8,12.0,285.0,233.17,186.23
2016,1,9,12,0,174.0,222.0,1.5,12.0,308.0,259.85,207.71
2016,1,9,12,15,87.0,176.5,1.3,12.0,219.5,192.48,154.73
2016,1,9,12,30,0.0,131.0,1.1,12.0,131.0,116.09,92.66
2016,1,9,12,45,77.5,174.5,0.95,12.0,212.0,195.58,158.5
2016,1,9,13,0,155.0,218.0,0.8,12.0,293.0,285.56,230.91
2016,1,9,13,15,153.0,211.5,0.7,12.0,284.5,286.19,231.25
2016,1,9,13,30,151.0,205.0,0.6,12.0,276.0,286.09,231.52
2016,1,9,13,45,150.5,196.0,0.55,12.5,263.5,283.54,229.57
2016,1,9,14,0,150.0,187.0,0.5,13.0,251.0,280.3,227.06
2016,1,9,14,15,206.0,170.5,0.45,13.0,253.0,301.82,245.36
2016,1,9,14,30,262.0,154.0,0.4,13.0,255.0,333.53,271.27
2016,1,9,14,45,248.0,143.5,0.4,13.0,232.0,319.07,260.06
2016,1,9,15,0,234.0,133.0,0.4,13.0,209.0,303.49,248.12
2016,1,9,15,15,222.0,118.0,0.4,12.5,183.5,282.56,232.1
2016,1,9,15,30,210.0,103.0,0.4,12.0,158.0,260.53,214.7
2016,1,9,15,45,187.0,87.0,0.4,12.0,130.0,229.54,188.86
2016,1,9,16,0,164.0,71.0,0.4,12.0,102.0,197.86,161.76
2016,1,9,16,15,131.0,54.5,0.4,12.0,75.0,159.08,127.92
2016,1,9,16,30,98.0,38.0,0.4,12.0,48.0,119.99,92.05
2016,1,9,16,45,49.0,23.0,0.4,12.0,28.0,60.11,27.19
2016,1,9,17,0,0.0,8.0,0.4,12.0,8.0,7.28,0.0
2016,1,9,17,15,0.0,4.0,0.45,12.0,4.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,10,7,45,127.5,14.0,5.35,10.0,23.5,12.73,0.0
2016,1,10,8,0,255.0,28.0,5.5,10.0,47.0,23.37,10.47
2016,1,10,8,15,355.0,37.5,5.45,10.0,83.5,30.53,20.77
2016,1,10,8,30,455.0,47.0,5.4,10.0,120.0,37.56,27.79
2016,1,10,8,45,517.0,54.0,5.4,10.0,159.5,42.14,32.32
2016,1,10,9,0,579.0,61.0,5.4,10.0,199.0,46.7,36.67
2016,1,10,9,15,620.5,66.0,5.4,10.0,236.5,49.47,39.3
2016,1,10,9,30,662.0,71.0,5.4,10.0,274.0,52.25,41.87
2016,1,10,9,45,426.5,111.5,5.4,10.5,248.0,79.45,66.28
2016,1,10,10,0,191.0,152.0,5.4,11.0,222.0,113.39,96.4
2016,1,10,10,15,268.0,155.5,5.35,11.0,262.5,127.41,96.27
2016,1,10,10,30,345.0,159.0,5.3,11.0,303.0,155.62,112.97
2016,1,10,10,45,237.5,179.5,5.25,11.0,281.0,175.74,133.57
2016,1,10,11,0,130.0,200.0,5.2,11.0,259.0,187.63,148.56
2016,1,10,11,15,81.5,196.5,5.1,11.0,234.0,184.46,148.24
2016,1,10,11,30,33.0,193.0,5.0,11.0,209.0,174.24,141.54
2016,1,10,11,45,61.0,206.0,4.95,11.5,236.0,197.98,160.59
2016,1,10,12,0,89.0,219.0,4.9,12.0,263.0,224.37,182.0
2016,1,10,12,15,87.5,220.0,4.85,12.0,263.5,230.87,187.83
2016,1,10,12,30,86.0,221.0,4.8,12.0,264.0,237.05,193.39
2016,1,10,12,45,43.0,167.0,4.8,12.0,188.5,172.43,140.33
2016,1,10,13,0,0.0,113.0,4.8,12.0,113.0,100.49,80.04
2016,1,10,13,15,0.0,81.5,4.7,12.0,81.5,72.13,56.1
2016,1,10,13,30,0.0,50.0,4.6,12.0,50.0,44.15,32.29
2016,1,10,13,45,0.0,47.5,4.6,12.0,47.5,41.93,30.43
2016,1,10,14,0,0.0,45.0,4.6,12.0,45.0,39.71,28.57
2016,1,10,14,15,0.0,51.0,4.5,12.0,51.0,45.02,33.18
2016,1,10,14,30,0.0,57.0,4.4,12.0,57.0,50.34,37.8
2016,1,10,14,45,0.0,52.0,4.3,12.0,52.0,45.9,34.03
2016,1,10,15,0,0.0,47.0,4.2,12.0,47.0,41.46,30.25
2016,1,10,15,15,0.0,41.5,4.15,12.0,41.5,36.59,26.05
2016,1,10,15,30,0.0,36.0,4.1,12.0,36.0,31.72,21.81
2016,1,10,15,45,0.0,30.0,4.05,12.0,30.0,26.41,17.16
2016,1,10,16,0,0.0,24.0,4.0,12.0,24.0,21.11,12.46
2016,1,10,16,15,0.0,17.5,4.1,11.5,17.5,15.38,7.4
2016,1,10,16,30,0.0,11.0,4.2,11.0,11.0,9.66,2.28
2016,1,10,16,45,0.0,6.5,4.3,11.0,6.5,5.7,0.0
2016,1,10,17,0,0.0,2.0,4.4,11.0,2.0,1.82,0.0
2016,1,10,17,15,0.0,1.0,4.45,11.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.8,11.0,12.5,11.37,0.0
2016,1,11,8,0,0.0,25.0,4.8,11.0,25.0,21.61,9.38
2016,1,11,8,15,20.5,42.0,4.8,11.0,45.0,35.07,24.61
2016,1,11,8,30,41.0,59.0,4.8,11.0,65.0,48.41,37.27
2016,1,11,8,45,52.5,76.0,4.8,11.0,86.5,61.48,49.46
2016,1,11,9,0,64.0,93.0,4.8,11.0,108.0,74.3,61.28
2016,1,11,9,15,71.5,109.0,4.8,11.0,128.5,86.21,72.14
2016,1,11,9,30,79.0,125.0,4.8,11.0,149.0,97.86,82.63
2016,1,11,9,45,83.5,139.0,4.8,11.0,167.5,108.03,91.67
2016,1,11,10,0,88.0,153.0,4.8,11.0,186.0,117.95,100.39
2016,1,11,10,15,50.5,153.5,4.8,11.0,172.5,123.9,99.39
2016,1,11,10,30,13.0,154.0,4.8,11.0,159.0,130.07,105.37
2016,1,11,10,45,8.0,155.0,4.85,11.5,158.0,132.45,107.22
2016,1,11,11,0,3.0,156.0,4.9,12.0,157.0,134.0,108.43
2016,1,11,11,15,8.0,166.0,4.85,12.0,170.0,144.58,117.02
2016,1,11,11,30,13.0,176.0,4.8,12.0,183.0,155.72,126.14
2016,1,11,11,45,6.5,143.0,4.8,12.0,146.5,127.35,102.51
2016,1,11,12,0,0.0,110.0,4.8,12.0,110.0,97.11,77.17
2016,1,11,12,15,0.0,83.0,4.8,12.0,83.0,73.48,57.15
2016,1,11,12,30,0.0,56.0,4.8,12.0,56.0,49.48,36.75
2016,1,11,12,45,0.0,101.5,4.8,12.0,101.5,89.99,71.2
2016,1,11,13,0,0.0,147.0,4.8,12.0,147.0,131.4,106.13
2016,1,11,13,15,2.5,155.0,4.7,12.0,156.5,140.79,114.06
2016,1,11,13,30,5.0,163.0,4.6,12.0,166.0,150.7,122.5
2016,1,11,13,45,2.5,155.0,4.55,12.0,156.5,142.81,115.97
2016,1,11,14,0,0.0,147.0,4.5,12.0,147.0,134.76,109.31
2016,1,11,14,15,0.0,110.0,4.35,12.0,110.0,99.48,79.62
2016,1,11,14,30,0.0,73.0,4.2,12.0,73.0,64.56,49.96
2016,1,11,14,45,0.0,66.5,4.05,12.5,66.5,58.77,45.0
2016,1,11,15,0,0.0,60.0,3.9,13.0,60.0,53.0,40.02
