Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,817.0,60.0,6.5,10.0,353.0,47.13,37.19
2016,2,1,9,45,818.0,68.0,6.35,10.5,387.5,52.48,41.88
2016,2,1,10,0,819.0,76.0,6.2,11.0,422.0,72.39,45.74
2016,2,1,10,15,835.5,78.5,6.1,11.0,454.0,121.77,67.43
2016,2,1,10,30,852.0,81.0,6.0,11.0,486.0,172.15,102.84
2016,2,1,10,45,860.0,83.5,5.9,11.0,511.0,221.76,144.82
2016,2,1,11,0,868.0,86.0,5.8,11.0,536.0,271.06,189.79
2016,2,1,11,15,875.5,87.0,5.7,11.0,554.0,318.39,234.32
2016,2,1,11,30,883.0,88.0,5.6,11.0,572.0,364.87,278.22
2016,2,1,11,45,889.0,88.0,5.6,11.5,583.0,408.83,319.11
2016,2,1,12,0,895.0,88.0,5.6,12.0,594.0,452.73,359.06
2016,2,1,12,15,896.0,88.0,5.6,12.0,597.0,490.61,394.06
2016,2,1,12,30,897.0,88.0,5.6,12.0,600.0,526.29,426.55
2016,2,1,12,45,900.0,86.0,5.7,12.0,596.0,558.7,456.02
2016,2,1,13,0,903.0,84.0,5.8,12.0,592.0,588.66,483.05
2016,2,1,13,15,898.0,83.0,5.9,12.0,579.5,612.42,504.74
2016,2,1,13,30,893.0,82.0,6.0,12.0,567.0,633.09,523.68
2016,2,1,13,45,886.5,80.5,6.1,12.0,547.0,649.18,538.76
2016,2,1,14,0,880.0,79.0,6.2,12.0,527.0,665.91,554.07
2016,2,1,14,15,867.0,77.0,6.15,11.5,499.5,671.16,560.85
2016,2,1,14,30,854.0,75.0,6.1,11.0,472.0,672.96,564.79
2016,2,1,14,45,838.0,72.5,6.05,11.0,439.0,668.78,562.79
2016,2,1,15,0,822.0,70.0,6.0,11.0,406.0,661.3,557.94
2016,2,1,15,15,796.5,67.0,5.9,11.0,367.5,643.57,544.37
2016,2,1,15,30,771.0,64.0,5.8,11.0,329.0,622.88,528.18
2016,2,1,15,45,737.0,59.5,5.75,11.0,286.5,591.94,503.15
2016,2,1,16,0,703.0,55.0,5.7,11.0,244.0,558.71,475.26
2016,2,1,16,15,646.5,50.0,5.65,10.5,199.0,508.22,432.55
2016,2,1,16,30,590.0,45.0,5.6,10.0,154.0,456.75,387.03
2016,2,1,16,45,497.5,37.0,5.6,10.0,111.5,386.2,322.36
2016,2,1,17,0,405.0,29.0,5.6,10.0,69.0,312.73,247.24
2016,2,1,17,15,202.5,14.5,5.6,10.0,34.5,157.47,24.74
2016,2,1,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,4.0,11.0,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,3.9,11.0,15.0,13.64,0.0
2016,2,2,7,45,168.5,28.0,3.85,11.0,48.0,22.02,8.57
2016,2,2,8,0,337.0,41.0,3.8,11.0,81.0,33.81,23.52
2016,2,2,8,15,426.5,50.0,3.75,11.0,123.5,40.04,29.93
2016,2,2,8,30,516.0,59.0,3.7,11.0,166.0,46.18,35.88
2016,2,2,8,45,587.5,63.0,3.7,11.5,211.5,47.92,37.61
2016,2,2,9,0,659.0,67.0,3.7,12.0,257.0,49.83,39.36
2016,2,2,9,15,696.5,71.0,3.7,12.0,299.0,51.65,41.0
2016,2,2,9,30,734.0,75.0,3.7,12.0,341.0,53.51,42.63
2016,2,2,9,45,771.5,75.5,3.75,12.0,380.5,58.02,46.59
2016,2,2,10,0,809.0,76.0,3.8,12.0,420.0,73.97,45.75
2016,2,2,10,15,826.5,78.0,3.8,12.0,452.0,122.6,67.6
2016,2,2,10,30,844.0,80.0,3.8,12.0,484.0,172.34,102.59
2016,2,2,10,45,859.0,80.5,3.8,12.0,510.5,221.24,143.48
2016,2,2,11,0,874.0,81.0,3.8,12.0,537.0,270.45,187.73
2016,2,2,11,15,881.0,82.0,3.75,12.0,555.5,321.61,234.88
2016,2,2,11,30,888.0,83.0,3.7,12.0,574.0,367.47,277.66
2016,2,2,11,45,893.5,83.5,3.7,12.0,585.0,411.18,318.23
2016,2,2,12,0,899.0,84.0,3.7,12.0,596.0,453.38,356.82
2016,2,2,12,15,899.5,84.0,3.65,12.0,598.5,491.18,391.06
2016,2,2,12,30,900.0,84.0,3.6,12.0,601.0,526.72,422.7
2016,2,2,12,45,901.0,82.5,3.55,12.0,596.5,558.65,450.83
2016,2,2,13,0,902.0,81.0,3.5,12.0,592.0,588.01,476.36
2016,2,2,13,15,896.5,80.5,3.4,12.0,579.5,611.94,497.02
2016,2,2,13,30,891.0,80.0,3.3,12.0,567.0,632.78,514.9
2016,2,2,13,45,885.0,77.5,3.25,12.0,547.0,648.03,528.41
2016,2,2,14,0,879.0,75.0,3.2,12.0,527.0,660.01,539.24
2016,2,2,14,15,866.0,73.5,3.1,12.0,499.5,665.24,544.48
2016,2,2,14,30,853.0,72.0,3.0,12.0,472.0,671.86,550.52
2016,2,2,14,45,837.5,69.5,2.9,12.0,439.0,667.93,548.45
2016,2,2,15,0,822.0,67.0,2.8,12.0,406.0,660.73,543.51
2016,2,2,15,15,796.5,64.5,2.6,11.5,367.5,643.51,531.32
2016,2,2,15,30,771.0,62.0,2.4,11.0,329.0,623.36,516.62
2016,2,2,15,45,735.5,58.0,2.25,11.0,286.5,591.89,491.94
2016,2,2,16,0,700.0,54.0,2.1,11.0,244.0,558.19,464.49
2016,2,2,16,15,644.0,49.0,2.0,10.5,200.0,507.93,423.55
2016,2,2,16,30,588.0,44.0,1.9,10.0,156.0,456.78,379.99
2016,2,2,16,45,496.5,36.5,1.8,10.0,113.0,386.64,317.89
2016,2,2,17,0,405.0,29.0,1.7,10.0,70.0,314.1,247.14
2016,2,2,17,15,202.5,14.5,1.65,10.0,35.0,159.21,48.41
2016,2,2,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,4.0,8.0,6.5,0.0,0.0
2016,2,3,7,30,0.0,13.0,4.1,8.0,13.0,11.82,0.0
2016,2,3,7,45,88.0,28.5,4.2,8.5,39.5,22.95,10.23
2016,2,3,8,0,176.0,44.0,4.3,9.0,66.0,33.96,23.95
2016,2,3,8,15,218.5,60.5,4.3,9.0,99.0,47.4,36.78
2016,2,3,8,30,261.0,77.0,4.3,9.0,132.0,59.48,48.17
2016,2,3,8,45,280.5,94.0,4.35,9.5,165.0,71.47,59.19
2016,2,3,9,0,300.0,111.0,4.4,10.0,198.0,83.1,69.67
2016,2,3,9,15,331.0,121.0,4.35,10.0,230.5,89.86,75.74
2016,2,3,9,30,362.0,131.0,4.3,10.0,263.0,91.68,77.29
2016,2,3,9,45,427.5,133.5,4.3,10.0,305.5,92.27,77.69
2016,2,3,10,0,493.0,136.0,4.3,10.0,348.0,105.75,77.32
2016,2,3,10,15,515.5,143.0,4.25,10.0,379.0,143.32,97.22
2016,2,3,10,30,538.0,150.0,4.2,10.0,410.0,182.92,125.95
2016,2,3,10,45,439.5,182.5,4.2,10.5,402.5,221.31,162.54
2016,2,3,11,0,341.0,215.0,4.2,11.0,395.0,252.06,193.4
2016,2,3,11,15,170.5,183.5,4.2,11.0,273.5,202.76,160.16
2016,2,3,11,30,0.0,152.0,4.2,11.0,152.0,132.73,106.94
2016,2,3,11,45,116.5,206.5,4.25,11.0,273.0,222.91,180.09
2016,2,3,12,0,233.0,261.0,4.3,11.0,394.0,325.19,262.91
2016,2,3,12,15,130.5,245.0,4.3,11.0,319.5,278.65,226.56
2016,2,3,12,30,28.0,229.0,4.3,11.0,245.0,216.44,176.12
2016,2,3,12,45,26.0,225.0,4.3,11.0,240.0,214.2,174.54
2016,2,3,13,0,24.0,221.0,4.3,11.0,235.0,211.65,172.6
2016,2,3,13,15,30.5,223.0,4.2,11.0,240.5,225.48,184.26
2016,2,3,13,30,37.0,225.0,4.1,11.0,246.0,234.97,192.36
2016,2,3,13,45,43.0,221.0,4.1,11.0,244.0,238.59,195.76
2016,2,3,14,0,49.0,217.0,4.1,11.0,242.0,242.44,199.42
2016,2,3,14,15,24.5,181.0,4.05,11.0,193.5,183.62,150.52
2016,2,3,14,30,0.0,145.0,4.0,11.0,145.0,132.89,107.74
2016,2,3,14,45,0.0,123.0,3.95,11.0,123.0,112.14,90.46
2016,2,3,15,0,0.0,101.0,3.9,11.0,101.0,91.23,72.87
2016,2,3,15,15,0.0,91.5,3.9,11.0,91.5,82.55,65.61
2016,2,3,15,30,0.0,82.0,3.9,11.0,82.0,73.84,58.25
2016,2,3,15,45,0.0,71.0,3.9,11.0,71.0,63.57,49.47
2016,2,3,16,0,0.0,60.0,3.9,11.0,60.0,53.24,40.54
2016,2,3,16,15,0.0,49.0,3.85,11.0,49.0,43.26,31.81
2016,2,3,16,30,0.0,38.0,3.8,11.0,38.0,33.51,23.19
2016,2,3,16,45,0.0,27.5,3.75,11.0,27.5,24.22,14.92
2016,2,3,17,0,0.0,17.0,3.7,11.0,17.0,14.95,6.56
2016,2,3,17,15,0.0,8.5,3.7,11.0,8.5,7.46,0.0
2016,2,3,17,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,9.0,4.75,9.0,9.0,0.0,0.0
2016,2,4,7,30,0.0,18.0,4.7,9.0,18.0,16.37,0.0
2016,2,4,7,45,185.0,29.0,4.7,9.5,52.5,22.76,10.8
2016,2,4,8,0,370.0,40.0,4.7,10.0,87.0,32.6,22.76
2016,2,4,8,15,451.5,49.0,4.65,10.0,129.5,38.88,29.1
2016,2,4,8,30,533.0,58.0,4.6,10.0,172.0,45.05,35.04
2016,2,4,8,45,587.5,63.5,4.55,10.0,215.5,48.04,37.97
2016,2,4,9,0,642.0,69.0,4.5,10.0,259.0,51.05,40.78
2016,2,4,9,15,677.5,73.5,4.45,10.0,300.0,53.18,42.71
2016,2,4,9,30,713.0,78.0,4.4,10.0,341.0,55.32,44.59
2016,2,4,9,45,746.5,79.0,4.4,10.5,379.5,60.36,48.95
2016,2,4,10,0,780.0,80.0,4.4,11.0,418.0,80.11,49.26
2016,2,4,10,15,722.5,97.0,4.35,11.0,428.0,127.65,75.2
2016,2,4,10,30,665.0,114.0,4.3,11.0,438.0,174.45,112.66
2016,2,4,10,45,571.0,150.0,4.25,11.5,438.5,222.62,157.52
2016,2,4,11,0,477.0,186.0,4.2,12.0,439.0,261.18,195.26
2016,2,4,11,15,666.0,138.5,4.1,12.0,504.0,306.09,229.41
2016,2,4,11,30,855.0,91.0,4.0,12.0,569.0,365.8,277.98
2016,2,4,11,45,856.5,92.5,3.95,12.5,579.5,408.52,316.99
2016,2,4,12,0,858.0,94.0,3.9,13.0,590.0,449.55,353.71
2016,2,4,12,15,859.0,94.0,3.75,13.0,593.0,487.07,387.25
2016,2,4,12,30,860.0,94.0,3.6,13.0,596.0,522.47,418.28
2016,2,4,12,45,776.0,116.0,3.45,13.0,566.0,532.07,428.24
2016,2,4,13,0,692.0,138.0,3.3,13.0,536.0,534.68,431.91
2016,2,4,13,15,623.5,156.0,3.15,13.0,509.0,535.96,433.95
2016,2,4,13,30,555.0,174.0,3.0,13.0,482.0,527.5,427.99
2016,2,4,13,45,537.5,173.0,2.9,13.0,463.0,532.2,432.73
2016,2,4,14,0,520.0,172.0,2.8,13.0,444.0,534.32,435.23
2016,2,4,14,15,605.0,138.0,2.65,13.0,439.0,573.32,467.58
2016,2,4,14,30,690.0,104.0,2.5,13.0,434.0,605.64,494.48
2016,2,4,14,45,728.5,92.0,2.35,13.0,419.0,627.55,512.23
2016,2,4,15,0,767.0,80.0,2.2,13.0,404.0,643.99,525.73
2016,2,4,15,15,741.0,77.0,2.05,13.0,366.0,625.7,511.85
2016,2,4,15,30,715.0,74.0,1.9,13.0,328.0,608.3,498.44
2016,2,4,15,45,679.5,69.0,1.75,13.0,286.0,576.27,473.38
2016,2,4,16,0,644.0,64.0,1.6,13.0,244.0,542.23,446.04
2016,2,4,16,15,588.0,58.0,1.5,13.0,200.5,491.66,404.83
2016,2,4,16,30,532.0,52.0,1.4,13.0,157.0,440.53,361.59
2016,2,4,16,45,445.0,43.0,1.35,13.0,115.0,366.3,298.14
2016,2,4,17,0,358.0,34.0,1.3,13.0,73.0,294.52,232.03
2016,2,4,17,15,179.0,17.0,1.25,12.5,36.5,153.76,76.26
2016,2,4,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,10.0,4.1,9.0,10.0,0.0,0.0
2016,2,5,7,30,0.0,20.0,4.1,9.0,20.0,18.19,0.0
2016,2,5,7,45,202.0,30.5,4.15,9.0,56.5,23.95,12.36
2016,2,5,8,0,404.0,41.0,4.2,9.0,93.0,33.45,23.7
2016,2,5,8,15,485.5,49.5,4.15,9.0,137.0,39.28,29.62
2016,2,5,8,30,567.0,58.0,4.1,9.0,181.0,45.02,35.19
2016,2,5,8,45,627.0,62.5,4.05,9.5,226.5,47.24,37.34
2016,2,5,9,0,687.0,67.0,4.0,10.0,272.0,49.56,39.44
2016,2,5,9,15,722.0,71.0,3.95,10.5,314.5,51.39,41.0
2016,2,5,9,30,757.0,75.0,3.9,11.0,357.0,58.43,47.21
2016,2,5,9,45,772.5,72.5,3.85,11.5,385.5,55.2,44.12
2016,2,5,10,0,788.0,70.0,3.8,12.0,414.0,74.52,42.97
2016,2,5,10,15,731.5,91.5,3.65,12.0,429.0,126.2,72.86
2016,2,5,10,30,675.0,113.0,3.5,12.0,444.0,176.84,113.59
2016,2,5,10,45,693.0,115.0,3.4,12.5,470.0,220.3,149.75
2016,2,5,11,0,711.0,117.0,3.3,13.0,496.0,264.71,188.8
2016,2,5,11,15,712.5,121.5,3.0,13.0,512.5,307.16,227.66
2016,2,5,11,30,714.0,126.0,2.7,13.0,529.0,348.66,265.38
2016,2,5,11,45,627.5,158.5,2.45,13.0,517.0,380.14,295.64
2016,2,5,12,0,541.0,191.0,2.2,13.0,505.0,400.75,315.56
2016,2,5,12,15,697.5,148.5,1.75,13.0,556.5,464.42,365.95
2016,2,5,12,30,854.0,106.0,1.3,13.0,608.0,533.9,419.47
2016,2,5,12,45,870.5,98.5,0.85,13.0,606.5,568.04,444.3
2016,2,5,13,0,887.0,91.0,0.4,13.0,605.0,600.38,465.69
2016,2,5,13,15,882.5,90.0,0.5,13.0,593.0,624.98,486.61
2016,2,5,13,30,878.0,89.0,0.6,13.0,581.0,646.53,505.17
2016,2,5,13,45,874.0,86.5,0.75,13.0,561.5,663.65,521.05
2016,2,5,14,0,870.0,84.0,0.9,13.0,542.0,677.57,534.49
2016,2,5,14,15,747.0,104.0,1.0,13.0,483.5,634.95,504.72
2016,2,5,14,30,624.0,124.0,1.1,13.0,425.0,584.92,469.01
2016,2,5,14,45,713.5,101.5,1.25,13.5,423.0,630.93,506.66
2016,2,5,15,0,803.0,79.0,1.4,14.0,421.0,670.98,538.5
2016,2,5,15,15,753.0,73.5,1.3,13.5,371.0,632.95,510.93
2016,2,5,15,30,703.0,68.0,1.2,13.0,321.0,592.03,481.47
2016,2,5,15,45,640.5,71.0,1.2,13.0,280.0,554.43,453.14
2016,2,5,16,0,578.0,74.0,1.2,13.0,239.0,511.94,419.92
2016,2,5,16,15,522.5,67.0,1.2,13.0,196.5,461.0,379.21
2016,2,5,16,30,467.0,60.0,1.2,13.0,154.0,409.43,336.31
2016,2,5,16,45,394.0,48.5,1.2,13.0,113.5,341.99,278.79
2016,2,5,17,0,321.0,37.0,1.2,13.0,73.0,276.49,219.0
2016,2,5,17,15,160.5,24.0,1.5,12.5,42.0,152.57,85.65
2016,2,5,17,30,0.0,11.0,1.8,12.0,11.0,10.01,0.0
2016,2,5,17,45,0.0,5.5,2.1,12.0,5.5,0.0,0.0
2016,2,5,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,11.0,3.05,10.0,11.0,10.01,0.0
2016,2,6,7,30,0.0,22.0,3.1,10.0,22.0,20.01,0.0
2016,2,6,7,45,220.5,29.5,3.15,10.5,58.5,23.14,12.2
2016,2,6,8,0,441.0,37.0,3.2,11.0,95.0,29.71,20.33
2016,2,6,8,15,517.5,44.0,3.05,11.0,138.5,34.41,25.1
2016,2,6,8,30,594.0,51.0,2.9,11.0,182.0,39.06,29.6
2016,2,6,8,45,648.0,55.0,2.8,11.5,227.0,44.98,35.03
2016,2,6,9,0,702.0,59.0,2.7,12.0,272.0,47.32,37.12
2016,2,6,9,15,734.0,62.5,2.5,12.0,313.0,49.16,38.77
2016,2,6,9,30,766.0,66.0,2.3,12.0,354.0,51.03,40.39
2016,2,6,9,45,664.0,96.0,2.15,12.5,364.0,66.47,53.99
2016,2,6,10,0,562.0,126.0,2.0,13.0,374.0,105.84,72.76
2016,2,6,10,15,659.5,109.0,1.9,13.0,420.0,135.01,82.23
2016,2,6,10,30,757.0,92.0,1.8,13.0,466.0,178.74,110.68
2016,2,6,10,45,684.5,120.0,1.7,13.5,471.5,224.65,152.54
2016,2,6,11,0,612.0,148.0,1.6,14.0,477.0,268.25,193.47
2016,2,6,11,15,550.0,175.5,1.55,14.0,479.0,305.15,228.4
2016,2,6,11,30,488.0,203.0,1.5,14.0,481.0,337.13,258.28
2016,2,6,11,45,691.0,139.5,1.45,14.0,541.0,389.85,299.52
2016,2,6,12,0,894.0,76.0,1.4,14.0,601.0,455.21,351.76
2016,2,6,12,15,895.0,76.5,1.35,14.0,604.0,493.59,384.68
2016,2,6,12,30,896.0,77.0,1.3,14.0,607.0,529.78,415.17
2016,2,6,12,45,553.0,173.0,1.3,14.5,499.5,467.97,369.35
2016,2,6,13,0,210.0,269.0,1.3,15.0,392.0,373.26,295.64
2016,2,6,13,15,432.0,207.0,1.25,15.0,453.0,471.31,374.38
2016,2,6,13,30,654.0,145.0,1.2,15.0,514.0,569.08,450.38
2016,2,6,13,45,751.5,111.5,1.15,15.0,521.5,615.93,486.48
2016,2,6,14,0,849.0,78.0,1.1,15.0,529.0,656.19,518.12
2016,2,6,14,15,720.5,106.5,1.05,15.0,476.0,622.62,492.54
2016,2,6,14,30,592.0,135.0,1.0,15.0,423.0,576.85,458.32
2016,2,6,14,45,558.0,132.5,1.0,15.0,389.0,553.05,442.17
2016,2,6,15,0,524.0,130.0,1.0,15.0,355.0,532.81,427.99
2016,2,6,15,15,631.5,97.5,1.05,15.0,344.5,581.98,468.1
2016,2,6,15,30,739.0,65.0,1.1,15.0,334.0,616.45,495.8
2016,2,6,15,45,702.5,61.5,1.15,15.0,292.0,584.61,472.57
2016,2,6,16,0,666.0,58.0,1.2,15.0,250.0,550.62,447.54
2016,2,6,16,15,613.0,53.0,1.35,14.5,206.5,506.37,414.09
2016,2,6,16,30,560.0,48.0,1.5,14.0,163.0,457.82,375.24
2016,2,6,16,45,473.0,40.5,1.7,14.0,120.5,384.3,313.52
2016,2,6,17,0,386.0,33.0,1.9,14.0,78.0,313.24,249.5
2016,2,6,17,15,193.0,22.5,2.05,14.0,45.0,174.48,107.01
2016,2,6,17,30,0.0,12.0,2.2,14.0,12.0,10.91,0.0
2016,2,6,17,45,0.0,6.0,2.4,14.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,7,15,131.0,7.5,1.4,13.0,13.0,6.82,0.0
2016,2,7,7,30,262.0,15.0,1.4,13.0,26.0,13.4,0.0
2016,2,7,7,45,392.5,24.0,1.4,13.5,65.0,21.1,10.89
2016,2,7,8,0,523.0,33.0,1.4,14.0,104.0,28.62,19.21
2016,2,7,8,15,595.0,38.5,1.45,14.0,149.0,32.58,23.22
2016,2,7,8,30,667.0,44.0,1.5,14.0,194.0,36.55,27.03
2016,2,7,8,45,713.0,47.5,1.55,14.0,239.0,38.68,29.08
2016,2,7,9,0,759.0,51.0,1.6,14.0,284.0,40.86,31.06
2016,2,7,9,15,789.5,54.0,1.65,14.0,326.5,42.55,32.56
2016,2,7,9,30,820.0,57.0,1.7,14.0,369.0,50.43,39.53
2016,2,7,9,45,838.5,60.0,1.75,14.5,406.5,52.71,41.38
2016,2,7,10,0,857.0,63.0,1.8,15.0,444.0,83.01,45.75
2016,2,7,10,15,872.5,64.5,1.75,15.0,476.5,133.53,71.49
2016,2,7,10,30,888.0,66.0,1.7,15.0,509.0,184.77,108.94
2016,2,7,10,45,897.0,67.5,1.65,15.5,534.5,235.25,151.36
2016,2,7,11,0,906.0,69.0,1.6,16.0,560.0,285.35,195.66
2016,2,7,11,15,913.0,70.0,1.5,16.0,579.0,333.86,239.48
2016,2,7,11,30,920.0,71.0,1.4,16.0,598.0,381.36,282.01
2016,2,7,11,45,923.5,71.5,1.35,16.0,609.0,425.85,321.48
2016,2,7,12,0,927.0,72.0,1.3,16.0,620.0,468.6,358.55
2016,2,7,12,15,928.0,72.0,1.25,16.0,623.0,507.79,391.9
2016,2,7,12,30,929.0,72.0,1.2,16.0,626.0,544.67,422.57
2016,2,7,12,45,929.5,71.0,1.2,16.5,621.5,577.83,449.18
2016,2,7,13,0,930.0,70.0,1.2,17.0,617.0,608.32,473.14
2016,2,7,13,15,925.5,69.5,1.15,17.0,604.5,633.55,493.18
2016,2,7,13,30,921.0,69.0,1.1,17.0,592.0,655.63,510.54
2016,2,7,13,45,913.5,68.0,1.05,17.0,572.0,672.03,523.52
2016,2,7,14,0,906.0,67.0,1.0,17.0,552.0,685.07,533.89
2016,2,7,14,15,895.0,66.0,1.0,17.0,525.0,692.36,540.19
2016,2,7,14,30,884.0,65.0,1.0,17.0,498.0,696.25,543.8
2016,2,7,14,45,868.0,63.0,1.0,17.0,464.5,692.1,541.8
2016,2,7,15,0,852.0,61.0,1.0,17.0,431.0,684.63,537.56
2016,2,7,15,15,830.0,59.0,0.95,16.5,392.5,669.78,528.42
2016,2,7,15,30,808.0,57.0,0.9,16.0,354.0,658.0,521.39
2016,2,7,15,45,776.0,54.0,0.9,16.0,311.0,629.35,501.22
2016,2,7,16,0,744.0,51.0,0.9,16.0,268.0,598.36,478.76
2016,2,7,16,15,695.5,46.5,0.95,15.5,223.0,552.24,445.11
2016,2,7,16,30,647.0,42.0,1.0,15.0,178.0,505.03,408.36
2016,2,7,16,45,568.0,36.0,1.05,15.0,133.5,435.82,351.03
2016,2,7,17,0,489.0,30.0,1.1,15.0,89.0,367.99,290.61
2016,2,7,17,15,344.0,20.5,1.15,14.5,52.5,257.33,168.4
2016,2,7,17,30,199.0,11.0,1.2,14.0,16.0,122.25,0.0
2016,2,7,17,45,99.5,5.5,1.25,14.0,8.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,112.0,8.5,5.25,12.0,13.5,7.73,0.0
2016,2,8,7,30,224.0,17.0,5.3,12.0,27.0,14.03,0.0
2016,2,8,7,45,355.5,27.5,5.35,12.5,66.0,22.37,12.25
2016,2,8,8,0,487.0,38.0,5.4,13.0,105.0,30.45,20.89
2016,2,8,8,15,563.0,44.5,5.3,13.0,151.0,34.74,25.21
2016,2,8,8,30,639.0,51.0,5.2,13.0,197.0,42.61,32.53
2016,2,8,8,45,684.0,56.0,5.15,13.5,242.0,45.77,35.43
2016,2,8,9,0,729.0,61.0,5.1,14.0,287.0,48.91,38.22
2016,2,8,9,15,761.5,64.5,4.95,14.0,330.0,50.72,39.81
2016,2,8,9,30,794.0,68.0,4.8,14.0,373.0,52.56,41.38
2016,2,8,9,45,827.0,67.5,4.7,14.5,413.0,51.34,40.12
2016,2,8,10,0,860.0,67.0,4.6,15.0,453.0,88.52,49.11
2016,2,8,10,15,875.5,69.0,4.5,15.0,486.0,139.8,76.31
2016,2,8,10,30,891.0,71.0,4.4,15.0,519.0,191.82,115.1
2016,2,8,10,45,900.0,72.5,4.35,15.5,545.0,242.66,158.5
2016,2,8,11,0,909.0,74.0,4.3,16.0,571.0,293.13,203.86
2016,2,8,11,15,916.0,75.0,4.2,16.0,589.5,341.98,248.88
2016,2,8,11,30,923.0,76.0,4.1,16.0,608.0,389.82,292.75
2016,2,8,11,45,926.0,76.5,4.0,16.5,619.0,434.43,332.8
2016,2,8,12,0,929.0,77.0,3.9,17.0,630.0,477.26,370.36
2016,2,8,12,15,929.5,77.5,3.8,17.0,633.0,516.94,405.16
2016,2,8,12,30,930.0,78.0,3.7,17.0,636.0,554.3,437.29
2016,2,8,12,45,933.0,76.0,3.65,17.0,632.5,588.07,466.07
2016,2,8,13,0,936.0,74.0,3.6,17.0,629.0,619.27,492.31
2016,2,8,13,15,931.5,73.0,3.5,17.0,616.0,644.27,513.21
2016,2,8,13,30,927.0,72.0,3.4,17.0,603.0,666.08,531.32
2016,2,8,13,45,919.5,71.5,3.35,17.5,583.0,683.25,544.8
2016,2,8,14,0,912.0,71.0,3.3,18.0,563.0,697.05,555.54
2016,2,8,14,15,901.0,69.5,3.2,17.5,535.5,703.95,562.44
2016,2,8,14,30,890.0,68.0,3.1,17.0,508.0,707.39,566.54
2016,2,8,14,45,873.5,66.5,3.05,17.0,474.0,703.58,564.51
2016,2,8,15,0,857.0,65.0,3.0,17.0,440.0,696.45,560.1
2016,2,8,15,15,834.5,62.5,2.95,17.0,401.0,686.5,553.57
2016,2,8,15,30,812.0,60.0,2.9,17.0,362.0,667.87,540.38
2016,2,8,15,45,778.5,57.0,2.85,17.0,318.5,638.04,518.39
2016,2,8,16,0,745.0,54.0,2.8,17.0,275.0,605.84,493.96
2016,2,8,16,15,695.5,49.5,2.8,16.5,229.0,558.82,458.03
2016,2,8,16,30,646.0,45.0,2.8,16.0,183.0,510.65,419.09
2016,2,8,16,45,564.0,39.0,2.8,16.0,137.5,439.03,358.19
2016,2,8,17,0,482.0,33.0,2.8,16.0,92.0,368.59,294.69
2016,2,8,17,15,335.0,22.5,2.75,15.5,55.0,263.92,181.35
2016,2,8,17,30,188.0,12.0,2.7,15.0,18.0,117.63,0.0
2016,2,8,17,45,94.0,6.0,2.7,15.0,9.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,3.95,11.0,12.5,11.37,0.0
2016,2,9,7,30,0.0,25.0,4.1,11.0,25.0,20.68,0.0
2016,2,9,7,45,160.0,35.5,4.25,11.5,58.5,27.66,16.94
2016,2,9,8,0,320.0,46.0,4.4,12.0,92.0,35.52,25.49
2016,2,9,8,15,372.5,59.0,4.4,12.0,131.5,44.87,34.37
2016,2,9,8,30,425.0,72.0,4.4,12.0,171.0,53.93,42.82
2016,2,9,8,45,460.0,83.0,4.4,12.5,210.0,61.18,49.4
2016,2,9,9,0,495.0,94.0,4.4,13.0,249.0,68.19,55.62
2016,2,9,9,15,526.5,100.0,4.2,13.0,286.0,72.36,59.28
2016,2,9,9,30,558.0,106.0,4.0,13.0,323.0,74.85,61.4
2016,2,9,9,45,516.0,128.5,3.85,13.5,344.5,88.44,73.16
2016,2,9,10,0,474.0,151.0,3.7,14.0,366.0,123.64,87.16
2016,2,9,10,15,669.5,116.5,3.4,14.0,443.0,147.47,90.9
2016,2,9,10,30,865.0,82.0,3.1,14.0,520.0,193.61,117.9
2016,2,9,10,45,807.0,96.5,2.85,14.5,521.5,241.24,161.42
2016,2,9,11,0,749.0,111.0,2.6,15.0,523.0,278.15,197.44
2016,2,9,11,15,744.0,117.5,2.4,15.0,538.5,322.28,237.66
2016,2,9,11,30,739.0,124.0,2.2,15.0,554.0,364.85,276.0
2016,2,9,11,45,680.5,147.0,2.0,15.5,548.5,399.2,307.0
2016,2,9,12,0,622.0,170.0,1.8,16.0,543.0,427.61,331.74
2016,2,9,12,15,516.5,206.0,1.65,16.0,517.0,436.57,341.11
2016,2,9,12,30,411.0,242.0,1.5,16.0,491.0,435.16,341.33
2016,2,9,12,45,412.0,240.0,1.35,16.0,488.0,453.18,356.04
2016,2,9,13,0,413.0,238.0,1.2,16.0,485.0,469.97,369.32
2016,2,9,13,15,341.5,247.5,1.05,16.0,449.0,452.63,355.95
2016,2,9,13,30,270.0,257.0,0.9,16.0,413.0,430.84,339.0
2016,2,9,13,45,352.0,230.5,0.8,16.0,426.5,469.18,369.66
2016,2,9,14,0,434.0,204.0,0.7,16.0,440.0,519.04,407.79
2016,2,9,14,15,612.0,144.0,0.65,16.0,459.5,596.36,467.4
2016,2,9,14,30,790.0,84.0,0.6,16.0,479.0,664.31,519.01
2016,2,9,14,45,762.5,87.0,0.55,16.0,447.0,657.59,513.63
2016,2,9,15,0,735.0,90.0,0.5,16.0,415.0,650.83,509.23
2016,2,9,15,15,491.5,120.5,0.5,16.0,329.5,509.05,404.17
2016,2,9,15,30,248.0,151.0,0.5,16.0,244.0,360.55,289.89
2016,2,9,15,45,233.5,135.5,0.5,16.0,215.0,334.86,271.56
2016,2,9,16,0,219.0,120.0,0.5,16.0,186.0,308.28,250.92
2016,2,9,16,15,201.5,102.0,0.6,15.5,155.0,275.5,225.42
2016,2,9,16,30,184.0,84.0,0.7,15.0,124.0,242.05,198.27
2016,2,9,16,45,158.5,65.0,0.8,15.0,93.5,201.29,163.49
2016,2,9,17,0,133.0,46.0,0.9,15.0,63.0,160.03,126.91
2016,2,9,17,15,66.5,29.5,1.0,15.0,38.0,98.28,66.88
2016,2,9,17,30,0.0,13.0,1.1,15.0,13.0,11.82,0.0
2016,2,9,17,45,0.0,6.5,1.25,15.0,6.5,5.91,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,10,7,15,23.0,9.5,1.65,13.0,11.0,8.64,0.0
2016,2,10,7,30,46.0,19.0,1.6,13.0,22.0,15.53,0.0
2016,2,10,7,45,104.0,36.5,1.55,13.0,49.5,29.14,18.37
2016,2,10,8,0,162.0,54.0,1.5,13.0,77.0,42.41,31.5
2016,2,10,8,15,188.5,72.5,1.45,13.0,109.5,55.94,44.09
2016,2,10,8,30,215.0,91.0,1.4,13.0,142.0,69.06,56.13
2016,2,10,8,45,232.5,108.5,1.4,13.5,174.0,81.06,66.84
2016,2,10,9,0,250.0,126.0,1.4,14.0,206.0,92.68,76.98
2016,2,10,9,15,267.0,140.0,1.3,14.0,236.0,101.68,84.79
2016,2,10,9,30,284.0,154.0,1.2,14.0,266.0,110.41,92.25
2016,2,10,9,45,209.5,177.0,1.1,14.0,264.0,129.94,108.96
2016,2,10,10,0,135.0,200.0,1.0,14.0,262.0,152.76,119.01
2016,2,10,10,15,67.5,166.0,0.95,14.0,197.0,141.1,109.86
2016,2,10,10,30,0.0,132.0,0.9,14.0,132.0,114.1,90.27
2016,2,10,10,45,41.5,189.5,0.9,14.5,212.5,165.14,130.05
2016,2,10,11,0,83.0,247.0,0.9,15.0,293.0,223.36,174.92
2016,2,10,11,15,341.5,209.0,0.9,15.0,408.0,276.88,210.65
2016,2,10,11,30,600.0,171.0,0.9,15.0,523.0,358.69,271.33
2016,2,10,11,45,504.5,206.5,0.9,15.0,506.0,380.51,292.26
2016,2,10,12,0,409.0,242.0,0.9,15.0,489.0,393.76,305.47
2016,2,10,12,15,501.5,212.5,0.9,15.0,517.0,437.0,340.04
2016,2,10,12,30,594.0,183.0,0.9,15.0,545.0,485.54,378.46
2016,2,10,12,45,531.5,203.5,0.9,15.5,526.0,492.64,384.33
2016,2,10,13,0,469.0,224.0,0.9,16.0,507.0,497.61,388.29
2016,2,10,13,15,533.5,197.0,0.9,16.0,512.5,530.44,414.76
2016,2,10,13,30,598.0,170.0,0.9,16.0,518.0,568.01,444.29
2016,2,10,13,45,729.5,128.0,0.9,16.5,538.0,630.51,491.6
2016,2,10,14,0,861.0,86.0,0.9,17.0,558.0,690.41,536.19
2016,2,10,14,15,772.0,100.0,0.9,17.0,508.0,660.32,514.7
2016,2,10,14,30,683.0,114.0,0.9,17.0,458.0,628.15,492.21
2016,2,10,14,45,706.5,99.5,0.9,17.0,434.5,637.76,501.4
2016,2,10,15,0,730.0,85.0,0.9,17.0,411.0,641.36,505.46
2016,2,10,15,15,700.5,82.5,0.9,16.5,373.0,623.92,494.68
2016,2,10,15,30,671.0,80.0,0.9,16.0,335.0,601.1,479.94
2016,2,10,15,45,624.5,79.0,0.9,16.0,294.5,565.71,454.21
2016,2,10,16,0,578.0,78.0,0.9,16.0,254.0,528.44,426.25
2016,2,10,16,15,531.0,70.5,0.9,16.0,212.0,481.69,390.18
2016,2,10,16,30,484.0,63.0,0.9,16.0,170.0,434.12,351.94
2016,2,10,16,45,419.5,52.0,0.9,16.0,128.5,370.92,299.62
2016,2,10,17,0,355.0,41.0,0.9,16.0,87.0,309.06,245.74
2016,2,10,17,15,177.5,30.0,0.9,15.5,53.0,180.34,129.43
2016,2,10,17,30,0.0,19.0,0.9,15.0,19.0,20.49,0.0
2016,2,10,17,45,0.0,9.5,0.95,15.0,9.5,8.64,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,7,15,21.0,10.5,2.9,13.0,11.5,9.55,0.0
2016,2,11,7,30,42.0,21.0,2.8,13.0,23.0,17.6,0.0
2016,2,11,7,45,98.5,38.0,2.75,13.0,50.5,30.26,19.55
2016,2,11,8,0,155.0,55.0,2.7,13.0,78.0,43.15,32.19
2016,2,11,8,15,181.0,74.0,2.55,13.0,110.0,56.99,45.04
2016,2,11,8,30,207.0,93.0,2.4,13.0,142.0,70.4,57.35
2016,2,11,8,45,222.5,111.0,2.25,13.5,174.0,82.67,68.3
2016,2,11,9,0,238.0,129.0,2.1,14.0,206.0,94.55,78.67
2016,2,11,9,15,254.0,143.5,1.9,14.0,236.0,103.81,86.7
2016,2,11,9,30,270.0,158.0,1.7,14.0,266.0,112.78,94.36
2016,2,11,9,45,326.0,166.0,1.55,14.0,308.0,117.78,98.47
2016,2,11,10,0,382.0,174.0,1.4,14.0,350.0,143.6,104.63
2016,2,11,10,15,377.0,189.0,1.25,14.0,373.0,178.68,127.74
2016,2,11,10,30,372.0,204.0,1.1,14.0,396.0,213.29,154.67
2016,2,11,10,45,430.0,201.0,1.0,14.5,433.5,244.2,177.7
2016,2,11,11,0,488.0,198.0,0.9,15.0,471.0,284.06,209.14
2016,2,11,11,15,577.0,174.5,0.8,15.0,507.5,321.88,239.27
2016,2,11,11,30,666.0,151.0,0.7,15.0,544.0,367.17,275.85
2016,2,11,11,45,661.5,157.5,0.65,15.5,554.0,405.54,307.97
2016,2,11,12,0,657.0,164.0,0.6,16.0,564.0,442.29,337.83
2016,2,11,12,15,561.5,198.5,0.5,16.0,541.5,455.55,349.7
2016,2,11,12,30,466.0,233.0,0.4,16.0,519.0,463.1,356.21
2016,2,11,12,45,502.5,217.0,0.35,16.0,523.5,491.0,378.13
2016,2,11,13,0,539.0,201.0,0.3,16.0,528.0,519.03,399.73
2016,2,11,13,15,599.5,176.5,0.35,16.0,533.0,557.37,429.78
2016,2,11,13,30,660.0,152.0,0.4,16.0,538.0,592.64,457.5
2016,2,11,13,45,582.0,171.0,0.5,16.0,503.5,574.19,445.53
2016,2,11,14,0,504.0,190.0,0.6,16.0,469.0,556.17,433.85
2016,2,11,14,15,491.0,182.5,0.75,16.0,443.5,551.89,433.53
2016,2,11,14,30,478.0,175.0,0.9,16.0,418.0,545.17,431.03
2016,2,11,14,45,450.5,168.0,1.1,16.0,384.5,526.27,419.39
2016,2,11,15,0,423.0,161.0,1.3,16.0,351.0,505.1,405.61
2016,2,11,15,15,303.5,161.0,1.4,15.5,291.0,409.93,333.15
2016,2,11,15,30,184.0,161.0,1.5,15.0,231.0,315.21,258.35
2016,2,11,15,45,169.5,144.5,1.65,15.0,203.5,288.86,238.19
2016,2,11,16,0,155.0,128.0,1.8,15.0,176.0,261.94,216.63
2016,2,11,16,15,139.5,109.0,1.9,14.5,147.0,230.41,190.98
2016,2,11,16,30,124.0,90.0,2.0,14.0,118.0,198.39,164.12
2016,2,11,16,45,103.0,70.0,2.15,14.0,89.5,160.69,131.31
2016,2,11,17,0,82.0,50.0,2.3,14.0,61.0,122.35,97.2
2016,2,11,17,15,41.0,32.0,2.4,13.5,37.5,74.43,52.28
2016,2,11,17,30,0.0,14.0,2.5,13.0,14.0,12.33,0.0
2016,2,11,17,45,0.0,7.0,2.6,13.0,7.0,6.37,0.0
2016,2,11,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
