Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,12,7,15,77.5,11.0,1.35,13.0,15.5,10.01,0.0
2016,2,12,7,30,155.0,22.0,1.3,13.0,31.0,17.35,0.0
2016,2,12,7,45,252.5,35.5,1.3,13.0,67.0,27.67,17.65
2016,2,12,8,0,350.0,49.0,1.3,13.0,103.0,39.43,29.04
2016,2,12,8,15,404.5,60.5,1.35,13.0,143.5,47.54,36.75
2016,2,12,8,30,459.0,72.0,1.4,13.0,184.0,55.37,44.02
2016,2,12,8,45,495.0,81.5,1.5,13.5,224.5,61.13,49.2
2016,2,12,9,0,531.0,91.0,1.6,14.0,265.0,66.73,54.08
2016,2,12,9,15,560.5,97.5,1.65,14.0,303.0,69.69,56.64
2016,2,12,9,30,590.0,104.0,1.7,14.0,341.0,72.63,59.13
2016,2,12,9,45,535.5,129.5,1.8,14.0,360.0,88.72,73.15
2016,2,12,10,0,481.0,155.0,1.9,14.0,379.0,131.43,91.29
2016,2,12,10,15,637.5,124.0,2.05,14.0,443.0,156.12,98.27
2016,2,12,10,30,794.0,93.0,2.2,14.0,507.0,199.47,125.68
2016,2,12,10,45,804.0,95.5,2.35,14.5,532.0,247.69,167.21
2016,2,12,11,0,814.0,98.0,2.5,15.0,557.0,295.9,210.29
2016,2,12,11,15,730.5,128.5,2.65,15.0,550.5,334.94,249.1
2016,2,12,11,30,647.0,159.0,2.8,15.0,544.0,369.55,282.84
2016,2,12,11,45,740.5,131.0,3.0,15.0,579.5,416.68,322.99
2016,2,12,12,0,834.0,103.0,3.2,15.0,615.0,470.75,368.8
2016,2,12,12,15,835.5,103.0,3.35,15.0,618.0,508.23,401.79
2016,2,12,12,30,837.0,103.0,3.5,15.0,621.0,543.67,432.62
2016,2,12,12,45,683.5,154.5,3.65,15.0,575.5,539.64,431.47
2016,2,12,13,0,530.0,206.0,3.8,15.0,530.0,520.58,417.67
2016,2,12,13,15,525.5,204.0,3.9,15.0,520.0,536.51,431.8
2016,2,12,13,30,521.0,202.0,4.0,15.0,510.0,550.39,444.02
2016,2,12,13,45,353.5,228.5,4.15,15.0,434.5,472.21,382.6
2016,2,12,14,0,186.0,255.0,4.3,15.0,359.0,386.33,313.47
2016,2,12,14,15,479.5,177.5,4.35,15.0,427.5,540.61,441.81
2016,2,12,14,30,773.0,100.0,4.4,15.0,496.0,679.57,554.81
2016,2,12,14,45,682.5,111.5,4.45,15.0,444.5,639.96,524.03
2016,2,12,15,0,592.0,123.0,4.5,15.0,393.0,593.46,488.33
2016,2,12,15,15,622.0,104.5,4.5,15.0,366.5,598.62,494.56
2016,2,12,15,30,652.0,86.0,4.5,15.0,340.0,600.15,497.58
2016,2,12,15,45,604.5,86.0,4.5,15.0,300.0,564.88,469.96
2016,2,12,16,0,557.0,86.0,4.5,15.0,260.0,527.58,440.15
2016,2,12,16,15,510.0,78.0,4.55,14.5,218.0,480.05,402.25
2016,2,12,16,30,463.0,70.0,4.6,14.0,176.0,431.6,362.03
2016,2,12,16,45,401.5,58.0,4.65,14.0,134.5,369.07,307.79
2016,2,12,17,0,340.0,46.0,4.7,14.0,93.0,307.65,252.31
2016,2,12,17,15,170.0,34.5,4.7,14.0,58.0,183.59,139.02
2016,2,12,17,30,0.0,23.0,4.7,14.0,23.0,26.77,0.0
2016,2,12,17,45,0.0,11.5,4.75,14.0,11.5,10.46,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,13,7,15,160.0,10.5,4.85,11.0,21.0,9.55,0.0
2016,2,13,7,30,320.0,21.0,4.7,11.0,42.0,17.3,1.94
2016,2,13,7,45,442.5,30.0,4.55,11.5,85.0,24.16,14.92
2016,2,13,8,0,565.0,39.0,4.4,12.0,128.0,33.71,24.14
2016,2,13,8,15,632.0,44.5,4.2,12.0,175.5,37.5,27.94
2016,2,13,8,30,699.0,50.0,4.0,12.0,223.0,41.3,31.59
2016,2,13,8,45,743.0,53.5,3.85,12.5,270.0,43.28,33.39
2016,2,13,9,0,787.0,57.0,3.7,13.0,317.0,45.3,35.14
2016,2,13,9,15,815.5,60.0,3.55,13.0,360.5,46.84,36.48
2016,2,13,9,30,844.0,63.0,3.4,13.0,404.0,48.4,37.8
2016,2,13,9,45,870.0,63.0,3.3,13.5,444.0,55.05,43.54
2016,2,13,10,0,896.0,63.0,3.2,14.0,484.0,101.09,52.83
2016,2,13,10,15,909.0,64.5,3.2,14.0,517.0,154.04,84.87
2016,2,13,10,30,922.0,66.0,3.2,14.0,550.0,207.43,126.93
2016,2,13,10,45,931.5,66.5,3.2,14.0,576.0,259.47,172.72
2016,2,13,11,0,941.0,67.0,3.2,14.0,602.0,311.1,220.02
2016,2,13,11,15,947.0,68.0,3.4,14.0,621.0,361.44,266.82
2016,2,13,11,30,953.0,69.0,3.6,14.0,640.0,410.62,312.25
2016,2,13,11,45,953.5,70.5,3.85,14.5,651.0,456.64,353.89
2016,2,13,12,0,954.0,72.0,4.1,15.0,662.0,500.63,392.9
2016,2,13,12,15,954.5,72.0,4.15,15.0,665.0,540.99,428.57
2016,2,13,12,30,955.0,72.0,4.2,15.0,668.0,578.93,461.6
2016,2,13,12,45,938.0,78.5,4.3,15.0,660.0,610.93,489.44
2016,2,13,13,0,921.0,85.0,4.4,15.0,652.0,639.32,513.95
2016,2,13,13,15,915.5,84.0,4.85,15.0,638.5,663.64,536.54
2016,2,13,13,30,910.0,83.0,5.3,15.0,625.0,684.75,556.41
2016,2,13,13,45,898.0,83.5,5.8,15.0,603.0,699.85,571.54
2016,2,13,14,0,886.0,84.0,6.3,15.0,581.0,711.48,583.75
2016,2,13,14,15,873.5,82.5,6.5,14.5,553.5,717.13,590.7
2016,2,13,14,30,861.0,81.0,6.7,14.0,526.0,724.64,599.3
2016,2,13,14,45,839.5,80.0,6.9,14.0,490.5,717.92,595.71
2016,2,13,15,0,818.0,79.0,7.1,14.0,455.0,707.78,589.49
2016,2,13,15,15,794.5,76.5,7.05,14.0,415.5,691.19,577.46
2016,2,13,15,30,771.0,74.0,7.0,14.0,376.0,671.56,562.9
2016,2,13,15,45,735.0,70.5,7.0,14.0,332.5,638.88,537.68
2016,2,13,16,0,699.0,67.0,7.0,14.0,289.0,608.23,513.52
2016,2,13,16,15,649.5,62.0,7.05,13.5,242.5,560.74,475.68
2016,2,13,16,30,600.0,57.0,7.1,13.0,196.0,512.3,434.94
2016,2,13,16,45,522.5,49.5,7.2,13.0,150.5,441.63,372.84
2016,2,13,17,0,445.0,42.0,7.3,13.0,105.0,372.44,309.49
2016,2,13,17,15,222.5,35.0,7.2,13.0,66.5,216.64,168.38
2016,2,13,17,30,0.0,28.0,7.1,13.0,28.0,36.73,0.0
2016,2,13,17,45,0.0,14.0,7.0,13.0,14.0,12.73,0.0
2016,2,13,18,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,7,15,10.5,12.0,6.2,12.0,12.5,10.91,0.0
2016,2,14,7,30,21.0,24.0,6.2,12.0,25.0,20.48,5.32
2016,2,14,7,45,57.0,42.0,6.2,12.5,50.0,34.18,23.49
2016,2,14,8,0,93.0,60.0,6.2,13.0,75.0,48.04,36.65
2016,2,14,8,15,107.5,79.5,6.05,13.0,102.5,62.52,50.07
2016,2,14,8,30,122.0,99.0,5.9,13.0,130.0,76.63,62.98
2016,2,14,8,45,133.0,118.0,5.8,13.5,157.5,90.03,74.91
2016,2,14,9,0,144.0,137.0,5.7,14.0,185.0,103.05,86.28
2016,2,14,9,15,399.5,114.5,5.65,14.0,272.5,80.03,65.79
2016,2,14,9,30,655.0,92.0,5.6,14.0,360.0,63.45,50.97
2016,2,14,9,45,557.5,127.5,5.55,14.5,371.0,87.18,71.7
2016,2,14,10,0,460.0,163.0,5.5,15.0,382.0,139.07,96.96
2016,2,14,10,15,432.5,183.0,5.45,15.0,399.5,180.02,126.37
2016,2,14,10,30,405.0,203.0,5.4,15.0,417.0,218.29,158.35
2016,2,14,10,45,630.5,144.5,5.4,15.5,496.5,250.22,176.95
2016,2,14,11,0,856.0,86.0,5.4,16.0,576.0,302.87,216.22
2016,2,14,11,15,864.0,87.0,5.35,16.0,595.5,354.64,263.59
2016,2,14,11,30,872.0,88.0,5.3,16.0,615.0,401.14,306.31
2016,2,14,11,45,874.0,90.0,5.3,16.0,626.0,445.03,346.34
2016,2,14,12,0,876.0,92.0,5.3,16.0,637.0,487.21,384.14
2016,2,14,12,15,878.5,92.0,5.3,16.0,641.0,525.92,418.42
2016,2,14,12,30,881.0,92.0,5.3,16.0,645.0,562.56,450.35
2016,2,14,12,45,808.0,115.0,5.35,16.0,620.0,577.92,464.73
2016,2,14,13,0,735.0,138.0,5.4,16.0,595.0,586.57,473.17
2016,2,14,13,15,641.5,166.0,5.4,16.0,559.0,581.12,469.73
2016,2,14,13,30,548.0,194.0,5.4,16.0,523.0,564.47,457.13
2016,2,14,13,45,550.0,186.0,5.45,16.0,507.0,575.05,467.08
2016,2,14,14,0,552.0,178.0,5.5,16.0,491.0,583.44,475.19
2016,2,14,14,15,530.5,175.5,5.6,16.0,464.5,578.74,472.79
2016,2,14,14,30,509.0,173.0,5.7,16.0,438.0,571.42,468.28
2016,2,14,14,45,406.5,180.5,5.8,16.0,383.5,513.3,422.16
2016,2,14,15,0,304.0,188.0,5.9,16.0,329.0,439.98,363.28
2016,2,14,15,15,352.5,163.5,5.95,15.5,313.5,452.21,376.29
2016,2,14,15,30,401.0,139.0,6.0,15.0,298.0,476.79,398.75
2016,2,14,15,45,374.5,128.0,6.1,15.0,263.5,446.06,374.3
2016,2,14,16,0,348.0,117.0,6.2,15.0,229.0,414.11,348.41
2016,2,14,16,15,322.0,101.5,6.2,14.5,192.5,376.14,317.42
2016,2,14,16,30,296.0,86.0,6.2,14.0,156.0,337.42,284.73
2016,2,14,16,45,258.0,69.0,6.2,14.0,120.5,288.3,241.47
2016,2,14,17,0,220.0,52.0,6.2,14.0,85.0,239.56,197.17
2016,2,14,17,15,110.0,37.5,6.2,14.0,54.0,137.36,105.46
2016,2,14,17,30,0.0,23.0,6.2,14.0,23.0,25.16,0.0
2016,2,14,17,45,0.0,11.5,6.2,14.0,11.5,10.46,0.0
2016,2,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,15,7,15,175.0,11.0,2.65,14.0,24.0,10.01,0.0
2016,2,15,7,30,350.0,22.0,2.5,14.0,48.0,19.66,6.32
2016,2,15,7,45,462.0,30.5,2.4,14.5,91.0,26.61,17.05
2016,2,15,8,0,574.0,39.0,2.3,15.0,134.0,33.45,23.71
2016,2,15,8,15,636.5,44.0,2.15,15.0,181.0,36.8,27.04
2016,2,15,8,30,699.0,49.0,2.0,15.0,228.0,40.18,30.25
2016,2,15,8,45,704.5,55.0,1.95,15.0,265.0,44.09,33.8
2016,2,15,9,0,710.0,61.0,1.9,15.0,302.0,47.84,37.13
2016,2,15,9,15,773.5,61.0,1.9,15.0,355.0,47.11,36.41
2016,2,15,9,30,837.0,61.0,1.9,15.0,408.0,53.42,41.93
2016,2,15,9,45,856.5,63.0,1.95,15.5,446.5,55.55,43.6
2016,2,15,10,0,876.0,65.0,2.0,16.0,485.0,107.41,56.06
2016,2,15,10,15,889.0,66.5,2.1,16.0,517.5,159.51,88.78
2016,2,15,10,30,902.0,68.0,2.2,16.0,550.0,212.08,130.53
2016,2,15,10,45,910.5,69.5,2.3,16.0,576.0,263.89,175.96
2016,2,15,11,0,919.0,71.0,2.4,16.0,602.0,315.27,222.56
2016,2,15,11,15,925.0,72.0,2.45,16.0,620.5,364.77,267.8
2016,2,15,11,30,931.0,73.0,2.5,16.0,639.0,413.15,311.55
2016,2,15,11,45,932.5,74.0,2.55,16.0,650.0,458.33,351.99
2016,2,15,12,0,934.0,75.0,2.6,16.0,661.0,501.58,389.96
2016,2,15,12,15,935.0,75.0,2.65,16.0,664.0,541.55,424.51
2016,2,15,12,30,936.0,75.0,2.7,16.0,667.0,579.17,456.49
2016,2,15,12,45,930.5,76.5,2.75,16.5,661.5,612.09,483.32
2016,2,15,13,0,925.0,78.0,2.8,17.0,656.0,642.02,507.27
2016,2,15,13,15,921.0,77.5,2.8,17.0,643.5,667.76,528.46
2016,2,15,13,30,917.0,77.0,2.8,17.0,631.0,690.36,547.01
2016,2,15,13,45,907.5,77.0,2.85,17.0,610.0,706.58,560.86
2016,2,15,14,0,898.0,77.0,2.9,17.0,589.0,719.38,571.34
2016,2,15,14,15,887.0,76.0,2.9,17.0,562.0,726.58,577.42
2016,2,15,14,30,876.0,75.0,2.9,17.0,535.0,730.36,581.15
2016,2,15,14,45,858.5,73.5,2.9,17.0,500.5,725.44,578.61
2016,2,15,15,0,841.0,72.0,2.9,17.0,466.0,723.17,578.18
2016,2,15,15,15,819.0,69.5,2.85,17.0,426.5,707.43,567.51
2016,2,15,15,30,797.0,67.0,2.8,17.0,387.0,688.63,554.54
2016,2,15,15,45,764.5,64.5,2.75,17.0,343.5,659.29,533.41
2016,2,15,16,0,732.0,62.0,2.7,17.0,300.0,627.54,509.94
2016,2,15,16,15,686.5,57.5,2.65,16.5,253.5,582.0,475.93
2016,2,15,16,30,641.0,53.0,2.6,16.0,207.0,535.09,439.37
2016,2,15,16,45,569.5,46.5,2.55,16.0,160.5,473.36,387.76
2016,2,15,17,0,498.0,40.0,2.5,16.0,114.0,407.89,330.49
2016,2,15,17,15,373.0,30.0,2.5,15.5,74.0,306.89,239.49
2016,2,15,17,30,248.0,20.0,2.5,15.0,34.0,200.17,65.77
2016,2,15,17,45,124.0,10.0,2.5,15.0,17.0,79.02,0.0
2016,2,15,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,7,15,186.5,11.5,1.65,14.0,25.5,10.46,0.0
2016,2,16,7,30,373.0,23.0,1.6,14.0,51.0,20.56,8.09
2016,2,16,7,45,476.5,31.0,1.6,14.0,95.0,26.99,17.54
2016,2,16,8,0,580.0,39.0,1.6,14.0,139.0,33.32,23.77
2016,2,16,8,15,642.0,44.5,1.5,14.0,186.5,37.14,27.51
2016,2,16,8,30,704.0,50.0,1.4,14.0,234.0,40.94,31.09
2016,2,16,8,45,743.0,54.0,1.3,14.5,280.5,43.34,33.22
2016,2,16,9,0,782.0,58.0,1.2,15.0,327.0,45.72,35.25
2016,2,16,9,15,739.0,71.5,1.15,15.0,351.5,55.08,43.49
2016,2,16,9,30,696.0,85.0,1.1,15.0,376.0,58.2,46.13
2016,2,16,9,45,627.5,114.0,1.05,15.5,395.0,79.99,65.01
2016,2,16,10,0,559.0,143.0,1.0,16.0,414.0,135.21,88.49
2016,2,16,10,15,730.5,107.0,1.0,16.0,485.5,163.14,97.96
2016,2,16,10,30,902.0,71.0,1.0,16.0,557.0,217.73,134.55
2016,2,16,10,45,910.5,72.5,1.05,16.0,583.5,269.69,179.7
2016,2,16,11,0,919.0,74.0,1.1,16.0,610.0,321.22,225.78
2016,2,16,11,15,925.5,75.0,1.15,16.0,629.0,371.01,270.5
2016,2,16,11,30,932.0,76.0,1.2,16.0,648.0,419.73,313.69
2016,2,16,11,45,935.5,76.5,1.3,16.5,659.0,465.45,353.24
2016,2,16,12,0,939.0,77.0,1.4,17.0,670.0,509.4,390.36
2016,2,16,12,15,940.0,77.0,1.45,17.0,673.5,549.65,424.29
2016,2,16,12,30,941.0,77.0,1.5,17.0,677.0,587.55,455.68
2016,2,16,12,45,942.0,76.0,1.55,17.0,673.0,621.94,483.85
2016,2,16,13,0,943.0,75.0,1.6,17.0,669.0,653.63,509.54
2016,2,16,13,15,939.0,74.5,1.6,17.0,656.0,679.82,530.45
2016,2,16,13,30,935.0,74.0,1.6,17.0,643.0,702.82,548.77
2016,2,16,13,45,929.5,72.5,1.65,17.5,623.0,720.44,562.18
2016,2,16,14,0,924.0,71.0,1.7,18.0,603.0,734.66,572.23
2016,2,16,14,15,913.5,70.0,1.65,18.0,575.0,742.43,578.07
2016,2,16,14,30,903.0,69.0,1.6,18.0,547.0,746.7,581.58
2016,2,16,14,45,743.0,100.5,1.6,18.0,477.5,683.43,537.25
2016,2,16,15,0,583.0,132.0,1.6,18.0,408.0,606.67,481.05
2016,2,16,15,15,641.0,106.5,1.5,17.5,386.0,625.6,498.43
2016,2,16,15,30,699.0,81.0,1.4,17.0,364.0,639.58,510.16
2016,2,16,15,45,657.5,80.0,1.35,17.0,322.5,606.58,486.14
2016,2,16,16,0,616.0,79.0,1.3,17.0,281.0,571.62,460.53
2016,2,16,16,15,580.5,70.5,1.25,17.0,238.5,530.18,428.92
2016,2,16,16,30,545.0,62.0,1.2,17.0,196.0,487.5,395.06
2016,2,16,16,45,477.0,53.5,1.2,17.0,152.0,422.06,341.87
2016,2,16,17,0,409.0,45.0,1.2,17.0,108.0,357.81,287.31
2016,2,16,17,15,310.0,32.5,1.15,16.5,70.5,271.82,211.23
2016,2,16,17,30,211.0,20.0,1.1,16.0,33.0,180.6,77.08
2016,2,16,17,45,105.5,10.0,1.1,16.0,16.5,68.94,0.0
2016,2,16,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.0,6.3,14.0,5.0,4.55,0.0
2016,2,17,7,30,0.0,10.0,6.0,14.0,10.0,8.78,0.59
2016,2,17,7,45,0.0,19.0,5.75,14.0,19.0,16.71,8.74
2016,2,17,8,0,0.0,28.0,5.5,14.0,28.0,24.66,16.12
2016,2,17,8,15,0.0,38.0,5.6,14.0,38.0,33.5,24.24
2016,2,17,8,30,0.0,48.0,5.7,14.0,48.0,42.36,32.3
2016,2,17,8,45,0.0,58.5,5.8,14.5,58.5,51.67,40.59
2016,2,17,9,0,0.0,69.0,5.9,15.0,69.0,60.94,48.71
2016,2,17,9,15,0.0,84.0,5.95,15.0,84.0,73.45,59.7
2016,2,17,9,30,0.0,99.0,6.0,15.0,99.0,85.79,70.44
2016,2,17,9,45,0.0,123.0,6.05,15.0,123.0,104.91,87.03
2016,2,17,10,0,0.0,147.0,6.1,15.0,147.0,124.39,99.19
2016,2,17,10,15,0.0,94.0,6.0,15.0,94.0,82.91,64.32
2016,2,17,10,30,0.0,41.0,5.9,15.0,41.0,36.21,24.98
2016,2,17,10,45,0.0,41.0,5.8,15.0,41.0,36.22,24.94
2016,2,17,11,0,0.0,41.0,5.7,15.0,41.0,36.23,24.91
2016,2,17,11,15,34.0,158.5,5.6,15.0,180.0,147.95,117.05
2016,2,17,11,30,68.0,276.0,5.5,15.0,319.0,259.08,206.99
2016,2,17,11,45,35.5,231.5,5.4,15.0,254.5,215.57,172.22
2016,2,17,12,0,3.0,187.0,5.3,15.0,190.0,165.73,131.85
2016,2,17,12,15,14.0,218.5,5.3,14.5,228.5,199.58,159.83
2016,2,17,12,30,25.0,250.0,5.3,14.0,267.0,234.97,189.0
2016,2,17,12,45,105.5,275.5,5.35,14.0,343.0,311.37,251.8
2016,2,17,13,0,186.0,301.0,5.4,14.0,419.0,397.49,321.92
2016,2,17,13,15,317.5,269.0,5.5,14.0,466.0,469.06,381.42
2016,2,17,13,30,449.0,237.0,5.6,14.0,513.0,547.51,446.24
2016,2,17,13,45,442.0,231.5,5.7,14.0,496.0,553.14,451.78
2016,2,17,14,0,435.0,226.0,5.8,14.0,479.0,556.66,455.87
2016,2,17,14,15,604.0,166.0,5.8,14.0,499.0,633.81,521.04
2016,2,17,14,30,773.0,106.0,5.8,14.0,519.0,702.31,578.64
2016,2,17,14,45,753.0,103.5,5.8,14.0,485.0,697.51,575.73
2016,2,17,15,0,733.0,101.0,5.8,14.0,451.0,686.71,568.51
2016,2,17,15,15,372.5,125.0,5.75,14.0,302.5,441.1,369.48
2016,2,17,15,30,12.0,149.0,5.7,14.0,154.0,151.27,122.76
2016,2,17,15,45,307.0,117.5,5.7,14.0,220.0,388.0,327.69
2016,2,17,16,0,602.0,86.0,5.7,14.0,286.0,572.33,482.24
2016,2,17,16,15,551.0,79.0,5.65,13.5,241.5,521.57,440.77
2016,2,17,16,30,500.0,72.0,5.6,13.0,197.0,469.94,397.91
2016,2,17,16,45,435.0,61.5,5.6,13.0,153.5,404.61,341.34
2016,2,17,17,0,370.0,51.0,5.6,13.0,110.0,340.27,283.62
2016,2,17,17,15,255.0,38.0,5.8,13.0,71.5,242.93,195.21
2016,2,17,17,30,140.0,25.0,6.0,13.0,33.0,145.4,74.25
2016,2,17,17,45,70.0,12.5,6.2,13.0,16.5,51.32,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,18,7,15,48.0,18.5,6.55,12.0,22.5,16.83,0.0
2016,2,18,7,30,96.0,37.0,6.5,12.0,45.0,29.24,16.32
2016,2,18,7,45,201.0,53.5,6.5,12.5,85.0,41.96,30.75
2016,2,18,8,0,306.0,70.0,6.5,13.0,125.0,53.29,41.52
2016,2,18,8,15,379.5,81.5,6.45,13.0,170.0,61.05,48.92
2016,2,18,8,30,453.0,93.0,6.4,13.0,215.0,68.62,55.92
2016,2,18,8,45,506.0,101.0,6.4,13.0,260.5,73.36,60.23
2016,2,18,9,0,559.0,109.0,6.4,13.0,306.0,78.0,64.32
2016,2,18,9,15,595.5,115.0,6.35,13.0,348.5,82.2,67.94
2016,2,18,9,30,632.0,121.0,6.3,13.0,391.0,84.35,69.69
2016,2,18,9,45,656.5,126.5,6.25,13.0,429.0,94.46,68.77
2016,2,18,10,0,681.0,132.0,6.2,13.0,467.0,140.36,88.62
2016,2,18,10,15,699.5,135.0,6.1,13.0,499.5,185.98,119.92
2016,2,18,10,30,718.0,138.0,6.0,13.0,532.0,233.12,158.62
2016,2,18,10,45,508.5,199.0,5.9,13.0,484.5,272.43,202.31
2016,2,18,11,0,299.0,260.0,5.8,13.0,437.0,292.66,228.32
2016,2,18,11,15,389.5,245.5,5.7,13.0,483.5,332.25,260.41
2016,2,18,11,30,480.0,231.0,5.6,13.0,530.0,378.52,298.82
2016,2,18,11,45,466.5,244.5,5.55,13.5,539.0,411.64,327.53
2016,2,18,12,0,453.0,258.0,5.5,14.0,548.0,442.98,354.07
2016,2,18,12,15,426.0,263.0,5.45,13.5,537.0,458.38,368.85
2016,2,18,12,30,399.0,268.0,5.4,13.0,526.0,466.73,377.68
2016,2,18,12,45,312.5,283.5,5.35,13.0,485.0,450.14,365.06
2016,2,18,13,0,226.0,299.0,5.3,13.0,444.0,421.0,341.87
2016,2,18,13,15,286.0,282.0,5.2,13.0,461.5,462.69,376.66
2016,2,18,13,30,346.0,265.0,5.1,13.0,479.0,499.41,407.38
2016,2,18,13,45,410.5,239.5,5.05,13.0,485.5,531.53,434.83
2016,2,18,14,0,475.0,214.0,5.0,13.0,492.0,575.02,471.0
2016,2,18,14,15,628.5,161.5,4.9,13.0,511.0,649.82,533.01
2016,2,18,14,30,782.0,109.0,4.8,13.0,530.0,715.49,586.93
2016,2,18,14,45,508.5,158.0,4.75,13.0,425.5,571.96,472.43
2016,2,18,15,0,235.0,207.0,4.7,13.0,321.0,414.58,343.06
2016,2,18,15,15,245.0,188.0,4.6,13.0,298.0,405.58,337.49
2016,2,18,15,30,255.0,169.0,4.5,13.0,275.0,395.03,330.1
2016,2,18,15,45,237.0,154.0,4.4,13.0,244.0,367.05,307.67
2016,2,18,16,0,219.0,139.0,4.3,13.0,213.0,338.3,284.24
2016,2,18,16,15,201.5,120.0,4.2,12.5,180.5,303.95,256.24
2016,2,18,16,30,184.0,101.0,4.1,12.0,148.0,268.92,226.87
2016,2,18,16,45,160.0,81.0,4.0,12.0,115.5,227.41,190.63
2016,2,18,17,0,136.0,61.0,3.9,12.0,83.0,185.55,153.19
2016,2,18,17,15,85.5,42.5,3.85,12.0,54.5,117.1,92.15
2016,2,18,17,30,35.0,24.0,3.8,12.0,26.0,57.95,29.9
2016,2,18,17,45,17.5,12.0,3.8,12.0,13.0,20.96,0.0
2016,2,18,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,7.0,7.3,12.0,7.0,6.37,0.0
2016,2,19,7,30,0.0,14.0,7.4,12.0,14.0,12.31,3.93
2016,2,19,7,45,0.0,24.5,7.55,12.5,24.5,21.57,13.15
2016,2,19,8,0,0.0,35.0,7.7,13.0,35.0,30.86,21.74
2016,2,19,8,15,0.0,47.0,7.65,13.0,47.0,41.48,31.51
2016,2,19,8,30,0.0,59.0,7.6,13.0,59.0,51.96,41.05
2016,2,19,8,45,0.0,70.5,7.6,13.0,70.5,61.75,49.86
2016,2,19,9,0,0.0,82.0,7.6,13.0,82.0,71.46,58.48
2016,2,19,9,15,32.0,131.0,7.4,13.0,145.0,104.9,88.09
2016,2,19,9,30,64.0,180.0,7.2,13.0,208.0,136.89,116.08
2016,2,19,9,45,32.0,150.0,7.05,13.0,164.0,120.31,96.3
2016,2,19,10,0,0.0,120.0,6.9,13.0,120.0,103.73,82.53
2016,2,19,10,15,0.0,114.5,6.55,13.0,114.5,99.89,79.11
2016,2,19,10,30,0.0,109.0,6.2,13.0,109.0,95.71,75.43
2016,2,19,10,45,4.0,154.5,5.85,13.0,157.0,134.62,107.66
2016,2,19,11,0,8.0,200.0,5.5,13.0,205.0,173.79,139.78
2016,2,19,11,15,19.5,226.0,5.2,13.0,238.0,200.5,161.27
2016,2,19,11,30,31.0,252.0,4.9,13.0,271.0,226.62,182.3
2016,2,19,11,45,22.5,240.0,4.6,13.0,254.0,218.19,175.44
2016,2,19,12,0,14.0,228.0,4.3,13.0,237.0,206.29,165.72
2016,2,19,12,15,44.0,262.0,4.25,13.0,290.5,254.7,205.14
2016,2,19,12,30,74.0,296.0,4.2,13.0,344.0,306.18,246.76
2016,2,19,12,45,116.0,301.0,4.2,13.0,376.0,346.87,279.93
2016,2,19,13,0,158.0,306.0,4.2,13.0,408.0,386.44,312.26
2016,2,19,13,15,146.5,299.5,4.15,13.0,392.5,382.69,309.56
2016,2,19,13,30,135.0,293.0,4.1,13.0,377.0,377.62,305.89
2016,2,19,13,45,208.5,277.0,4.1,13.0,402.0,420.9,342.42
2016,2,19,14,0,282.0,261.0,4.1,13.0,427.0,476.72,388.44
2016,2,19,14,15,319.0,240.5,4.05,12.5,420.5,492.06,402.81
2016,2,19,14,30,356.0,220.0,4.0,12.0,414.0,506.41,416.72
2016,2,19,14,45,322.5,211.0,4.0,12.0,378.0,479.34,395.8
2016,2,19,15,0,289.0,202.0,4.0,12.0,342.0,450.49,373.4
2016,2,19,15,15,324.5,178.5,3.95,12.0,324.0,455.37,379.41
2016,2,19,15,30,360.0,155.0,3.9,12.0,306.0,458.04,383.48
2016,2,19,15,45,325.5,146.0,3.9,12.0,271.5,423.94,356.17
2016,2,19,16,0,291.0,137.0,3.9,12.0,237.0,389.46,328.14
2016,2,19,16,15,267.0,119.5,3.75,11.5,200.5,351.22,297.17
2016,2,19,16,30,243.0,102.0,3.6,11.0,164.0,312.44,264.8
2016,2,19,16,45,204.5,83.5,3.5,11.0,128.0,261.95,220.89
2016,2,19,17,0,166.0,65.0,3.4,11.0,92.0,212.02,176.36
2016,2,19,17,15,107.5,45.5,3.35,11.0,61.0,148.23,118.64
2016,2,19,17,30,49.0,26.0,3.3,11.0,30.0,70.59,41.28
2016,2,19,17,45,24.5,13.0,3.25,11.0,15.0,25.98,0.0
2016,2,19,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,16.0,3.6,9.0,29.0,13.09,0.0
2016,2,20,7,30,280.0,32.0,3.5,9.0,58.0,26.49,15.79
2016,2,20,7,45,368.0,44.5,3.45,9.5,100.5,36.03,26.18
2016,2,20,8,0,456.0,57.0,3.4,10.0,143.0,45.22,34.98
2016,2,20,8,15,518.5,64.5,3.3,10.0,188.5,49.64,39.32
2016,2,20,8,30,581.0,72.0,3.2,10.0,234.0,54.01,43.44
2016,2,20,8,45,643.5,69.5,3.1,10.5,278.5,50.41,40.14
2016,2,20,9,0,706.0,67.0,3.0,11.0,323.0,51.96,41.41
2016,2,20,9,15,742.0,77.0,2.85,11.0,375.0,58.81,47.48
2016,2,20,9,30,778.0,87.0,2.7,11.0,427.0,65.48,53.32
2016,2,20,9,45,625.0,130.0,2.6,11.0,418.5,101.08,71.74
2016,2,20,10,0,472.0,173.0,2.5,11.0,410.0,157.57,110.0
2016,2,20,10,15,651.0,138.5,2.3,11.0,488.0,187.38,123.18
2016,2,20,10,30,830.0,104.0,2.1,11.0,566.0,238.28,158.36
2016,2,20,10,45,723.0,137.0,1.95,11.5,553.5,280.81,200.82
2016,2,20,11,0,616.0,170.0,1.8,12.0,541.0,317.53,237.56
2016,2,20,11,15,732.5,143.0,1.6,12.0,596.5,370.05,280.55
2016,2,20,11,30,849.0,116.0,1.4,12.0,652.0,434.35,332.94
2016,2,20,11,45,696.0,167.0,1.25,12.0,611.5,451.96,351.41
2016,2,20,12,0,543.0,218.0,1.1,12.0,571.0,456.0,357.38
2016,2,20,12,15,621.0,191.5,1.0,12.0,597.0,503.29,395.12
2016,2,20,12,30,699.0,165.0,0.9,12.0,623.0,551.65,432.83
2016,2,20,12,45,799.5,131.0,0.8,12.5,651.5,608.23,475.23
2016,2,20,13,0,900.0,97.0,0.7,13.0,680.0,664.51,516.39
2016,2,20,13,15,896.0,96.0,0.85,13.0,667.5,689.46,537.4
2016,2,20,13,30,892.0,95.0,1.0,13.0,655.0,711.32,556.36
2016,2,20,13,45,888.0,93.0,1.2,13.0,635.0,728.96,572.59
2016,2,20,14,0,884.0,91.0,1.4,13.0,615.0,743.36,585.58
2016,2,20,14,15,873.5,89.0,1.6,13.0,587.5,755.02,596.68
2016,2,20,14,30,863.0,87.0,1.8,13.0,560.0,758.35,601.84
2016,2,20,14,45,853.5,83.0,2.05,13.0,526.5,756.65,603.81
2016,2,20,15,0,844.0,79.0,2.3,13.0,493.0,751.52,603.2
2016,2,20,15,15,823.5,76.5,2.4,13.0,453.0,736.49,594.15
2016,2,20,15,30,803.0,74.0,2.5,13.0,413.0,718.33,582.7
2016,2,20,15,45,777.5,69.5,2.6,13.0,369.0,691.04,564.07
2016,2,20,16,0,752.0,65.0,2.7,13.0,325.0,661.14,542.93
2016,2,20,16,15,709.5,60.5,2.7,12.5,277.5,616.5,510.04
2016,2,20,16,30,667.0,56.0,2.7,12.0,230.0,570.35,474.55
2016,2,20,16,45,600.5,50.0,2.75,12.0,182.0,510.49,425.53
2016,2,20,17,0,534.0,44.0,2.8,12.0,134.0,446.64,369.98
2016,2,20,17,15,420.5,34.0,2.85,11.5,90.5,349.15,283.96
2016,2,20,17,30,307.0,24.0,2.9,11.0,47.0,254.42,171.42
2016,2,20,17,45,153.5,12.0,2.95,11.0,23.5,100.1,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,21,7,15,195.0,14.5,3.1,10.0,33.5,11.64,0.0
2016,2,21,7,30,390.0,29.0,3.1,10.0,67.0,23.66,13.83
2016,2,21,7,45,489.0,37.5,3.15,10.5,113.5,29.8,20.68
2016,2,21,8,0,588.0,46.0,3.2,11.0,160.0,35.83,26.5
2016,2,21,8,15,647.0,51.5,3.15,11.0,208.5,42.73,32.98
2016,2,21,8,30,706.0,57.0,3.1,11.0,257.0,46.31,36.34
2016,2,21,8,45,746.0,61.0,3.1,11.5,305.0,48.5,38.26
2016,2,21,9,0,786.0,65.0,3.1,12.0,353.0,50.7,40.11
2016,2,21,9,15,812.0,68.0,3.05,12.0,397.0,52.02,41.2
2016,2,21,9,30,838.0,71.0,3.0,12.0,441.0,53.35,42.28
2016,2,21,9,45,857.5,73.0,3.0,12.5,480.5,74.07,43.07
2016,2,21,10,0,877.0,75.0,3.0,13.0,520.0,134.36,73.8
2016,2,21,10,15,890.0,76.5,2.95,13.0,553.0,187.3,111.71
2016,2,21,10,30,903.0,78.0,2.9,13.0,586.0,240.7,156.72
2016,2,21,10,45,912.0,79.5,2.9,13.0,612.5,293.36,204.23
2016,2,21,11,0,921.0,81.0,2.9,13.0,639.0,345.63,252.25
2016,2,21,11,15,926.5,82.0,2.95,13.0,658.0,395.65,298.33
2016,2,21,11,30,932.0,83.0,3.0,13.0,677.0,444.48,342.66
2016,2,21,11,45,933.5,84.0,3.1,13.0,687.5,490.17,383.69
2016,2,21,12,0,935.0,85.0,3.2,13.0,698.0,533.91,422.23
2016,2,21,12,15,935.5,85.0,3.35,13.0,701.0,574.09,457.29
2016,2,21,12,30,936.0,85.0,3.5,13.0,704.0,611.87,489.79
2016,2,21,12,45,930.0,86.5,3.7,13.5,697.5,644.69,517.08
2016,2,21,13,0,924.0,88.0,3.9,14.0,691.0,674.47,541.51
2016,2,21,13,15,918.5,87.5,4.1,14.0,677.5,699.43,562.97
2016,2,21,13,30,913.0,87.0,4.3,14.0,664.0,721.14,582.02
2016,2,21,13,45,902.5,87.0,4.5,14.0,642.0,736.59,595.68
2016,2,21,14,0,892.0,87.0,4.7,14.0,620.0,748.56,606.43
2016,2,21,14,15,880.0,85.5,4.8,13.5,591.5,754.32,613.31
2016,2,21,14,30,868.0,84.0,4.9,13.0,563.0,756.6,617.74
2016,2,21,14,45,823.0,84.5,5.05,13.0,516.0,738.85,606.05
2016,2,21,15,0,778.0,85.0,5.2,13.0,469.0,711.71,587.11
2016,2,21,15,15,784.5,80.0,5.2,13.0,440.5,714.28,590.58
2016,2,21,15,30,791.0,75.0,5.2,13.0,412.0,713.73,591.51
2016,2,21,15,45,762.5,71.0,5.25,13.0,367.5,684.73,570.27
2016,2,21,16,0,734.0,67.0,5.3,13.0,323.0,653.22,546.66
2016,2,21,16,15,690.5,62.0,5.2,13.0,275.5,607.27,510.28
2016,2,21,16,30,647.0,57.0,5.1,13.0,228.0,564.84,475.58
2016,2,21,16,45,587.0,50.0,5.1,13.0,181.5,503.36,424.0
2016,2,21,17,0,527.0,43.0,5.1,13.0,135.0,442.58,370.02
2016,2,21,17,15,417.5,34.0,5.0,12.5,92.0,348.69,285.87
2016,2,21,17,30,308.0,25.0,4.9,12.0,49.0,259.22,182.52
2016,2,21,17,45,154.0,12.5,4.8,12.0,24.5,101.38,0.0
2016,2,21,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
