Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,22,7,15,179.0,16.0,3.65,11.0,34.0,12.87,0.0
2016,2,22,7,30,358.0,32.0,3.6,11.0,68.0,26.21,16.18
2016,2,22,7,45,439.5,42.5,3.55,11.0,111.5,33.95,24.34
2016,2,22,8,0,521.0,53.0,3.5,11.0,155.0,41.43,31.54
2016,2,22,8,15,580.0,58.5,3.35,11.0,201.5,44.4,34.5
2016,2,22,8,30,639.0,64.0,3.2,11.0,248.0,47.39,37.32
2016,2,22,8,45,689.0,63.5,3.05,11.5,292.5,50.09,39.69
2016,2,22,9,0,739.0,63.0,2.9,12.0,337.0,48.65,38.25
2016,2,22,9,15,593.5,107.5,2.7,12.0,344.5,74.79,61.52
2016,2,22,9,30,448.0,152.0,2.5,12.0,352.0,102.61,85.95
2016,2,22,9,45,667.5,114.0,2.3,12.5,441.5,95.2,62.57
2016,2,22,10,0,887.0,76.0,2.1,13.0,531.0,139.45,76.79
2016,2,22,10,15,900.5,78.0,2.0,13.0,564.5,193.5,116.03
2016,2,22,10,30,914.0,80.0,1.9,13.0,598.0,248.07,162.0
2016,2,22,10,45,812.5,111.0,1.85,13.5,587.0,292.79,206.34
2016,2,22,11,0,711.0,142.0,1.8,14.0,576.0,328.22,242.29
2016,2,22,11,15,827.0,113.5,1.75,14.0,633.0,387.88,291.56
2016,2,22,11,30,943.0,85.0,1.7,14.0,690.0,454.46,346.39
2016,2,22,11,45,945.0,86.0,1.7,14.5,701.0,500.94,386.01
2016,2,22,12,0,947.0,87.0,1.7,15.0,712.0,545.49,423.02
2016,2,22,12,15,948.0,87.0,1.75,15.0,715.5,586.49,457.37
2016,2,22,12,30,949.0,87.0,1.8,15.0,719.0,625.08,489.14
2016,2,22,12,45,945.0,88.0,1.85,15.0,713.5,659.1,516.87
2016,2,22,13,0,941.0,89.0,1.9,15.0,708.0,690.15,541.93
2016,2,22,13,15,840.0,115.5,1.95,15.0,660.0,683.06,537.74
2016,2,22,13,30,739.0,142.0,2.0,15.0,612.0,667.67,527.23
2016,2,22,13,45,752.0,131.5,2.05,15.0,597.0,687.02,543.73
2016,2,22,14,0,765.0,121.0,2.1,15.0,582.0,703.72,557.94
2016,2,22,14,15,830.5,103.0,2.05,15.0,582.5,746.08,589.65
2016,2,22,14,30,896.0,85.0,2.0,15.0,583.0,782.56,616.2
2016,2,22,14,45,845.0,83.5,2.0,15.5,530.5,757.99,598.22
2016,2,22,15,0,794.0,82.0,2.0,16.0,478.0,723.77,573.82
2016,2,22,15,15,778.5,77.0,2.0,15.5,439.5,709.34,565.95
2016,2,22,15,30,763.0,72.0,2.0,15.0,401.0,691.86,555.54
2016,2,22,15,45,715.5,75.5,2.0,15.0,358.5,657.53,531.31
2016,2,22,16,0,668.0,79.0,2.0,15.0,316.0,625.89,508.71
2016,2,22,16,15,630.5,72.5,2.0,14.5,270.5,583.74,478.17
2016,2,22,16,30,593.0,66.0,2.0,14.0,225.0,540.28,445.33
2016,2,22,16,45,522.5,59.5,2.05,14.0,179.0,472.78,390.63
2016,2,22,17,0,452.0,53.0,2.1,14.0,133.0,406.12,334.0
2016,2,22,17,15,357.5,40.5,2.1,13.5,91.0,319.07,258.42
2016,2,22,17,30,263.0,28.0,2.1,13.0,49.0,237.31,170.26
2016,2,22,17,45,131.5,14.0,2.15,13.0,24.5,90.04,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,7,15,101.0,18.5,1.2,13.0,29.0,14.52,0.0
2016,2,23,7,30,202.0,37.0,1.3,13.0,58.0,28.78,18.48
2016,2,23,7,45,254.5,53.5,1.45,13.0,95.0,40.95,30.37
2016,2,23,8,0,307.0,70.0,1.6,13.0,132.0,52.7,41.33
2016,2,23,8,15,341.0,85.0,1.75,13.0,171.0,62.83,50.68
2016,2,23,8,30,375.0,100.0,1.9,13.0,210.0,72.59,59.51
2016,2,23,8,45,403.0,112.0,2.05,13.5,248.0,79.81,65.78
2016,2,23,9,0,431.0,124.0,2.2,14.0,286.0,86.77,71.69
2016,2,23,9,15,447.5,137.5,2.2,14.0,323.0,94.42,78.25
2016,2,23,9,30,464.0,151.0,2.2,14.0,360.0,101.8,84.51
2016,2,23,9,45,677.5,115.0,2.2,14.0,450.0,98.93,63.66
2016,2,23,10,0,891.0,79.0,2.2,14.0,540.0,145.57,80.72
2016,2,23,10,15,904.0,81.0,2.15,14.0,573.5,199.92,120.67
2016,2,23,10,30,917.0,83.0,2.1,14.0,607.0,254.73,167.03
2016,2,23,10,45,923.5,85.0,2.05,14.5,633.5,308.13,214.57
2016,2,23,11,0,930.0,87.0,2.0,15.0,660.0,360.88,261.86
2016,2,23,11,15,936.0,88.0,1.9,15.0,679.5,411.76,307.43
2016,2,23,11,30,942.0,89.0,1.8,15.0,699.0,461.47,350.98
2016,2,23,11,45,943.5,90.5,1.7,15.0,709.5,508.24,391.04
2016,2,23,12,0,945.0,92.0,1.6,15.0,720.0,553.05,428.33
2016,2,23,12,15,946.0,92.0,1.5,15.0,723.5,594.1,461.62
2016,2,23,12,30,947.0,92.0,1.4,15.0,727.0,632.75,492.1
2016,2,23,12,45,927.5,99.0,1.3,15.5,717.0,663.21,514.58
2016,2,23,13,0,908.0,106.0,1.2,16.0,707.0,689.87,533.52
2016,2,23,13,15,903.5,105.0,1.05,16.0,694.0,714.9,551.36
2016,2,23,13,30,899.0,104.0,0.9,16.0,681.0,740.84,569.06
2016,2,23,13,45,890.0,103.5,0.75,16.0,659.0,757.43,579.49
2016,2,23,14,0,881.0,103.0,0.6,16.0,637.0,770.55,586.68
2016,2,23,14,15,869.0,101.0,0.55,16.0,608.5,776.29,590.48
2016,2,23,14,30,857.0,99.0,0.5,16.0,580.0,778.46,592.06
2016,2,23,14,45,790.0,100.5,0.5,16.0,523.0,738.76,565.93
2016,2,23,15,0,723.0,102.0,0.5,16.0,466.0,698.83,539.9
2016,2,23,15,15,756.0,85.0,0.6,16.0,438.5,704.73,547.34
2016,2,23,15,30,789.0,68.0,0.7,16.0,411.0,710.08,553.76
2016,2,23,15,45,675.0,80.5,0.8,16.0,352.5,639.52,505.58
2016,2,23,16,0,561.0,93.0,0.9,16.0,294.0,564.76,453.04
2016,2,23,16,15,498.5,91.0,1.05,15.5,251.0,510.25,414.24
2016,2,23,16,30,436.0,89.0,1.2,15.0,208.0,452.12,370.4
2016,2,23,16,45,376.5,76.5,1.4,14.5,164.5,389.14,320.77
2016,2,23,17,0,317.0,64.0,1.6,14.0,121.0,327.62,269.62
2016,2,23,17,15,235.0,47.5,1.7,13.5,82.5,247.82,200.7
2016,2,23,17,30,153.0,31.0,1.8,13.0,44.0,172.15,125.45
2016,2,23,17,45,76.5,15.5,1.95,13.0,22.0,83.16,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,7,15,164.5,17.5,1.15,13.0,35.5,13.98,0.0
2016,2,24,7,30,329.0,35.0,1.2,13.0,71.0,28.56,18.54
2016,2,24,7,45,427.5,44.0,1.25,13.0,116.5,34.86,25.11
2016,2,24,8,0,526.0,53.0,1.3,13.0,162.0,41.05,31.05
2016,2,24,8,15,331.0,86.5,1.3,13.0,161.5,63.76,51.55
2016,2,24,8,30,136.0,120.0,1.3,13.0,161.0,91.36,76.14
2016,2,24,8,45,147.5,139.5,1.35,13.0,190.5,104.74,87.86
2016,2,24,9,0,159.0,159.0,1.4,13.0,220.0,117.72,99.09
2016,2,24,9,15,471.0,119.5,1.3,13.0,328.5,82.13,67.6
2016,2,24,9,30,783.0,80.0,1.2,13.0,437.0,59.21,47.25
2016,2,24,9,45,546.0,148.5,1.2,13.5,408.0,120.75,83.64
2016,2,24,10,0,309.0,217.0,1.2,14.0,379.0,185.41,136.11
2016,2,24,10,15,328.5,228.5,1.15,14.0,410.0,218.72,160.45
2016,2,24,10,30,348.0,240.0,1.1,14.0,441.0,254.06,188.48
2016,2,24,10,45,609.5,166.0,1.05,14.0,537.0,286.55,207.34
2016,2,24,11,0,871.0,92.0,1.0,14.0,633.0,350.61,254.91
2016,2,24,11,15,877.5,93.0,0.9,14.0,651.5,398.9,297.34
2016,2,24,11,30,884.0,94.0,0.8,14.0,670.0,446.19,337.87
2016,2,24,11,45,888.5,94.0,0.75,14.5,681.5,490.5,374.48
2016,2,24,12,0,893.0,94.0,0.7,15.0,693.0,533.18,408.56
2016,2,24,12,15,773.5,141.5,0.65,15.0,661.5,550.59,423.27
2016,2,24,12,30,654.0,189.0,0.6,15.0,630.0,559.94,430.9
2016,2,24,12,45,571.5,217.5,0.6,15.0,601.0,561.39,432.91
2016,2,24,13,0,489.0,246.0,0.6,15.0,572.0,559.25,431.71
2016,2,24,13,15,678.5,172.5,0.65,15.0,615.5,640.08,494.38
2016,2,24,13,30,868.0,99.0,0.7,15.0,659.0,713.99,550.88
2016,2,24,13,45,860.5,98.0,0.8,15.0,638.5,734.23,566.41
2016,2,24,14,0,853.0,97.0,0.9,15.0,618.0,747.2,577.3
2016,2,24,14,15,841.5,95.0,1.0,15.0,590.5,752.7,583.2
2016,2,24,14,30,830.0,93.0,1.1,15.0,563.0,754.76,586.87
2016,2,24,14,45,814.5,91.0,1.25,15.0,528.5,750.35,586.66
2016,2,24,15,0,799.0,89.0,1.4,15.0,494.0,742.61,584.08
2016,2,24,15,15,777.0,86.0,1.5,15.0,454.5,725.45,574.14
2016,2,24,15,30,755.0,83.0,1.6,15.0,415.0,705.25,561.9
2016,2,24,15,45,726.0,79.0,1.75,15.0,371.0,675.69,542.79
2016,2,24,16,0,697.0,75.0,1.9,15.0,327.0,648.2,524.61
2016,2,24,16,15,653.5,70.0,2.0,14.5,280.0,602.71,492.49
2016,2,24,16,30,610.0,65.0,2.1,14.0,233.0,556.08,458.07
2016,2,24,16,45,546.0,57.5,2.25,14.0,186.0,491.04,406.44
2016,2,24,17,0,482.0,50.0,2.4,14.0,139.0,426.82,352.28
2016,2,24,17,15,377.5,39.5,2.45,13.5,96.0,333.94,272.31
2016,2,24,17,30,273.0,29.0,2.5,13.0,53.0,246.57,185.34
2016,2,24,17,45,136.5,14.5,2.65,13.0,26.5,121.57,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,7,15,143.5,20.0,0.85,13.0,36.5,15.69,2.07
2016,2,25,7,30,287.0,40.0,0.9,13.0,73.0,31.18,20.97
2016,2,25,7,45,379.0,51.0,1.0,13.0,117.5,40.85,30.43
2016,2,25,8,0,471.0,62.0,1.1,13.0,162.0,48.48,37.7
2016,2,25,8,15,405.0,86.0,1.1,13.0,187.0,63.59,51.41
2016,2,25,8,30,339.0,110.0,1.1,13.0,212.0,79.33,65.48
2016,2,25,8,45,378.0,120.0,1.1,13.5,251.5,84.96,70.28
2016,2,25,9,0,417.0,130.0,1.1,14.0,291.0,90.42,74.81
2016,2,25,9,15,378.0,155.0,1.05,14.0,313.5,105.36,87.67
2016,2,25,9,30,339.0,180.0,1.0,14.0,336.0,126.02,105.31
2016,2,25,9,45,422.0,178.0,0.95,14.5,389.0,137.38,98.82
2016,2,25,10,0,505.0,176.0,0.9,15.0,442.0,172.96,116.99
2016,2,25,10,15,666.5,138.0,0.85,15.0,512.0,202.43,131.83
2016,2,25,10,30,828.0,100.0,0.8,15.0,582.0,251.38,166.63
2016,2,25,10,45,838.0,102.0,0.8,15.0,608.0,302.12,211.22
2016,2,25,11,0,848.0,104.0,0.8,15.0,634.0,352.79,255.92
2016,2,25,11,15,854.5,105.0,0.75,15.0,653.0,401.02,297.97
2016,2,25,11,30,861.0,106.0,0.7,15.0,672.0,448.34,338.21
2016,2,25,11,45,863.5,107.5,0.65,15.5,682.5,493.16,374.68
2016,2,25,12,0,866.0,109.0,0.6,16.0,693.0,536.32,408.58
2016,2,25,12,15,867.5,109.0,0.6,16.0,696.0,575.69,439.89
2016,2,25,12,30,869.0,109.0,0.6,16.0,699.0,612.91,468.86
2016,2,25,12,45,864.5,110.0,0.6,16.0,693.5,645.11,493.6
2016,2,25,13,0,860.0,111.0,0.6,16.0,688.0,674.5,515.87
2016,2,25,13,15,855.5,110.5,0.65,16.0,675.5,699.45,535.4
2016,2,25,13,30,851.0,110.0,0.7,16.0,663.0,721.35,552.64
2016,2,25,13,45,839.0,110.5,0.8,16.0,641.5,735.77,565.11
2016,2,25,14,0,827.0,111.0,0.9,16.0,620.0,746.77,574.67
2016,2,25,14,15,815.5,109.0,1.05,16.0,592.5,752.05,581.04
2016,2,25,14,30,804.0,107.0,1.2,16.0,565.0,753.94,585.14
2016,2,25,14,45,787.0,104.5,1.4,16.0,530.5,747.67,584.03
2016,2,25,15,0,770.0,102.0,1.6,16.0,496.0,738.07,580.46
2016,2,25,15,15,671.0,112.5,1.7,15.5,436.0,680.71,542.09
2016,2,25,15,30,572.0,123.0,1.8,15.0,376.0,616.39,497.09
2016,2,25,15,45,479.0,124.5,1.9,15.0,321.5,539.33,439.66
2016,2,25,16,0,386.0,126.0,2.0,15.0,267.0,469.15,385.49
2016,2,25,16,15,491.0,98.0,2.0,14.5,252.0,511.61,422.38
2016,2,25,16,30,596.0,70.0,2.0,14.0,237.0,554.56,457.2
2016,2,25,16,45,534.5,62.0,2.05,14.0,190.0,490.61,405.45
2016,2,25,17,0,473.0,54.0,2.1,14.0,143.0,427.27,352.14
2016,2,25,17,15,371.5,42.5,2.15,13.5,99.5,334.89,273.15
2016,2,25,17,30,270.0,31.0,2.2,13.0,56.0,247.75,188.89
2016,2,25,17,45,135.0,15.5,2.25,13.0,28.0,123.78,0.0
2016,2,25,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,1.25,12.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,1.4,12.0,9.0,8.19,0.0
2016,2,26,7,15,85.0,26.5,1.5,12.0,36.5,21.39,7.05
2016,2,26,7,30,170.0,44.0,1.6,12.0,64.0,34.95,24.44
2016,2,26,7,45,221.5,61.5,1.75,12.5,101.0,48.13,36.95
2016,2,26,8,0,273.0,79.0,1.9,13.0,138.0,59.01,47.05
2016,2,26,8,15,305.5,95.5,1.95,13.0,177.0,70.01,57.12
2016,2,26,8,30,338.0,112.0,2.0,13.0,216.0,80.58,66.61
2016,2,26,8,45,371.0,123.0,2.05,13.0,254.0,86.84,72.11
2016,2,26,9,0,404.0,134.0,2.1,13.0,292.0,92.88,77.31
2016,2,26,9,15,416.5,149.5,2.1,13.0,328.5,101.62,84.81
2016,2,26,9,30,429.0,165.0,2.1,13.0,365.0,110.04,91.94
2016,2,26,9,45,419.5,183.0,2.15,13.5,392.5,142.54,103.02
2016,2,26,10,0,410.0,201.0,2.2,14.0,420.0,182.62,129.47
2016,2,26,10,15,347.5,229.5,2.2,14.0,422.5,225.66,165.86
2016,2,26,10,30,285.0,258.0,2.2,14.0,425.0,256.52,194.11
2016,2,26,10,45,301.5,267.0,2.25,14.0,451.0,288.47,220.63
2016,2,26,11,0,318.0,276.0,2.3,14.0,477.0,321.9,248.62
2016,2,26,11,15,344.5,279.0,2.35,14.0,502.0,355.76,276.8
2016,2,26,11,30,371.0,282.0,2.4,14.0,527.0,391.54,306.46
2016,2,26,11,45,311.5,300.5,2.45,14.0,508.5,402.2,316.87
2016,2,26,12,0,252.0,319.0,2.5,14.0,490.0,407.64,322.45
2016,2,26,12,15,329.0,302.0,2.55,14.0,526.5,451.85,358.17
2016,2,26,12,30,406.0,285.0,2.6,14.0,563.0,500.29,397.07
2016,2,26,12,45,472.0,257.5,2.7,14.0,578.5,541.73,430.76
2016,2,26,13,0,538.0,230.0,2.8,14.0,594.0,580.66,462.7
2016,2,26,13,15,350.0,271.0,2.9,14.0,506.0,505.65,404.31
2016,2,26,13,30,162.0,312.0,3.0,14.0,418.0,419.35,335.55
2016,2,26,13,45,93.5,276.0,3.1,14.0,337.0,332.21,267.22
2016,2,26,14,0,25.0,240.0,3.2,14.0,256.0,239.66,192.48
2016,2,26,14,15,23.0,228.0,3.3,13.5,242.0,228.61,184.48
2016,2,26,14,30,21.0,216.0,3.4,13.0,228.0,217.32,176.02
2016,2,26,14,45,64.5,222.5,3.5,13.0,256.5,273.2,223.34
2016,2,26,15,0,108.0,229.0,3.6,13.0,285.0,319.76,262.74
2016,2,26,15,15,54.5,188.5,3.6,13.0,217.0,235.4,193.18
2016,2,26,15,30,1.0,148.0,3.6,13.0,149.0,140.03,113.02
2016,2,26,15,45,0.5,132.5,3.6,13.0,133.0,125.39,101.14
2016,2,26,16,0,0.0,117.0,3.6,13.0,117.0,110.65,88.94
2016,2,26,16,15,0.0,100.5,3.35,12.5,100.5,95.07,76.02
2016,2,26,16,30,0.0,84.0,3.1,12.0,84.0,79.31,62.72
2016,2,26,16,45,0.0,67.0,2.9,12.0,67.0,62.73,48.39
2016,2,26,17,0,0.0,50.0,2.7,12.0,50.0,45.81,33.59
2016,2,26,17,15,0.0,35.0,2.65,12.0,35.0,30.88,20.41
2016,2,26,17,30,0.0,20.0,2.6,12.0,20.0,17.61,8.38
2016,2,26,17,45,0.0,10.0,2.55,12.0,10.0,8.79,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,4.5,2.6,12.0,4.5,0.0,0.0
2016,2,27,7,0,0.0,9.0,2.6,12.0,9.0,8.19,0.0
2016,2,27,7,15,47.0,26.5,2.6,12.0,32.5,22.07,9.04
2016,2,27,7,30,94.0,44.0,2.6,12.0,56.0,34.84,24.48
2016,2,27,7,45,116.0,64.5,2.6,12.5,86.0,51.48,39.96
2016,2,27,8,0,138.0,85.0,2.6,13.0,116.0,66.65,53.86
2016,2,27,8,15,152.5,105.5,2.55,13.0,147.0,81.39,67.25
2016,2,27,8,30,167.0,126.0,2.5,13.0,178.0,95.71,80.03
2016,2,27,8,45,177.5,145.5,2.5,13.0,208.5,109.0,91.67
2016,2,27,9,0,188.0,165.0,2.5,13.0,239.0,121.89,102.79
2016,2,27,9,15,290.5,169.5,2.4,13.0,299.0,119.62,100.53
2016,2,27,9,30,393.0,174.0,2.3,13.0,359.0,115.44,96.62
2016,2,27,9,45,545.0,146.5,2.25,13.5,426.0,126.45,85.29
2016,2,27,10,0,697.0,119.0,2.2,14.0,493.0,156.52,95.65
2016,2,27,10,15,548.0,177.0,2.2,14.0,482.5,217.87,150.91
2016,2,27,10,30,399.0,235.0,2.2,14.0,472.0,266.7,197.94
2016,2,27,10,45,493.5,214.0,2.2,14.5,519.5,299.28,222.86
2016,2,27,11,0,588.0,193.0,2.2,15.0,567.0,344.25,259.04
2016,2,27,11,15,751.5,140.5,2.2,15.0,632.5,396.77,301.38
2016,2,27,11,30,915.0,88.0,2.2,15.0,698.0,465.45,357.3
2016,2,27,11,45,918.5,88.5,2.2,15.0,709.0,511.1,396.67
2016,2,27,12,0,922.0,89.0,2.2,15.0,720.0,554.99,433.75
2016,2,27,12,15,923.0,89.5,2.25,15.0,723.5,595.55,467.61
2016,2,27,12,30,924.0,90.0,2.3,15.0,727.0,633.79,499.0
2016,2,27,12,45,903.5,98.5,2.35,15.0,717.5,663.92,523.53
2016,2,27,13,0,883.0,107.0,2.4,15.0,708.0,690.26,544.81
2016,2,27,13,15,878.5,106.0,2.4,15.0,694.5,718.07,566.74
2016,2,27,13,30,874.0,105.0,2.4,15.0,681.0,739.9,584.11
2016,2,27,13,45,872.5,101.5,2.45,15.0,661.5,758.04,598.14
2016,2,27,14,0,871.0,98.0,2.5,15.0,642.0,772.92,609.86
2016,2,27,14,15,860.0,96.0,2.55,15.0,613.5,778.9,615.32
2016,2,27,14,30,849.0,94.0,2.6,15.0,585.0,781.37,618.46
2016,2,27,14,45,841.5,89.5,2.65,15.0,551.5,780.25,619.18
2016,2,27,15,0,834.0,85.0,2.7,15.0,518.0,775.71,617.54
2016,2,27,15,15,813.5,82.0,2.75,14.5,478.0,759.36,608.46
2016,2,27,15,30,793.0,79.0,2.8,14.0,438.0,739.87,597.03
2016,2,27,15,45,770.5,74.5,2.85,14.0,393.5,714.08,579.57
2016,2,27,16,0,748.0,70.0,2.9,14.0,349.0,685.63,559.73
2016,2,27,16,15,708.0,65.5,2.9,13.5,301.0,641.53,528.0
2016,2,27,16,30,668.0,61.0,2.9,13.0,253.0,600.76,497.67
2016,2,27,16,45,606.5,55.0,2.9,13.0,204.5,537.46,447.04
2016,2,27,17,0,545.0,49.0,2.9,13.0,156.0,474.8,394.52
2016,2,27,17,15,444.0,40.0,2.95,12.5,110.5,383.15,315.7
2016,2,27,17,30,343.0,31.0,3.0,12.0,65.0,296.39,232.88
2016,2,27,17,45,171.5,15.5,3.15,12.0,32.5,149.27,12.21
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,1.95,12.0,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,1.9,12.0,6.0,5.46,0.0
2016,2,28,7,15,0.0,20.0,1.85,12.0,20.0,17.63,7.03
2016,2,28,7,30,0.0,34.0,1.8,12.0,34.0,29.72,20.2
2016,2,28,7,45,0.0,52.5,1.75,12.5,52.5,45.06,34.39
2016,2,28,8,0,0.0,71.0,1.7,13.0,71.0,60.21,48.2
2016,2,28,8,15,0.0,90.0,1.65,13.0,90.0,75.54,62.08
2016,2,28,8,30,0.0,109.0,1.6,13.0,109.0,90.71,75.57
2016,2,28,8,45,4.5,126.0,1.6,13.0,127.5,104.33,87.48
2016,2,28,9,0,9.0,143.0,1.6,13.0,146.0,117.8,99.09
2016,2,28,9,15,75.0,176.0,1.6,13.0,211.0,134.95,113.75
2016,2,28,9,30,141.0,209.0,1.6,13.0,276.0,148.78,125.37
2016,2,28,9,45,75.0,197.5,1.6,13.5,233.5,157.46,124.1
2016,2,28,10,0,9.0,186.0,1.6,14.0,191.0,156.51,124.67
2016,2,28,10,15,5.5,183.5,1.65,14.0,187.0,156.33,124.42
2016,2,28,10,30,2.0,181.0,1.7,14.0,183.0,155.27,123.49
2016,2,28,10,45,5.5,196.0,1.75,14.0,200.0,169.51,134.78
2016,2,28,11,0,9.0,211.0,1.8,14.0,217.0,184.29,146.47
2016,2,28,11,15,50.5,261.5,1.9,14.0,295.5,239.38,189.89
2016,2,28,11,30,92.0,312.0,2.0,14.0,374.0,302.88,239.74
2016,2,28,11,45,124.0,322.0,2.15,14.0,407.0,334.56,264.78
2016,2,28,12,0,156.0,332.0,2.3,14.0,440.0,370.26,293.24
2016,2,28,12,15,169.0,333.5,2.4,14.0,450.5,390.88,309.94
2016,2,28,12,30,182.0,335.0,2.5,14.0,461.0,412.07,327.16
2016,2,28,12,45,240.5,324.0,2.7,14.0,489.5,450.85,358.83
2016,2,28,13,0,299.0,313.0,2.9,14.0,518.0,499.13,397.7
2016,2,28,13,15,288.0,308.5,3.05,14.0,503.0,502.48,401.11
2016,2,28,13,30,277.0,304.0,3.2,14.0,488.0,504.1,403.36
2016,2,28,13,45,258.5,296.5,3.4,14.0,464.5,495.54,397.76
2016,2,28,14,0,240.0,289.0,3.6,14.0,441.0,473.67,381.95
2016,2,28,14,15,265.0,271.5,3.7,14.0,432.0,495.64,400.7
2016,2,28,14,30,290.0,254.0,3.8,14.0,423.0,505.24,409.95
2016,2,28,14,45,346.5,226.5,3.9,14.0,416.5,527.28,429.88
2016,2,28,15,0,403.0,199.0,4.0,14.0,410.0,561.89,459.3
2016,2,28,15,15,218.0,189.0,4.05,14.0,302.0,394.03,324.59
2016,2,28,15,30,33.0,179.0,4.1,14.0,194.0,211.46,172.54
2016,2,28,15,45,287.5,141.5,4.2,14.0,251.0,398.62,333.82
2016,2,28,16,0,542.0,104.0,4.3,14.0,308.0,574.41,479.35
2016,2,28,16,15,488.0,100.5,4.35,13.5,266.0,518.06,434.69
2016,2,28,16,30,434.0,97.0,4.4,13.0,224.0,468.94,395.31
2016,2,28,16,45,401.0,82.0,4.45,13.0,182.0,420.61,354.97
2016,2,28,17,0,368.0,67.0,4.5,13.0,140.0,372.15,312.79
2016,2,28,17,15,297.0,51.5,4.55,12.5,99.5,297.83,247.38
2016,2,28,17,30,226.0,36.0,4.6,12.0,59.0,226.86,179.92
2016,2,28,17,45,113.0,18.0,4.65,12.0,29.5,115.02,26.41
2016,2,28,18,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,29,6,45,77.0,7.0,2.1,11.5,10.0,6.37,0.0
2016,2,29,7,0,154.0,14.0,2.1,12.0,20.0,12.73,0.0
2016,2,29,7,15,295.5,26.0,2.15,12.0,58.5,21.01,10.89
2016,2,29,7,30,437.0,38.0,2.2,12.0,97.0,30.34,20.92
2016,2,29,7,45,518.0,46.0,2.3,12.5,144.5,35.76,26.23
2016,2,29,8,0,599.0,54.0,2.4,13.0,192.0,41.06,31.21
2016,2,29,8,15,650.5,59.5,2.4,13.0,241.5,44.11,34.08
2016,2,29,8,30,702.0,65.0,2.4,13.0,291.0,51.59,40.79
2016,2,29,8,45,729.0,71.0,2.45,13.0,337.5,55.11,43.88
2016,2,29,9,0,756.0,77.0,2.5,13.0,384.0,58.52,46.81
2016,2,29,9,15,781.0,80.0,2.45,13.0,427.5,59.48,47.54
2016,2,29,9,30,806.0,83.0,2.4,13.0,471.0,61.68,49.35
2016,2,29,9,45,825.5,85.0,2.35,13.5,510.0,112.53,61.72
2016,2,29,10,0,845.0,87.0,2.3,14.0,549.0,165.17,95.44
2016,2,29,10,15,858.0,89.0,2.1,14.0,582.0,218.23,138.08
2016,2,29,10,30,871.0,91.0,1.9,14.0,615.0,277.68,189.54
2016,2,29,10,45,887.5,89.0,1.75,14.5,642.5,328.81,234.9
2016,2,29,11,0,904.0,87.0,1.6,15.0,670.0,380.19,280.15
2016,2,29,11,15,910.0,87.5,1.45,15.0,689.0,429.64,323.57
2016,2,29,11,30,916.0,88.0,1.3,15.0,708.0,477.95,364.72
2016,2,29,11,45,921.5,87.5,1.2,15.5,719.5,523.78,402.06
2016,2,29,12,0,927.0,87.0,1.1,16.0,731.0,567.96,436.74
2016,2,29,12,15,773.0,149.5,1.0,16.0,688.0,578.33,445.29
2016,2,29,12,30,619.0,212.0,0.9,16.0,645.0,577.38,444.34
2016,2,29,12,45,485.0,257.5,0.85,16.0,595.0,558.88,430.57
2016,2,29,13,0,351.0,303.0,0.8,16.0,545.0,527.22,406.56
2016,2,29,13,15,423.0,273.0,0.75,16.0,559.5,572.81,441.6
2016,2,29,13,30,495.0,243.0,0.7,16.0,574.0,613.38,472.05
2016,2,29,13,45,682.0,170.5,0.65,16.5,611.5,701.92,536.97
2016,2,29,14,0,869.0,98.0,0.6,17.0,649.0,777.25,588.59
2016,2,29,14,15,858.0,96.5,0.6,17.0,620.5,789.04,596.39
2016,2,29,14,30,847.0,95.0,0.6,17.0,592.0,791.84,599.15
2016,2,29,14,45,830.0,93.5,0.6,17.0,557.0,786.42,596.62
2016,2,29,15,0,813.0,92.0,0.6,17.0,522.0,777.59,591.99
2016,2,29,15,15,776.5,88.0,0.65,16.5,473.0,746.91,574.28
2016,2,29,15,30,740.0,84.0,0.7,16.0,424.0,713.21,554.34
2016,2,29,15,45,394.5,118.0,0.8,16.0,297.5,473.78,379.9
2016,2,29,16,0,49.0,152.0,0.9,16.0,171.0,200.47,161.25
2016,2,29,16,15,42.5,133.0,0.95,15.5,148.0,176.46,143.39
2016,2,29,16,30,36.0,114.0,1.0,15.0,125.0,152.22,123.73
2016,2,29,16,45,27.0,93.5,1.1,15.0,101.0,123.76,99.78
2016,2,29,17,0,18.0,73.0,1.2,15.0,77.0,94.92,75.02
2016,2,29,17,15,9.0,53.0,1.2,14.5,55.0,59.5,44.53
2016,2,29,17,30,0.0,33.0,1.2,14.0,33.0,31.6,20.1
2016,2,29,17,45,0.0,16.5,1.25,14.0,16.5,14.53,1.37
2016,2,29,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,1.7,13.0,10.0,9.1,0.0
2016,3,1,7,0,0.0,20.0,1.8,13.0,20.0,16.96,0.0
2016,3,1,7,15,167.5,32.5,1.85,13.0,56.0,25.33,14.76
2016,3,1,7,30,335.0,45.0,1.9,13.0,92.0,36.24,26.06
2016,3,1,7,45,402.5,57.0,1.95,13.5,136.0,44.78,34.15
2016,3,1,8,0,470.0,69.0,2.0,14.0,180.0,52.99,41.71
2016,3,1,8,15,515.5,78.5,2.15,14.0,225.5,58.67,46.91
2016,3,1,8,30,561.0,88.0,2.3,14.0,271.0,64.14,51.78
2016,3,1,8,45,611.0,88.5,2.45,14.0,315.5,62.4,50.15
2016,3,1,9,0,661.0,89.0,2.6,14.0,360.0,61.01,48.8
2016,3,1,9,15,736.5,81.5,2.65,14.0,414.0,60.07,47.84
2016,3,1,9,30,812.0,74.0,2.7,14.0,468.0,58.65,46.46
2016,3,1,9,45,845.0,75.5,2.8,14.5,514.5,118.16,64.39
2016,3,1,10,0,878.0,77.0,2.9,15.0,561.0,172.69,99.63
2016,3,1,10,15,889.0,78.5,2.85,15.0,593.5,226.12,143.1
2016,3,1,10,30,900.0,80.0,2.8,15.0,626.0,279.79,190.51
2016,3,1,10,45,911.0,80.0,2.8,15.0,652.5,332.28,238.24
2016,3,1,11,0,922.0,80.0,2.8,15.0,679.0,384.52,285.67
2016,3,1,11,15,926.0,80.5,2.75,15.0,696.5,433.97,330.21
2016,3,1,11,30,930.0,81.0,2.7,15.0,714.0,482.04,372.56
2016,3,1,11,45,933.0,81.0,2.7,15.0,724.0,527.62,411.97
2016,3,1,12,0,936.0,81.0,2.7,15.0,734.0,571.31,448.9
2016,3,1,12,15,679.5,186.5,2.7,15.0,662.0,562.4,443.19
2016,3,1,12,30,423.0,292.0,2.7,15.0,590.0,530.5,418.19
2016,3,1,12,45,439.0,282.5,2.7,15.0,589.5,554.31,437.86
2016,3,1,13,0,455.0,273.0,2.7,15.0,589.0,577.4,456.54
2016,3,1,13,15,457.5,264.5,2.7,15.0,577.5,591.03,467.89
2016,3,1,13,30,460.0,256.0,2.7,15.0,566.0,602.85,477.89
2016,3,1,13,45,230.0,174.5,2.75,15.0,329.5,353.13,285.58
2016,3,1,14,0,0.0,93.0,2.8,15.0,93.0,82.48,63.03
2016,3,1,14,15,0.0,126.0,2.8,14.5,126.0,112.85,88.68
2016,3,1,14,30,0.0,159.0,2.8,14.0,159.0,144.52,115.09
2016,3,1,14,45,1.0,164.5,2.85,14.0,165.5,151.57,121.12
2016,3,1,15,0,2.0,170.0,2.9,14.0,172.0,159.17,127.69
2016,3,1,15,15,23.0,179.0,2.9,14.0,190.0,187.38,152.01
2016,3,1,15,30,44.0,188.0,2.9,14.0,208.0,230.54,188.43
2016,3,1,15,45,35.0,167.5,2.9,14.0,182.5,203.34,166.24
2016,3,1,16,0,26.0,147.0,2.9,14.0,157.0,175.76,143.62
2016,3,1,16,15,21.0,128.5,2.75,14.0,136.0,142.3,115.87
2016,3,1,16,30,16.0,110.0,2.6,14.0,115.0,120.81,97.8
2016,3,1,16,45,8.0,90.5,2.5,14.0,93.0,95.77,76.31
2016,3,1,17,0,0.0,71.0,2.4,14.0,71.0,70.65,54.47
2016,3,1,17,15,0.0,51.0,2.3,13.5,51.0,50.04,36.6
2016,3,1,17,30,0.0,31.0,2.2,13.0,31.0,28.26,17.56
2016,3,1,17,45,0.0,15.5,2.1,13.0,15.5,13.64,1.93
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.1,13.0,10.0,9.1,0.0
2016,3,2,7,0,0.0,20.0,2.1,13.0,20.0,17.1,0.0
2016,3,2,7,15,111.5,34.5,2.15,13.0,50.5,27.67,17.09
2016,3,2,7,30,223.0,49.0,2.2,13.0,81.0,37.49,27.23
2016,3,2,7,45,259.5,66.5,2.25,13.5,118.5,49.97,38.78
2016,3,2,8,0,296.0,84.0,2.3,14.0,156.0,61.96,49.69
2016,3,2,8,15,320.0,101.5,2.3,14.0,194.5,73.42,60.01
2016,3,2,8,30,344.0,119.0,2.3,14.0,233.0,84.4,69.72
2016,3,2,8,45,360.0,134.5,2.35,14.0,269.5,93.47,77.59
2016,3,2,9,0,376.0,150.0,2.4,14.0,306.0,102.16,85.02
2016,3,2,9,15,323.0,178.0,2.45,14.0,322.5,124.7,104.43
2016,3,2,9,30,270.0,206.0,2.5,14.0,339.0,144.2,113.29
2016,3,2,9,45,193.0,229.0,2.55,14.5,328.0,181.42,138.63
2016,3,2,10,0,116.0,252.0,2.6,15.0,317.0,202.4,156.75
2016,3,2,10,15,173.5,266.0,2.65,15.0,369.5,234.59,180.01
2016,3,2,10,30,231.0,280.0,2.7,15.0,422.0,273.1,209.27
2016,3,2,10,45,277.0,284.5,2.8,15.0,461.5,303.24,233.23
2016,3,2,11,0,323.0,289.0,2.9,15.0,501.0,342.95,265.39
2016,3,2,11,15,372.0,284.5,2.95,15.0,535.5,381.0,296.49
2016,3,2,11,30,421.0,280.0,3.0,15.0,570.0,422.27,330.28
2016,3,2,11,45,299.5,310.5,3.1,15.0,518.0,413.76,325.89
2016,3,2,12,0,178.0,341.0,3.2,15.0,466.0,392.91,310.6
2016,3,2,12,15,115.5,326.0,3.25,15.0,407.5,357.51,283.47
2016,3,2,12,30,53.0,311.0,3.3,15.0,349.0,311.7,247.39
2016,3,2,12,45,37.5,288.5,3.35,15.0,315.5,286.69,227.88
2016,3,2,13,0,22.0,266.0,3.4,15.0,282.0,253.73,201.76
2016,3,2,13,15,21.0,261.5,3.4,14.5,276.5,251.02,200.23
2016,3,2,13,30,20.0,257.0,3.4,14.0,271.0,248.16,198.53
2016,3,2,13,45,16.0,238.5,3.4,14.0,249.5,229.56,183.77
2016,3,2,14,0,12.0,220.0,3.4,14.0,228.0,210.44,168.56
2016,3,2,14,15,32.0,237.0,3.4,14.0,256.5,255.56,205.93
2016,3,2,14,30,52.0,254.0,3.4,14.0,285.0,293.64,237.34
2016,3,2,14,45,61.0,243.0,3.4,14.0,277.5,293.52,238.01
2016,3,2,15,0,70.0,232.0,3.4,14.0,270.0,293.32,238.78
2016,3,2,15,15,110.5,218.0,3.35,14.0,272.5,329.28,269.58
2016,3,2,15,30,151.0,204.0,3.3,14.0,275.0,350.65,288.6
2016,3,2,15,45,78.5,170.0,3.3,14.0,207.0,241.08,198.56
2016,3,2,16,0,6.0,136.0,3.3,14.0,139.0,135.15,109.07
2016,3,2,16,15,3.0,118.5,3.25,13.5,120.0,116.37,93.75
2016,3,2,16,30,0.0,101.0,3.2,13.0,101.0,97.51,77.95
2016,3,2,16,45,0.0,82.5,3.15,13.0,82.5,79.55,62.62
2016,3,2,17,0,0.0,64.0,3.1,13.0,64.0,61.22,46.73
2016,3,2,17,15,0.0,46.5,3.1,13.0,46.5,43.61,31.31
2016,3,2,17,30,0.0,29.0,3.1,13.0,29.0,25.58,15.44
2016,3,2,17,45,0.0,14.5,3.15,13.0,14.5,12.76,2.15
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
