Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.45,13.0,2.0,1.82,0.0
2016,3,3,7,0,0.0,4.0,1.4,13.0,4.0,3.5,0.0
2016,3,3,7,15,0.0,10.5,1.3,13.0,10.5,9.22,2.06
2016,3,3,7,30,0.0,17.0,1.2,13.0,17.0,14.94,7.53
2016,3,3,7,45,0.0,25.0,1.15,13.5,25.0,22.0,14.02
2016,3,3,8,0,0.0,33.0,1.1,14.0,33.0,29.07,20.46
2016,3,3,8,15,0.0,41.5,1.1,14.0,41.5,36.59,27.27
2016,3,3,8,30,0.0,50.0,1.1,14.0,50.0,44.12,33.99
2016,3,3,8,45,0.0,83.0,1.1,14.0,83.0,72.62,59.21
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,98.89,82.07
2016,3,3,9,15,154.5,159.0,1.1,14.0,236.0,119.34,99.55
2016,3,3,9,30,309.0,202.0,1.1,14.0,356.0,144.24,111.67
2016,3,3,9,45,338.5,214.0,1.1,14.0,394.5,177.31,129.35
2016,3,3,10,0,368.0,226.0,1.1,14.0,433.0,213.68,154.49
2016,3,3,10,15,390.0,235.5,1.1,14.0,466.0,250.13,182.83
2016,3,3,10,30,412.0,245.0,1.1,14.0,499.0,284.31,210.89
2016,3,3,10,45,412.0,257.0,1.15,14.0,519.5,321.22,242.43
2016,3,3,11,0,412.0,269.0,1.2,14.0,540.0,360.54,275.59
2016,3,3,11,15,374.5,287.5,1.3,14.0,539.5,386.18,298.41
2016,3,3,11,30,337.0,306.0,1.4,14.0,539.0,408.19,317.67
2016,3,3,11,45,342.0,308.5,1.55,14.0,548.0,434.5,339.7
2016,3,3,12,0,347.0,311.0,1.7,14.0,557.0,460.52,361.23
2016,3,3,12,15,445.5,278.0,1.45,14.0,595.0,512.24,401.1
2016,3,3,12,30,544.0,245.0,1.2,14.0,633.0,567.23,442.49
2016,3,3,12,45,404.0,287.5,0.95,14.0,574.5,540.35,419.99
2016,3,3,13,0,264.0,330.0,0.7,14.0,516.0,498.38,386.25
2016,3,3,13,15,265.5,323.0,0.65,14.0,507.0,507.24,393.62
2016,3,3,13,30,267.0,316.0,0.6,14.0,498.0,514.99,399.61
2016,3,3,13,45,149.0,287.5,0.55,14.0,388.5,398.65,312.0
2016,3,3,14,0,31.0,259.0,0.5,14.0,279.0,273.88,215.32
2016,3,3,14,15,145.5,264.0,0.55,14.0,352.0,386.1,306.13
2016,3,3,14,30,260.0,269.0,0.6,14.0,425.0,503.51,396.3
2016,3,3,14,45,173.0,254.0,0.65,14.0,355.0,410.33,325.08
2016,3,3,15,0,86.0,239.0,0.7,14.0,285.0,314.44,251.16
2016,3,3,15,15,68.5,216.5,0.65,14.0,251.5,279.15,224.31
2016,3,3,15,30,51.0,194.0,0.6,14.0,218.0,243.15,196.03
2016,3,3,15,45,86.5,179.5,0.55,14.0,215.5,259.25,210.75
2016,3,3,16,0,122.0,165.0,0.5,14.0,213.0,288.75,235.5
2016,3,3,16,15,111.5,145.5,0.45,14.0,185.0,259.99,212.5
2016,3,3,16,30,101.0,126.0,0.4,14.0,157.0,230.82,189.13
2016,3,3,16,45,91.0,104.5,0.35,14.0,128.5,198.76,162.86
2016,3,3,17,0,81.0,83.0,0.3,14.0,100.0,166.08,135.37
2016,3,3,17,15,61.0,62.0,0.3,13.5,73.0,126.51,101.49
2016,3,3,17,30,41.0,41.0,0.3,13.0,46.0,86.17,66.06
2016,3,3,17,45,20.5,20.5,0.35,13.0,23.0,33.86,16.93
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,2.4,12.5,9.5,8.64,0.0
2016,3,4,7,0,0.0,19.0,2.5,13.0,19.0,16.58,0.0
2016,3,4,7,15,42.0,38.0,2.6,13.0,44.5,31.17,20.63
2016,3,4,7,30,84.0,57.0,2.7,13.0,70.0,45.88,34.73
2016,3,4,7,45,100.0,78.5,2.85,13.0,99.5,61.84,49.47
2016,3,4,8,0,116.0,100.0,3.0,13.0,129.0,77.35,63.62
2016,3,4,8,15,132.0,119.5,3.1,13.0,159.5,91.19,76.04
2016,3,4,8,30,148.0,139.0,3.2,13.0,190.0,104.65,87.9
2016,3,4,8,45,74.0,140.5,3.35,13.5,166.0,111.11,93.25
2016,3,4,9,0,0.0,142.0,3.5,14.0,142.0,118.09,98.95
2016,3,4,9,15,82.0,182.0,3.55,14.0,223.0,139.88,117.62
2016,3,4,9,30,164.0,222.0,3.6,14.0,304.0,161.88,127.8
2016,3,4,9,45,133.5,239.0,3.65,14.0,309.0,185.06,143.79
2016,3,4,10,0,103.0,256.0,3.7,14.0,314.0,211.92,165.83
2016,3,4,10,15,57.0,234.0,3.7,14.0,266.5,198.63,156.83
2016,3,4,10,30,11.0,212.0,3.7,14.0,219.0,182.78,145.69
2016,3,4,10,45,11.5,219.5,3.7,14.0,227.0,190.99,152.22
2016,3,4,11,0,12.0,227.0,3.7,14.0,235.0,199.23,158.76
2016,3,4,11,15,6.0,140.5,3.75,14.0,144.5,125.98,99.09
2016,3,4,11,30,0.0,54.0,3.8,14.0,54.0,47.83,34.46
2016,3,4,11,45,39.5,192.5,3.9,14.0,220.5,188.49,150.34
2016,3,4,12,0,79.0,331.0,4.0,14.0,387.0,331.69,264.72
2016,3,4,12,15,61.5,319.5,4.15,14.0,363.0,318.96,254.51
2016,3,4,12,30,44.0,308.0,4.3,14.0,339.0,304.07,242.87
2016,3,4,12,45,87.0,325.0,4.45,14.0,386.5,352.89,282.65
2016,3,4,13,0,130.0,342.0,4.6,14.0,434.0,412.12,330.33
2016,3,4,13,15,131.5,334.0,4.6,14.0,426.0,415.12,333.08
2016,3,4,13,30,133.0,326.0,4.6,14.0,418.0,417.47,335.53
2016,3,4,13,45,111.5,313.0,4.6,14.0,388.5,386.02,310.99
2016,3,4,14,0,90.0,300.0,4.6,14.0,359.0,362.41,292.44
2016,3,4,14,15,121.0,290.5,4.55,14.0,366.0,395.42,320.03
2016,3,4,14,30,152.0,281.0,4.5,14.0,373.0,417.1,338.62
2016,3,4,14,45,82.0,236.5,4.45,14.0,285.5,303.5,247.08
2016,3,4,15,0,12.0,192.0,4.4,14.0,198.0,189.46,152.88
2016,3,4,15,15,19.5,187.5,4.4,14.0,197.0,193.22,156.84
2016,3,4,15,30,27.0,183.0,4.4,14.0,196.0,210.32,171.63
2016,3,4,15,45,20.0,163.5,4.45,14.0,173.0,173.41,141.3
2016,3,4,16,0,13.0,144.0,4.5,14.0,150.0,149.3,121.37
2016,3,4,16,15,8.0,126.5,4.6,14.0,129.5,128.99,104.44
2016,3,4,16,30,3.0,109.0,4.7,14.0,109.0,108.7,87.28
2016,3,4,16,45,1.5,89.0,4.8,14.0,89.0,87.95,69.6
2016,3,4,17,0,0.0,69.0,4.9,14.0,69.0,66.82,51.35
2016,3,4,17,15,0.0,50.0,4.95,14.0,50.0,47.46,34.49
2016,3,4,17,30,0.0,31.0,5.0,14.0,31.0,27.35,16.95
2016,3,4,17,45,0.0,17.5,5.05,14.0,17.5,15.41,4.92
2016,3,4,18,0,0.0,4.0,5.1,14.0,4.0,3.64,0.0
2016,3,4,18,15,0.0,2.0,5.05,14.0,2.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,6.15,14.0,0.5,0.45,0.0
2016,3,5,7,0,0.0,1.0,6.3,14.0,1.0,0.87,0.0
2016,3,5,7,15,0.0,2.0,6.45,14.0,2.0,1.75,0.0
2016,3,5,7,30,0.0,3.0,6.6,14.0,3.0,2.63,0.0
2016,3,5,7,45,0.0,4.5,6.75,14.0,4.5,3.95,0.0
2016,3,5,8,0,0.0,6.0,6.9,14.0,6.0,5.27,0.0
2016,3,5,8,15,0.0,7.5,6.95,14.0,7.5,6.59,0.26
2016,3,5,8,30,0.0,9.0,7.0,14.0,9.0,7.91,1.45
2016,3,5,8,45,0.0,44.5,7.05,14.0,44.5,39.26,29.49
2016,3,5,9,0,0.0,80.0,7.1,14.0,80.0,70.72,57.35
2016,3,5,9,15,0.0,113.0,7.05,14.0,113.0,97.46,80.74
2016,3,5,9,30,0.0,146.0,7.0,14.0,146.0,123.47,98.68
2016,3,5,9,45,17.0,188.0,7.0,14.5,198.0,157.85,126.09
2016,3,5,10,0,34.0,230.0,7.0,15.0,250.0,186.01,147.82
2016,3,5,10,15,17.0,175.0,7.1,15.0,185.0,153.11,121.31
2016,3,5,10,30,0.0,120.0,7.2,15.0,120.0,105.41,82.45
2016,3,5,10,45,0.0,97.5,7.35,15.0,97.5,86.39,66.56
2016,3,5,11,0,0.0,75.0,7.5,15.0,75.0,66.48,49.93
2016,3,5,11,15,26.5,191.5,7.7,15.0,210.5,175.79,139.72
2016,3,5,11,30,53.0,308.0,7.9,15.0,346.0,286.25,229.08
2016,3,5,11,45,82.0,326.5,8.15,15.0,385.5,322.3,258.21
2016,3,5,12,0,111.0,345.0,8.4,15.0,425.0,361.41,290.05
2016,3,5,12,15,55.5,238.5,8.55,15.0,278.5,244.9,196.48
2016,3,5,12,30,0.0,132.0,8.7,15.0,132.0,117.18,91.57
2016,3,5,12,45,0.0,109.5,8.9,15.0,109.5,97.26,75.22
2016,3,5,13,0,0.0,87.0,9.1,15.0,87.0,77.21,58.66
2016,3,5,13,15,0.0,85.5,9.35,15.0,85.5,75.86,57.59
2016,3,5,13,30,0.0,84.0,9.6,15.0,84.0,74.51,56.52
2016,3,5,13,45,0.0,48.5,9.85,15.0,48.5,42.94,30.28
2016,3,5,14,0,0.0,13.0,10.1,15.0,13.0,11.48,3.98
2016,3,5,14,15,0.0,18.5,10.55,15.0,18.5,16.34,8.08
2016,3,5,14,30,0.0,24.0,11.0,15.0,24.0,21.2,12.19
2016,3,5,14,45,0.0,20.5,11.45,15.0,20.5,18.09,9.61
2016,3,5,15,0,0.0,17.0,11.9,15.0,17.0,14.99,7.02
2016,3,5,15,15,8.5,96.5,12.0,15.0,100.5,92.98,73.18
2016,3,5,15,30,17.0,176.0,12.1,15.0,184.0,181.44,147.76
2016,3,5,15,45,8.5,95.0,12.25,15.0,99.0,92.21,72.91
2016,3,5,16,0,0.0,14.0,12.4,15.0,14.0,12.32,4.86
2016,3,5,16,15,0.0,12.0,12.15,15.0,12.0,10.55,3.37
2016,3,5,16,30,0.0,10.0,11.9,15.0,10.0,8.79,1.87
2016,3,5,16,45,0.0,8.0,11.7,15.0,8.0,7.02,0.36
2016,3,5,17,0,0.0,6.0,11.5,15.0,6.0,5.26,0.0
2016,3,5,17,15,0.0,4.5,11.15,14.5,4.5,3.95,0.0
2016,3,5,17,30,0.0,3.0,10.8,14.0,3.0,2.63,0.0
2016,3,5,17,45,0.0,1.5,10.45,14.0,1.5,1.31,0.0
2016,3,5,18,0,0.0,0.0,10.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,9.75,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,6,45,38.5,14.0,5.3,12.5,16.5,12.73,0.0
2016,3,6,7,0,77.0,28.0,5.3,13.0,33.0,22.47,6.95
2016,3,6,7,15,188.5,45.5,5.3,13.0,73.0,35.23,24.5
2016,3,6,7,30,300.0,63.0,5.3,13.0,113.0,48.11,36.83
2016,3,6,7,45,373.5,76.0,5.35,13.0,159.5,57.07,45.33
2016,3,6,8,0,447.0,89.0,5.4,13.0,206.0,65.75,53.35
2016,3,6,8,15,503.0,98.0,5.45,13.0,255.0,71.19,58.29
2016,3,6,8,30,559.0,107.0,5.5,13.0,304.0,78.1,64.4
2016,3,6,8,45,593.5,115.0,5.55,13.0,350.5,81.53,67.31
2016,3,6,9,0,628.0,123.0,5.6,13.0,397.0,84.87,70.08
2016,3,6,9,15,657.0,128.0,5.55,13.0,440.5,85.79,70.69
2016,3,6,9,30,686.0,133.0,5.5,13.0,484.0,108.49,72.53
2016,3,6,9,45,711.0,135.5,5.45,13.0,523.5,155.11,96.36
2016,3,6,10,0,736.0,138.0,5.4,13.0,563.0,204.36,132.48
2016,3,6,10,15,706.0,149.5,5.35,13.0,575.5,251.63,174.6
2016,3,6,10,30,676.0,161.0,5.3,13.0,588.0,295.35,215.62
2016,3,6,10,45,429.5,241.5,5.3,13.0,517.0,321.05,247.61
2016,3,6,11,0,183.0,322.0,5.3,13.0,446.0,326.97,259.58
2016,3,6,11,15,112.0,310.0,5.45,13.0,387.0,303.66,242.86
2016,3,6,11,30,41.0,298.0,5.6,13.0,328.0,273.13,219.19
2016,3,6,11,45,25.0,260.0,5.75,13.0,278.0,238.8,191.69
2016,3,6,12,0,9.0,222.0,5.9,13.0,228.0,200.26,160.39
2016,3,6,12,15,11.0,234.0,6.05,13.0,242.0,213.2,171.03
2016,3,6,12,30,13.0,246.0,6.2,13.0,256.0,226.5,181.93
2016,3,6,12,45,11.0,234.5,6.4,13.0,243.0,216.42,173.81
2016,3,6,13,0,9.0,223.0,6.6,13.0,230.0,205.93,165.37
2016,3,6,13,15,8.5,219.0,6.7,13.0,225.5,203.06,163.17
2016,3,6,13,30,8.0,215.0,6.8,13.0,221.0,200.11,160.92
2016,3,6,13,45,10.5,221.0,6.95,13.0,228.0,208.84,168.37
2016,3,6,14,0,13.0,227.0,7.1,13.0,235.0,217.95,176.18
2016,3,6,14,15,6.5,156.0,7.2,13.0,160.0,146.1,117.05
2016,3,6,14,30,0.0,85.0,7.3,13.0,85.0,75.33,57.96
2016,3,6,14,45,0.0,85.5,7.45,13.0,85.5,75.75,58.47
2016,3,6,15,0,0.0,86.0,7.6,13.0,86.0,76.18,58.97
2016,3,6,15,15,0.0,60.5,7.7,13.0,60.5,53.49,39.91
2016,3,6,15,30,0.0,35.0,7.8,13.0,35.0,30.88,20.76
2016,3,6,15,45,0.0,54.0,7.9,13.0,54.0,47.69,35.21
2016,3,6,16,0,0.0,73.0,8.0,13.0,73.0,64.56,49.73
2016,3,6,16,15,0.0,63.0,8.1,12.5,63.0,55.66,42.31
2016,3,6,16,30,0.0,53.0,8.2,12.0,53.0,46.78,34.81
2016,3,6,16,45,0.0,43.0,8.3,12.0,43.0,37.92,27.15
2016,3,6,17,0,0.0,33.0,8.4,12.0,33.0,29.07,19.41
2016,3,6,17,15,0.0,23.5,8.4,12.0,23.5,20.67,12.01
2016,3,6,17,30,0.0,14.0,8.4,12.0,14.0,12.3,4.63
2016,3,6,17,45,0.0,7.5,8.45,12.0,7.5,6.58,0.0
2016,3,6,18,0,0.0,1.0,8.5,12.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,8.5,12.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,11.5,6.45,10.0,11.5,10.46,0.0
2016,3,7,7,0,0.0,23.0,6.6,10.0,23.0,20.0,7.42
2016,3,7,7,15,31.0,43.5,6.7,10.0,48.5,36.3,25.91
2016,3,7,7,30,62.0,64.0,6.8,10.0,74.0,51.02,39.93
2016,3,7,7,45,82.0,85.5,6.95,10.0,104.0,66.83,54.68
2016,3,7,8,0,102.0,107.0,7.1,10.0,134.0,82.22,68.85
2016,3,7,8,15,117.5,127.0,7.15,10.0,164.5,96.23,81.54
2016,3,7,8,30,133.0,147.0,7.2,10.0,195.0,109.84,93.66
2016,3,7,8,45,66.5,126.5,7.3,10.5,150.5,102.39,86.62
2016,3,7,9,0,0.0,106.0,7.4,11.0,106.0,91.59,76.61
2016,3,7,9,15,46.5,166.5,7.55,11.0,190.5,130.51,110.92
2016,3,7,9,30,93.0,227.0,7.7,11.0,275.0,173.72,139.9
2016,3,7,9,45,203.5,238.0,7.85,11.0,353.5,194.5,150.58
2016,3,7,10,0,314.0,249.0,8.0,11.0,432.0,228.4,172.68
2016,3,7,10,15,345.0,257.0,8.15,11.0,468.5,263.6,201.36
2016,3,7,10,30,376.0,265.0,8.3,11.0,505.0,301.93,233.96
2016,3,7,10,45,507.5,230.0,8.5,11.0,567.5,339.07,263.94
2016,3,7,11,0,639.0,195.0,8.7,11.0,630.0,392.14,308.91
2016,3,7,11,15,778.0,146.0,8.75,11.0,689.0,449.78,358.88
2016,3,7,11,30,917.0,97.0,8.8,11.0,748.0,515.0,415.91
2016,3,7,11,45,915.0,100.0,8.95,11.5,757.5,560.42,456.39
2016,3,7,12,0,913.0,103.0,9.1,12.0,767.0,603.67,494.12
2016,3,7,12,15,914.5,103.0,9.2,12.0,770.0,643.94,529.58
2016,3,7,12,30,916.0,103.0,9.3,12.0,773.0,681.9,562.61
2016,3,7,12,45,910.5,105.0,9.4,12.0,767.0,714.63,590.94
2016,3,7,13,0,905.0,107.0,9.5,12.0,761.0,744.38,616.54
2016,3,7,13,15,722.0,173.5,9.5,12.0,689.0,712.65,589.56
2016,3,7,13,30,539.0,240.0,9.5,12.0,617.0,659.64,545.12
2016,3,7,13,45,713.5,171.0,9.55,12.0,654.5,748.26,620.78
2016,3,7,14,0,888.0,102.0,9.6,12.0,692.0,822.41,681.22
2016,3,7,14,15,878.5,100.5,9.6,12.0,663.0,829.17,687.38
2016,3,7,14,30,869.0,99.0,9.6,12.0,634.0,839.41,696.62
2016,3,7,14,45,854.0,97.0,9.6,12.5,598.0,834.51,692.82
2016,3,7,15,0,839.0,95.0,9.6,13.0,562.0,826.12,686.45
2016,3,7,15,15,819.5,92.5,9.55,12.5,520.5,810.04,676.56
2016,3,7,15,30,800.0,90.0,9.5,12.0,479.0,790.78,664.13
2016,3,7,15,45,771.0,86.5,9.45,12.0,433.0,759.54,640.75
2016,3,7,16,0,742.0,83.0,9.4,12.0,387.0,725.7,615.02
2016,3,7,16,15,703.0,78.5,9.4,12.0,337.5,685.67,583.85
2016,3,7,16,30,664.0,74.0,9.4,12.0,288.0,639.61,546.91
2016,3,7,16,45,606.5,67.5,9.4,12.0,237.5,575.96,494.13
2016,3,7,17,0,549.0,61.0,9.4,12.0,187.0,512.62,439.77
2016,3,7,17,15,457.5,52.0,9.45,12.0,139.0,423.18,360.63
2016,3,7,17,30,366.0,43.0,9.5,12.0,91.0,337.36,281.48
2016,3,7,17,45,220.0,29.0,9.55,12.0,54.0,214.87,160.06
2016,3,7,18,0,74.0,15.0,9.6,12.0,17.0,58.26,0.0
2016,3,7,18,15,37.0,7.5,9.6,11.5,8.5,6.82,0.0
2016,3,7,18,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,10.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,8,6,45,78.0,14.0,4.75,10.5,20.0,12.73,0.0
2016,3,8,7,0,156.0,28.0,4.7,11.0,40.0,21.93,9.99
2016,3,8,7,15,242.0,44.0,4.65,11.0,78.5,33.99,23.97
2016,3,8,7,30,328.0,60.0,4.6,11.0,117.0,45.66,35.11
2016,3,8,7,45,369.5,75.5,4.6,11.5,159.5,56.41,45.1
2016,3,8,8,0,411.0,91.0,4.6,12.0,202.0,66.74,54.48
2016,3,8,8,15,465.5,96.0,4.35,12.0,245.5,69.22,56.75
2016,3,8,8,30,520.0,101.0,4.1,12.0,289.0,72.13,59.28
2016,3,8,8,45,459.5,130.5,3.9,12.0,313.5,89.96,75.0
2016,3,8,9,0,399.0,160.0,3.7,12.0,338.0,107.37,90.16
2016,3,8,9,15,238.0,193.0,3.5,12.0,302.0,132.43,111.84
2016,3,8,9,30,77.0,226.0,3.3,12.0,266.0,173.4,138.62
2016,3,8,9,45,47.5,221.0,3.1,12.0,246.5,176.82,140.9
2016,3,8,10,0,18.0,216.0,2.9,12.0,227.0,182.78,146.61
2016,3,8,10,15,9.0,149.5,2.8,12.0,155.0,131.46,104.49
2016,3,8,10,30,0.0,83.0,2.7,12.0,83.0,73.57,56.54
2016,3,8,10,45,68.5,205.0,2.6,12.0,252.0,194.39,154.59
2016,3,8,11,0,137.0,327.0,2.5,12.0,421.0,315.86,250.67
2016,3,8,11,15,99.5,324.0,2.45,12.0,393.5,313.03,249.0
2016,3,8,11,30,62.0,321.0,2.4,12.0,366.0,302.2,240.93
2016,3,8,11,45,35.5,274.5,2.35,12.0,300.5,256.8,205.12
2016,3,8,12,0,9.0,228.0,2.3,12.0,235.0,205.63,164.11
2016,3,8,12,15,164.5,282.5,2.3,12.0,403.5,352.9,283.43
2016,3,8,12,30,320.0,337.0,2.3,12.0,572.0,515.26,409.93
2016,3,8,12,45,174.0,312.0,2.35,12.0,439.5,406.93,325.14
2016,3,8,13,0,28.0,287.0,2.4,12.0,307.0,284.17,227.01
2016,3,8,13,15,20.0,262.0,2.35,11.5,276.5,251.22,201.61
2016,3,8,13,30,12.0,237.0,2.3,11.0,246.0,223.68,179.91
2016,3,8,13,45,39.5,268.5,2.3,11.0,295.5,286.64,231.61
2016,3,8,14,0,67.0,300.0,2.3,11.0,345.0,345.13,278.88
2016,3,8,14,15,33.5,219.0,2.05,11.0,241.5,238.46,192.98
2016,3,8,14,30,0.0,138.0,1.8,11.0,138.0,124.28,98.97
2016,3,8,14,45,9.5,173.0,1.55,11.0,178.0,166.54,134.68
2016,3,8,15,0,19.0,208.0,1.3,11.0,218.0,211.44,171.8
2016,3,8,15,15,9.5,174.0,1.5,11.0,179.0,170.46,138.29
2016,3,8,15,30,0.0,140.0,1.7,11.0,140.0,129.26,104.23
2016,3,8,15,45,0.0,131.0,1.95,11.0,131.0,121.51,98.15
2016,3,8,16,0,0.0,122.0,2.2,11.0,122.0,113.88,92.03
2016,3,8,16,15,0.0,106.5,2.45,11.0,106.5,99.34,79.93
2016,3,8,16,30,0.0,91.0,2.7,11.0,91.0,84.69,67.57
2016,3,8,16,45,0.0,75.0,3.0,11.0,75.0,69.33,54.4
2016,3,8,17,0,0.0,59.0,3.3,11.0,59.0,53.76,40.86
2016,3,8,17,15,0.0,44.0,3.45,10.5,44.0,39.07,27.97
2016,3,8,17,30,0.0,29.0,3.6,10.0,29.0,25.56,16.0
2016,3,8,17,45,0.0,17.0,3.75,10.0,17.0,14.96,5.99
2016,3,8,18,0,0.0,5.0,3.9,10.0,5.0,4.38,0.0
2016,3,8,18,15,0.0,2.5,3.95,10.0,2.5,2.27,0.0
2016,3,8,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,3.5,12.0,0.5,0.45,0.0
2016,3,9,7,0,0.0,1.0,3.5,12.0,1.0,0.88,0.0
2016,3,9,7,15,0.0,2.5,3.45,12.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,4.0,3.4,12.0,4.0,3.51,0.0
2016,3,9,7,45,0.0,6.0,3.4,12.5,6.0,5.26,0.0
2016,3,9,8,0,0.0,8.0,3.4,13.0,8.0,7.02,0.69
2016,3,9,8,15,0.0,9.5,3.4,13.0,9.5,8.35,1.89
2016,3,9,8,30,0.0,11.0,3.4,13.0,11.0,9.67,3.07
2016,3,9,8,45,0.0,37.5,3.4,13.0,37.5,33.07,24.08
2016,3,9,9,0,0.0,64.0,3.4,13.0,64.0,56.57,44.93
2016,3,9,9,15,0.0,97.5,3.45,13.0,97.5,85.43,70.28
2016,3,9,9,30,0.0,131.0,3.5,13.0,131.0,112.55,89.6
2016,3,9,9,45,0.0,122.0,3.55,13.0,122.0,106.13,83.98
2016,3,9,10,0,0.0,113.0,3.6,13.0,113.0,99.16,77.98
2016,3,9,10,15,11.5,179.5,3.7,13.0,187.0,156.24,124.6
2016,3,9,10,30,23.0,246.0,3.8,13.0,261.0,213.58,170.77
2016,3,9,10,45,18.0,240.5,3.9,13.5,253.0,210.78,168.15
2016,3,9,11,0,13.0,235.0,4.0,14.0,245.0,206.96,164.79
2016,3,9,11,15,9.5,221.0,4.1,14.0,228.5,195.81,155.78
2016,3,9,11,30,6.0,207.0,4.2,14.0,212.0,183.76,146.01
2016,3,9,11,45,6.0,207.5,4.3,14.0,212.5,185.25,147.2
2016,3,9,12,0,6.0,208.0,4.4,14.0,213.0,186.67,148.34
2016,3,9,12,15,58.0,282.5,4.45,14.0,326.0,286.33,229.11
2016,3,9,12,30,110.0,357.0,4.5,14.0,439.0,391.55,312.74
2016,3,9,12,45,93.5,348.0,4.55,14.0,417.5,380.61,304.03
2016,3,9,13,0,77.0,339.0,4.6,14.0,396.0,367.89,294.18
2016,3,9,13,15,144.5,339.5,4.6,14.0,443.0,433.12,347.27
2016,3,9,13,30,212.0,340.0,4.6,14.0,490.0,494.42,396.78
2016,3,9,13,45,202.5,330.0,4.65,14.0,470.0,487.45,391.84
2016,3,9,14,0,193.0,320.0,4.7,14.0,450.0,479.07,386.05
2016,3,9,14,15,151.5,304.5,4.7,14.0,404.0,437.44,353.34
2016,3,9,14,30,110.0,289.0,4.7,14.0,358.0,380.12,307.99
2016,3,9,14,45,67.5,253.0,4.7,14.0,295.0,310.38,252.03
2016,3,9,15,0,25.0,217.0,4.7,14.0,232.0,225.75,182.87
2016,3,9,15,15,18.0,196.0,4.65,14.0,206.5,200.44,162.5
2016,3,9,15,30,11.0,175.0,4.6,14.0,181.0,174.84,141.6
2016,3,9,15,45,29.5,171.0,4.55,14.0,184.0,201.58,164.89
2016,3,9,16,0,48.0,167.0,4.5,14.0,187.0,216.78,178.55
2016,3,9,16,15,42.5,147.5,4.45,14.0,163.5,192.91,158.96
2016,3,9,16,30,37.0,128.0,4.4,14.0,140.0,168.8,138.94
2016,3,9,16,45,30.0,107.5,4.35,14.0,116.0,141.9,116.17
2016,3,9,17,0,23.0,87.0,4.3,14.0,92.0,114.71,92.75
2016,3,9,17,15,11.5,66.5,4.3,13.5,69.0,75.81,59.07
2016,3,9,17,30,0.0,46.0,4.3,13.0,46.0,46.16,33.03
2016,3,9,17,45,0.0,27.5,4.35,13.0,27.5,26.05,14.68
2016,3,9,18,0,0.0,9.0,4.4,13.0,9.0,7.91,0.0
2016,3,9,18,15,0.0,4.5,4.5,13.0,4.5,4.09,0.0
2016,3,9,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,6.45,14.0,0.5,0.45,0.0
2016,3,10,7,0,0.0,1.0,6.4,14.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,2.0,6.35,14.0,2.0,1.75,0.0
2016,3,10,7,30,0.0,3.0,6.3,14.0,3.0,2.63,0.0
2016,3,10,7,45,0.0,4.5,6.25,14.0,4.5,3.95,0.0
2016,3,10,8,0,0.0,6.0,6.2,14.0,6.0,5.27,0.0
2016,3,10,8,15,0.0,7.5,6.0,14.0,7.5,6.59,0.27
2016,3,10,8,30,0.0,9.0,5.8,14.0,9.0,7.91,1.45
2016,3,10,8,45,0.0,8.5,5.6,14.0,8.5,7.48,1.04
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,7.04,0.63
2016,3,10,9,15,0.0,79.0,5.1,14.0,79.0,69.92,56.38
2016,3,10,9,30,0.0,150.0,4.8,14.0,150.0,127.27,101.56
2016,3,10,9,45,0.0,116.0,4.55,14.0,116.0,101.32,79.65
2016,3,10,10,0,0.0,82.0,4.3,14.0,82.0,72.64,55.56
2016,3,10,10,15,0.0,87.5,4.0,14.0,87.5,77.56,59.56
2016,3,10,10,30,0.0,93.0,3.7,14.0,93.0,82.49,63.53
2016,3,10,10,45,0.0,63.5,3.4,14.0,63.5,56.25,41.58
2016,3,10,11,0,0.0,34.0,3.1,14.0,34.0,30.09,19.65
2016,3,10,11,15,1.5,110.5,2.9,14.0,112.0,98.45,76.47
2016,3,10,11,30,3.0,187.0,2.7,14.0,190.0,165.37,130.97
2016,3,10,11,45,3.5,189.5,2.5,14.0,193.0,168.5,133.26
2016,3,10,12,0,4.0,192.0,2.3,14.0,196.0,171.68,135.72
2016,3,10,12,15,6.5,208.0,2.2,14.0,213.5,187.99,148.83
2016,3,10,12,30,9.0,224.0,2.1,14.0,231.0,204.74,162.23
2016,3,10,12,45,4.5,166.0,2.05,14.0,169.5,150.83,118.8
2016,3,10,13,0,0.0,108.0,2.0,14.0,108.0,96.0,74.13
2016,3,10,13,15,0.0,72.0,1.9,14.0,72.0,63.86,47.72
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,31.87,21.13
2016,3,10,13,45,0.0,41.5,1.75,14.0,41.5,36.74,25.25
2016,3,10,14,0,0.0,47.0,1.7,14.0,47.0,41.61,29.37
2016,3,10,14,15,0.0,56.0,1.65,14.0,56.0,49.58,36.1
2016,3,10,14,30,0.0,65.0,1.6,14.0,65.0,57.55,42.84
2016,3,10,14,45,0.0,60.0,1.6,14.0,60.0,53.09,39.19
2016,3,10,15,0,0.0,55.0,1.6,14.0,55.0,48.64,35.54
2016,3,10,15,15,0.0,39.5,1.6,14.0,39.5,34.88,24.02
2016,3,10,15,30,0.0,24.0,1.6,14.0,24.0,21.16,12.43
2016,3,10,15,45,0.0,29.5,1.6,14.0,29.5,26.01,16.63
2016,3,10,16,0,0.0,35.0,1.6,14.0,35.0,30.86,20.83
2016,3,10,16,15,0.0,30.5,1.55,14.0,30.5,26.87,17.47
2016,3,10,16,30,0.0,26.0,1.5,14.0,26.0,22.89,14.09
2016,3,10,16,45,0.0,21.5,1.45,14.0,21.5,18.91,10.67
2016,3,10,17,0,0.0,17.0,1.4,14.0,17.0,14.94,7.22
2016,3,10,17,15,0.0,12.5,1.4,13.5,12.5,10.98,3.75
2016,3,10,17,30,0.0,8.0,1.4,13.0,8.0,7.02,0.27
2016,3,10,17,45,0.0,4.5,1.45,13.0,4.5,3.94,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,7.0,9.6,13.0,7.0,6.14,0.0
2016,3,11,7,0,0.0,14.0,9.7,13.0,14.0,12.3,4.24
2016,3,11,7,15,0.0,26.0,9.45,12.5,26.0,22.9,14.4
2016,3,11,7,30,0.0,38.0,9.2,12.0,38.0,33.51,24.28
2016,3,11,7,45,0.0,52.0,8.95,12.0,52.0,45.92,35.68
2016,3,11,8,0,0.0,66.0,8.7,12.0,66.0,57.8,46.5
2016,3,11,8,15,0.0,80.0,8.15,12.0,80.0,69.58,57.07
2016,3,11,8,30,0.0,94.0,7.6,12.0,94.0,81.24,67.4
2016,3,11,8,45,0.0,85.0,7.05,12.0,85.0,74.69,61.37
2016,3,11,9,0,0.0,76.0,6.5,12.0,76.0,67.23,54.56
2016,3,11,9,15,0.5,120.5,6.3,12.0,120.5,103.72,86.7
2016,3,11,9,30,1.0,165.0,6.1,12.0,165.0,138.74,111.93
2016,3,11,9,45,31.0,213.5,5.9,12.0,232.0,171.76,137.75
2016,3,11,10,0,61.0,262.0,5.7,12.0,299.0,215.0,171.67
2016,3,11,10,15,30.5,142.5,5.15,12.0,161.0,127.57,100.54
2016,3,11,10,30,0.0,23.0,4.6,12.0,23.0,20.33,11.6
2016,3,11,10,45,7.0,131.5,4.05,12.0,136.5,117.88,93.29
2016,3,11,11,0,14.0,240.0,3.5,12.0,250.0,211.77,169.89
2016,3,11,11,15,270.5,249.5,3.05,12.0,446.5,325.96,259.37
2016,3,11,11,30,527.0,259.0,2.6,12.0,643.0,474.99,375.41
2016,3,11,11,45,324.5,311.0,2.2,12.5,549.0,441.03,348.56
2016,3,11,12,0,122.0,363.0,1.8,13.0,455.0,388.3,306.02
2016,3,11,12,15,200.5,359.5,2.25,13.0,510.0,444.4,351.76
2016,3,11,12,30,279.0,356.0,2.7,13.0,565.0,510.32,404.46
2016,3,11,12,45,249.0,357.5,3.15,13.0,543.5,508.34,403.97
2016,3,11,13,0,219.0,359.0,3.6,13.0,522.0,496.33,395.91
2016,3,11,13,15,109.5,246.5,4.2,13.0,328.0,318.8,257.38
2016,3,11,13,30,0.0,134.0,4.8,13.0,134.0,119.62,94.04
2016,3,11,13,45,0.0,130.5,5.45,13.0,130.5,116.58,91.85
2016,3,11,14,0,0.0,127.0,6.1,13.0,127.0,113.53,89.47
2016,3,11,14,15,0.0,138.0,6.35,12.5,138.0,123.92,98.44
2016,3,11,14,30,0.0,149.0,6.6,12.0,149.0,134.62,107.75
2016,3,11,14,45,217.0,182.5,6.9,12.0,306.5,386.88,323.44
2016,3,11,15,0,434.0,216.0,7.2,12.0,464.0,629.12,523.35
2016,3,11,15,15,308.5,219.0,7.3,12.0,389.0,515.85,430.8
2016,3,11,15,30,183.0,222.0,7.4,12.0,314.0,402.41,336.65
2016,3,11,15,45,413.5,159.0,7.5,12.0,341.5,555.5,469.39
2016,3,11,16,0,644.0,96.0,7.6,12.0,369.0,676.81,571.98
2016,3,11,16,15,636.5,89.5,7.65,11.5,332.0,655.89,557.21
2016,3,11,16,30,629.0,83.0,7.7,11.0,295.0,632.64,540.37
2016,3,11,16,45,544.0,80.5,7.75,11.0,242.0,552.18,474.25
2016,3,11,17,0,459.0,78.0,7.8,11.0,189.0,469.27,403.52
2016,3,11,17,15,372.0,66.0,7.8,11.0,142.0,382.08,326.6
2016,3,11,17,30,285.0,54.0,7.8,11.0,95.0,299.45,251.43
2016,3,11,17,45,142.5,36.5,7.85,11.0,57.0,162.85,127.42
2016,3,11,18,0,0.0,19.0,7.9,11.0,19.0,18.91,0.0
2016,3,11,18,15,0.0,9.5,7.95,11.0,9.5,8.64,0.0
2016,3,11,18,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.0,6.45,12.0,12.0,10.56,0.0
2016,3,12,7,0,0.0,24.0,6.6,12.0,24.0,21.16,11.79
2016,3,12,7,15,0.0,45.0,6.7,12.0,45.0,38.66,28.35
2016,3,12,7,30,0.0,66.0,6.8,12.0,66.0,55.73,44.13
2016,3,12,7,45,7.0,87.0,6.95,12.5,89.0,72.6,59.5
2016,3,12,8,0,14.0,108.0,7.1,13.0,112.0,89.3,74.44
2016,3,12,8,15,23.0,127.5,7.2,13.0,135.5,104.82,88.2
2016,3,12,8,30,32.0,147.0,7.3,13.0,159.0,114.81,96.89
2016,3,12,8,45,82.0,175.0,7.4,13.0,211.5,134.0,113.55
2016,3,12,9,0,132.0,203.0,7.5,13.0,264.0,145.25,123.1
2016,3,12,9,15,164.0,222.5,7.5,13.0,306.0,157.2,133.17
2016,3,12,9,30,196.0,242.0,7.5,13.0,348.0,185.63,144.19
2016,3,12,9,45,127.5,252.5,7.5,13.0,323.5,201.22,157.42
2016,3,12,10,0,59.0,263.0,7.5,13.0,299.0,216.0,172.22
2016,3,12,10,15,32.5,231.5,7.55,13.0,251.5,195.44,156.33
2016,3,12,10,30,6.0,200.0,7.6,13.0,204.0,173.28,138.91
2016,3,12,10,45,54.0,266.0,7.65,13.0,304.0,238.22,190.94
2016,3,12,11,0,102.0,332.0,7.7,13.0,404.0,313.37,251.32
2016,3,12,11,15,51.0,240.0,7.6,13.0,276.0,227.67,182.69
2016,3,12,11,30,0.0,148.0,7.5,13.0,148.0,130.48,103.16
2016,3,12,11,45,6.0,197.0,7.45,13.0,202.0,176.41,140.98
2016,3,12,12,0,12.0,246.0,7.4,13.0,256.0,223.31,179.26
2016,3,12,12,15,18.5,269.5,7.25,13.0,284.5,249.48,200.54
2016,3,12,12,30,25.0,293.0,7.1,13.0,313.0,276.63,222.61
2016,3,12,12,45,15.0,246.0,6.95,13.0,258.0,229.91,184.66
2016,3,12,13,0,5.0,199.0,6.8,13.0,203.0,181.56,145.13
2016,3,12,13,15,8.5,219.0,6.7,13.0,225.5,203.27,163.1
2016,3,12,13,30,12.0,239.0,6.6,13.0,248.0,225.69,181.6
2016,3,12,13,45,26.0,262.5,6.5,13.0,280.5,270.43,218.55
2016,3,12,14,0,40.0,286.0,6.4,13.0,313.0,309.41,250.69
2016,3,12,14,15,125.0,291.0,6.2,13.0,371.5,402.75,328.64
2016,3,12,14,30,210.0,296.0,6.0,13.0,430.0,486.35,397.82
2016,3,12,14,45,379.5,238.0,5.8,13.0,463.0,587.33,482.79
2016,3,12,15,0,549.0,180.0,5.6,13.0,496.0,688.99,566.67
2016,3,12,15,15,425.0,194.0,5.35,13.0,428.5,603.45,497.52
2016,3,12,15,30,301.0,208.0,5.1,13.0,361.0,501.73,415.38
2016,3,12,15,45,150.5,137.0,4.95,13.0,213.5,276.88,231.75
2016,3,12,16,0,0.0,66.0,4.8,13.0,66.0,58.34,44.25
2016,3,12,16,15,0.0,57.5,4.65,12.5,57.5,50.78,38.09
2016,3,12,16,30,0.0,49.0,4.5,12.0,49.0,43.24,31.76
2016,3,12,16,45,0.0,40.5,4.4,12.0,40.5,35.7,25.28
2016,3,12,17,0,0.0,32.0,4.3,12.0,32.0,28.18,18.73
2016,3,12,17,15,0.0,24.0,4.15,12.0,24.0,21.11,12.51
2016,3,12,17,30,0.0,16.0,4.0,12.0,16.0,14.06,6.26
2016,3,12,17,45,0.0,9.5,3.9,12.0,9.5,8.34,1.08
2016,3,12,18,0,0.0,3.0,3.8,12.0,3.0,2.63,0.0
2016,3,12,18,15,0.0,1.5,3.65,12.0,1.5,1.36,0.0
2016,3,12,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,6.1,13.0,6.5,5.7,0.0
2016,3,13,7,0,0.0,13.0,6.3,13.0,13.0,11.42,3.87
2016,3,13,7,15,0.0,23.0,6.4,13.0,23.0,20.24,12.15
2016,3,13,7,30,0.0,33.0,6.5,13.0,33.0,29.07,20.31
2016,3,13,7,45,0.0,44.0,6.6,13.0,44.0,38.81,29.22
2016,3,13,8,0,0.0,55.0,6.7,13.0,55.0,48.56,38.05
2016,3,13,8,15,0.0,66.5,6.65,13.0,66.5,58.78,47.17
2016,3,13,8,30,0.0,78.0,6.6,13.0,78.0,68.7,55.93
2016,3,13,8,45,0.0,89.5,6.6,13.0,89.5,78.42,64.4
2016,3,13,9,0,0.0,101.0,6.6,13.0,101.0,88.05,72.72
2016,3,13,9,15,6.5,147.5,6.6,13.0,151.0,124.44,104.48
2016,3,13,9,30,13.0,194.0,6.6,13.0,201.0,161.15,129.69
2016,3,13,9,45,21.0,217.5,6.6,13.0,230.0,182.42,146.45
2016,3,13,10,0,29.0,241.0,6.6,13.0,259.0,196.51,157.33
2016,3,13,10,15,14.5,192.5,6.6,13.0,201.5,167.92,134.23
2016,3,13,10,30,0.0,144.0,6.6,13.0,144.0,125.8,99.75
2016,3,13,10,45,0.0,153.0,6.65,13.0,153.0,133.75,106.2
2016,3,13,11,0,0.0,162.0,6.7,13.0,162.0,141.78,112.68
2016,3,13,11,15,0.0,143.0,6.65,13.0,143.0,125.92,99.46
2016,3,13,11,30,0.0,124.0,6.6,13.0,124.0,109.68,85.95
2016,3,13,11,45,3.5,168.0,6.55,13.5,170.5,150.04,118.99
2016,3,13,12,0,7.0,212.0,6.5,14.0,217.0,190.99,152.14
2016,3,13,12,15,11.5,238.5,6.35,14.0,247.5,218.07,174.1
2016,3,13,12,30,16.0,265.0,6.2,14.0,278.0,245.98,196.67
2016,3,13,12,45,16.5,265.5,6.05,14.0,278.5,248.59,198.8
2016,3,13,13,0,17.0,266.0,5.9,14.0,279.0,251.22,201.01
2016,3,13,13,15,14.0,250.5,5.85,14.0,261.0,236.46,189.19
2016,3,13,13,30,11.0,235.0,5.8,14.0,243.0,221.21,176.99
2016,3,13,13,45,13.0,238.5,5.8,14.0,247.5,227.49,182.37
2016,3,13,14,0,15.0,242.0,5.8,14.0,252.0,234.05,188.01
