Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,7.5,175.5,5.85,14.0,180.5,165.4,132.13
2016,3,13,14,30,0.0,109.0,5.9,14.0,109.0,97.16,75.77
2016,3,13,14,45,0.0,111.5,6.0,14.0,111.5,99.6,78.0
2016,3,13,15,0,0.0,114.0,6.1,14.0,114.0,102.15,80.31
2016,3,13,15,15,0.0,108.5,6.05,14.0,108.5,97.21,76.39
2016,3,13,15,30,0.0,103.0,6.0,14.0,103.0,92.28,72.47
2016,3,13,15,45,0.0,65.0,5.95,14.0,65.0,57.46,43.27
2016,3,13,16,0,0.0,27.0,5.9,14.0,27.0,23.79,14.72
2016,3,13,16,15,0.0,23.5,5.8,13.5,23.5,20.69,12.15
2016,3,13,16,30,0.0,20.0,5.7,13.0,20.0,17.6,9.54
2016,3,13,16,45,0.0,16.5,5.65,13.0,16.5,14.51,6.88
2016,3,13,17,0,0.0,13.0,5.6,13.0,13.0,11.42,4.2
2016,3,13,17,15,0.0,10.0,5.45,13.0,10.0,8.78,1.87
2016,3,13,17,30,0.0,7.0,5.3,13.0,7.0,6.14,0.0
2016,3,13,17,45,0.0,4.0,5.2,13.0,4.0,3.5,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,4.95,13.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,6,45,49.0,21.5,5.15,11.0,26.5,18.05,0.0
2016,3,14,7,0,98.0,43.0,5.1,11.0,53.0,33.95,23.2
2016,3,14,7,15,164.0,63.0,5.0,11.0,92.0,48.92,37.7
2016,3,14,7,30,230.0,83.0,4.9,11.0,131.0,63.48,51.35
2016,3,14,7,45,282.5,100.0,4.8,11.5,174.5,75.56,62.42
2016,3,14,8,0,335.0,117.0,4.7,12.0,218.0,87.27,72.88
2016,3,14,8,15,399.0,120.0,4.6,12.0,261.5,84.73,70.55
2016,3,14,8,30,463.0,123.0,4.5,12.0,305.0,85.37,70.97
2016,3,14,8,45,376.0,158.5,4.45,12.0,318.5,106.79,89.75
2016,3,14,9,0,289.0,194.0,4.4,12.0,332.0,133.67,113.08
2016,3,14,9,15,312.0,210.0,4.3,12.0,371.5,145.18,122.75
2016,3,14,9,30,335.0,226.0,4.2,12.0,411.0,180.33,134.23
2016,3,14,9,45,271.0,255.0,4.15,12.0,411.0,215.41,162.42
2016,3,14,10,0,207.0,284.0,4.1,12.0,411.0,251.21,194.17
2016,3,14,10,15,341.5,266.5,4.1,12.0,490.0,282.36,215.27
2016,3,14,10,30,476.0,249.0,4.1,12.0,569.0,328.66,250.91
2016,3,14,10,45,563.0,226.5,4.1,12.0,618.5,373.08,288.02
2016,3,14,11,0,650.0,204.0,4.1,12.0,668.0,424.67,331.57
2016,3,14,11,15,756.0,167.0,4.05,12.0,719.5,479.32,377.66
2016,3,14,11,30,862.0,130.0,4.0,12.0,771.0,543.43,431.18
2016,3,14,11,45,680.5,206.0,4.0,12.5,716.5,552.36,439.68
2016,3,14,12,0,499.0,282.0,4.0,13.0,662.0,545.56,434.26
2016,3,14,12,15,692.0,202.5,4.05,13.0,730.5,625.1,499.22
2016,3,14,12,30,885.0,123.0,4.1,13.0,799.0,707.95,566.23
2016,3,14,12,45,867.0,130.5,4.2,13.0,788.5,739.69,591.4
2016,3,14,13,0,849.0,138.0,4.3,13.0,778.0,765.31,612.15
2016,3,14,13,15,844.0,137.5,4.45,12.5,763.5,789.27,632.78
2016,3,14,13,30,839.0,137.0,4.6,12.0,749.0,810.11,650.77
2016,3,14,13,45,827.5,136.5,4.75,12.0,725.5,822.54,661.48
2016,3,14,14,0,816.0,136.0,4.9,12.0,702.0,831.49,669.8
2016,3,14,14,15,804.5,134.0,5.0,12.0,673.0,835.42,674.27
2016,3,14,14,30,793.0,132.0,5.1,12.0,644.0,835.9,676.36
2016,3,14,14,45,776.0,130.0,5.25,12.0,607.5,833.11,676.42
2016,3,14,15,0,759.0,128.0,5.4,12.0,571.0,822.77,670.9
2016,3,14,15,15,737.5,124.0,5.4,12.0,529.5,803.1,657.6
2016,3,14,15,30,716.0,120.0,5.4,12.0,488.0,780.47,642.07
2016,3,14,15,45,637.5,120.0,5.45,12.0,425.5,711.5,590.6
2016,3,14,16,0,559.0,120.0,5.5,12.0,363.0,641.09,537.08
2016,3,14,16,15,566.0,109.5,5.5,11.5,330.5,628.47,529.67
2016,3,14,16,30,573.0,99.0,5.5,11.0,298.0,613.14,519.41
2016,3,14,16,45,519.5,89.5,5.55,11.0,248.5,548.92,467.77
2016,3,14,17,0,466.0,80.0,5.6,11.0,199.0,481.18,411.16
2016,3,14,17,15,383.0,68.5,5.6,11.0,151.0,396.37,337.61
2016,3,14,17,30,300.0,57.0,5.6,11.0,103.0,315.85,265.38
2016,3,14,17,45,189.5,39.5,5.6,11.0,64.5,213.3,171.34
2016,3,14,18,0,79.0,22.0,5.6,11.0,26.0,92.82,32.39
2016,3,14,18,15,39.5,11.0,5.5,11.0,13.0,33.17,0.0
2016,3,14,18,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,15,6,45,169.5,17.5,4.05,10.5,36.5,13.91,0.68
2016,3,15,7,0,339.0,35.0,4.0,11.0,73.0,28.36,18.69
2016,3,15,7,15,436.0,45.0,3.9,11.0,120.0,35.48,25.91
2016,3,15,7,30,533.0,55.0,3.8,11.0,167.0,42.39,32.54
2016,3,15,7,45,596.0,61.0,3.75,11.5,218.5,45.66,35.64
2016,3,15,8,0,659.0,67.0,3.7,12.0,270.0,48.91,38.54
2016,3,15,8,15,699.0,71.5,3.65,12.0,320.5,50.83,40.23
2016,3,15,8,30,739.0,76.0,3.6,12.0,371.0,57.9,46.46
2016,3,15,8,45,768.5,79.5,3.6,12.5,419.0,59.14,47.33
2016,3,15,9,0,798.0,83.0,3.6,13.0,467.0,60.38,48.19
2016,3,15,9,15,818.5,85.5,3.6,13.0,511.0,70.53,46.65
2016,3,15,9,30,839.0,88.0,3.6,13.0,555.0,123.18,67.45
2016,3,15,9,45,854.5,90.0,3.6,13.0,594.0,176.89,104.32
2016,3,15,10,0,870.0,92.0,3.6,13.0,633.0,238.95,155.65
2016,3,15,10,15,880.5,93.5,3.6,13.0,665.5,292.71,203.78
2016,3,15,10,30,891.0,95.0,3.6,13.0,698.0,346.65,253.12
2016,3,15,10,45,899.0,96.0,3.65,13.5,723.0,399.26,300.76
2016,3,15,11,0,907.0,97.0,3.7,14.0,748.0,451.33,346.96
2016,3,15,11,15,911.5,98.0,3.75,14.0,766.0,501.06,390.88
2016,3,15,11,30,916.0,99.0,3.8,14.0,784.0,549.48,432.68
2016,3,15,11,45,917.5,99.5,3.85,14.0,793.5,594.31,470.72
2016,3,15,12,0,919.0,100.0,3.9,14.0,803.0,637.15,506.36
2016,3,15,12,15,919.5,100.0,4.0,14.0,805.0,676.75,538.95
2016,3,15,12,30,920.0,100.0,4.1,14.0,807.0,713.93,569.15
2016,3,15,12,45,921.0,98.5,4.2,14.0,801.0,747.44,596.24
2016,3,15,13,0,922.0,97.0,4.3,14.0,795.0,778.18,619.68
2016,3,15,13,15,918.0,96.5,4.45,14.0,780.5,803.24,639.25
2016,3,15,13,30,914.0,96.0,4.6,14.0,766.0,825.06,656.61
2016,3,15,13,45,907.5,95.0,4.8,14.0,744.0,841.05,670.16
2016,3,15,14,0,901.0,94.0,5.0,14.0,722.0,853.58,681.37
2016,3,15,14,15,891.5,92.5,5.1,14.0,692.5,859.59,687.35
2016,3,15,14,30,882.0,91.0,5.2,14.0,663.0,862.07,690.93
2016,3,15,14,45,870.0,89.0,5.35,14.0,627.0,858.37,690.38
2016,3,15,15,0,858.0,87.0,5.5,14.0,591.0,851.25,687.43
2016,3,15,15,15,840.5,84.5,5.55,14.0,549.5,843.47,683.55
2016,3,15,15,30,823.0,82.0,5.6,14.0,508.0,824.74,671.47
2016,3,15,15,45,800.0,79.0,5.7,14.0,462.0,797.71,653.28
2016,3,15,16,0,777.0,76.0,5.8,14.0,416.0,768.0,632.79
2016,3,15,16,15,744.0,72.0,5.85,13.5,366.5,726.39,603.52
2016,3,15,16,30,711.0,68.0,5.9,13.0,317.0,682.99,571.99
2016,3,15,16,45,662.5,63.0,5.95,13.0,266.5,629.71,530.28
2016,3,15,17,0,614.0,58.0,6.0,13.0,216.0,572.13,483.41
2016,3,15,17,15,539.5,50.5,6.0,12.5,166.5,492.66,417.08
2016,3,15,17,30,465.0,43.0,6.0,12.0,117.0,415.99,349.66
2016,3,15,17,45,336.0,32.0,6.05,12.0,75.0,302.47,245.56
2016,3,15,18,0,207.0,21.0,6.1,12.0,33.0,187.66,87.19
2016,3,15,18,15,103.5,10.5,6.1,12.0,16.5,70.49,0.0
2016,3,15,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,16,6,45,182.0,17.5,2.45,11.5,38.5,13.8,2.31
2016,3,16,7,0,364.0,35.0,2.4,12.0,77.0,28.19,18.65
2016,3,16,7,15,456.5,44.0,2.35,12.0,124.5,34.45,24.97
2016,3,16,7,30,549.0,53.0,2.3,12.0,172.0,40.56,30.82
2016,3,16,7,45,607.0,59.0,2.25,12.0,222.5,43.91,34.02
2016,3,16,8,0,665.0,65.0,2.2,12.0,273.0,47.21,37.04
2016,3,16,8,15,704.0,69.5,2.2,12.0,323.5,53.94,43.02
2016,3,16,8,30,743.0,74.0,2.2,12.0,374.0,56.13,44.87
2016,3,16,8,45,771.0,77.5,2.2,12.5,422.0,57.42,45.8
2016,3,16,9,0,799.0,81.0,2.2,13.0,470.0,58.71,46.7
2016,3,16,9,15,819.0,83.5,2.2,13.5,514.0,73.0,45.8
2016,3,16,9,30,839.0,86.0,2.2,14.0,558.0,125.71,68.18
2016,3,16,9,45,854.0,88.0,2.25,14.5,596.5,187.09,111.72
2016,3,16,10,0,869.0,90.0,2.3,15.0,635.0,241.38,156.28
2016,3,16,10,15,879.5,91.5,2.3,15.0,667.5,295.07,203.84
2016,3,16,10,30,890.0,93.0,2.3,15.0,700.0,348.93,252.36
2016,3,16,10,45,898.0,94.5,2.3,15.0,725.5,401.86,299.83
2016,3,16,11,0,906.0,96.0,2.3,15.0,751.0,454.26,345.93
2016,3,16,11,15,911.0,96.5,2.3,15.0,768.5,503.72,388.65
2016,3,16,11,30,916.0,97.0,2.3,15.0,786.0,551.89,429.21
2016,3,16,11,45,919.0,97.5,2.3,15.5,796.5,597.47,465.86
2016,3,16,12,0,922.0,98.0,2.3,16.0,807.0,641.19,500.03
2016,3,16,12,15,922.5,98.0,2.3,16.0,808.5,680.82,531.26
2016,3,16,12,30,923.0,98.0,2.3,16.0,810.0,718.02,560.08
2016,3,16,12,45,923.5,96.5,2.35,16.0,804.5,751.19,585.65
2016,3,16,13,0,924.0,95.0,2.4,16.0,799.0,781.55,607.6
2016,3,16,13,15,920.5,94.5,2.45,16.0,784.5,806.92,626.06
2016,3,16,13,30,917.0,94.0,2.5,16.0,770.0,829.09,642.37
2016,3,16,13,45,910.5,93.0,2.55,16.0,748.0,845.0,654.42
2016,3,16,14,0,904.0,92.0,2.6,16.0,726.0,857.46,664.24
2016,3,16,14,15,895.0,91.0,2.65,16.0,697.0,864.33,670.34
2016,3,16,14,30,886.0,90.0,2.7,16.0,668.0,867.7,674.19
2016,3,16,14,45,873.0,88.0,2.75,16.0,632.0,863.03,672.55
2016,3,16,15,0,860.0,86.0,2.8,16.0,596.0,854.93,668.69
2016,3,16,15,15,843.5,84.0,2.85,16.0,554.5,848.49,666.14
2016,3,16,15,30,827.0,82.0,2.9,16.0,513.0,831.1,655.8
2016,3,16,15,45,803.0,79.0,2.95,16.0,466.5,803.04,637.75
2016,3,16,16,0,779.0,76.0,3.0,16.0,420.0,772.32,617.56
2016,3,16,16,15,746.5,72.0,3.1,15.5,370.5,730.92,590.34
2016,3,16,16,30,714.0,68.0,3.2,15.0,321.0,687.73,560.84
2016,3,16,16,45,664.5,63.0,3.3,15.0,270.0,633.3,520.39
2016,3,16,17,0,615.0,58.0,3.4,15.0,219.0,574.71,474.9
2016,3,16,17,15,541.0,51.0,3.5,14.5,169.0,495.99,411.82
2016,3,16,17,30,467.0,44.0,3.6,14.0,119.0,420.0,347.34
2016,3,16,17,45,338.5,32.5,3.7,14.0,76.5,305.61,245.64
2016,3,16,18,0,210.0,21.0,3.8,14.0,34.0,191.63,100.97
2016,3,16,18,15,105.0,10.5,3.75,13.5,17.0,71.63,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,17,6,15,53.0,5.0,2.4,13.0,6.0,0.0,0.0
2016,3,17,6,30,106.0,10.0,2.5,13.0,12.0,9.1,0.0
2016,3,17,6,45,266.5,22.0,2.65,13.0,49.0,17.8,6.07
2016,3,17,7,0,427.0,34.0,2.8,13.0,86.0,27.23,17.86
2016,3,17,7,15,516.5,42.0,2.7,13.0,135.5,32.73,23.39
2016,3,17,7,30,606.0,50.0,2.6,13.0,185.0,38.12,28.54
2016,3,17,7,45,663.0,55.5,2.55,13.5,237.5,45.07,34.85
2016,3,17,8,0,720.0,61.0,2.5,14.0,290.0,48.46,37.83
2016,3,17,8,15,756.5,65.0,2.25,14.0,341.5,50.44,39.55
2016,3,17,8,30,793.0,69.0,2.0,14.0,393.0,52.41,41.19
2016,3,17,8,45,820.0,71.5,1.8,14.5,442.0,53.14,41.63
2016,3,17,9,0,847.0,74.0,1.6,15.0,491.0,53.89,42.07
2016,3,17,9,15,865.5,76.5,1.5,15.0,535.5,82.08,49.79
2016,3,17,9,30,884.0,79.0,1.4,15.0,580.0,136.88,74.37
2016,3,17,9,45,898.0,80.5,1.3,15.5,619.0,192.01,112.9
2016,3,17,10,0,912.0,82.0,1.2,16.0,658.0,248.08,158.8
2016,3,17,10,15,921.5,83.5,1.1,16.0,691.0,303.75,207.45
2016,3,17,10,30,931.0,85.0,1.0,16.0,724.0,359.44,256.48
2016,3,17,10,45,938.0,86.0,0.9,16.5,749.5,413.61,302.98
2016,3,17,11,0,945.0,87.0,0.8,17.0,775.0,467.08,347.33
2016,3,17,11,15,748.5,174.5,0.7,17.0,727.5,492.58,370.8
2016,3,17,11,30,552.0,262.0,0.6,17.0,680.0,505.4,382.04
2016,3,17,11,45,559.5,260.0,0.5,17.0,688.5,539.46,407.69
2016,3,17,12,0,567.0,258.0,0.4,17.0,697.0,572.81,431.82
2016,3,17,12,15,514.0,282.5,0.4,17.0,681.0,589.89,444.2
2016,3,17,12,30,461.0,307.0,0.4,17.0,665.0,602.19,452.87
2016,3,17,12,45,423.0,320.5,0.4,17.5,647.0,610.8,458.16
2016,3,17,13,0,385.0,334.0,0.4,18.0,629.0,609.5,456.51
2016,3,17,13,15,398.5,323.5,0.55,18.0,624.0,627.41,471.91
2016,3,17,13,30,412.0,313.0,0.7,18.0,619.0,644.21,486.34
2016,3,17,13,45,393.0,308.0,0.9,18.0,592.5,638.82,485.18
2016,3,17,14,0,374.0,303.0,1.1,18.0,566.0,631.08,482.31
2016,3,17,14,15,390.0,284.5,1.2,17.5,549.0,636.53,489.64
2016,3,17,14,30,406.0,266.0,1.3,17.0,532.0,640.17,495.64
2016,3,17,14,45,415.5,247.0,1.45,17.0,506.5,650.41,505.5
2016,3,17,15,0,425.0,228.0,1.6,17.0,481.0,644.67,504.15
2016,3,17,15,15,429.5,209.0,1.65,16.5,449.5,632.16,498.17
2016,3,17,15,30,434.0,190.0,1.7,16.0,418.0,617.21,490.38
2016,3,17,15,45,367.5,183.0,1.8,16.0,364.0,536.03,430.94
2016,3,17,16,0,301.0,176.0,1.9,16.0,310.0,472.1,382.92
2016,3,17,16,15,221.0,161.0,1.9,15.5,253.5,387.61,317.39
2016,3,17,16,30,141.0,146.0,1.9,15.0,197.0,289.5,238.84
2016,3,17,16,45,129.0,125.0,1.95,15.0,166.0,255.46,211.71
2016,3,17,17,0,117.0,104.0,2.0,15.0,135.0,221.07,183.23
2016,3,17,17,15,311.0,73.0,2.15,14.5,130.5,352.51,293.88
2016,3,17,17,30,505.0,42.0,2.3,14.0,126.0,445.33,366.54
2016,3,17,17,45,378.0,32.0,2.45,14.0,82.0,332.17,266.66
2016,3,17,18,0,251.0,22.0,2.6,14.0,38.0,220.9,128.48
2016,3,17,18,15,125.5,11.0,2.8,13.5,19.0,84.52,0.0
2016,3,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,18,6,15,42.0,6.0,3.9,11.0,7.0,0.0,0.0
2016,3,18,6,30,84.0,12.0,3.9,11.0,14.0,10.91,0.0
2016,3,18,6,45,230.0,26.0,3.9,11.5,51.0,21.27,9.69
2016,3,18,7,0,376.0,40.0,3.9,12.0,88.0,32.36,22.49
2016,3,18,7,15,467.5,49.5,3.85,12.0,137.0,38.87,28.98
2016,3,18,7,30,559.0,59.0,3.8,12.0,186.0,45.22,35.03
2016,3,18,7,45,304.5,93.5,3.8,12.0,165.0,67.9,55.54
2016,3,18,8,0,50.0,128.0,3.8,12.0,144.0,100.49,84.63
2016,3,18,8,15,57.0,148.5,3.75,12.0,170.0,115.28,97.57
2016,3,18,8,30,64.0,169.0,3.7,12.0,196.0,129.74,110.04
2016,3,18,8,45,86.5,193.0,3.7,12.5,234.0,145.99,123.7
2016,3,18,9,0,109.0,217.0,3.7,13.0,272.0,161.81,136.77
2016,3,18,9,15,74.5,225.0,3.65,13.0,264.0,171.51,136.91
2016,3,18,9,30,40.0,233.0,3.6,13.0,256.0,182.74,145.53
2016,3,18,9,45,29.5,233.5,3.6,13.0,251.5,188.23,149.91
2016,3,18,10,0,19.0,234.0,3.6,13.0,247.0,199.53,159.33
2016,3,18,10,15,103.5,281.5,3.5,13.0,353.0,251.9,198.48
2016,3,18,10,30,188.0,329.0,3.4,13.0,459.0,316.13,247.78
2016,3,18,10,45,249.5,332.0,3.35,13.0,511.0,352.16,276.1
2016,3,18,11,0,311.0,335.0,3.3,13.0,563.0,399.84,314.13
2016,3,18,11,15,604.5,227.5,3.2,13.0,683.5,472.45,371.28
2016,3,18,11,30,898.0,120.0,3.1,13.0,804.0,570.2,449.22
2016,3,18,11,45,900.5,120.5,3.05,13.0,813.5,615.09,486.11
2016,3,18,12,0,903.0,121.0,3.0,13.0,823.0,658.11,520.91
2016,3,18,12,15,733.0,196.0,3.0,13.0,767.0,658.09,520.67
2016,3,18,12,30,563.0,271.0,3.0,13.0,711.0,641.65,507.29
2016,3,18,12,45,497.0,294.0,3.05,13.0,680.0,641.79,507.71
2016,3,18,13,0,431.0,317.0,3.1,13.0,649.0,636.58,503.67
2016,3,18,13,15,659.0,218.0,3.2,13.0,715.0,741.88,588.13
2016,3,18,13,30,887.0,119.0,3.3,13.0,781.0,837.88,661.32
2016,3,18,13,45,882.0,117.0,3.4,13.0,758.5,853.76,673.27
2016,3,18,14,0,877.0,115.0,3.5,13.0,736.0,873.42,688.73
2016,3,18,14,15,866.0,113.0,3.5,13.0,706.0,877.92,692.84
2016,3,18,14,30,855.0,111.0,3.5,13.0,676.0,878.82,694.65
2016,3,18,14,45,739.5,136.5,3.55,13.0,606.5,820.64,654.0
2016,3,18,15,0,624.0,162.0,3.6,13.0,537.0,754.39,607.11
2016,3,18,15,15,675.0,133.5,3.6,13.0,513.0,770.42,621.03
2016,3,18,15,30,726.0,105.0,3.6,13.0,489.0,781.2,630.59
2016,3,18,15,45,670.5,107.5,3.6,13.0,437.5,733.96,596.79
2016,3,18,16,0,615.0,110.0,3.6,13.0,386.0,684.93,561.46
2016,3,18,16,15,498.0,116.5,3.5,12.5,323.0,580.44,482.65
2016,3,18,16,30,381.0,123.0,3.4,12.0,260.0,487.64,408.84
2016,3,18,16,45,338.0,110.5,3.35,12.0,218.5,432.99,364.91
2016,3,18,17,0,295.0,98.0,3.3,12.0,177.0,363.23,307.4
2016,3,18,17,15,253.5,79.5,3.15,12.0,137.0,304.15,256.81
2016,3,18,17,30,212.0,61.0,3.0,12.0,97.0,246.32,205.69
2016,3,18,17,45,143.0,42.5,2.95,12.0,63.0,171.38,138.27
2016,3,18,18,0,74.0,24.0,2.9,12.0,29.0,95.25,57.13
2016,3,18,18,15,37.0,12.0,2.8,12.0,14.5,32.97,0.0
2016,3,18,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,6,15,37.5,6.5,1.6,12.0,7.5,0.0,0.0
2016,3,19,6,30,75.0,13.0,1.6,12.0,15.0,11.82,0.0
2016,3,19,6,45,209.0,27.5,1.65,12.0,51.0,21.55,10.78
2016,3,19,7,0,343.0,42.0,1.7,12.0,87.0,33.87,23.96
2016,3,19,7,15,429.0,51.5,1.75,12.0,134.0,40.27,30.3
2016,3,19,7,30,515.0,61.0,1.8,12.0,181.0,46.49,36.23
2016,3,19,7,45,575.0,67.0,1.9,12.5,231.5,49.55,39.04
2016,3,19,8,0,635.0,73.0,2.0,13.0,282.0,52.58,41.68
2016,3,19,8,15,381.5,125.0,2.0,13.0,256.5,87.0,72.2
2016,3,19,8,30,128.0,177.0,2.0,13.0,231.0,129.22,109.01
2016,3,19,8,45,96.5,194.5,2.0,13.0,238.0,147.19,124.2
2016,3,19,9,0,65.0,212.0,2.0,13.0,245.0,158.84,133.82
2016,3,19,9,15,136.5,236.0,2.0,13.0,312.5,172.24,135.56
2016,3,19,9,30,208.0,260.0,2.0,13.0,380.0,207.43,158.27
2016,3,19,9,45,232.0,275.5,2.05,13.5,418.0,238.8,180.84
2016,3,19,10,0,256.0,291.0,2.1,14.0,456.0,265.5,201.16
2016,3,19,10,15,182.0,309.0,2.15,14.0,429.5,285.67,220.9
2016,3,19,10,30,108.0,327.0,2.2,14.0,403.0,296.51,232.3
2016,3,19,10,45,165.0,340.5,2.25,14.0,460.5,333.27,260.65
2016,3,19,11,0,222.0,354.0,2.3,14.0,518.0,381.99,298.66
2016,3,19,11,15,293.0,347.0,2.3,14.0,568.5,424.67,332.19
2016,3,19,11,30,364.0,340.0,2.3,14.0,619.0,476.9,373.21
2016,3,19,11,45,276.5,363.0,2.3,14.0,576.5,470.03,368.49
2016,3,19,12,0,189.0,386.0,2.3,14.0,534.0,454.17,356.37
2016,3,19,12,15,201.5,385.5,2.3,14.0,544.0,475.99,373.72
2016,3,19,12,30,214.0,385.0,2.3,14.0,554.0,498.16,391.07
2016,3,19,12,45,323.0,351.5,2.3,14.0,603.5,565.69,444.22
2016,3,19,13,0,432.0,318.0,2.3,14.0,653.0,640.24,501.69
2016,3,19,13,15,336.0,339.0,2.3,14.0,596.5,597.33,468.57
2016,3,19,13,30,240.0,360.0,2.3,14.0,540.0,545.91,429.3
2016,3,19,13,45,578.5,225.0,2.35,14.0,642.0,727.32,572.63
2016,3,19,14,0,917.0,90.0,2.4,14.0,744.0,876.7,681.81
2016,3,19,14,15,611.0,192.5,2.45,13.5,621.0,752.04,592.9
2016,3,19,14,30,305.0,295.0,2.5,13.0,498.0,587.27,467.16
2016,3,19,14,45,351.5,266.5,2.6,13.0,488.0,604.47,484.27
2016,3,19,15,0,398.0,238.0,2.7,13.0,478.0,619.64,498.74
2016,3,19,15,15,323.0,234.0,2.75,13.0,420.0,554.35,448.87
2016,3,19,15,30,248.0,230.0,2.8,13.0,362.0,488.42,397.87
2016,3,19,15,45,272.0,205.0,2.85,13.0,337.5,482.62,395.99
2016,3,19,16,0,296.0,180.0,2.9,13.0,313.0,474.46,391.86
2016,3,19,16,15,519.0,122.0,2.8,12.5,324.0,606.51,502.06
2016,3,19,16,30,742.0,64.0,2.7,12.0,335.0,712.27,584.19
2016,3,19,16,45,696.0,59.5,2.65,12.0,283.0,655.3,540.33
2016,3,19,17,0,650.0,55.0,2.6,12.0,231.0,597.92,495.79
2016,3,19,17,15,579.5,48.5,2.5,11.5,180.5,525.42,437.75
2016,3,19,17,30,509.0,42.0,2.4,11.0,130.0,450.78,374.98
2016,3,19,17,45,390.0,32.5,2.3,11.0,86.0,342.68,279.67
2016,3,19,18,0,271.0,23.0,2.2,11.0,42.0,239.37,159.3
2016,3,19,18,15,135.5,11.5,2.15,11.0,21.0,91.57,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,4.5,5.15,13.0,4.5,0.0,0.0
2016,3,20,6,30,0.0,9.0,5.2,13.0,9.0,8.19,0.0
2016,3,20,6,45,4.0,27.5,5.3,13.0,28.0,23.84,13.13
2016,3,20,7,0,8.0,46.0,5.4,13.0,47.0,39.18,28.52
2016,3,20,7,15,22.5,67.0,5.5,13.0,72.0,55.01,43.23
2016,3,20,7,30,37.0,88.0,5.6,13.0,97.0,71.09,57.98
2016,3,20,7,45,45.0,109.5,5.7,13.5,123.0,87.14,72.34
2016,3,20,8,0,53.0,131.0,5.8,14.0,149.0,102.86,86.11
2016,3,20,8,15,59.0,152.5,5.85,14.0,175.0,118.2,99.47
2016,3,20,8,30,65.0,174.0,5.9,14.0,201.0,133.19,112.34
2016,3,20,8,45,32.5,151.5,6.0,14.0,165.0,120.36,100.79
2016,3,20,9,0,0.0,129.0,6.1,14.0,129.0,110.36,91.77
2016,3,20,9,15,0.0,76.0,6.1,14.0,76.0,67.27,51.28
2016,3,20,9,30,0.0,23.0,6.1,14.0,23.0,20.3,11.55
2016,3,20,9,45,106.5,161.5,6.1,14.0,230.5,144.17,110.26
2016,3,20,10,0,213.0,300.0,6.1,14.0,438.0,271.21,209.7
2016,3,20,10,15,114.0,272.0,6.1,14.0,346.5,243.35,191.46
2016,3,20,10,30,15.0,244.0,6.1,14.0,255.0,212.49,169.53
2016,3,20,10,45,13.0,240.5,6.1,14.5,250.0,211.27,168.18
2016,3,20,11,0,11.0,237.0,6.1,15.0,245.0,209.53,166.38
2016,3,20,11,15,70.0,306.5,6.0,14.5,360.5,293.24,233.71
2016,3,20,11,30,129.0,376.0,5.9,14.0,476.0,385.95,307.81
2016,3,20,11,45,102.5,372.5,5.85,14.0,452.5,380.21,303.28
2016,3,20,12,0,76.0,369.0,5.8,14.0,429.0,370.21,295.34
2016,3,20,12,15,123.0,380.0,5.65,14.0,477.0,421.22,336.3
2016,3,20,12,30,170.0,391.0,5.5,14.0,525.0,474.31,378.55
2016,3,20,12,45,89.0,305.5,5.4,14.0,376.0,343.27,275.01
2016,3,20,13,0,8.0,220.0,5.3,14.0,227.0,203.11,161.42
2016,3,20,13,15,14.0,249.5,5.1,14.0,261.0,235.93,188.3
2016,3,20,13,30,20.0,279.0,4.9,14.0,295.0,269.92,215.74
2016,3,20,13,45,193.5,294.5,4.75,14.0,434.0,453.25,365.93
2016,3,20,14,0,367.0,310.0,4.6,14.0,573.0,636.94,510.51
2016,3,20,14,15,616.5,205.5,4.45,14.0,626.0,772.33,618.04
2016,3,20,14,30,866.0,101.0,4.3,14.0,679.0,875.69,694.66
2016,3,20,14,45,856.0,99.0,4.2,14.0,644.5,881.36,698.72
2016,3,20,15,0,846.0,97.0,4.1,14.0,610.0,875.89,695.74
2016,3,20,15,15,830.0,94.5,3.95,14.0,569.0,861.2,686.01
2016,3,20,15,30,814.0,92.0,3.8,14.0,528.0,843.31,674.06
2016,3,20,15,45,792.5,88.5,3.7,14.0,482.0,816.43,655.77
2016,3,20,16,0,771.0,85.0,3.6,14.0,436.0,786.81,635.37
2016,3,20,16,15,596.0,102.0,3.5,14.0,355.0,656.41,538.12
2016,3,20,16,30,421.0,119.0,3.4,14.0,274.0,517.65,430.01
2016,3,20,16,45,381.0,107.5,3.3,14.0,231.5,465.32,388.83
2016,3,20,17,0,341.0,96.0,3.2,14.0,189.0,413.54,346.38
2016,3,20,17,15,299.5,79.0,3.1,13.5,148.0,354.32,297.05
2016,3,20,17,30,258.0,62.0,3.0,13.0,107.0,296.43,246.88
2016,3,20,17,45,187.5,44.5,2.95,13.0,71.0,220.01,178.52
2016,3,20,18,0,117.0,27.0,2.9,13.0,35.0,145.64,98.48
2016,3,20,18,15,58.5,13.5,2.85,12.5,17.5,47.44,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,13.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,5.7,13.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,6.0,5.85,13.0,6.0,5.26,0.0
2016,3,21,7,0,0.0,10.0,6.0,13.0,10.0,8.77,2.03
2016,3,21,7,15,0.0,16.0,6.05,13.0,16.0,14.06,6.89
2016,3,21,7,30,0.0,22.0,6.1,13.0,22.0,19.35,11.75
2016,3,21,7,45,0.0,28.0,6.15,13.5,28.0,24.65,16.53
2016,3,21,8,0,0.0,34.0,6.2,14.0,34.0,29.95,21.24
2016,3,21,8,15,2.5,90.0,6.2,14.0,91.5,78.25,64.2
2016,3,21,8,30,5.0,146.0,6.2,14.0,149.0,121.07,101.73
2016,3,21,8,45,11.5,167.0,6.25,14.0,173.0,137.34,115.61
2016,3,21,9,0,18.0,188.0,6.3,14.0,197.0,153.39,129.19
2016,3,21,9,15,9.0,177.5,6.3,14.0,182.0,148.39,118.75
2016,3,21,9,30,0.0,167.0,6.3,14.0,167.0,141.81,113.22
2016,3,21,9,45,8.5,200.5,6.35,14.0,206.5,170.3,136.05
2016,3,21,10,0,17.0,234.0,6.4,14.0,246.0,199.99,159.73
2016,3,21,10,15,9.5,204.5,6.4,14.0,211.0,177.56,141.46
2016,3,21,10,30,2.0,175.0,6.4,14.0,176.0,152.58,121.06
2016,3,21,10,45,322.5,198.0,6.45,14.0,438.5,279.06,219.11
2016,3,21,11,0,643.0,221.0,6.5,14.0,701.0,456.52,359.63
2016,3,21,11,15,580.5,251.5,6.45,14.0,692.5,488.53,388.07
2016,3,21,11,30,518.0,282.0,6.4,14.0,684.0,514.21,410.51
2016,3,21,11,45,311.5,333.0,6.4,14.5,575.5,468.03,374.0
2016,3,21,12,0,105.0,384.0,6.4,15.0,467.0,401.32,319.29
2016,3,21,12,15,104.5,385.0,6.4,14.5,468.0,411.02,327.96
2016,3,21,12,30,104.0,386.0,6.4,14.0,469.0,420.39,336.24
2016,3,21,12,45,56.5,309.5,6.4,14.0,355.0,323.78,259.43
2016,3,21,13,0,9.0,233.0,6.4,14.0,241.0,215.73,171.9
2016,3,21,13,15,9.0,229.0,6.4,14.0,236.5,213.18,170.09
2016,3,21,13,30,9.0,225.0,6.4,14.0,232.0,210.57,168.15
2016,3,21,13,45,4.5,161.5,6.4,14.0,165.0,148.79,117.86
2016,3,21,14,0,0.0,98.0,6.4,14.0,98.0,87.08,67.02
2016,3,21,14,15,303.0,148.5,6.35,14.0,351.5,436.01,361.12
2016,3,21,14,30,606.0,199.0,6.3,14.0,605.0,770.14,626.52
2016,3,21,14,45,560.5,201.5,6.3,14.0,562.0,735.51,599.33
2016,3,21,15,0,515.0,204.0,6.3,14.0,519.0,704.32,575.92
2016,3,21,15,15,277.5,211.0,6.2,13.5,379.5,489.42,404.33
2016,3,21,15,30,40.0,218.0,6.1,13.0,240.0,260.32,213.2
2016,3,21,15,45,342.5,161.5,6.05,13.0,320.5,510.91,427.84
2016,3,21,16,0,645.0,105.0,6.0,13.0,401.0,710.66,591.51
2016,3,21,16,15,579.0,111.0,5.95,13.0,354.0,654.58,547.8
2016,3,21,16,30,513.0,117.0,5.9,13.0,307.0,592.16,499.07
2016,3,21,16,45,522.0,98.5,5.9,13.0,267.0,567.63,480.25
2016,3,21,17,0,531.0,80.0,5.9,13.0,227.0,546.22,462.79
2016,3,21,17,15,454.5,70.0,5.9,13.0,177.0,462.34,392.09
2016,3,21,17,30,378.0,60.0,5.9,13.0,127.0,379.68,319.65
2016,3,21,17,45,263.0,45.5,5.9,13.0,84.5,273.01,224.46
2016,3,21,18,0,148.0,31.0,5.9,13.0,42.0,174.71,123.39
2016,3,21,18,15,74.0,15.5,5.8,12.5,21.0,58.75,0.0
2016,3,21,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,22,6,15,56.0,10.0,4.8,11.0,12.5,9.1,0.0
2016,3,22,6,30,112.0,20.0,4.8,11.0,25.0,15.79,0.0
2016,3,22,6,45,254.5,33.5,4.8,11.5,65.0,26.19,16.08
2016,3,22,7,0,397.0,47.0,4.8,12.0,105.0,37.83,27.67
2016,3,22,7,15,349.0,68.5,4.8,12.0,134.5,51.69,40.58
2016,3,22,7,30,301.0,90.0,4.8,12.0,164.0,66.24,53.94
2016,3,22,7,45,350.0,101.0,4.85,12.0,206.5,72.88,60.02
2016,3,22,8,0,399.0,112.0,4.9,12.0,249.0,79.27,65.71
2016,3,22,8,15,578.0,98.0,4.9,12.0,331.0,68.35,55.82
2016,3,22,8,30,757.0,84.0,4.9,12.0,413.0,62.87,50.77
2016,3,22,8,45,788.0,86.0,4.9,12.0,462.0,62.77,50.53
2016,3,22,9,0,819.0,88.0,4.9,12.0,511.0,62.77,50.36
2016,3,22,9,15,837.5,90.5,4.9,12.0,555.5,102.59,57.72
2016,3,22,9,30,856.0,93.0,4.9,12.0,600.0,156.73,89.61
2016,3,22,9,45,872.5,94.0,4.9,12.0,639.0,218.85,138.64
2016,3,22,10,0,889.0,95.0,4.9,12.0,678.0,274.11,187.09
2016,3,22,10,15,899.5,96.5,4.95,12.0,710.5,329.07,237.63
2016,3,22,10,30,910.0,98.0,5.0,12.0,743.0,384.17,288.61
2016,3,22,10,45,919.0,98.0,5.05,12.5,769.0,437.4,336.96
2016,3,22,11,0,928.0,98.0,5.1,13.0,795.0,490.11,383.77
2016,3,22,11,15,932.5,99.0,5.1,13.0,812.5,540.73,428.38
2016,3,22,11,30,937.0,100.0,5.1,13.0,830.0,589.97,470.8
2016,3,22,11,45,940.5,99.5,5.2,13.0,840.0,635.75,509.86
2016,3,22,12,0,944.0,99.0,5.3,13.0,850.0,679.61,546.66
2016,3,22,12,15,944.5,99.0,5.4,13.0,851.5,719.84,580.03
2016,3,22,12,30,945.0,99.0,5.5,13.0,853.0,757.56,610.98
2016,3,22,12,45,945.0,98.0,5.65,13.0,846.5,791.28,637.33
2016,3,22,13,0,945.0,97.0,5.8,13.0,840.0,822.12,661.3
2016,3,22,13,15,941.5,96.5,5.9,13.0,825.0,847.68,681.17
2016,3,22,13,30,938.0,96.0,6.0,13.0,810.0,869.94,698.74
2016,3,22,13,45,934.5,94.0,6.15,13.0,788.0,887.26,713.02
2016,3,22,14,0,931.0,92.0,6.3,13.0,766.0,901.09,724.89
2016,3,22,14,15,922.5,90.5,6.35,13.0,736.0,907.61,731.02
2016,3,22,14,30,914.0,89.0,6.4,13.0,706.0,910.52,734.67
2016,3,22,14,45,904.5,86.5,6.45,13.0,669.5,907.83,734.31
2016,3,22,15,0,895.0,84.0,6.5,13.0,633.0,901.6,731.47
2016,3,22,15,15,879.5,82.0,6.45,13.0,590.5,887.22,722.17
2016,3,22,15,30,864.0,80.0,6.4,13.0,548.0,869.62,710.53
2016,3,22,15,45,844.5,76.5,6.4,13.0,501.5,851.99,699.13
2016,3,22,16,0,825.0,73.0,6.4,13.0,455.0,823.16,679.04
2016,3,22,16,15,795.0,69.5,6.35,12.5,404.0,782.83,650.78
2016,3,22,16,30,765.0,66.0,6.3,12.0,353.0,740.55,620.32
2016,3,22,16,45,724.0,61.5,6.25,12.0,300.5,686.51,578.35
2016,3,22,17,0,683.0,57.0,6.2,12.0,248.0,631.75,534.37
2016,3,22,17,15,616.0,50.5,6.1,12.0,196.0,554.7,470.11
2016,3,22,17,30,549.0,44.0,6.0,12.0,144.0,486.13,410.11
2016,3,22,17,45,437.0,35.0,5.95,12.0,98.0,380.9,316.08
2016,3,22,18,0,325.0,26.0,5.9,12.0,52.0,283.75,209.62
2016,3,22,18,15,162.5,13.0,5.85,12.0,26.0,110.26,0.0
2016,3,22,18,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,14.5,4.15,10.0,14.5,13.19,0.0
2016,3,23,6,30,0.0,29.0,4.0,10.0,29.0,23.66,0.0
2016,3,23,6,45,232.5,36.0,3.9,10.5,71.5,28.05,18.05
2016,3,23,7,0,465.0,43.0,3.8,11.0,114.0,34.15,24.63
2016,3,23,7,15,544.5,51.0,3.65,11.0,165.5,39.36,29.77
2016,3,23,7,30,624.0,59.0,3.5,11.0,217.0,44.45,34.6
2016,3,23,7,45,675.5,64.0,3.35,11.5,270.0,46.9,36.82
2016,3,23,8,0,727.0,69.0,3.2,12.0,323.0,54.06,43.14
2016,3,23,8,15,761.0,73.5,3.1,12.0,375.0,56.2,44.95
2016,3,23,8,30,795.0,78.0,3.0,12.0,427.0,58.28,46.68
2016,3,23,8,45,821.0,80.5,2.95,12.5,476.5,58.75,46.84
2016,3,23,9,0,847.0,83.0,2.9,13.0,526.0,59.24,47.03
2016,3,23,9,15,865.0,85.5,2.9,13.0,570.0,104.59,56.66
2016,3,23,9,30,883.0,88.0,2.9,13.0,614.0,168.48,97.16
2016,3,23,9,45,896.0,90.0,2.9,13.5,653.0,224.11,140.73
2016,3,23,10,0,909.0,92.0,2.9,14.0,692.0,280.58,189.6
2016,3,23,10,15,918.5,93.5,2.95,14.0,724.5,336.31,240.05
2016,3,23,10,30,928.0,95.0,3.0,14.0,757.0,392.04,290.58
2016,3,23,10,45,759.0,170.0,3.1,14.5,723.5,428.76,327.4
2016,3,23,11,0,590.0,245.0,3.2,15.0,690.0,458.31,355.26
2016,3,23,11,15,628.5,236.0,3.35,15.0,720.0,504.95,394.2
2016,3,23,11,30,667.0,227.0,3.5,15.0,750.0,553.93,434.44
2016,3,23,11,45,804.5,166.5,3.7,15.0,804.5,619.08,487.61
2016,3,23,12,0,942.0,106.0,3.9,15.0,859.0,688.59,544.0
2016,3,23,12,15,942.0,106.0,4.05,15.0,860.0,728.49,576.08
2016,3,23,12,30,942.0,106.0,4.2,15.0,861.0,765.85,605.94
2016,3,23,12,45,924.5,114.0,4.4,15.0,850.0,795.23,628.85
2016,3,23,13,0,907.0,122.0,4.6,15.0,839.0,820.95,648.95
2016,3,23,13,15,902.5,121.5,4.8,14.5,823.5,845.13,669.37
2016,3,23,13,30,898.0,121.0,5.0,14.0,808.0,866.09,687.65
2016,3,23,13,45,887.0,121.5,5.2,14.0,784.0,879.34,699.17
2016,3,23,14,0,876.0,122.0,5.4,14.0,760.0,896.8,714.0
2016,3,23,14,15,866.0,120.0,5.5,14.0,729.5,901.75,719.19
2016,3,23,14,30,856.0,118.0,5.6,14.0,699.0,903.12,721.99
2016,3,23,14,45,750.5,139.5,5.7,14.0,629.0,847.22,682.34
2016,3,23,15,0,645.0,161.0,5.8,14.0,559.0,783.38,636.33
2016,3,23,15,15,717.0,134.5,5.8,14.0,549.0,820.68,666.54
2016,3,23,15,30,789.0,108.0,5.8,14.0,539.0,847.96,688.78
