Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,45,759.0,105.5,5.85,14.0,490.5,820.02,669.59
2016,3,23,16,0,729.0,103.0,5.9,14.0,442.0,784.87,644.94
2016,3,23,16,15,701.0,88.5,5.85,13.5,385.0,734.14,608.55
2016,3,23,16,30,673.0,74.0,5.8,13.0,328.0,681.04,569.44
2016,3,23,16,45,588.5,79.5,5.8,13.0,278.0,607.52,511.88
2016,3,23,17,0,504.0,85.0,5.8,13.0,228.0,533.84,452.45
2016,3,23,17,15,455.5,72.5,5.7,12.5,181.5,468.54,397.99
2016,3,23,17,30,407.0,60.0,5.6,12.0,135.0,404.41,341.9
2016,3,23,17,45,292.5,46.0,5.6,12.0,91.0,294.42,244.14
2016,3,23,18,0,178.0,32.0,5.6,12.0,47.0,195.68,145.85
2016,3,23,18,15,89.0,16.0,5.55,12.0,23.5,68.67,0.0
2016,3,23,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,24,6,15,62.0,10.5,5.5,12.0,14.0,9.55,0.0
2016,3,24,6,30,124.0,21.0,5.5,12.0,28.0,16.51,0.0
2016,3,24,6,45,225.5,37.5,5.5,12.0,67.0,29.14,19.09
2016,3,24,7,0,327.0,54.0,5.5,12.0,106.0,41.39,30.95
2016,3,24,7,15,406.0,65.5,5.5,12.0,154.5,49.41,38.63
2016,3,24,7,30,485.0,77.0,5.5,12.0,203.0,58.7,47.24
2016,3,24,7,45,511.0,92.5,5.5,12.5,250.5,68.95,56.4
2016,3,24,8,0,537.0,108.0,5.5,13.0,298.0,76.96,63.38
2016,3,24,8,15,508.0,124.0,5.45,13.0,325.5,86.1,71.34
2016,3,24,8,30,479.0,140.0,5.4,13.0,353.0,94.7,78.73
2016,3,24,8,45,564.0,143.5,5.35,13.5,421.0,95.63,79.14
2016,3,24,9,0,649.0,147.0,5.3,14.0,489.0,95.31,78.46
2016,3,24,9,15,672.5,151.5,5.2,14.0,532.0,137.0,88.0
2016,3,24,9,30,696.0,156.0,5.1,14.0,575.0,185.0,118.27
2016,3,24,9,45,732.5,151.5,5.05,14.0,617.0,231.3,154.06
2016,3,24,10,0,769.0,147.0,5.0,14.0,659.0,281.36,196.86
2016,3,24,10,15,782.0,149.5,5.0,14.0,691.0,333.35,243.73
2016,3,24,10,30,795.0,152.0,5.0,14.0,723.0,391.02,295.2
2016,3,24,10,45,804.5,153.5,5.0,14.5,748.5,441.24,339.64
2016,3,24,11,0,814.0,155.0,5.0,15.0,774.0,491.35,382.96
2016,3,24,11,15,820.0,156.5,5.05,15.0,792.0,539.4,424.47
2016,3,24,11,30,826.0,158.0,5.1,15.0,810.0,586.54,464.35
2016,3,24,11,45,824.5,161.5,5.15,15.0,818.5,629.92,500.45
2016,3,24,12,0,823.0,165.0,5.2,15.0,827.0,671.39,534.37
2016,3,24,12,15,823.5,165.5,5.3,15.0,828.5,709.44,565.37
2016,3,24,12,30,824.0,166.0,5.4,15.0,830.0,745.32,594.31
2016,3,24,12,45,853.0,148.5,5.5,15.0,831.0,783.04,625.03
2016,3,24,13,0,882.0,131.0,5.6,15.0,832.0,813.73,648.88
2016,3,24,13,15,878.0,130.5,5.6,15.0,817.0,843.84,671.46
2016,3,24,13,30,874.0,130.0,5.6,15.0,802.0,865.47,687.83
2016,3,24,13,45,861.5,131.5,5.7,15.0,778.0,878.77,698.75
2016,3,24,14,0,849.0,133.0,5.8,15.0,754.0,888.5,707.26
2016,3,24,14,15,838.5,131.0,5.85,15.0,724.0,892.71,711.64
2016,3,24,14,30,828.0,129.0,5.9,15.0,694.0,893.41,713.61
2016,3,24,14,45,807.0,129.5,5.95,15.0,656.0,884.02,708.28
2016,3,24,15,0,786.0,130.0,6.0,15.0,618.0,876.52,704.55
2016,3,24,15,15,766.5,126.5,6.1,14.5,575.5,857.88,694.12
2016,3,24,15,30,747.0,123.0,6.2,14.0,533.0,836.22,681.38
2016,3,24,15,45,635.0,132.0,6.35,14.0,459.5,744.92,613.68
2016,3,24,16,0,523.0,141.0,6.5,14.0,386.0,645.69,538.04
2016,3,24,16,15,578.0,120.0,6.55,13.5,363.0,669.41,560.1
2016,3,24,16,30,633.0,99.0,6.6,13.0,340.0,681.6,572.4
2016,3,24,16,45,590.5,90.5,6.7,13.0,289.5,624.26,527.51
2016,3,24,17,0,548.0,82.0,6.8,13.0,239.0,566.54,481.04
2016,3,24,17,15,478.5,71.5,6.8,13.0,188.5,486.22,413.75
2016,3,24,17,30,409.0,61.0,6.8,13.0,138.0,408.11,345.17
2016,3,24,17,45,312.0,46.5,6.85,13.0,94.0,308.92,256.53
2016,3,24,18,0,215.0,32.0,6.9,13.0,50.0,219.34,166.55
2016,3,24,18,15,107.5,16.0,6.85,13.0,25.0,105.71,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,73.5,12.0,7.1,11.0,16.5,10.91,0.0
2016,3,25,6,30,147.0,24.0,7.2,11.0,33.0,18.88,3.47
2016,3,25,6,45,283.5,37.0,7.35,11.5,76.0,30.05,20.1
2016,3,25,7,0,420.0,50.0,7.5,12.0,119.0,39.84,29.64
2016,3,25,7,15,497.0,58.5,7.6,12.0,169.0,45.15,34.86
2016,3,25,7,30,574.0,67.0,7.7,12.0,219.0,50.35,39.75
2016,3,25,7,45,631.5,72.0,7.8,12.5,271.5,52.5,41.66
2016,3,25,8,0,689.0,77.0,7.9,13.0,324.0,54.67,43.47
2016,3,25,8,15,723.5,81.5,7.9,13.0,375.0,56.3,44.81
2016,3,25,8,30,758.0,86.0,7.9,13.0,426.0,63.76,51.31
2016,3,25,8,45,783.0,89.0,7.9,13.0,474.5,64.32,51.64
2016,3,25,9,0,808.0,92.0,7.9,13.0,523.0,65.07,52.13
2016,3,25,9,15,827.0,95.0,7.8,13.0,567.0,117.16,65.57
2016,3,25,9,30,846.0,98.0,7.7,13.0,611.0,171.36,100.85
2016,3,25,9,45,857.5,101.5,7.65,13.5,649.0,226.49,145.77
2016,3,25,10,0,869.0,105.0,7.6,14.0,687.0,282.47,195.43
2016,3,25,10,15,879.0,106.5,7.55,14.0,719.5,343.07,250.69
2016,3,25,10,30,889.0,108.0,7.5,14.0,752.0,397.06,300.7
2016,3,25,10,45,894.5,110.5,7.45,14.0,776.5,449.92,349.25
2016,3,25,11,0,900.0,113.0,7.4,14.0,801.0,502.01,396.18
2016,3,25,11,15,904.5,113.5,7.3,14.0,818.0,551.01,439.55
2016,3,25,11,30,909.0,114.0,7.2,14.0,835.0,598.67,480.81
2016,3,25,11,45,911.0,114.5,7.15,14.5,844.0,643.32,517.88
2016,3,25,12,0,913.0,115.0,7.1,15.0,853.0,686.04,552.49
2016,3,25,12,15,912.5,115.5,7.1,15.0,853.5,724.96,584.6
2016,3,25,12,30,912.0,116.0,7.1,15.0,854.0,761.4,614.3
2016,3,25,12,45,912.5,114.0,7.15,15.0,847.0,793.63,639.35
2016,3,25,13,0,913.0,112.0,7.2,15.0,840.0,823.05,661.97
2016,3,25,13,15,908.5,111.0,7.25,15.0,824.5,846.52,680.16
2016,3,25,13,30,904.0,110.0,7.3,15.0,809.0,866.72,696.03
2016,3,25,13,45,897.5,108.5,7.4,15.0,785.5,881.4,708.09
2016,3,25,14,0,891.0,107.0,7.5,15.0,762.0,892.63,717.73
2016,3,25,14,15,881.0,105.5,7.65,14.5,731.5,897.33,724.22
2016,3,25,14,30,871.0,104.0,7.8,14.0,701.0,898.53,728.27
2016,3,25,14,45,855.0,103.0,7.95,14.0,663.5,899.93,731.28
2016,3,25,15,0,839.0,102.0,8.1,14.0,626.0,889.8,725.65
2016,3,25,15,15,821.0,99.5,8.2,14.0,583.5,872.79,714.7
2016,3,25,15,30,803.0,97.0,8.3,14.0,541.0,852.63,701.35
2016,3,25,15,45,776.0,94.5,8.4,14.0,493.0,821.56,679.47
2016,3,25,16,0,749.0,92.0,8.5,14.0,445.0,787.93,655.37
2016,3,25,16,15,716.0,87.5,8.55,13.5,395.0,749.7,628.32
2016,3,25,16,30,683.0,83.0,8.6,13.0,345.0,705.21,595.57
2016,3,25,16,45,635.0,77.5,8.65,13.0,293.5,646.0,548.77
2016,3,25,17,0,587.0,72.0,8.7,13.0,242.0,586.73,500.51
2016,3,25,17,15,517.5,64.0,8.75,13.0,191.5,508.39,434.52
2016,3,25,17,30,448.0,56.0,8.8,13.0,141.0,432.33,367.7
2016,3,25,17,45,341.0,44.0,8.85,13.0,97.0,328.88,274.67
2016,3,25,18,0,234.0,32.0,8.9,13.0,53.0,231.44,178.78
2016,3,25,18,15,117.0,16.0,8.85,13.0,26.5,112.34,0.0
2016,3,25,18,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,6,15,122.5,11.0,5.35,12.0,19.0,10.01,0.0
2016,3,26,6,30,245.0,22.0,5.4,12.0,38.0,17.91,5.0
2016,3,26,6,45,362.5,32.0,5.5,12.5,80.5,25.44,16.24
2016,3,26,7,0,480.0,42.0,5.6,13.0,123.0,32.74,23.33
2016,3,26,7,15,550.0,49.0,5.55,13.0,172.5,37.17,27.64
2016,3,26,7,30,620.0,56.0,5.5,13.0,222.0,41.5,31.69
2016,3,26,7,45,663.5,61.0,5.5,13.0,273.0,48.17,37.71
2016,3,26,8,0,707.0,66.0,5.5,13.0,324.0,50.92,40.12
2016,3,26,8,15,738.5,69.5,5.5,13.0,373.5,52.35,41.28
2016,3,26,8,30,770.0,73.0,5.5,13.0,423.0,53.76,42.4
2016,3,26,8,45,791.5,76.5,5.55,13.5,469.5,55.04,43.31
2016,3,26,9,0,813.0,80.0,5.6,14.0,516.0,60.52,47.9
2016,3,26,9,15,830.0,82.0,5.65,14.0,558.5,120.75,66.93
2016,3,26,9,30,847.0,84.0,5.7,14.0,601.0,173.55,101.82
2016,3,26,9,45,858.5,86.5,5.8,14.5,638.5,227.21,145.71
2016,3,26,10,0,870.0,89.0,5.9,15.0,676.0,281.58,193.93
2016,3,26,10,15,879.0,90.5,5.95,15.0,707.0,334.94,243.08
2016,3,26,10,30,888.0,92.0,6.0,15.0,738.0,388.29,292.23
2016,3,26,10,45,891.0,94.5,6.05,15.0,761.0,439.8,339.34
2016,3,26,11,0,894.0,97.0,6.1,15.0,784.0,490.29,384.62
2016,3,26,11,15,898.5,98.0,6.1,15.0,801.5,539.07,427.42
2016,3,26,11,30,903.0,99.0,6.1,15.0,819.0,586.54,468.18
2016,3,26,11,45,894.0,106.0,6.15,15.0,825.0,629.72,504.66
2016,3,26,12,0,885.0,113.0,6.2,15.0,831.0,670.23,538.29
2016,3,26,12,15,885.5,113.0,6.2,15.0,832.5,708.16,569.37
2016,3,26,12,30,886.0,113.0,6.2,15.0,834.0,743.74,598.16
2016,3,26,12,45,849.5,132.0,6.25,15.0,818.0,771.41,619.44
2016,3,26,13,0,813.0,151.0,6.3,15.0,802.0,791.82,635.17
2016,3,26,13,15,808.0,150.0,6.35,15.0,787.5,813.65,652.09
2016,3,26,13,30,803.0,149.0,6.4,15.0,773.0,832.44,666.83
2016,3,26,13,45,790.5,150.0,6.45,15.0,749.5,843.76,676.13
2016,3,26,14,0,778.0,151.0,6.5,15.0,726.0,851.71,683.09
2016,3,26,14,15,542.5,229.5,6.5,14.5,622.5,740.71,598.58
2016,3,26,14,30,307.0,308.0,6.5,14.0,519.0,610.75,494.64
2016,3,26,14,45,524.0,221.0,6.5,14.0,559.0,733.98,597.77
2016,3,26,15,0,741.0,134.0,6.5,14.0,599.0,845.86,686.75
2016,3,26,15,15,532.0,181.5,6.45,14.0,503.5,706.72,579.75
2016,3,26,15,30,323.0,229.0,6.4,14.0,408.0,559.07,460.55
2016,3,26,15,45,185.5,210.5,6.35,14.0,311.5,400.65,332.1
2016,3,26,16,0,48.0,192.0,6.3,14.0,215.0,244.93,201.4
2016,3,26,16,15,140.0,173.0,6.25,14.0,229.5,320.97,268.28
2016,3,26,16,30,232.0,154.0,6.2,14.0,244.0,393.17,330.85
2016,3,26,16,45,213.0,134.5,6.2,14.0,208.0,352.44,297.41
2016,3,26,17,0,194.0,115.0,6.2,14.0,172.0,311.53,263.27
2016,3,26,17,15,168.0,94.0,6.1,13.5,136.5,263.07,222.1
2016,3,26,17,30,142.0,73.0,6.0,13.0,101.0,214.96,180.04
2016,3,26,17,45,98.5,53.0,5.95,13.0,69.5,143.68,117.03
2016,3,26,18,0,55.0,33.0,5.9,13.0,38.0,87.09,64.37
2016,3,26,18,15,27.5,16.5,5.85,13.0,19.0,40.8,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,27,6,15,106.0,13.0,5.9,11.0,21.0,11.82,0.0
2016,3,27,6,30,212.0,26.0,5.9,11.0,42.0,21.43,8.82
2016,3,27,6,45,325.5,39.0,5.95,11.5,85.5,31.5,21.68
2016,3,27,7,0,439.0,52.0,6.0,12.0,129.0,41.18,30.96
2016,3,27,7,15,514.0,60.5,6.05,12.0,180.0,46.45,36.1
2016,3,27,7,30,589.0,69.0,6.1,12.0,231.0,51.59,40.9
2016,3,27,7,45,412.0,107.0,6.15,12.0,231.5,76.63,63.39
2016,3,27,8,0,235.0,145.0,6.2,12.0,232.0,104.55,88.19
2016,3,27,8,15,496.0,118.0,6.3,12.0,335.5,81.33,67.3
2016,3,27,8,30,757.0,91.0,6.4,12.0,439.0,67.2,54.53
2016,3,27,8,45,779.5,96.0,6.55,12.5,487.0,69.1,55.94
2016,3,27,9,0,802.0,101.0,6.7,13.0,535.0,79.24,54.92
2016,3,27,9,15,821.0,104.0,6.8,13.0,579.5,131.16,75.07
2016,3,27,9,30,840.0,107.0,6.9,13.0,624.0,185.21,112.04
2016,3,27,9,45,852.0,110.5,7.0,13.0,662.5,240.23,157.93
2016,3,27,10,0,864.0,114.0,7.1,13.0,701.0,296.17,208.26
2016,3,27,10,15,875.0,116.0,7.15,13.0,733.5,351.33,259.26
2016,3,27,10,30,886.0,118.0,7.2,13.0,766.0,411.58,314.28
2016,3,27,10,45,891.5,120.5,7.3,13.0,791.0,464.38,362.78
2016,3,27,11,0,897.0,123.0,7.4,13.0,816.0,516.41,409.72
2016,3,27,11,15,902.5,124.0,7.4,13.0,834.0,566.27,453.8
2016,3,27,11,30,908.0,125.0,7.4,13.0,852.0,614.91,495.93
2016,3,27,11,45,906.5,128.0,7.4,13.0,860.5,659.63,534.04
2016,3,27,12,0,905.0,131.0,7.4,13.0,869.0,702.2,569.69
2016,3,27,12,15,905.5,131.0,7.45,13.0,870.0,741.23,602.16
2016,3,27,12,30,906.0,131.0,7.5,13.0,871.0,777.86,632.32
2016,3,27,12,45,716.0,212.5,7.55,13.0,794.5,752.89,610.72
2016,3,27,13,0,526.0,294.0,7.6,13.0,718.0,706.67,572.14
2016,3,27,13,15,699.5,216.5,7.7,13.0,769.0,797.56,647.73
2016,3,27,13,30,873.0,139.0,7.8,13.0,820.0,883.62,715.79
2016,3,27,13,45,698.0,200.0,7.95,13.0,734.5,823.21,670.25
2016,3,27,14,0,523.0,261.0,8.1,13.0,649.0,745.37,607.68
2016,3,27,14,15,507.5,255.0,8.2,13.0,619.5,738.39,603.68
2016,3,27,14,30,492.0,249.0,8.3,13.0,590.0,728.78,597.45
2016,3,27,14,45,419.0,257.0,8.4,13.0,536.5,679.76,558.78
2016,3,27,15,0,346.0,265.0,8.5,13.0,483.0,613.64,506.45
2016,3,27,15,15,348.5,244.5,8.5,12.5,452.0,597.39,496.31
2016,3,27,15,30,351.0,224.0,8.5,12.0,421.0,579.13,484.37
2016,3,27,15,45,394.5,194.5,8.5,12.0,397.5,601.82,505.38
2016,3,27,16,0,438.0,165.0,8.5,12.0,374.0,604.56,510.62
2016,3,27,16,15,348.0,158.5,8.5,12.0,313.5,498.25,423.56
2016,3,27,16,30,258.0,152.0,8.5,12.0,253.0,412.77,351.7
2016,3,27,16,45,227.0,136.0,8.5,12.0,216.0,366.21,312.83
2016,3,27,17,0,196.0,120.0,8.5,12.0,179.0,320.42,273.71
2016,3,27,17,15,169.0,98.5,8.6,11.5,142.0,270.61,230.93
2016,3,27,17,30,142.0,77.0,8.7,11.0,105.0,221.25,187.31
2016,3,27,17,45,101.5,56.0,8.8,11.0,73.0,150.71,124.26
2016,3,27,18,0,61.0,35.0,8.9,11.0,41.0,94.41,71.53
2016,3,27,18,15,30.5,17.5,8.85,11.0,20.5,44.47,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,10.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,3,28,6,15,140.0,13.0,8.65,10.0,24.0,11.82,0.0
2016,3,28,6,30,280.0,26.0,8.6,10.0,48.0,21.31,9.95
2016,3,28,6,45,402.0,36.0,8.6,10.0,94.0,28.73,19.51
2016,3,28,7,0,524.0,46.0,8.6,10.0,140.0,35.95,26.58
2016,3,28,7,15,594.5,53.0,8.6,10.0,192.5,40.29,30.84
2016,3,28,7,30,665.0,60.0,8.6,10.0,245.0,44.53,34.83
2016,3,28,7,45,711.5,64.5,8.65,10.0,299.0,51.04,40.75
2016,3,28,8,0,758.0,69.0,8.7,10.0,353.0,53.34,42.75
2016,3,28,8,15,790.0,72.5,8.65,10.0,405.5,54.72,43.88
2016,3,28,8,30,822.0,76.0,8.6,10.0,458.0,56.08,44.97
2016,3,28,8,45,845.5,79.0,8.55,10.5,507.0,56.98,45.53
2016,3,28,9,0,869.0,82.0,8.5,11.0,556.0,80.13,52.57
2016,3,28,9,15,885.5,84.0,8.45,11.0,601.0,134.51,75.07
2016,3,28,9,30,902.0,86.0,8.4,11.0,646.0,190.51,114.51
2016,3,28,9,45,915.0,87.5,8.35,11.0,685.0,246.87,162.48
2016,3,28,10,0,928.0,89.0,8.3,11.0,724.0,304.04,214.85
2016,3,28,10,15,936.5,90.5,8.3,11.0,756.5,360.4,267.99
2016,3,28,10,30,945.0,92.0,8.3,11.0,789.0,416.63,320.9
2016,3,28,10,45,951.0,93.5,8.3,11.5,814.0,471.46,371.25
2016,3,28,11,0,957.0,95.0,8.3,12.0,839.0,525.45,419.67
2016,3,28,11,15,961.0,95.5,8.3,12.0,856.0,576.51,465.34
2016,3,28,11,30,965.0,96.0,8.3,12.0,873.0,626.06,508.76
2016,3,28,11,45,965.5,97.0,8.3,12.0,881.5,672.23,548.55
2016,3,28,12,0,966.0,98.0,8.3,12.0,890.0,716.21,585.81
2016,3,28,12,15,965.5,98.0,8.3,12.0,890.5,756.21,619.34
2016,3,28,12,30,965.0,98.0,8.3,12.0,891.0,793.57,649.25
2016,3,28,12,45,949.5,105.0,8.3,12.0,879.5,823.52,672.46
2016,3,28,13,0,934.0,112.0,8.3,12.0,868.0,849.83,692.94
2016,3,28,13,15,929.5,111.0,8.25,12.0,851.5,873.62,711.39
2016,3,28,13,30,925.0,110.0,8.2,12.0,835.0,894.07,727.39
2016,3,28,13,45,915.5,110.5,8.2,12.0,810.5,908.39,739.0
2016,3,28,14,0,906.0,111.0,8.2,12.0,786.0,919.17,748.1
2016,3,28,14,15,896.0,109.5,8.15,12.0,755.0,923.86,752.55
2016,3,28,14,30,886.0,108.0,8.1,12.0,724.0,924.98,754.49
2016,3,28,14,45,869.5,107.0,8.05,12.0,685.5,926.03,756.56
2016,3,28,15,0,853.0,106.0,8.0,12.0,647.0,915.17,749.7
2016,3,28,15,15,835.5,103.5,7.95,12.0,604.0,898.29,738.37
2016,3,28,15,30,818.0,101.0,7.9,12.0,561.0,878.18,724.66
2016,3,28,15,45,791.5,98.0,7.9,12.0,512.5,846.43,702.06
2016,3,28,16,0,765.0,95.0,7.9,12.0,464.0,812.05,677.25
2016,3,28,16,15,732.5,90.5,7.9,12.0,413.0,773.79,649.05
2016,3,28,16,30,700.0,86.0,7.9,12.0,362.0,728.98,615.09
2016,3,28,16,45,652.0,80.5,7.95,12.0,309.0,668.84,567.99
2016,3,28,17,0,604.0,75.0,8.0,12.0,256.0,608.59,519.38
2016,3,28,17,15,535.0,67.0,7.95,11.5,204.5,529.45,453.96
2016,3,28,17,30,466.0,59.0,7.9,11.0,153.0,452.48,387.57
2016,3,28,17,45,358.5,47.5,7.9,11.0,107.0,347.58,293.38
2016,3,28,18,0,251.0,36.0,7.9,11.0,61.0,249.47,199.63
2016,3,28,18,15,125.5,18.0,7.85,11.0,30.5,124.19,13.22
2016,3,28,18,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,29,6,15,153.5,13.5,4.35,10.0,26.0,12.28,0.0
2016,3,29,6,30,307.0,27.0,4.3,10.0,52.0,22.08,11.4
2016,3,29,6,45,429.5,36.0,4.25,10.5,99.0,28.61,19.49
2016,3,29,7,0,552.0,45.0,4.2,11.0,146.0,35.01,25.71
2016,3,29,7,15,619.0,51.0,4.1,11.0,199.0,42.16,32.46
2016,3,29,7,30,686.0,57.0,4.0,11.0,252.0,46.04,36.1
2016,3,29,7,45,735.0,60.5,3.95,11.0,307.0,47.69,37.59
2016,3,29,8,0,784.0,64.0,3.9,11.0,362.0,49.38,39.04
2016,3,29,8,15,813.5,67.5,3.8,11.0,414.0,50.93,40.31
2016,3,29,8,30,843.0,71.0,3.7,11.0,466.0,52.43,41.53
2016,3,29,8,45,866.0,73.0,3.6,11.5,515.5,61.55,49.41
2016,3,29,9,0,889.0,75.0,3.5,12.0,565.0,80.11,49.1
2016,3,29,9,15,904.5,77.0,3.3,12.0,609.5,135.41,73.55
2016,3,29,9,30,920.0,79.0,3.1,12.0,654.0,192.23,113.89
2016,3,29,9,45,930.5,81.0,2.95,12.5,692.5,249.35,161.82
2016,3,29,10,0,941.0,83.0,2.8,13.0,731.0,307.0,213.1
2016,3,29,10,15,949.0,84.0,2.65,13.0,762.5,363.41,264.45
2016,3,29,10,30,957.0,85.0,2.5,13.0,794.0,419.59,314.99
2016,3,29,10,45,961.0,87.0,2.45,13.0,818.5,474.47,363.52
2016,3,29,11,0,965.0,89.0,2.4,13.0,843.0,528.3,409.82
2016,3,29,11,15,968.5,89.5,2.4,13.0,859.5,579.33,452.79
2016,3,29,11,30,972.0,90.0,2.4,13.0,876.0,628.78,493.34
2016,3,29,11,45,971.5,91.5,2.4,13.0,884.0,674.92,530.31
2016,3,29,12,0,971.0,93.0,2.4,13.0,892.0,718.78,564.67
2016,3,29,12,15,970.5,93.0,2.5,13.0,892.5,758.8,596.18
2016,3,29,12,30,970.0,93.0,2.6,13.0,893.0,796.16,623.93
2016,3,29,12,45,963.5,95.0,2.75,13.5,884.0,828.09,646.39
2016,3,29,13,0,957.0,97.0,2.9,14.0,875.0,856.77,666.55
2016,3,29,13,15,953.0,96.5,3.0,13.5,859.0,881.65,686.26
2016,3,29,13,30,949.0,96.0,3.1,13.0,843.0,903.17,703.8
2016,3,29,13,45,939.5,96.5,3.25,13.0,818.0,917.59,715.57
2016,3,29,14,0,930.0,97.0,3.4,13.0,793.0,928.39,725.0
2016,3,29,14,15,921.0,95.5,3.45,13.0,762.0,933.85,730.18
2016,3,29,14,30,912.0,94.0,3.5,13.0,731.0,935.69,733.01
2016,3,29,14,45,895.5,94.0,3.6,13.0,692.5,928.89,730.22
2016,3,29,15,0,879.0,94.0,3.7,13.0,654.0,918.64,725.16
2016,3,29,15,15,862.5,91.5,3.7,13.0,611.0,902.17,715.13
2016,3,29,15,30,846.0,89.0,3.7,13.0,568.0,891.38,709.33
2016,3,29,15,45,819.0,87.5,3.75,13.0,519.0,860.59,689.24
2016,3,29,16,0,792.0,86.0,3.8,13.0,470.0,827.19,667.12
2016,3,29,16,15,761.0,82.0,3.75,12.5,419.0,784.92,638.72
2016,3,29,16,30,730.0,78.0,3.7,12.0,368.0,740.78,608.26
2016,3,29,16,45,679.5,74.0,3.7,12.0,314.0,684.55,566.63
2016,3,29,17,0,629.0,70.0,3.7,12.0,260.0,623.56,519.89
2016,3,29,17,15,563.0,63.0,3.65,11.5,208.5,547.22,459.65
2016,3,29,17,30,497.0,56.0,3.6,11.0,157.0,472.92,398.23
2016,3,29,17,45,385.0,45.5,3.55,11.0,110.0,364.87,304.52
2016,3,29,18,0,273.0,35.0,3.5,11.0,63.0,264.13,211.09
2016,3,29,18,15,136.5,17.5,3.45,11.0,31.5,130.81,32.0
2016,3,29,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,6,15,90.0,17.0,2.45,10.0,24.5,15.46,0.0
2016,3,30,6,30,180.0,34.0,2.4,10.0,49.0,26.58,15.64
2016,3,30,6,45,288.5,48.0,2.4,10.5,93.0,37.0,26.97
2016,3,30,7,0,397.0,62.0,2.4,11.0,137.0,47.14,36.61
2016,3,30,7,15,198.5,72.5,2.3,11.0,110.0,56.2,45.12
2016,3,30,7,30,0.0,83.0,2.2,11.0,83.0,70.99,58.56
2016,3,30,7,45,0.0,101.5,2.15,11.5,101.5,86.05,71.86
2016,3,30,8,0,0.0,120.0,2.1,12.0,120.0,100.95,84.76
2016,3,30,8,15,5.0,142.5,2.1,12.0,145.0,118.6,100.03
2016,3,30,8,30,10.0,165.0,2.1,12.0,170.0,135.99,114.87
2016,3,30,8,45,37.5,201.0,2.1,12.0,221.5,152.73,128.97
2016,3,30,9,0,65.0,237.0,2.1,12.0,273.0,178.62,142.97
2016,3,30,9,15,125.5,263.5,2.15,12.0,340.5,199.89,156.06
2016,3,30,9,30,186.0,290.0,2.2,12.0,408.0,238.31,183.33
2016,3,30,9,45,126.5,299.5,2.3,12.0,382.0,249.14,194.56
2016,3,30,10,0,67.0,309.0,2.4,12.0,356.0,260.84,206.45
2016,3,30,10,15,116.0,335.0,2.45,12.0,420.0,295.86,233.17
2016,3,30,10,30,165.0,361.0,2.5,12.0,484.0,344.57,271.12
2016,3,30,10,45,203.0,370.0,2.6,12.5,526.5,382.23,300.39
2016,3,30,11,0,241.0,379.0,2.7,13.0,569.0,423.65,332.63
2016,3,30,11,15,243.5,385.5,2.75,13.0,580.5,448.28,352.48
2016,3,30,11,30,246.0,392.0,2.8,13.0,592.0,471.43,371.06
2016,3,30,11,45,417.0,335.0,2.85,13.0,679.0,547.87,431.95
2016,3,30,12,0,588.0,278.0,2.9,13.0,766.0,636.57,501.59
2016,3,30,12,15,580.5,285.0,2.95,13.0,766.5,667.76,525.44
2016,3,30,12,30,573.0,292.0,3.0,13.0,767.0,697.04,547.92
2016,3,30,12,45,442.5,337.5,3.05,13.0,702.0,665.5,523.09
2016,3,30,13,0,312.0,383.0,3.1,13.0,637.0,619.38,487.16
2016,3,30,13,15,356.5,361.0,3.15,12.5,647.0,650.82,513.84
2016,3,30,13,30,401.0,339.0,3.2,12.0,657.0,682.25,540.14
2016,3,30,13,45,488.0,293.5,3.3,12.0,669.0,738.29,584.92
2016,3,30,14,0,575.0,248.0,3.4,12.0,681.0,783.51,621.73
2016,3,30,14,15,717.0,181.0,3.5,12.0,699.0,859.73,681.11
2016,3,30,14,30,859.0,114.0,3.6,12.0,717.0,921.43,726.67
2016,3,30,14,45,630.0,185.0,3.7,12.0,614.5,805.09,643.61
2016,3,30,15,0,401.0,256.0,3.8,12.0,512.0,656.65,529.99
2016,3,30,15,15,391.5,241.5,3.9,12.0,478.5,636.0,516.84
2016,3,30,15,30,382.0,227.0,4.0,12.0,445.0,613.54,501.43
2016,3,30,15,45,375.5,208.5,4.1,12.0,407.5,587.3,483.11
2016,3,30,16,0,369.0,190.0,4.2,12.0,370.0,559.31,463.32
2016,3,30,16,15,532.0,138.0,4.25,11.5,367.0,653.65,543.82
2016,3,30,16,30,695.0,86.0,4.3,11.0,364.0,728.31,604.31
2016,3,30,16,45,653.0,80.0,4.4,11.0,312.0,672.28,561.97
2016,3,30,17,0,611.0,74.0,4.5,11.0,260.0,615.88,518.56
2016,3,30,17,15,546.5,66.0,4.45,11.0,209.0,539.66,456.7
2016,3,30,17,30,482.0,58.0,4.4,11.0,158.0,465.44,394.0
2016,3,30,17,45,385.0,46.5,4.4,11.0,112.0,366.94,307.66
2016,3,30,18,0,288.0,35.0,4.4,11.0,66.0,274.81,221.53
2016,3,30,18,15,144.0,17.5,4.35,11.0,33.0,141.63,50.37
2016,3,30,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.0,16.0,2.85,11.0,28.5,13.03,0.0
2016,3,31,6,30,272.0,32.0,2.9,11.0,57.0,26.29,15.86
2016,3,31,6,45,383.0,42.5,3.0,11.5,103.0,33.9,24.22
2016,3,31,7,0,494.0,53.0,3.1,12.0,149.0,41.28,31.29
2016,3,31,7,15,247.0,68.0,3.05,12.0,116.0,49.83,39.25
2016,3,31,7,30,0.0,83.0,3.0,12.0,83.0,71.11,58.45
2016,3,31,7,45,0.0,101.0,2.95,12.0,101.0,85.81,71.51
2016,3,31,8,0,0.0,119.0,2.9,12.0,119.0,100.35,84.25
2016,3,31,8,15,13.5,150.5,2.85,12.0,157.0,124.49,105.24
2016,3,31,8,30,27.0,182.0,2.8,12.0,195.0,139.9,118.32
2016,3,31,8,45,36.5,206.0,2.8,12.5,225.5,155.84,131.5
2016,3,31,9,0,46.0,230.0,2.8,13.0,256.0,174.65,139.53
2016,3,31,9,15,114.0,261.5,2.8,13.0,332.5,198.71,155.05
2016,3,31,9,30,182.0,293.0,2.8,13.0,409.0,240.85,185.13
2016,3,31,9,45,234.5,304.5,2.85,13.0,462.5,275.74,211.04
2016,3,31,10,0,287.0,316.0,2.9,13.0,516.0,308.43,236.4
2016,3,31,10,15,599.0,209.5,2.95,13.0,650.5,345.95,260.5
2016,3,31,10,30,911.0,103.0,3.0,13.0,785.0,424.96,321.79
2016,3,31,10,45,918.0,103.5,3.05,13.0,810.0,477.72,368.53
2016,3,31,11,0,925.0,104.0,3.1,13.0,835.0,529.75,413.64
2016,3,31,11,15,929.5,104.5,3.15,13.0,851.5,579.52,455.86
2016,3,31,11,30,934.0,105.0,3.2,13.0,868.0,627.89,495.94
2016,3,31,11,45,936.5,105.0,3.3,13.5,877.0,673.0,531.83
2016,3,31,12,0,939.0,105.0,3.4,14.0,886.0,716.12,565.37
2016,3,31,12,15,939.0,105.0,3.55,13.5,886.5,755.33,597.72
2016,3,31,12,30,939.0,105.0,3.7,13.0,887.0,792.01,626.71
2016,3,31,12,45,943.5,101.5,3.9,13.0,881.0,826.09,652.35
2016,3,31,13,0,948.0,98.0,4.1,13.0,875.0,857.45,676.07
2016,3,31,13,15,944.5,97.5,4.25,13.0,859.5,882.34,695.09
2016,3,31,13,30,941.0,97.0,4.4,13.0,844.0,903.93,712.21
2016,3,31,13,45,935.0,96.0,4.55,13.0,820.5,919.44,725.14
2016,3,31,14,0,929.0,95.0,4.7,13.0,797.0,931.42,735.73
2016,3,31,14,15,921.0,94.0,4.75,13.0,767.0,938.06,741.9
2016,3,31,14,30,913.0,93.0,4.8,13.0,737.0,941.12,745.71
2016,3,31,14,45,554.0,195.5,4.9,13.0,580.5,748.67,604.21
2016,3,31,15,0,195.0,298.0,5.0,13.0,424.0,500.28,405.94
2016,3,31,15,15,196.5,277.0,5.0,13.0,396.5,483.03,394.6
2016,3,31,15,30,198.0,256.0,5.0,13.0,369.0,464.51,381.39
2016,3,31,15,45,253.5,226.0,5.05,13.0,358.5,499.59,412.31
2016,3,31,16,0,309.0,196.0,5.1,13.0,348.0,514.31,427.21
2016,3,31,16,15,258.5,179.5,5.1,12.5,297.5,449.99,376.46
2016,3,31,16,30,208.0,163.0,5.1,12.0,247.0,369.86,312.01
2016,3,31,16,45,441.0,114.0,5.1,12.0,260.0,533.56,452.18
2016,3,31,17,0,674.0,65.0,5.1,12.0,273.0,655.83,551.22
2016,3,31,17,15,613.5,59.0,5.0,12.0,221.0,583.46,491.81
2016,3,31,17,30,553.0,53.0,4.9,12.0,169.0,512.82,432.23
2016,3,31,17,45,449.0,44.0,4.8,12.0,120.5,409.91,343.1
2016,3,31,18,0,345.0,35.0,4.7,12.0,72.0,313.53,253.42
2016,3,31,18,15,172.5,17.5,4.55,11.5,36.0,160.9,71.61
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,1,6,15,37.0,17.0,3.85,11.0,20.5,14.5,0.0
2016,4,1,6,30,74.0,34.0,3.9,11.0,41.0,27.26,17.05
2016,4,1,6,45,104.0,54.5,4.0,11.5,71.5,44.03,33.19
2016,4,1,7,0,134.0,75.0,4.1,12.0,102.0,59.52,47.55
2016,4,1,7,15,152.5,97.0,4.05,12.0,136.0,75.54,62.25
2016,4,1,7,30,171.0,119.0,4.0,12.0,170.0,91.13,76.3
2016,4,1,7,45,185.5,139.5,3.95,12.0,204.5,105.32,88.85
2016,4,1,8,0,200.0,160.0,3.9,12.0,239.0,119.09,100.82
2016,4,1,8,15,313.0,164.5,3.85,12.0,307.0,116.55,98.27
2016,4,1,8,30,426.0,169.0,3.8,12.0,375.0,111.35,93.39
2016,4,1,8,45,387.5,198.0,3.75,12.0,399.5,135.78,114.44
2016,4,1,9,0,349.0,227.0,3.7,12.0,424.0,166.56,126.48
2016,4,1,9,15,321.0,253.5,3.6,12.0,445.5,205.65,152.9
2016,4,1,9,30,293.0,280.0,3.5,12.0,467.0,242.26,182.27
2016,4,1,9,45,597.0,188.5,3.4,12.5,598.0,257.31,182.64
2016,4,1,10,0,901.0,97.0,3.3,13.0,729.0,319.42,226.16
2016,4,1,10,15,652.0,207.5,3.15,13.0,675.5,364.16,273.99
2016,4,1,10,30,403.0,318.0,3.0,13.0,622.0,399.0,309.26
2016,4,1,10,45,668.0,209.5,2.95,13.0,732.0,451.5,350.5
2016,4,1,11,0,933.0,101.0,2.9,13.0,842.0,534.96,417.6
2016,4,1,11,15,937.0,102.0,2.85,13.0,859.0,585.16,459.48
2016,4,1,11,30,941.0,103.0,2.8,13.0,876.0,633.92,499.22
2016,4,1,11,45,944.5,102.5,2.8,13.0,885.0,679.42,535.72
2016,4,1,12,0,948.0,102.0,2.8,13.0,894.0,722.98,569.94
2016,4,1,12,15,948.5,102.0,2.85,13.0,894.5,762.75,600.95
2016,4,1,12,30,949.0,102.0,2.9,13.0,895.0,800.0,628.16
2016,4,1,12,45,945.5,102.5,3.0,13.0,887.0,831.97,651.56
2016,4,1,13,0,942.0,103.0,3.1,13.0,879.0,860.88,672.84
2016,4,1,13,15,938.5,102.5,3.2,13.0,863.5,885.63,691.27
2016,4,1,13,30,935.0,102.0,3.3,13.0,848.0,907.1,707.5
2016,4,1,13,45,928.5,101.5,3.45,13.0,824.0,922.6,720.01
2016,4,1,14,0,922.0,101.0,3.6,13.0,800.0,934.59,730.24
2016,4,1,14,15,913.5,99.5,3.7,12.5,769.5,940.18,737.16
2016,4,1,14,30,905.0,98.0,3.8,12.0,739.0,942.19,741.79
2016,4,1,14,45,892.5,96.5,3.95,12.0,701.5,937.02,740.4
2016,4,1,15,0,880.0,95.0,4.1,12.0,664.0,928.39,736.69
2016,4,1,15,15,864.5,92.5,4.1,12.0,621.0,912.5,727.01
2016,4,1,15,30,849.0,90.0,4.1,12.0,578.0,902.44,721.7
2016,4,1,15,45,627.5,134.0,4.2,12.0,478.5,755.43,615.0
2016,4,1,16,0,406.0,178.0,4.3,12.0,379.0,597.23,493.1
2016,4,1,16,15,268.0,173.5,4.25,12.0,300.5,451.09,376.48
2016,4,1,16,30,130.0,169.0,4.2,12.0,222.0,311.35,260.46
2016,4,1,16,45,394.5,119.0,4.2,12.0,248.0,502.25,424.08
2016,4,1,17,0,659.0,69.0,4.2,12.0,274.0,650.77,543.92
2016,4,1,17,15,597.5,62.0,4.1,11.5,222.0,576.48,484.25
2016,4,1,17,30,536.0,55.0,4.0,11.0,170.0,504.01,424.63
2016,4,1,17,45,438.0,45.5,3.9,11.0,122.0,404.96,339.19
2016,4,1,18,0,340.0,36.0,3.8,11.0,74.0,312.02,253.39
2016,4,1,18,15,170.0,18.0,3.75,11.0,37.0,161.61,83.01
2016,4,1,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,148.0,17.5,2.3,10.0,32.5,14.13,0.0
2016,4,2,6,30,296.0,35.0,2.2,10.0,65.0,28.69,18.68
2016,4,2,6,45,388.5,47.0,2.15,10.5,111.0,37.53,27.7
2016,4,2,7,0,481.0,59.0,2.1,11.0,157.0,46.01,35.75
2016,4,2,7,15,546.0,67.0,1.95,11.0,209.0,50.66,40.21
2016,4,2,7,30,611.0,75.0,1.8,11.0,261.0,55.17,44.36
2016,4,2,7,45,305.5,89.5,1.7,11.0,182.5,62.65,51.04
2016,4,2,8,0,0.0,104.0,1.6,11.0,104.0,89.32,74.7
2016,4,2,8,15,0.0,118.5,1.55,11.0,118.5,101.24,84.97
2016,4,2,8,30,0.0,133.0,1.5,11.0,133.0,113.04,95.04
2016,4,2,8,45,38.0,190.0,1.5,11.5,212.0,146.5,123.6
2016,4,2,9,0,76.0,247.0,1.5,12.0,291.0,187.36,148.99
2016,4,2,9,15,79.5,267.5,1.5,12.0,316.5,210.12,165.44
2016,4,2,9,30,83.0,288.0,1.5,12.0,342.0,233.57,183.39
2016,4,2,9,45,46.0,254.5,1.55,12.0,285.0,212.71,168.09
2016,4,2,10,0,9.0,221.0,1.6,12.0,228.0,190.56,151.62
2016,4,2,10,15,12.0,241.0,1.65,12.0,250.5,209.33,166.53
2016,4,2,10,30,15.0,261.0,1.7,12.0,273.0,228.64,181.71
2016,4,2,10,45,15.0,265.0,1.8,12.5,277.0,234.22,185.69
2016,4,2,11,0,15.0,269.0,1.9,13.0,281.0,239.72,189.65
2016,4,2,11,15,56.5,334.0,1.95,13.0,380.5,314.26,248.22
2016,4,2,11,30,98.0,399.0,2.0,13.0,480.0,397.94,312.72
2016,4,2,11,45,100.0,402.0,2.1,13.0,485.5,411.17,322.84
2016,4,2,12,0,102.0,405.0,2.2,13.0,491.0,424.34,333.3
2016,4,2,12,15,238.0,388.0,2.25,13.0,588.5,520.82,409.1
2016,4,2,12,30,374.0,371.0,2.3,13.0,686.0,622.62,487.21
2016,4,2,12,45,370.0,371.5,2.4,13.0,680.0,640.03,500.34
2016,4,2,13,0,366.0,372.0,2.5,13.0,674.0,656.03,513.01
2016,4,2,13,15,637.0,243.5,2.5,13.0,758.5,786.9,615.28
2016,4,2,13,30,908.0,115.0,2.5,13.0,843.0,900.29,697.47
2016,4,2,13,45,898.5,115.5,2.55,13.0,818.5,913.84,706.94
2016,4,2,14,0,889.0,116.0,2.6,13.0,794.0,923.91,715.14
2016,4,2,14,15,880.0,114.5,2.6,13.0,763.5,928.85,719.53
2016,4,2,14,30,871.0,113.0,2.6,13.0,733.0,930.33,721.71
2016,4,2,14,45,537.5,206.5,2.65,13.0,583.0,742.21,587.6
2016,4,2,15,0,204.0,300.0,2.7,13.0,433.0,511.7,409.31
2016,4,2,15,15,199.0,282.5,2.75,13.0,405.0,492.52,397.17
2016,4,2,15,30,194.0,265.0,2.8,13.0,377.0,472.32,382.9
2016,4,2,15,45,188.5,243.5,2.85,13.0,345.0,445.84,363.66
2016,4,2,16,0,183.0,222.0,2.9,13.0,313.0,418.34,343.39
2016,4,2,16,15,177.5,199.0,2.95,13.0,279.5,387.99,320.57
