Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,30,172.0,176.0,3.0,13.0,246.0,356.71,296.59
2016,4,2,16,45,375.5,131.0,3.05,13.0,257.0,502.34,419.37
2016,4,2,17,0,579.0,86.0,3.1,13.0,268.0,609.14,505.92
2016,4,2,17,15,515.5,77.0,3.1,12.5,216.5,532.55,445.3
2016,4,2,17,30,452.0,68.0,3.1,12.0,165.0,457.68,384.04
2016,4,2,17,45,355.5,55.0,3.1,12.0,118.5,356.06,296.81
2016,4,2,18,0,259.0,42.0,3.1,12.0,72.0,264.83,214.29
2016,4,2,18,15,129.5,21.0,3.15,12.0,36.0,137.36,76.85
2016,4,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,16.0,2.5,10.0,16.0,14.1,0.0
2016,4,3,6,30,0.0,32.0,2.5,10.0,32.0,27.79,18.15
2016,4,3,6,45,5.5,52.5,2.5,10.5,54.0,44.63,34.06
2016,4,3,7,0,11.0,73.0,2.5,11.0,76.0,61.29,49.44
2016,4,3,7,15,19.0,94.5,2.45,11.0,100.0,78.52,65.2
2016,4,3,7,30,27.0,116.0,2.4,11.0,124.0,92.15,77.47
2016,4,3,7,45,34.0,136.5,2.35,11.0,149.0,107.16,90.72
2016,4,3,8,0,41.0,157.0,2.3,11.0,174.0,121.85,103.46
2016,4,3,8,15,39.5,175.5,2.3,11.0,193.5,134.94,114.62
2016,4,3,8,30,38.0,194.0,2.3,11.0,213.0,147.71,125.36
2016,4,3,8,45,49.5,219.0,2.3,11.5,246.5,164.03,138.82
2016,4,3,9,0,61.0,244.0,2.3,12.0,280.0,185.71,148.12
2016,4,3,9,15,193.5,260.5,2.3,12.0,384.5,209.64,160.59
2016,4,3,9,30,326.0,277.0,2.3,12.0,489.0,249.1,185.73
2016,4,3,9,45,462.5,246.5,2.35,12.5,565.5,275.14,201.96
2016,4,3,10,0,599.0,216.0,2.4,13.0,642.0,321.51,237.15
2016,4,3,10,15,754.0,164.5,2.45,13.0,724.0,370.82,276.92
2016,4,3,10,30,909.0,113.0,2.5,13.0,806.0,443.49,336.51
2016,4,3,10,45,911.0,117.0,2.6,13.0,829.0,496.75,383.15
2016,4,3,11,0,913.0,121.0,2.7,13.0,852.0,548.88,427.8
2016,4,3,11,15,917.0,122.0,2.8,13.0,869.0,598.34,469.32
2016,4,3,11,30,921.0,123.0,2.9,13.0,886.0,646.41,508.78
2016,4,3,11,45,914.5,128.5,3.0,13.5,892.5,690.1,543.0
2016,4,3,12,0,908.0,134.0,3.1,14.0,899.0,731.27,574.49
2016,4,3,12,15,908.0,134.0,3.25,14.0,899.0,769.63,604.78
2016,4,3,12,30,908.0,134.0,3.4,14.0,899.0,805.56,632.3
2016,4,3,12,45,904.5,134.0,3.55,14.0,890.5,836.18,655.01
2016,4,3,13,0,901.0,134.0,3.7,14.0,882.0,863.86,675.7
2016,4,3,13,15,896.0,133.0,3.8,13.5,866.0,886.29,693.76
2016,4,3,13,30,891.0,132.0,3.9,13.0,850.0,905.48,709.73
2016,4,3,13,45,755.5,184.0,4.05,13.0,780.5,874.39,688.79
2016,4,3,14,0,620.0,236.0,4.2,13.0,711.0,823.58,651.98
2016,4,3,14,15,622.0,223.0,4.25,13.0,683.5,825.99,655.96
2016,4,3,14,30,624.0,210.0,4.3,13.0,656.0,825.42,657.5
2016,4,3,14,45,718.0,169.5,4.4,13.0,657.5,877.36,698.1
2016,4,3,15,0,812.0,129.0,4.5,13.0,659.0,918.4,729.88
2016,4,3,15,15,685.0,151.0,4.5,13.0,578.5,834.17,669.55
2016,4,3,15,30,558.0,173.0,4.5,13.0,498.0,734.23,596.73
2016,4,3,15,45,547.5,160.5,4.55,13.0,457.5,708.57,579.75
2016,4,3,16,0,537.0,148.0,4.6,13.0,417.0,680.7,560.35
2016,4,3,16,15,504.5,137.5,4.6,12.5,369.0,633.95,526.65
2016,4,3,16,30,472.0,127.0,4.6,12.0,321.0,586.35,491.3
2016,4,3,16,45,414.0,122.0,4.65,12.0,275.5,524.03,441.77
2016,4,3,17,0,356.0,117.0,4.7,12.0,230.0,463.19,392.08
2016,4,3,17,15,387.0,95.0,4.65,12.0,197.0,452.01,383.5
2016,4,3,17,30,418.0,73.0,4.6,12.0,164.0,436.77,369.79
2016,4,3,17,45,326.0,58.5,4.6,12.0,118.0,340.79,285.88
2016,4,3,18,0,234.0,44.0,4.6,12.0,72.0,251.28,204.57
2016,4,3,18,15,117.0,22.0,4.55,12.0,36.0,132.48,79.8
2016,4,3,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,6,15,152.5,20.0,6.9,11.0,37.5,15.7,1.91
2016,4,4,6,30,305.0,40.0,6.9,11.0,75.0,32.96,22.63
2016,4,4,6,45,410.5,51.0,6.9,11.5,123.5,40.73,30.49
2016,4,4,7,0,516.0,62.0,6.9,12.0,172.0,48.28,37.65
2016,4,4,7,15,581.0,69.5,6.95,12.0,225.5,52.44,41.63
2016,4,4,7,30,646.0,77.0,7.0,12.0,279.0,56.51,45.35
2016,4,4,7,45,688.0,82.5,7.05,12.0,333.0,58.76,47.31
2016,4,4,8,0,730.0,88.0,7.1,12.0,387.0,60.95,49.15
2016,4,4,8,15,760.5,92.5,7.1,12.0,439.0,62.25,50.16
2016,4,4,8,30,791.0,97.0,7.1,12.0,491.0,70.21,57.06
2016,4,4,8,45,811.0,101.5,7.15,12.5,539.0,71.53,57.93
2016,4,4,9,0,831.0,106.0,7.2,13.0,587.0,114.49,66.75
2016,4,4,9,15,847.5,108.5,7.1,13.0,630.5,167.85,98.6
2016,4,4,9,30,864.0,111.0,7.0,13.0,674.0,223.0,142.03
2016,4,4,9,45,876.0,113.5,6.9,13.0,712.0,278.72,191.12
2016,4,4,10,0,888.0,116.0,6.8,13.0,750.0,335.28,242.9
2016,4,4,10,15,897.0,117.5,6.75,13.0,781.5,396.12,298.48
2016,4,4,10,30,906.0,119.0,6.7,13.0,813.0,450.67,348.44
2016,4,4,10,45,911.0,121.0,6.65,13.5,837.0,503.56,395.43
2016,4,4,11,0,916.0,123.0,6.6,14.0,861.0,555.57,440.39
2016,4,4,11,15,919.5,124.0,6.5,14.0,877.0,604.89,482.78
2016,4,4,11,30,923.0,125.0,6.4,14.0,893.0,652.75,522.97
2016,4,4,11,45,921.5,127.0,6.35,14.0,900.5,696.67,559.29
2016,4,4,12,0,920.0,129.0,6.3,14.0,908.0,738.37,593.13
2016,4,4,12,15,919.5,129.0,6.2,14.0,908.0,776.67,623.63
2016,4,4,12,30,919.0,129.0,6.1,14.0,908.0,812.46,650.71
2016,4,4,12,45,753.0,208.0,6.1,14.0,842.0,799.19,639.13
2016,4,4,13,0,587.0,287.0,6.1,14.0,776.0,765.73,611.16
2016,4,4,13,15,745.5,207.0,6.4,14.0,816.5,847.22,678.63
2016,4,4,13,30,904.0,127.0,6.7,14.0,857.0,914.58,730.63
2016,4,4,13,45,894.0,127.0,7.0,14.0,832.0,927.13,741.77
2016,4,4,14,0,884.0,127.0,7.3,14.0,807.0,936.19,750.69
2016,4,4,14,15,874.0,125.0,7.6,13.5,775.5,948.73,763.83
2016,4,4,14,30,864.0,123.0,7.9,13.0,744.0,949.04,767.95
2016,4,4,14,45,853.0,120.0,8.25,13.0,706.5,943.78,766.75
2016,4,4,15,0,842.0,117.0,8.6,13.0,669.0,935.03,762.98
2016,4,4,15,15,824.5,114.0,8.65,13.0,625.5,916.9,751.07
2016,4,4,15,30,807.0,111.0,8.7,13.0,582.0,895.58,736.79
2016,4,4,15,45,786.0,106.5,8.75,13.0,534.5,866.33,716.34
2016,4,4,16,0,765.0,102.0,8.8,13.0,487.0,839.79,697.91
2016,4,4,16,15,733.0,97.5,8.6,13.0,435.5,796.15,665.12
2016,4,4,16,30,701.0,93.0,8.4,13.0,384.0,750.85,630.63
2016,4,4,16,45,656.0,87.0,8.25,13.0,330.5,691.43,584.2
2016,4,4,17,0,611.0,81.0,8.1,13.0,277.0,631.74,536.44
2016,4,4,17,15,546.5,73.0,7.95,12.5,224.5,554.51,473.56
2016,4,4,17,30,482.0,65.0,7.8,12.0,172.0,479.15,409.85
2016,4,4,17,45,386.0,53.5,7.7,12.0,124.5,379.89,321.9
2016,4,4,18,0,290.0,42.0,7.6,12.0,77.0,285.72,235.35
2016,4,4,18,15,157.0,25.5,7.55,12.0,43.5,166.13,107.59
2016,4,4,18,30,24.0,9.0,7.5,12.0,10.0,22.43,0.0
2016,4,4,18,45,12.0,4.5,7.45,12.0,5.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,5,6,15,168.0,19.5,3.9,11.0,39.0,15.54,3.55
2016,4,5,6,30,336.0,39.0,3.7,11.0,78.0,31.8,21.86
2016,4,5,6,45,436.0,48.5,3.5,11.5,127.0,38.3,28.44
2016,4,5,7,0,536.0,58.0,3.3,12.0,176.0,44.65,34.48
2016,4,5,7,15,597.0,64.5,3.25,12.0,228.5,48.17,37.84
2016,4,5,7,30,658.0,71.0,3.2,12.0,281.0,51.62,40.98
2016,4,5,7,45,699.0,76.0,3.2,12.5,334.0,53.73,42.72
2016,4,5,8,0,740.0,81.0,3.2,13.0,387.0,61.33,49.29
2016,4,5,8,15,768.5,85.0,3.3,13.0,438.0,62.7,50.34
2016,4,5,8,30,797.0,89.0,3.4,13.0,489.0,64.02,51.33
2016,4,5,8,45,816.0,92.5,3.55,13.5,536.5,64.83,51.78
2016,4,5,9,0,835.0,96.0,3.7,14.0,584.0,111.25,62.08
2016,4,5,9,15,850.5,98.5,3.7,14.0,627.0,164.69,94.76
2016,4,5,9,30,866.0,101.0,3.7,14.0,670.0,227.69,144.65
2016,4,5,9,45,876.0,104.0,3.7,14.5,706.5,282.67,192.32
2016,4,5,10,0,886.0,107.0,3.7,15.0,743.0,338.16,241.89
2016,4,5,10,15,894.5,108.5,3.6,15.0,774.0,392.32,290.8
2016,4,5,10,30,903.0,110.0,3.5,15.0,805.0,446.36,338.81
2016,4,5,10,45,908.5,111.0,3.45,15.5,828.5,498.34,383.48
2016,4,5,11,0,914.0,112.0,3.4,16.0,852.0,549.45,426.07
2016,4,5,11,15,917.5,112.5,3.3,16.0,868.0,598.01,466.1
2016,4,5,11,30,921.0,113.0,3.2,16.0,884.0,645.09,503.87
2016,4,5,11,45,923.0,113.5,3.1,16.0,892.0,689.56,538.66
2016,4,5,12,0,925.0,114.0,3.0,16.0,900.0,732.06,571.1
2016,4,5,12,15,924.5,114.0,2.95,16.0,899.5,770.17,599.88
2016,4,5,12,30,924.0,114.0,2.9,16.0,899.0,805.75,624.75
2016,4,5,12,45,922.5,112.5,2.85,16.5,891.0,836.47,644.81
2016,4,5,13,0,921.0,111.0,2.8,17.0,883.0,864.24,662.69
2016,4,5,13,15,916.5,110.5,2.9,17.0,866.5,887.42,679.69
2016,4,5,13,30,912.0,110.0,3.0,17.0,850.0,907.34,694.58
2016,4,5,13,45,905.0,109.0,3.1,17.0,825.5,921.21,705.44
2016,4,5,14,0,898.0,108.0,3.2,17.0,801.0,931.62,714.12
2016,4,5,14,15,888.5,106.5,3.3,16.5,770.5,935.75,719.98
2016,4,5,14,30,879.0,105.0,3.4,16.0,740.0,936.37,723.64
2016,4,5,14,45,865.5,104.0,3.5,16.0,702.0,930.42,721.5
2016,4,5,15,0,852.0,103.0,3.6,16.0,664.0,930.35,723.69
2016,4,5,15,15,836.0,100.0,3.65,16.0,621.5,913.3,713.66
2016,4,5,15,30,820.0,97.0,3.7,16.0,579.0,893.09,701.54
2016,4,5,15,45,797.0,94.5,3.75,16.0,531.5,864.1,683.08
2016,4,5,16,0,774.0,92.0,3.8,16.0,484.0,832.49,662.59
2016,4,5,16,15,745.0,88.0,3.8,15.5,433.0,791.4,635.77
2016,4,5,16,30,716.0,84.0,3.8,15.0,382.0,753.62,610.85
2016,4,5,16,45,674.0,78.5,3.85,15.0,330.0,696.9,569.81
2016,4,5,17,0,632.0,73.0,3.9,15.0,278.0,639.86,527.26
2016,4,5,17,15,572.0,66.0,3.9,14.5,226.0,566.83,471.13
2016,4,5,17,30,512.0,59.0,3.9,14.0,174.0,495.57,413.82
2016,4,5,17,45,418.5,49.0,3.95,14.0,126.5,398.91,331.89
2016,4,5,18,0,325.0,39.0,4.0,14.0,79.0,308.04,250.59
2016,4,5,18,15,186.0,24.5,3.9,13.5,45.0,183.6,123.51
2016,4,5,18,30,47.0,10.0,3.8,13.0,11.0,37.07,0.0
2016,4,5,18,45,23.5,5.0,3.7,13.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,6,5,45,31.5,5.0,2.9,13.5,5.5,0.0,0.0
2016,4,6,6,0,63.0,10.0,3.0,14.0,11.0,9.1,0.0
2016,4,6,6,15,210.0,24.0,3.05,14.0,46.5,19.56,7.29
2016,4,6,6,30,357.0,38.0,3.1,14.0,82.0,30.68,20.75
2016,4,6,6,45,450.0,48.0,3.15,14.0,131.0,37.69,27.65
2016,4,6,7,0,543.0,58.0,3.2,14.0,180.0,44.46,34.05
2016,4,6,7,15,602.5,65.0,3.15,14.0,233.0,48.4,37.75
2016,4,6,7,30,662.0,72.0,3.1,14.0,286.0,52.23,41.19
2016,4,6,7,45,702.5,77.0,3.05,14.5,339.0,54.3,42.88
2016,4,6,8,0,743.0,82.0,3.0,15.0,392.0,61.95,49.43
2016,4,6,8,15,772.0,86.0,2.95,15.0,444.0,63.29,50.44
2016,4,6,8,30,801.0,90.0,2.9,15.0,496.0,64.59,51.41
2016,4,6,8,45,822.5,93.5,2.9,15.5,544.5,65.41,51.84
2016,4,6,9,0,844.0,97.0,2.9,16.0,593.0,116.31,64.09
2016,4,6,9,15,860.0,99.5,2.9,16.0,636.5,170.35,97.79
2016,4,6,9,30,876.0,102.0,2.9,16.0,680.0,233.96,148.1
2016,4,6,9,45,888.5,103.5,2.95,16.5,718.0,289.01,195.44
2016,4,6,10,0,901.0,105.0,3.0,17.0,756.0,344.77,244.71
2016,4,6,10,15,909.5,106.5,2.95,17.0,787.5,399.67,293.68
2016,4,6,10,30,918.0,108.0,2.9,17.0,819.0,454.43,341.67
2016,4,6,10,45,924.0,109.5,2.9,17.5,843.0,507.72,386.74
2016,4,6,11,0,930.0,111.0,2.9,18.0,867.0,560.18,429.76
2016,4,6,11,15,933.5,111.5,2.85,18.5,883.0,609.42,468.88
2016,4,6,11,30,937.0,112.0,2.8,19.0,899.0,657.16,505.6
2016,4,6,11,45,938.5,112.5,2.8,19.5,907.0,701.93,539.26
2016,4,6,12,0,940.0,113.0,2.8,20.0,915.0,744.64,570.54
2016,4,6,12,15,939.5,113.0,2.75,20.0,914.5,783.23,598.77
2016,4,6,12,30,939.0,113.0,2.7,20.0,914.0,819.25,623.32
2016,4,6,12,45,938.0,111.5,2.65,20.5,906.0,850.75,643.38
2016,4,6,13,0,937.0,110.0,2.6,21.0,898.0,879.29,661.27
2016,4,6,13,15,933.0,109.5,2.5,21.0,881.5,903.21,676.82
2016,4,6,13,30,929.0,109.0,2.4,21.0,865.0,923.83,690.15
2016,4,6,13,45,919.5,109.0,2.3,21.5,840.0,936.75,697.0
2016,4,6,14,0,910.0,109.0,2.2,22.0,815.0,946.1,701.59
2016,4,6,14,15,901.0,107.5,2.1,22.0,783.5,950.77,704.53
2016,4,6,14,30,892.0,106.0,2.0,22.0,752.0,951.9,705.29
2016,4,6,14,45,876.5,105.0,1.9,22.5,713.5,944.07,698.95
2016,4,6,15,0,861.0,104.0,1.8,23.0,675.0,942.15,696.72
2016,4,6,15,15,717.0,137.5,1.7,23.0,592.5,853.8,638.49
2016,4,6,15,30,573.0,171.0,1.6,23.0,510.0,757.48,574.36
2016,4,6,15,45,439.0,188.0,1.5,23.0,435.5,645.61,495.26
2016,4,6,16,0,305.0,205.0,1.4,23.0,361.0,525.44,407.67
2016,4,6,16,15,270.5,187.0,1.25,23.0,315.0,472.68,369.75
2016,4,6,16,30,236.0,169.0,1.1,23.0,269.0,419.88,330.56
2016,4,6,16,45,214.0,150.5,1.0,23.0,231.5,377.34,298.89
2016,4,6,17,0,192.0,132.0,0.9,23.0,194.0,319.35,254.74
2016,4,6,17,15,345.0,98.0,0.75,22.5,185.5,424.89,338.53
2016,4,6,17,30,498.0,64.0,0.6,22.0,177.0,492.16,388.13
2016,4,6,17,45,399.5,53.5,0.5,21.5,129.0,391.34,307.88
2016,4,6,18,0,301.0,43.0,0.4,21.0,81.0,294.97,228.66
2016,4,6,18,15,150.5,27.5,0.4,21.0,46.5,168.21,111.41
2016,4,6,18,30,0.0,12.0,0.4,21.0,12.0,10.91,0.0
2016,4,6,18,45,0.0,6.0,0.4,21.0,6.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,2.5,13.0,1.5,0.0,0.0
2016,4,7,6,0,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,4,7,6,15,0.0,12.0,2.55,13.0,12.0,10.54,1.93
2016,4,7,6,30,0.0,21.0,2.6,13.0,21.0,18.48,10.4
2016,4,7,6,45,0.0,33.5,2.7,13.5,33.5,29.53,20.56
2016,4,7,7,0,0.0,46.0,2.8,14.0,46.0,40.59,30.65
2016,4,7,7,15,0.0,60.0,2.8,14.0,60.0,52.88,41.75
2016,4,7,7,30,0.0,74.0,2.8,14.0,74.0,64.74,52.32
2016,4,7,7,45,0.0,88.0,2.85,14.0,88.0,76.51,62.65
2016,4,7,8,0,0.0,102.0,2.9,14.0,102.0,88.17,72.74
2016,4,7,8,15,28.5,156.5,2.85,14.0,171.0,123.58,103.43
2016,4,7,8,30,57.0,211.0,2.8,14.0,240.0,158.52,133.2
2016,4,7,8,45,179.0,231.0,2.75,14.0,334.5,163.39,136.87
2016,4,7,9,0,301.0,251.0,2.7,14.0,429.0,189.27,141.35
2016,4,7,9,15,186.5,273.0,2.6,14.0,386.5,221.42,168.77
2016,4,7,9,30,72.0,295.0,2.5,14.0,344.0,239.96,188.06
2016,4,7,9,45,195.5,309.5,2.4,14.5,450.5,279.58,214.42
2016,4,7,10,0,319.0,324.0,2.3,15.0,557.0,333.95,253.84
2016,4,7,10,15,282.0,348.0,2.25,15.0,559.5,361.78,277.96
2016,4,7,10,30,245.0,372.0,2.2,15.0,562.0,392.57,303.49
2016,4,7,10,45,398.0,331.5,2.15,15.0,651.5,445.19,343.93
2016,4,7,11,0,551.0,291.0,2.1,15.0,741.0,513.86,397.21
2016,4,7,11,15,554.0,298.0,2.05,15.0,758.0,554.55,429.06
2016,4,7,11,30,557.0,305.0,2.0,15.0,775.0,594.79,459.99
2016,4,7,11,45,563.5,302.0,2.0,15.0,781.5,628.34,485.84
2016,4,7,12,0,570.0,299.0,2.0,15.0,788.0,661.02,510.68
2016,4,7,12,15,715.0,222.5,2.0,14.5,835.5,728.15,563.65
2016,4,7,12,30,860.0,146.0,2.0,14.0,883.0,797.32,617.2
2016,4,7,12,45,724.5,219.0,2.05,14.0,836.0,794.78,613.48
2016,4,7,13,0,589.0,292.0,2.1,14.0,789.0,778.22,599.81
2016,4,7,13,15,456.0,335.0,2.1,14.0,715.5,729.34,563.16
2016,4,7,13,30,323.0,378.0,2.1,14.0,642.0,664.33,514.47
2016,4,7,13,45,305.0,371.0,2.15,14.0,614.5,655.05,509.01
2016,4,7,14,0,287.0,364.0,2.2,14.0,587.0,643.68,501.55
2016,4,7,14,15,252.0,354.5,2.2,14.0,545.0,612.17,478.71
2016,4,7,14,30,217.0,345.0,2.2,14.0,503.0,562.85,442.83
2016,4,7,14,45,189.0,328.0,2.2,14.0,461.0,525.14,415.33
2016,4,7,15,0,161.0,311.0,2.2,14.0,419.0,486.11,386.39
2016,4,7,15,15,109.5,281.5,2.2,14.0,352.5,392.55,314.58
2016,4,7,15,30,58.0,252.0,2.2,14.0,286.0,315.02,253.46
2016,4,7,15,45,101.0,238.0,2.2,14.0,292.0,342.8,278.23
2016,4,7,16,0,144.0,224.0,2.2,14.0,298.0,386.32,314.69
2016,4,7,16,15,82.5,190.0,2.15,13.5,231.5,276.01,226.23
2016,4,7,16,30,21.0,156.0,2.1,13.0,165.0,170.23,138.77
2016,4,7,16,45,15.0,136.5,2.05,13.0,142.5,146.37,119.28
2016,4,7,17,0,9.0,117.0,2.0,13.0,120.0,122.59,99.34
2016,4,7,17,15,4.5,96.0,1.9,13.0,97.5,98.19,78.6
2016,4,7,17,30,0.0,75.0,1.8,13.0,75.0,73.59,57.36
2016,4,7,17,45,0.0,55.0,1.75,13.0,55.0,53.19,39.61
2016,4,7,18,0,0.0,35.0,1.7,13.0,35.0,31.88,20.97
2016,4,7,18,15,0.0,20.0,1.6,13.0,20.0,17.62,7.37
2016,4,7,18,30,0.0,5.0,1.5,13.0,5.0,4.55,0.0
2016,4,7,18,45,0.0,2.5,1.45,13.0,2.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,0.0,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,6.37,0.0
2016,4,8,6,15,1.0,25.5,1.4,13.0,25.5,22.17,11.17
2016,4,8,6,30,2.0,44.0,1.4,13.0,44.0,37.51,27.02
2016,4,8,6,45,17.0,65.0,1.4,13.0,69.0,53.43,41.81
2016,4,8,7,0,32.0,86.0,1.4,13.0,94.0,69.57,56.59
2016,4,8,7,15,44.5,107.5,1.3,13.0,121.0,85.71,71.11
2016,4,8,7,30,57.0,129.0,1.2,13.0,148.0,101.54,85.06
2016,4,8,7,45,43.5,145.5,1.2,13.5,161.5,113.8,95.43
2016,4,8,8,0,30.0,162.0,1.2,14.0,175.0,125.76,105.34
2016,4,8,8,15,66.5,193.0,1.15,14.0,226.0,146.49,122.81
2016,4,8,8,30,103.0,224.0,1.1,14.0,277.0,166.49,139.37
2016,4,8,8,45,192.0,240.5,1.05,14.0,351.0,170.12,141.9
2016,4,8,9,0,281.0,257.0,1.0,14.0,425.0,193.09,143.88
2016,4,8,9,15,176.0,277.0,1.0,14.0,385.0,223.7,169.85
2016,4,8,9,30,71.0,297.0,1.0,14.0,345.0,241.76,188.16
2016,4,8,9,45,79.5,318.0,1.05,14.0,374.5,266.88,207.51
2016,4,8,10,0,88.0,339.0,1.1,14.0,404.0,293.32,227.97
2016,4,8,10,15,167.0,356.5,1.1,14.0,485.5,336.06,259.5
2016,4,8,10,30,246.0,374.0,1.1,14.0,567.0,389.25,299.57
2016,4,8,10,45,266.5,382.0,1.15,14.0,596.0,424.68,327.19
2016,4,8,11,0,287.0,390.0,1.2,14.0,625.0,462.08,356.2
2016,4,8,11,15,244.5,406.0,1.2,14.0,609.0,472.69,364.58
2016,4,8,11,30,202.0,422.0,1.2,14.0,593.0,481.03,370.89
2016,4,8,11,45,190.5,427.0,1.25,14.0,589.5,493.72,380.78
2016,4,8,12,0,179.0,432.0,1.3,14.0,586.0,505.15,389.54
2016,4,8,12,15,122.5,416.0,1.3,14.0,522.0,464.48,358.98
2016,4,8,12,30,66.0,400.0,1.3,14.0,458.0,413.0,320.09
2016,4,8,12,45,81.0,405.5,1.35,14.0,475.0,437.01,339.15
2016,4,8,13,0,96.0,411.0,1.4,14.0,492.0,462.01,358.42
2016,4,8,13,15,105.0,406.0,1.45,14.0,493.5,472.54,366.92
2016,4,8,13,30,114.0,401.0,1.5,14.0,495.0,494.56,383.98
2016,4,8,13,45,124.5,390.5,1.55,14.0,490.5,502.09,390.51
2016,4,8,14,0,135.0,380.0,1.6,14.0,486.0,509.19,396.92
2016,4,8,14,15,127.0,363.5,1.6,14.0,460.0,492.36,384.95
2016,4,8,14,30,119.0,347.0,1.6,14.0,434.0,474.35,372.24
2016,4,8,14,45,222.0,318.0,1.65,14.0,470.0,545.26,429.79
2016,4,8,15,0,325.0,289.0,1.7,14.0,506.0,632.22,497.39
2016,4,8,15,15,209.5,277.0,1.7,14.0,414.0,498.02,395.72
2016,4,8,15,30,94.0,265.0,1.7,14.0,322.0,363.8,291.43
2016,4,8,15,45,78.0,239.5,1.7,14.0,284.5,323.41,260.97
2016,4,8,16,0,62.0,214.0,1.7,14.0,247.0,282.57,229.11
2016,4,8,16,15,31.0,158.5,1.65,13.5,175.0,191.27,155.51
2016,4,8,16,30,0.0,103.0,1.6,13.0,103.0,93.96,74.33
2016,4,8,16,45,0.0,88.5,1.55,13.0,88.5,80.23,63.09
2016,4,8,17,0,0.0,74.0,1.5,13.0,74.0,66.42,51.48
2016,4,8,17,15,0.0,60.0,1.45,13.0,60.0,53.05,40.07
2016,4,8,17,30,0.0,46.0,1.4,13.0,46.0,40.59,29.29
2016,4,8,17,45,0.0,33.5,1.35,13.0,33.5,29.52,19.58
2016,4,8,18,0,0.0,21.0,1.3,13.0,21.0,18.47,9.84
2016,4,8,18,15,0.0,11.5,1.25,13.0,11.5,10.1,1.98
2016,4,8,18,30,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.15,13.0,1.0,0.91,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.5,13.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.5,13.0,3.0,2.73,0.0
2016,4,9,6,15,0.0,11.0,2.45,13.0,11.0,9.66,1.94
2016,4,9,6,30,0.0,19.0,2.4,13.0,19.0,16.71,8.96
2016,4,9,6,45,0.0,30.0,2.35,13.0,30.0,26.42,17.92
2016,4,9,7,0,0.0,41.0,2.3,13.0,41.0,36.15,26.85
2016,4,9,7,15,0.0,52.5,2.2,13.0,52.5,46.35,36.1
2016,4,9,7,30,0.0,64.0,2.1,13.0,64.0,56.55,45.22
2016,4,9,7,45,0.0,86.5,2.05,13.0,86.5,75.45,61.93
2016,4,9,8,0,0.0,109.0,2.0,13.0,109.0,93.73,77.86
2016,4,9,8,15,10.0,150.0,1.95,13.0,155.0,125.38,105.23
2016,4,9,8,30,20.0,191.0,1.9,13.0,201.0,155.69,130.98
2016,4,9,8,45,10.0,103.0,1.85,13.0,108.0,90.65,70.82
2016,4,9,9,0,0.0,15.0,1.8,13.0,15.0,13.24,5.61
2016,4,9,9,15,0.0,69.0,1.75,13.0,69.0,61.11,46.02
2016,4,9,9,30,0.0,123.0,1.7,13.0,123.0,107.82,84.66
2016,4,9,9,45,0.0,99.0,1.7,13.0,99.0,87.72,67.79
2016,4,9,10,0,0.0,75.0,1.7,13.0,75.0,66.54,50.13
2016,4,9,10,15,10.5,182.0,1.65,13.0,190.5,161.8,127.93
2016,4,9,10,30,21.0,289.0,1.6,13.0,306.0,254.79,201.47
2016,4,9,10,45,10.5,200.5,1.55,13.0,209.0,179.62,141.48
2016,4,9,11,0,0.0,112.0,1.5,13.0,112.0,99.24,76.56
2016,4,9,11,15,0.0,87.0,1.5,13.0,87.0,77.36,58.69
2016,4,9,11,30,0.0,62.0,1.5,13.0,62.0,55.1,40.3
2016,4,9,11,45,0.0,47.5,1.5,13.5,47.5,42.2,29.54
2016,4,9,12,0,0.0,33.0,1.5,14.0,33.0,29.31,18.78
2016,4,9,12,15,0.0,71.0,1.5,14.0,71.0,63.15,46.78
2016,4,9,12,30,0.0,109.0,1.5,14.0,109.0,97.02,74.48
2016,4,9,12,45,1.0,134.0,1.5,14.0,135.0,120.24,93.34
2016,4,9,13,0,2.0,159.0,1.5,14.0,161.0,143.74,112.34
2016,4,9,13,15,28.0,263.5,1.5,14.0,287.5,269.62,212.98
2016,4,9,13,30,54.0,368.0,1.5,14.0,414.0,397.98,311.6
2016,4,9,13,45,31.0,291.5,1.55,14.0,317.5,305.94,240.56
2016,4,9,14,0,8.0,215.0,1.6,14.0,221.0,202.66,159.69
2016,4,9,14,15,4.0,141.5,1.6,14.0,144.5,130.76,102.39
2016,4,9,14,30,0.0,68.0,1.6,14.0,68.0,60.31,44.72
2016,4,9,14,45,0.0,77.0,1.65,14.0,77.0,68.29,51.51
2016,4,9,15,0,0.0,86.0,1.7,14.0,86.0,76.27,58.25
2016,4,9,15,15,0.0,100.5,1.7,14.0,100.5,89.41,69.3
2016,4,9,15,30,0.0,115.0,1.7,14.0,115.0,103.21,80.91
2016,4,9,15,45,0.0,105.0,1.7,14.0,105.0,93.94,73.44
2016,4,9,16,0,0.0,95.0,1.7,14.0,95.0,84.65,65.93
2016,4,9,16,15,0.0,62.0,1.65,13.5,62.0,54.8,41.1
2016,4,9,16,30,0.0,29.0,1.6,13.0,29.0,25.56,16.35
2016,4,9,16,45,0.0,25.0,1.6,13.0,25.0,22.02,13.37
2016,4,9,17,0,0.0,21.0,1.6,13.0,21.0,18.48,10.35
2016,4,9,17,15,0.0,17.0,1.5,13.0,17.0,14.95,7.3
2016,4,9,17,30,0.0,13.0,1.4,13.0,13.0,11.42,4.22
2016,4,9,17,45,0.0,9.5,1.35,13.0,9.5,8.34,1.49
2016,4,9,18,0,0.0,6.0,1.3,13.0,6.0,5.26,0.0
2016,4,9,18,15,0.0,3.5,1.3,13.0,3.5,3.07,0.0
2016,4,9,18,30,0.0,1.0,1.3,13.0,1.0,0.87,0.0
2016,4,9,18,45,0.0,0.5,1.3,13.0,0.5,0.45,0.0
2016,4,9,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,3.1,12.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,3.2,12.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,9.0,3.25,12.0,9.0,7.9,0.74
2016,4,10,6,30,0.0,15.0,3.3,12.0,15.0,13.18,5.94
2016,4,10,6,45,0.0,23.5,3.4,12.0,23.5,20.67,12.87
2016,4,10,7,0,0.0,32.0,3.5,12.0,32.0,28.18,19.8
2016,4,10,7,15,0.0,41.0,3.5,12.0,41.0,36.14,27.05
2016,4,10,7,30,0.0,50.0,3.5,12.0,50.0,44.12,34.23
2016,4,10,7,45,0.0,32.0,3.55,12.5,32.0,28.2,19.77
2016,4,10,8,0,0.0,14.0,3.6,13.0,14.0,12.32,5.42
2016,4,10,8,15,0.0,19.0,3.6,13.0,19.0,16.74,9.35
2016,4,10,8,30,0.0,24.0,3.6,13.0,24.0,21.17,13.25
2016,4,10,8,45,0.0,59.5,3.65,13.0,59.5,52.62,39.09
2016,4,10,9,0,0.0,95.0,3.7,13.0,95.0,84.09,65.38
2016,4,10,9,15,0.0,93.5,3.75,13.0,93.5,82.92,64.19
2016,4,10,9,30,0.0,92.0,3.8,13.0,92.0,81.62,62.94
2016,4,10,9,45,1.5,135.0,3.85,13.0,136.0,118.51,93.3
2016,4,10,10,0,3.0,178.0,3.9,13.0,180.0,155.08,123.03
2016,4,10,10,15,1.5,160.5,3.95,13.0,161.5,140.72,111.1
2016,4,10,10,30,0.0,143.0,4.0,13.0,143.0,125.7,98.7
2016,4,10,10,45,0.0,131.5,4.05,13.0,131.5,116.04,90.68
2016,4,10,11,0,0.0,120.0,4.1,13.0,120.0,106.21,82.53
2016,4,10,11,15,0.0,111.5,4.15,13.0,111.5,98.88,76.45
2016,4,10,11,30,0.0,103.0,4.2,13.0,103.0,91.48,70.32
2016,4,10,11,45,6.5,186.0,4.3,13.0,192.0,168.71,133.48
2016,4,10,12,0,13.0,269.0,4.4,13.0,281.0,246.8,196.23
2016,4,10,12,15,14.0,268.5,4.45,13.0,281.0,248.65,197.63
2016,4,10,12,30,15.0,268.0,4.5,13.0,281.0,250.52,199.24
2016,4,10,12,45,56.5,341.5,4.6,13.0,390.0,358.58,285.98
2016,4,10,13,0,98.0,415.0,4.7,13.0,499.0,468.16,372.04
2016,4,10,13,15,102.0,404.0,4.75,13.0,490.0,468.68,372.75
2016,4,10,13,30,106.0,393.0,4.8,13.0,481.0,468.7,373.51
2016,4,10,13,45,205.5,378.5,4.85,13.0,542.5,563.32,449.99
2016,4,10,14,0,305.0,364.0,4.9,13.0,604.0,662.61,528.53
2016,4,10,14,15,359.5,333.0,4.9,13.0,605.0,690.98,552.27
2016,4,10,14,30,414.0,302.0,4.9,13.0,606.0,732.43,585.9
2016,4,10,14,45,344.5,302.5,4.9,13.0,547.0,660.91,531.53
2016,4,10,15,0,275.0,303.0,4.9,13.0,488.0,602.4,486.42
2016,4,10,15,15,337.5,268.0,4.85,12.5,480.5,626.25,509.34
2016,4,10,15,30,400.0,233.0,4.8,12.0,473.0,664.46,542.7
2016,4,10,15,45,514.0,184.5,4.8,12.0,468.0,714.87,586.38
2016,4,10,16,0,628.0,136.0,4.8,12.0,463.0,766.48,628.65
2016,4,10,16,15,489.5,147.0,4.7,12.0,386.0,639.75,531.06
2016,4,10,16,30,351.0,158.0,4.6,12.0,309.0,507.32,425.09
2016,4,10,16,45,314.5,145.0,4.55,12.0,267.5,456.22,384.65
2016,4,10,17,0,278.0,132.0,4.5,12.0,226.0,406.08,343.71
2016,4,10,17,15,243.5,113.0,4.4,12.0,185.0,350.38,297.26
2016,4,10,17,30,209.0,94.0,4.3,12.0,144.0,295.85,250.52
2016,4,10,17,45,161.5,73.5,4.2,12.0,106.5,230.91,193.55
2016,4,10,18,0,114.0,53.0,4.1,12.0,69.0,168.23,137.36
2016,4,10,18,15,57.0,32.5,4.0,12.0,40.5,88.48,64.31
2016,4,10,18,30,0.0,12.0,3.9,12.0,12.0,10.56,0.0
2016,4,10,18,45,0.0,6.0,3.85,12.0,6.0,5.46,0.0
2016,4,10,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,9.0,1.1,12.0,10.5,8.19,0.0
2016,4,11,6,0,74.0,18.0,0.9,12.0,21.0,14.76,0.0
2016,4,11,6,15,190.0,34.0,0.75,12.0,58.0,26.49,16.25
2016,4,11,6,30,306.0,50.0,0.6,12.0,95.0,38.46,28.29
2016,4,11,6,45,390.0,60.5,0.45,12.0,142.0,45.83,35.44
2016,4,11,7,0,474.0,71.0,0.3,12.0,189.0,54.13,43.19
2016,4,11,7,15,237.0,58.5,0.25,12.0,117.5,41.85,32.28
2016,4,11,7,30,0.0,46.0,0.2,12.0,46.0,40.58,31.15
2016,4,11,7,45,0.0,62.5,0.15,12.5,62.5,55.22,44.11
2016,4,11,8,0,0.0,79.0,0.1,13.0,79.0,69.9,56.81
2016,4,11,8,15,0.0,89.5,0.15,13.0,89.5,78.89,64.43
2016,4,11,8,30,0.0,100.0,0.2,13.0,100.0,87.75,71.89
2016,4,11,8,45,0.0,121.0,0.3,13.0,121.0,105.0,82.67
2016,4,11,9,0,0.0,142.0,0.4,13.0,142.0,122.35,96.63
2016,4,11,9,15,3.5,175.0,0.45,13.0,177.5,149.7,118.38
2016,4,11,9,30,7.0,208.0,0.5,13.0,213.0,177.51,140.2
2016,4,11,9,45,15.0,243.0,0.55,13.0,254.5,208.6,164.26
2016,4,11,10,0,23.0,278.0,0.6,13.0,296.0,240.88,189.09
2016,4,11,10,15,63.0,328.5,0.6,13.0,379.0,288.47,224.87
2016,4,11,10,30,103.0,379.0,0.6,13.0,462.0,349.97,271.02
2016,4,11,10,45,93.5,387.0,0.65,13.5,463.5,362.08,279.73
2016,4,11,11,0,84.0,395.0,0.7,14.0,465.0,373.15,287.84
2016,4,11,11,15,118.5,411.5,0.75,14.0,512.5,412.08,317.36
2016,4,11,11,30,153.0,428.0,0.8,14.0,560.0,458.7,352.23
2016,4,11,11,45,158.5,427.0,0.85,14.0,564.5,475.34,364.76
2016,4,11,12,0,164.0,426.0,0.9,14.0,569.0,491.96,377.5
2016,4,11,12,15,126.5,423.0,0.95,14.0,533.0,475.2,365.06
2016,4,11,12,30,89.0,420.0,1.0,14.0,497.0,449.76,346.28
2016,4,11,12,45,91.0,413.0,1.1,14.0,491.0,452.96,349.72
2016,4,11,13,0,93.0,406.0,1.2,14.0,485.0,455.74,352.63
2016,4,11,13,15,92.5,398.5,1.25,13.5,476.5,455.46,353.68
2016,4,11,13,30,92.0,391.0,1.3,13.0,468.0,454.65,354.39
2016,4,11,13,45,58.0,343.0,1.4,13.0,391.0,382.05,299.81
2016,4,11,14,0,24.0,295.0,1.5,13.0,314.0,293.81,232.01
2016,4,11,14,15,23.0,284.5,1.55,13.0,302.0,284.74,225.78
2016,4,11,14,30,22.0,274.0,1.6,13.0,290.0,275.5,219.03
2016,4,11,14,45,21.0,261.0,1.7,13.0,275.5,263.64,210.26
2016,4,11,15,0,20.0,248.0,1.8,13.0,261.0,251.63,201.34
2016,4,11,15,15,10.0,207.5,1.85,13.0,214.0,202.85,162.43
2016,4,11,15,30,0.0,167.0,1.9,13.0,167.0,153.98,122.84
2016,4,11,15,45,8.0,177.0,1.95,13.0,181.5,173.08,139.37
2016,4,11,16,0,16.0,187.0,2.0,13.0,196.0,193.31,156.69
2016,4,11,16,15,13.5,169.5,2.1,13.0,176.5,174.76,141.84
2016,4,11,16,30,11.0,152.0,2.2,13.0,157.0,156.19,126.88
2016,4,11,16,45,6.5,133.5,2.3,13.0,136.5,134.75,109.22
2016,4,11,17,0,2.0,115.0,2.4,13.0,116.0,113.38,91.33
2016,4,11,17,15,227.0,93.5,2.45,12.5,148.5,309.26,262.29
2016,4,11,17,30,452.0,72.0,2.5,12.0,181.0,471.24,396.36
2016,4,11,17,45,369.0,60.0,2.6,12.0,135.0,376.82,315.58
2016,4,11,18,0,286.0,48.0,2.7,12.0,89.0,293.25,241.99
2016,4,11,18,15,173.0,32.0,2.8,12.0,53.5,190.33,145.73
2016,4,11,18,30,60.0,16.0,2.9,12.0,18.0,66.67,0.0
2016,4,11,18,45,30.0,8.0,3.05,12.0,9.0,24.22,0.0
2016,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.5,4.85,12.0,5.5,5.0,0.0
2016,4,12,6,0,0.0,11.0,5.0,12.0,11.0,9.67,0.0
2016,4,12,6,15,0.0,30.0,5.05,12.0,30.0,26.07,16.13
2016,4,12,6,30,0.0,49.0,5.1,12.0,49.0,41.79,31.18
2016,4,12,6,45,11.5,70.5,5.2,12.0,73.5,59.21,47.29
2016,4,12,7,0,23.0,92.0,5.3,12.0,98.0,74.24,61.1
2016,4,12,7,15,32.5,113.0,5.35,12.0,123.5,89.96,75.29
2016,4,12,7,30,42.0,134.0,5.4,12.0,149.0,105.36,88.95
2016,4,12,7,45,22.5,140.5,5.45,12.5,148.5,116.19,98.15
2016,4,12,8,0,3.0,147.0,5.5,13.0,148.0,122.22,102.97
2016,4,12,8,15,106.0,188.5,5.55,13.0,245.0,137.09,115.64
2016,4,12,8,30,209.0,230.0,5.6,13.0,342.0,162.21,137.09
2016,4,12,8,45,496.5,170.0,5.65,13.0,466.0,121.46,87.74
2016,4,12,9,0,784.0,110.0,5.7,13.0,590.0,142.44,82.94
2016,4,12,9,15,801.0,112.5,5.75,13.0,632.5,193.39,119.84
2016,4,12,9,30,818.0,115.0,5.8,13.0,675.0,246.17,164.46
2016,4,12,9,45,709.0,173.0,5.9,13.5,677.0,303.21,219.21
2016,4,12,10,0,600.0,231.0,6.0,14.0,679.0,355.83,268.94
2016,4,12,10,15,729.5,178.5,6.1,14.0,744.5,400.47,306.88
2016,4,12,10,30,859.0,126.0,6.2,14.0,810.0,464.72,361.6
2016,4,12,10,45,867.0,126.5,6.3,14.0,834.0,515.09,406.32
2016,4,12,11,0,875.0,127.0,6.4,14.0,858.0,564.88,449.67
2016,4,12,11,15,880.0,128.0,6.45,14.0,874.5,612.6,490.38
2016,4,12,11,30,885.0,129.0,6.5,14.0,891.0,659.09,529.28
2016,4,12,11,45,891.0,127.5,6.55,14.0,900.0,702.73,565.31
2016,4,12,12,0,897.0,126.0,6.6,14.0,909.0,744.74,599.51
2016,4,12,12,15,897.5,126.5,6.6,14.0,909.5,782.62,629.3
2016,4,12,12,30,898.0,127.0,6.6,14.0,910.0,818.17,656.02
2016,4,12,12,45,869.5,142.5,6.65,14.0,895.0,841.53,673.79
2016,4,12,13,0,841.0,158.0,6.7,14.0,880.0,868.87,694.65
2016,4,12,13,15,723.0,216.5,6.7,14.0,829.5,855.81,684.94
2016,4,12,13,30,605.0,275.0,6.7,14.0,779.0,830.1,663.44
2016,4,12,13,45,709.5,215.5,6.7,14.0,790.0,885.25,708.65
2016,4,12,14,0,814.0,156.0,6.7,14.0,801.0,930.78,743.12
2016,4,12,14,15,732.5,182.0,6.7,13.5,746.0,902.66,724.46
2016,4,12,14,30,651.0,208.0,6.7,13.0,691.0,864.57,698.5
2016,4,12,14,45,487.5,251.0,6.75,13.0,602.5,757.99,615.36
2016,4,12,15,0,324.0,294.0,6.8,13.0,514.0,639.75,521.31
2016,4,12,15,15,388.5,257.0,6.75,13.0,504.5,663.08,543.44
2016,4,12,15,30,453.0,220.0,6.7,13.0,495.0,701.51,576.54
2016,4,12,15,45,353.0,220.5,6.65,13.0,424.5,590.99,489.07
2016,4,12,16,0,253.0,221.0,6.6,13.0,354.0,500.51,415.7
2016,4,12,16,15,321.0,187.0,6.45,12.5,338.5,520.37,436.24
2016,4,12,16,30,389.0,153.0,6.3,12.0,323.0,553.96,467.1
2016,4,12,16,45,344.0,144.0,6.2,12.0,280.5,480.86,407.99
2016,4,12,17,0,299.0,135.0,6.1,12.0,238.0,428.06,364.27
2016,4,12,17,15,263.5,116.0,6.05,12.0,195.5,370.83,316.31
2016,4,12,17,30,228.0,97.0,6.0,12.0,153.0,314.8,268.07
2016,4,12,17,45,172.5,77.0,5.95,12.0,113.5,244.09,205.76
2016,4,12,18,0,117.0,57.0,5.9,12.0,74.0,176.47,145.02
2016,4,12,18,15,58.5,35.5,5.8,12.0,44.0,94.09,70.32
2016,4,12,18,30,0.0,14.0,5.7,12.0,14.0,12.33,0.0
2016,4,12,18,45,0.0,7.0,5.65,12.0,7.0,6.37,0.0
2016,4,12,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
