Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,11.0,3.4,11.5,13.0,10.01,0.0
2016,4,13,6,0,86.0,22.0,3.4,12.0,26.0,17.89,0.0
2016,4,13,6,15,198.0,38.5,3.4,12.0,65.0,29.92,19.63
2016,4,13,6,30,310.0,55.0,3.4,12.0,104.0,42.17,31.61
2016,4,13,6,45,392.0,66.5,3.45,12.0,152.0,50.17,39.31
2016,4,13,7,0,474.0,78.0,3.5,12.0,200.0,59.68,48.12
2016,4,13,7,15,530.0,86.5,3.5,12.0,251.5,64.07,52.15
2016,4,13,7,30,586.0,95.0,3.5,12.0,303.0,68.31,55.88
2016,4,13,7,45,627.0,101.0,3.5,12.5,355.0,70.31,57.42
2016,4,13,8,0,668.0,107.0,3.5,13.0,407.0,72.24,58.83
2016,4,13,8,15,696.5,112.0,3.4,13.0,457.0,73.25,59.52
2016,4,13,8,30,725.0,117.0,3.3,13.0,507.0,74.19,60.14
2016,4,13,8,45,749.0,120.0,3.25,13.0,553.5,97.28,61.15
2016,4,13,9,0,773.0,123.0,3.2,13.0,600.0,154.32,92.38
2016,4,13,9,15,789.5,126.5,3.15,13.0,642.0,205.38,129.63
2016,4,13,9,30,806.0,130.0,3.1,13.0,684.0,258.25,174.0
2016,4,13,9,45,824.0,129.5,3.05,13.5,722.0,310.08,219.57
2016,4,13,10,0,842.0,129.0,3.0,14.0,760.0,363.39,266.83
2016,4,13,10,15,851.0,130.5,2.9,14.0,790.0,416.17,313.8
2016,4,13,10,30,860.0,132.0,2.8,14.0,820.0,469.01,359.78
2016,4,13,10,45,863.5,135.0,2.75,14.0,842.0,523.02,405.45
2016,4,13,11,0,867.0,138.0,2.7,14.0,864.0,572.3,446.31
2016,4,13,11,15,871.0,139.0,2.65,14.0,880.0,619.18,484.26
2016,4,13,11,30,875.0,140.0,2.6,14.0,896.0,664.77,520.2
2016,4,13,11,45,872.0,143.5,2.55,14.0,902.0,706.3,552.2
2016,4,13,12,0,869.0,147.0,2.5,14.0,908.0,745.68,581.87
2016,4,13,12,15,869.0,147.0,2.5,14.0,908.0,782.02,609.18
2016,4,13,12,30,869.0,147.0,2.5,14.0,908.0,816.06,633.17
2016,4,13,12,45,865.5,147.0,2.55,14.0,899.0,851.31,658.24
2016,4,13,13,0,862.0,147.0,2.6,14.0,890.0,878.18,677.4
2016,4,13,13,15,858.0,146.5,2.7,14.0,874.5,901.12,694.37
2016,4,13,13,30,854.0,146.0,2.8,14.0,859.0,920.94,709.3
2016,4,13,13,45,840.0,148.5,2.95,14.0,833.5,931.59,718.43
2016,4,13,14,0,826.0,151.0,3.1,14.0,808.0,938.74,725.34
2016,4,13,14,15,816.5,149.0,3.15,13.5,777.5,941.92,730.26
2016,4,13,14,30,807.0,147.0,3.2,13.0,747.0,941.7,733.01
2016,4,13,14,45,787.5,147.0,3.3,13.0,709.0,930.78,727.41
2016,4,13,15,0,768.0,147.0,3.4,13.0,671.0,923.13,724.29
2016,4,13,15,15,750.5,143.5,3.45,13.0,629.0,904.36,712.98
2016,4,13,15,30,733.0,140.0,3.5,13.0,587.0,882.66,699.67
2016,4,13,15,45,706.5,136.5,3.6,13.0,539.5,849.84,678.51
2016,4,13,16,0,680.0,133.0,3.7,13.0,492.0,814.7,655.43
2016,4,13,16,15,648.5,127.0,3.75,12.5,442.0,770.09,625.8
2016,4,13,16,30,617.0,121.0,3.8,12.0,392.0,723.91,594.3
2016,4,13,16,45,564.5,115.0,3.9,12.0,339.5,658.4,546.02
2016,4,13,17,0,512.0,109.0,4.0,12.0,287.0,588.44,492.75
2016,4,13,17,15,452.0,98.5,3.95,12.0,236.0,514.74,433.82
2016,4,13,17,30,392.0,88.0,3.9,12.0,185.0,443.54,374.51
2016,4,13,17,45,299.0,73.5,3.9,12.0,137.5,345.91,291.02
2016,4,13,18,0,206.0,59.0,3.9,12.0,90.0,241.26,199.78
2016,4,13,18,15,103.0,38.5,3.85,12.0,54.0,141.16,108.89
2016,4,13,18,30,0.0,18.0,3.8,12.0,18.0,17.01,0.0
2016,4,13,18,45,0.0,9.0,3.8,12.0,9.0,8.19,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,33.5,12.5,4.05,11.5,14.5,11.37,0.0
2016,4,14,6,0,67.0,25.0,4.0,12.0,29.0,20.16,2.41
2016,4,14,6,15,177.0,43.0,4.0,12.0,68.0,33.35,22.76
2016,4,14,6,30,287.0,61.0,4.0,12.0,107.0,46.65,35.62
2016,4,14,6,45,344.0,76.5,4.05,12.0,152.0,57.43,45.81
2016,4,14,7,0,401.0,92.0,4.1,12.0,197.0,67.78,55.38
2016,4,14,7,15,503.0,86.0,4.1,12.0,247.5,63.23,51.39
2016,4,14,7,30,605.0,80.0,4.1,12.0,298.0,56.45,45.25
2016,4,14,7,45,497.0,120.0,4.1,12.5,317.0,83.07,68.76
2016,4,14,8,0,389.0,160.0,4.1,13.0,336.0,106.99,89.47
2016,4,14,8,15,530.0,151.0,4.1,13.0,420.5,99.72,82.77
2016,4,14,8,30,671.0,142.0,4.1,13.0,505.0,90.79,74.69
2016,4,14,8,45,691.0,148.5,4.2,13.0,550.5,117.59,77.77
2016,4,14,9,0,711.0,155.0,4.3,13.0,596.0,166.22,104.21
2016,4,14,9,15,615.5,194.0,4.35,13.0,594.5,223.23,152.08
2016,4,14,9,30,520.0,233.0,4.4,13.0,593.0,270.03,195.64
2016,4,14,9,45,358.0,297.0,4.45,13.0,550.5,313.02,238.54
2016,4,14,10,0,196.0,361.0,4.5,13.0,508.0,338.71,265.22
2016,4,14,10,15,205.5,375.5,4.55,13.0,535.5,369.37,290.37
2016,4,14,10,30,215.0,390.0,4.6,13.0,563.0,401.16,316.29
2016,4,14,10,45,502.5,289.0,4.65,13.5,708.0,470.17,370.34
2016,4,14,11,0,790.0,188.0,4.7,14.0,853.0,573.98,452.78
2016,4,14,11,15,794.5,189.0,4.8,14.0,868.0,619.25,490.3
2016,4,14,11,30,799.0,190.0,4.9,14.0,883.0,663.53,526.56
2016,4,14,11,45,792.5,196.5,5.0,14.0,888.5,703.95,559.12
2016,4,14,12,0,786.0,203.0,5.1,14.0,894.0,743.8,590.65
2016,4,14,12,15,428.0,307.5,5.25,14.0,684.0,606.29,482.73
2016,4,14,12,30,70.0,412.0,5.4,14.0,474.0,428.74,339.06
2016,4,14,12,45,458.0,286.5,5.55,14.0,683.0,655.49,524.68
2016,4,14,13,0,846.0,161.0,5.7,14.0,892.0,880.69,699.49
2016,4,14,13,15,841.5,160.0,5.8,14.0,876.0,902.48,715.29
2016,4,14,13,30,837.0,159.0,5.9,14.0,860.0,921.14,729.99
2016,4,14,13,45,609.0,254.0,6.05,14.0,756.5,835.47,665.95
2016,4,14,14,0,381.0,349.0,6.2,14.0,653.0,720.46,575.25
2016,4,14,14,15,464.5,299.5,6.25,13.5,656.0,772.05,619.59
2016,4,14,14,30,548.0,250.0,6.3,13.0,659.0,808.9,652.65
2016,4,14,14,45,669.0,194.0,6.4,13.0,669.0,877.83,708.69
2016,4,14,15,0,790.0,138.0,6.5,13.0,679.0,929.5,749.07
2016,4,14,15,15,772.5,134.5,6.5,13.0,636.0,916.21,740.61
2016,4,14,15,30,755.0,131.0,6.5,13.0,593.0,894.23,726.02
2016,4,14,15,45,737.5,124.5,6.55,13.0,547.0,865.86,706.83
2016,4,14,16,0,720.0,118.0,6.6,13.0,501.0,834.89,685.54
2016,4,14,16,15,557.0,136.0,6.6,13.0,415.0,698.92,581.67
2016,4,14,16,30,394.0,154.0,6.6,13.0,329.0,560.91,470.93
2016,4,14,16,45,355.0,143.5,6.6,13.0,286.0,490.45,415.04
2016,4,14,17,0,316.0,133.0,6.6,13.0,243.0,439.92,373.66
2016,4,14,17,15,387.0,105.5,6.5,12.5,218.0,472.41,402.81
2016,4,14,17,30,458.0,78.0,6.4,12.0,193.0,481.01,411.1
2016,4,14,17,45,372.0,66.5,6.3,12.0,145.5,389.74,331.31
2016,4,14,18,0,286.0,55.0,6.2,12.0,98.0,304.42,254.56
2016,4,14,18,15,173.5,37.5,6.15,12.0,60.5,199.38,157.52
2016,4,14,18,30,61.0,20.0,6.1,12.0,23.0,76.12,9.53
2016,4,14,18,45,30.5,10.0,6.1,12.0,11.5,26.46,0.0
2016,4,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,15,5,45,87.5,12.0,5.85,9.5,17.5,10.91,0.0
2016,4,15,6,0,175.0,24.0,5.8,10.0,35.0,18.9,4.33
2016,4,15,6,15,297.5,37.0,5.65,10.0,77.5,30.03,20.27
2016,4,15,6,30,420.0,50.0,5.5,10.0,120.0,39.8,29.88
2016,4,15,6,45,496.5,59.5,5.35,10.5,170.5,45.98,35.83
2016,4,15,7,0,573.0,69.0,5.2,11.0,221.0,51.95,41.37
2016,4,15,7,15,624.5,75.5,5.05,11.0,274.5,55.14,44.31
2016,4,15,7,30,676.0,82.0,4.9,11.0,328.0,58.24,47.04
2016,4,15,7,45,712.5,87.0,4.8,11.5,381.5,60.0,48.4
2016,4,15,8,0,749.0,92.0,4.7,12.0,435.0,61.69,49.65
2016,4,15,8,15,775.5,96.0,4.6,12.0,486.0,69.13,56.08
2016,4,15,8,30,802.0,100.0,4.5,12.0,537.0,70.11,56.75
2016,4,15,8,45,824.5,102.0,4.45,12.5,585.0,101.9,60.11
2016,4,15,9,0,847.0,104.0,4.4,13.0,633.0,154.3,88.28
2016,4,15,9,15,861.5,106.0,4.3,13.0,675.5,208.02,128.89
2016,4,15,9,30,876.0,108.0,4.2,13.0,718.0,270.88,182.44
2016,4,15,9,45,893.5,107.0,4.1,13.5,756.5,325.33,230.91
2016,4,15,10,0,911.0,106.0,4.0,14.0,795.0,380.94,280.67
2016,4,15,10,15,918.5,107.0,4.05,14.0,825.5,435.21,329.7
2016,4,15,10,30,926.0,108.0,4.1,14.0,856.0,489.19,377.5
2016,4,15,10,45,932.0,109.0,4.15,14.5,879.0,541.94,422.43
2016,4,15,11,0,938.0,110.0,4.2,15.0,902.0,593.82,465.35
2016,4,15,11,15,941.0,110.5,4.35,15.0,917.0,642.49,505.99
2016,4,15,11,30,944.0,111.0,4.5,15.0,932.0,689.59,544.61
2016,4,15,11,45,945.5,111.0,4.65,15.0,939.5,733.49,580.17
2016,4,15,12,0,947.0,111.0,4.8,15.0,947.0,775.31,613.64
2016,4,15,12,15,946.5,111.0,4.95,15.0,946.0,813.38,642.27
2016,4,15,12,30,946.0,111.0,5.1,15.0,945.0,848.87,668.89
2016,4,15,12,45,944.0,110.5,5.3,15.0,936.0,879.95,692.65
2016,4,15,13,0,942.0,110.0,5.5,15.0,927.0,908.04,714.36
2016,4,15,13,15,937.5,109.5,5.6,15.0,910.0,930.86,731.79
2016,4,15,13,30,933.0,109.0,5.7,15.0,893.0,950.37,746.98
2016,4,15,13,45,924.5,109.0,5.85,15.0,867.5,963.38,757.95
2016,4,15,14,0,916.0,109.0,6.0,15.0,842.0,972.87,766.58
2016,4,15,14,15,907.5,107.5,6.05,15.0,810.5,977.25,771.09
2016,4,15,14,30,899.0,106.0,6.1,15.0,779.0,978.1,773.24
2016,4,15,14,45,884.5,105.0,6.15,15.0,740.5,970.34,769.32
2016,4,15,15,0,870.0,104.0,6.2,15.0,702.0,959.21,763.1
2016,4,15,15,15,854.5,102.0,6.25,14.5,658.5,952.47,761.71
2016,4,15,15,30,839.0,100.0,6.3,14.0,615.0,932.96,750.94
2016,4,15,15,45,816.5,97.5,6.4,14.0,567.0,903.29,731.42
2016,4,15,16,0,794.0,95.0,6.5,14.0,519.0,871.0,709.76
2016,4,15,16,15,767.0,91.0,6.5,14.0,467.5,830.42,681.08
2016,4,15,16,30,740.0,87.0,6.5,14.0,416.0,787.91,650.51
2016,4,15,16,45,701.5,82.0,6.55,14.0,363.5,738.13,613.8
2016,4,15,17,0,663.0,77.0,6.6,14.0,311.0,682.82,571.72
2016,4,15,17,15,610.0,70.5,6.55,13.5,258.0,613.75,517.9
2016,4,15,17,30,557.0,64.0,6.5,13.0,205.0,545.94,462.97
2016,4,15,17,45,477.0,55.0,6.5,13.0,156.0,456.87,387.22
2016,4,15,18,0,397.0,46.0,6.5,13.0,107.0,372.25,311.49
2016,4,15,18,15,272.0,32.5,6.45,12.5,67.0,258.67,207.06
2016,4,15,18,30,147.0,19.0,6.4,12.0,27.0,138.86,39.01
2016,4,15,18,45,73.5,9.5,6.35,12.0,13.5,50.59,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,5,45,99.0,12.0,1.15,13.5,19.0,10.91,0.0
2016,4,16,6,0,198.0,24.0,1.1,14.0,38.0,19.68,6.36
2016,4,16,6,15,311.0,37.0,1.05,14.0,80.0,29.85,19.97
2016,4,16,6,30,424.0,50.0,1.0,14.0,122.0,39.59,29.32
2016,4,16,6,45,491.0,60.5,0.95,14.5,171.5,46.61,35.9
2016,4,16,7,0,558.0,71.0,0.9,15.0,221.0,53.33,41.99
2016,4,16,7,15,608.0,78.0,0.9,15.0,274.0,56.83,45.13
2016,4,16,7,30,658.0,85.0,0.9,15.0,327.0,60.21,48.04
2016,4,16,7,45,690.5,91.0,0.9,15.0,379.0,62.57,49.98
2016,4,16,8,0,723.0,97.0,0.9,15.0,431.0,64.78,51.76
2016,4,16,8,15,749.5,101.5,0.9,15.0,481.0,65.78,52.45
2016,4,16,8,30,776.0,106.0,0.9,15.0,531.0,74.04,59.46
2016,4,16,8,45,794.0,110.5,0.95,15.5,577.5,109.93,65.1
2016,4,16,9,0,812.0,115.0,1.0,16.0,624.0,162.01,93.96
2016,4,16,9,15,827.0,117.5,1.05,16.0,666.0,214.27,132.85
2016,4,16,9,30,842.0,120.0,1.1,16.0,708.0,268.12,177.82
2016,4,16,9,45,860.5,118.0,1.2,16.5,746.5,320.89,223.45
2016,4,16,10,0,879.0,116.0,1.3,17.0,785.0,381.15,274.98
2016,4,16,10,15,887.0,117.5,1.3,17.0,814.5,434.37,320.89
2016,4,16,10,30,895.0,119.0,1.3,17.0,844.0,487.39,365.55
2016,4,16,10,45,908.5,115.5,1.3,17.5,868.5,538.81,406.98
2016,4,16,11,0,922.0,112.0,1.3,18.0,893.0,589.98,446.89
2016,4,16,11,15,925.0,112.5,1.35,18.0,908.0,637.84,484.36
2016,4,16,11,30,928.0,113.0,1.4,18.0,923.0,684.17,519.81
2016,4,16,11,45,930.0,113.0,1.45,18.0,930.5,727.68,552.49
2016,4,16,12,0,932.0,113.0,1.5,18.0,938.0,769.18,583.13
2016,4,16,12,15,931.5,113.0,1.55,18.0,937.0,806.64,608.92
2016,4,16,12,30,931.0,113.0,1.6,18.0,936.0,841.56,632.83
2016,4,16,12,45,930.0,112.0,1.7,18.0,927.5,872.46,654.57
2016,4,16,13,0,929.0,111.0,1.8,18.0,919.0,900.46,674.44
2016,4,16,13,15,925.0,110.0,1.9,17.5,902.0,922.82,691.95
2016,4,16,13,30,921.0,109.0,2.0,17.0,885.0,941.92,707.5
2016,4,16,13,45,915.0,108.0,2.15,17.0,861.0,955.85,719.0
2016,4,16,14,0,909.0,107.0,2.3,17.0,837.0,966.35,728.37
2016,4,16,14,15,901.0,105.5,2.4,17.0,806.5,970.98,733.45
2016,4,16,14,30,893.0,104.0,2.5,17.0,776.0,972.13,736.37
2016,4,16,14,45,875.0,105.5,2.6,17.0,737.0,963.68,732.95
2016,4,16,15,0,857.0,107.0,2.7,17.0,698.0,951.95,727.47
2016,4,16,15,15,737.5,136.0,2.65,16.5,622.5,887.75,685.73
2016,4,16,15,30,618.0,165.0,2.6,16.0,547.0,806.7,631.59
2016,4,16,15,45,500.0,183.5,2.6,16.0,477.0,706.63,560.27
2016,4,16,16,0,382.0,202.0,2.6,16.0,407.0,597.65,479.19
2016,4,16,16,15,237.0,194.5,2.5,16.0,317.5,455.24,368.78
2016,4,16,16,30,92.0,187.0,2.4,16.0,228.0,283.98,231.19
2016,4,16,16,45,79.5,165.5,2.3,16.0,198.0,249.93,204.57
2016,4,16,17,0,67.0,144.0,2.2,16.0,168.0,215.97,177.04
2016,4,16,17,15,58.0,121.5,2.1,15.5,139.5,183.54,150.65
2016,4,16,17,30,49.0,99.0,2.0,15.0,111.0,150.92,123.42
2016,4,16,17,45,34.0,76.5,1.9,15.0,84.0,113.51,91.15
2016,4,16,18,0,19.0,54.0,1.8,15.0,57.0,75.75,58.22
2016,4,16,18,15,9.5,34.5,1.8,14.5,36.0,45.87,31.71
2016,4,16,18,30,0.0,15.0,1.8,14.0,15.0,13.21,0.0
2016,4,16,18,45,0.0,7.5,1.85,14.0,7.5,6.82,0.0
2016,4,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,12.5,0.75,13.5,20.0,11.37,0.0
2016,4,17,6,0,198.0,25.0,0.8,14.0,40.0,19.64,7.6
2016,4,17,6,15,305.5,38.5,0.9,14.0,82.0,31.01,21.09
2016,4,17,6,30,413.0,52.0,1.0,14.0,124.0,41.14,30.73
2016,4,17,6,45,486.5,61.0,1.1,14.0,174.0,46.81,36.17
2016,4,17,7,0,560.0,70.0,1.2,14.0,224.0,52.3,41.24
2016,4,17,7,15,609.5,76.5,1.2,14.0,276.0,55.45,44.08
2016,4,17,7,30,659.0,83.0,1.2,14.0,328.0,58.5,46.71
2016,4,17,7,45,694.0,88.5,1.3,14.5,380.5,60.57,48.31
2016,4,17,8,0,729.0,94.0,1.4,15.0,433.0,62.53,49.77
2016,4,17,8,15,755.0,98.0,1.45,15.0,483.5,70.05,56.17
2016,4,17,8,30,781.0,102.0,1.5,15.0,534.0,70.94,56.75
2016,4,17,8,45,799.5,106.0,1.6,15.5,580.5,110.18,63.82
2016,4,17,9,0,818.0,110.0,1.7,16.0,627.0,162.25,93.67
2016,4,17,9,15,833.0,112.5,1.75,16.0,669.0,214.82,133.54
2016,4,17,9,30,848.0,115.0,1.8,16.0,711.0,268.95,179.31
2016,4,17,9,45,863.0,115.5,1.85,16.5,748.5,329.68,231.59
2016,4,17,10,0,878.0,116.0,1.9,17.0,786.0,384.0,278.88
2016,4,17,10,15,886.0,117.5,1.95,17.0,816.0,437.11,325.26
2016,4,17,10,30,894.0,119.0,2.0,17.0,846.0,490.03,370.44
2016,4,17,10,45,899.5,120.5,2.05,17.0,869.0,541.33,413.26
2016,4,17,11,0,905.0,122.0,2.1,17.0,892.0,591.79,454.29
2016,4,17,11,15,908.5,122.5,2.1,17.0,907.0,639.23,491.81
2016,4,17,11,30,912.0,123.0,2.1,17.0,922.0,685.22,527.3
2016,4,17,11,45,914.0,123.0,2.1,17.5,929.5,728.15,558.71
2016,4,17,12,0,916.0,123.0,2.1,18.0,937.0,769.12,587.92
2016,4,17,12,15,915.5,123.0,2.0,18.0,936.0,806.09,612.69
2016,4,17,12,30,915.0,123.0,1.9,18.0,935.0,840.58,635.16
2016,4,17,12,45,914.5,122.0,1.85,18.5,926.5,871.52,654.24
2016,4,17,13,0,914.0,121.0,1.8,19.0,918.0,899.65,671.27
2016,4,17,13,15,910.0,120.0,1.65,19.0,901.5,921.77,684.29
2016,4,17,13,30,906.0,119.0,1.5,19.0,885.0,940.68,695.02
2016,4,17,13,45,900.5,117.5,1.4,19.0,861.0,954.43,703.0
2016,4,17,14,0,895.0,116.0,1.3,19.0,837.0,964.78,708.82
2016,4,17,14,15,886.5,114.0,1.15,19.0,806.0,968.37,709.48
2016,4,17,14,30,878.0,112.0,1.0,19.0,775.0,968.49,707.93
2016,4,17,14,45,868.0,109.5,0.85,19.0,738.0,963.21,702.94
2016,4,17,15,0,858.0,107.0,0.7,19.0,701.0,954.59,695.89
2016,4,17,15,15,843.5,104.5,0.6,19.0,658.0,948.31,691.49
2016,4,17,15,30,829.0,102.0,0.5,19.0,615.0,929.08,678.9
2016,4,17,15,45,810.0,98.5,0.45,19.0,568.0,901.44,662.25
2016,4,17,16,0,791.0,95.0,0.4,19.0,521.0,871.1,643.93
2016,4,17,16,15,765.0,91.0,0.5,18.5,470.5,831.33,623.3
2016,4,17,16,30,739.0,87.0,0.6,18.0,420.0,789.62,600.66
2016,4,17,16,45,704.0,81.5,0.7,18.0,368.0,741.92,571.75
2016,4,17,17,0,669.0,76.0,0.8,18.0,316.0,688.64,537.57
2016,4,17,17,15,619.5,69.5,0.95,17.5,263.5,622.01,493.35
2016,4,17,17,30,570.0,63.0,1.1,17.0,211.0,556.47,447.04
2016,4,17,17,45,495.5,54.0,1.3,17.0,161.5,470.75,381.37
2016,4,17,18,0,421.0,45.0,1.5,17.0,112.0,389.17,314.32
2016,4,17,18,15,306.0,32.5,1.55,16.5,71.5,281.78,221.13
2016,4,17,18,30,191.0,20.0,1.6,16.0,31.0,173.91,78.45
2016,4,17,18,45,95.5,10.0,1.65,16.0,15.5,63.87,0.0
2016,4,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,111.0,13.5,0.15,14.5,22.0,12.28,0.0
2016,4,18,6,0,222.0,27.0,0.2,15.0,44.0,22.19,10.33
2016,4,18,6,15,331.5,40.0,0.25,15.0,87.5,32.26,22.22
2016,4,18,6,30,441.0,53.0,0.3,15.0,131.0,41.91,31.38
2016,4,18,6,45,507.0,62.5,0.4,15.0,181.5,47.98,37.12
2016,4,18,7,0,573.0,72.0,0.5,15.0,232.0,53.81,42.45
2016,4,18,7,15,622.0,79.0,0.55,15.0,285.0,57.3,45.55
2016,4,18,7,30,671.0,86.0,0.6,15.0,338.0,60.66,48.42
2016,4,18,7,45,701.0,93.0,0.65,15.5,390.5,63.71,50.85
2016,4,18,8,0,731.0,100.0,0.7,16.0,443.0,66.55,53.06
2016,4,18,8,15,757.0,104.0,0.75,16.0,493.5,67.12,53.37
2016,4,18,8,30,783.0,108.0,0.8,16.0,544.0,75.15,60.13
2016,4,18,8,45,803.0,111.5,0.9,16.5,591.0,117.58,68.16
2016,4,18,9,0,823.0,115.0,1.0,17.0,638.0,169.69,98.48
2016,4,18,9,15,838.0,117.5,1.05,17.0,680.0,222.55,138.57
2016,4,18,9,30,853.0,120.0,1.1,17.0,722.0,276.98,184.22
2016,4,18,9,45,869.0,119.5,1.2,17.0,760.0,330.78,231.1
2016,4,18,10,0,885.0,119.0,1.3,17.0,798.0,391.66,283.52
2016,4,18,10,15,893.0,120.5,1.3,17.0,828.0,445.13,329.45
2016,4,18,10,30,901.0,122.0,1.3,17.0,858.0,498.4,374.08
2016,4,18,10,45,907.5,123.0,1.35,17.5,881.0,550.14,415.79
2016,4,18,11,0,914.0,124.0,1.4,18.0,904.0,601.1,455.61
2016,4,18,11,15,917.5,124.5,1.35,18.0,919.0,648.92,492.15
2016,4,18,11,30,921.0,125.0,1.3,18.0,934.0,695.28,526.52
2016,4,18,11,45,921.0,126.5,1.3,18.0,941.0,738.46,558.17
2016,4,18,12,0,921.0,128.0,1.3,18.0,948.0,779.56,587.66
2016,4,18,12,15,920.5,128.0,1.25,18.0,947.0,816.74,612.05
2016,4,18,12,30,920.0,128.0,1.2,18.0,946.0,851.43,634.24
2016,4,18,12,45,910.0,132.0,1.15,18.0,935.0,879.34,651.75
2016,4,18,13,0,900.0,136.0,1.1,18.0,924.0,904.08,667.14
2016,4,18,13,15,895.5,135.5,1.15,18.0,907.5,926.14,682.43
2016,4,18,13,30,891.0,135.0,1.2,18.0,891.0,945.03,695.79
2016,4,18,13,45,680.0,222.5,1.25,18.0,790.0,875.95,651.61
2016,4,18,14,0,469.0,310.0,1.3,18.0,689.0,779.55,583.89
2016,4,18,14,15,517.0,279.5,1.4,17.5,683.0,805.51,607.43
2016,4,18,14,30,565.0,249.0,1.5,17.0,677.0,828.93,628.06
2016,4,18,14,45,577.5,228.5,1.65,17.0,648.0,826.26,629.61
2016,4,18,15,0,590.0,208.0,1.8,17.0,619.0,827.15,633.73
2016,4,18,15,15,584.0,194.0,1.9,16.5,579.5,808.66,624.74
2016,4,18,15,30,578.0,180.0,2.0,16.0,540.0,787.38,613.74
2016,4,18,15,45,521.5,182.0,2.15,16.0,488.0,726.85,572.62
2016,4,18,16,0,465.0,184.0,2.3,16.0,436.0,673.29,535.41
2016,4,18,16,15,534.5,146.5,2.4,16.0,409.5,686.93,549.95
2016,4,18,16,30,604.0,109.0,2.5,16.0,383.0,703.68,564.57
2016,4,18,16,45,513.5,110.5,2.6,16.0,323.5,614.25,499.22
2016,4,18,17,0,423.0,112.0,2.7,16.0,264.0,521.34,428.81
2016,4,18,17,15,362.5,104.5,2.75,15.5,220.0,453.22,375.9
2016,4,18,17,30,302.0,97.0,2.8,15.0,176.0,371.95,310.52
2016,4,18,17,45,255.5,78.5,2.85,14.5,135.0,306.42,255.79
2016,4,18,18,0,209.0,60.0,2.9,14.0,94.0,243.26,200.96
2016,4,18,18,15,135.5,41.0,2.85,14.0,60.0,163.75,129.72
2016,4,18,18,30,62.0,22.0,2.8,14.0,26.0,81.58,39.45
2016,4,18,18,45,31.0,11.0,2.8,14.0,13.0,27.83,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,14.5,1.1,13.0,24.0,13.19,0.0
2016,4,19,6,0,225.0,29.0,1.1,13.0,48.0,22.76,11.6
2016,4,19,6,15,333.0,41.5,1.15,13.0,91.5,33.44,23.47
2016,4,19,6,30,441.0,54.0,1.2,13.0,135.0,42.59,32.23
2016,4,19,6,45,519.5,62.0,1.25,13.5,187.0,47.4,36.81
2016,4,19,7,0,598.0,70.0,1.3,14.0,239.0,52.1,41.08
2016,4,19,7,15,645.5,76.0,1.35,14.0,292.5,54.9,43.58
2016,4,19,7,30,693.0,82.0,1.4,14.0,346.0,57.61,45.9
2016,4,19,7,45,724.0,87.5,1.5,14.5,398.5,59.72,47.53
2016,4,19,8,0,755.0,93.0,1.6,15.0,451.0,68.14,54.66
2016,4,19,8,15,780.0,97.5,1.65,15.0,501.5,69.5,55.66
2016,4,19,8,30,805.0,102.0,1.7,15.0,552.0,70.79,56.58
2016,4,19,8,45,776.5,115.0,1.8,15.5,578.5,121.68,71.53
2016,4,19,9,0,748.0,128.0,1.9,16.0,605.0,166.3,99.24
2016,4,19,9,15,739.5,144.0,1.9,16.0,641.5,220.98,142.72
2016,4,19,9,30,731.0,160.0,1.9,16.0,678.0,275.07,189.14
2016,4,19,9,45,799.0,145.0,1.95,16.0,737.5,333.37,237.62
2016,4,19,10,0,867.0,130.0,2.0,16.0,797.0,391.2,286.61
2016,4,19,10,15,769.0,183.0,2.0,16.0,791.5,438.15,329.4
2016,4,19,10,30,671.0,236.0,2.0,16.0,786.0,480.25,366.05
2016,4,19,10,45,596.0,279.5,2.0,16.5,777.5,518.24,396.67
2016,4,19,11,0,521.0,323.0,2.0,17.0,769.0,547.07,418.89
2016,4,19,11,15,521.5,331.0,1.95,17.0,784.0,585.73,448.39
2016,4,19,11,30,522.0,339.0,1.9,17.0,799.0,623.84,476.73
2016,4,19,11,45,497.0,349.0,1.9,17.0,790.0,645.61,492.86
2016,4,19,12,0,472.0,359.0,1.9,17.0,781.0,664.57,506.71
2016,4,19,12,15,466.5,360.0,1.9,17.0,777.0,687.78,523.71
2016,4,19,12,30,461.0,361.0,1.9,17.0,773.0,709.32,539.29
2016,4,19,12,45,384.0,389.0,1.95,17.0,730.0,688.82,523.97
2016,4,19,13,0,307.0,417.0,2.0,17.0,687.0,668.56,508.71
2016,4,19,13,15,194.5,410.5,2.05,16.5,580.5,569.36,437.08
2016,4,19,13,30,82.0,404.0,2.1,16.0,474.0,460.36,355.96
2016,4,19,13,45,125.5,401.0,2.15,16.0,504.5,517.25,400.68
2016,4,19,14,0,169.0,398.0,2.2,16.0,535.0,563.18,436.16
2016,4,19,14,15,157.5,381.5,2.25,16.0,505.5,543.22,421.92
2016,4,19,14,30,146.0,365.0,2.3,16.0,476.0,521.93,407.03
2016,4,19,14,45,116.0,341.0,2.4,16.0,426.5,473.35,371.23
2016,4,19,15,0,86.0,317.0,2.5,16.0,377.0,406.08,320.75
2016,4,19,15,15,85.0,297.0,2.55,15.5,353.5,387.34,308.22
2016,4,19,15,30,84.0,277.0,2.6,15.0,330.0,367.99,294.84
2016,4,19,15,45,188.5,250.5,2.65,15.0,357.0,457.43,369.08
2016,4,19,16,0,293.0,224.0,2.7,15.0,384.0,543.42,438.96
2016,4,19,16,15,241.5,207.5,2.7,15.0,331.0,476.3,386.95
2016,4,19,16,30,190.0,191.0,2.7,15.0,278.0,392.67,321.89
2016,4,19,16,45,319.0,150.0,2.75,15.0,275.0,469.64,387.92
2016,4,19,17,0,448.0,109.0,2.8,15.0,272.0,539.0,445.88
2016,4,19,17,15,497.0,90.5,2.75,15.0,244.5,550.46,455.09
2016,4,19,17,30,546.0,72.0,2.7,15.0,217.0,550.86,454.73
2016,4,19,17,45,490.0,60.0,2.65,15.0,168.5,475.65,393.27
2016,4,19,18,0,434.0,48.0,2.6,15.0,120.0,403.22,331.07
2016,4,19,18,15,313.5,35.5,2.5,14.5,77.5,291.13,232.98
2016,4,19,18,30,193.0,23.0,2.4,14.0,35.0,182.02,103.52
2016,4,19,18,45,96.5,11.5,2.35,14.0,17.5,66.1,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,20,5,45,11.0,14.5,2.7,13.0,15.5,13.19,0.0
2016,4,20,6,0,22.0,29.0,2.8,13.0,31.0,24.77,13.72
2016,4,20,6,15,53.5,49.0,2.8,13.0,58.0,39.73,28.98
2016,4,20,6,30,85.0,69.0,2.8,13.0,85.0,54.93,43.15
2016,4,20,6,45,103.0,91.0,2.85,13.5,116.5,71.03,57.79
2016,4,20,7,0,121.0,113.0,2.9,14.0,148.0,86.69,71.75
2016,4,20,7,15,134.5,134.5,2.8,14.0,180.5,101.59,84.87
2016,4,20,7,30,148.0,156.0,2.7,14.0,213.0,116.03,97.36
2016,4,20,7,45,139.0,180.0,2.65,14.5,239.5,131.3,110.15
2016,4,20,8,0,130.0,204.0,2.6,15.0,266.0,145.98,122.21
2016,4,20,8,15,68.5,194.0,2.55,15.0,227.0,148.93,124.3
2016,4,20,8,30,7.0,184.0,2.5,15.0,188.0,152.11,126.6
2016,4,20,8,45,27.5,226.0,2.5,15.0,244.0,175.17,138.46
2016,4,20,9,0,48.0,268.0,2.5,15.0,300.0,210.03,164.89
2016,4,20,9,15,182.0,291.0,2.45,15.0,420.0,246.31,187.48
2016,4,20,9,30,316.0,314.0,2.4,15.0,540.0,298.2,223.76
2016,4,20,9,45,345.0,323.5,2.4,15.5,581.5,336.48,254.04
2016,4,20,10,0,374.0,333.0,2.4,16.0,623.0,377.89,287.0
2016,4,20,10,15,222.5,356.5,2.35,16.0,531.0,368.78,284.22
2016,4,20,10,30,71.0,380.0,2.3,16.0,439.0,341.89,265.6
2016,4,20,10,45,60.5,380.5,2.3,16.0,432.0,345.53,268.65
2016,4,20,11,0,50.0,381.0,2.3,16.0,425.0,347.8,270.38
2016,4,20,11,15,164.5,404.5,2.2,16.0,550.0,439.11,340.51
2016,4,20,11,30,279.0,428.0,2.1,16.0,675.0,543.53,418.71
2016,4,20,11,45,275.0,433.0,2.05,16.0,678.0,565.49,434.38
2016,4,20,12,0,271.0,438.0,2.0,16.0,681.0,586.75,449.85
2016,4,20,12,15,312.0,426.5,1.95,16.0,706.0,626.95,479.79
2016,4,20,12,30,353.0,415.0,1.9,16.0,731.0,668.71,510.42
2016,4,20,12,45,415.0,382.0,1.9,16.0,750.0,714.76,544.79
2016,4,20,13,0,477.0,349.0,1.9,16.0,769.0,758.39,577.28
2016,4,20,13,15,673.5,240.0,1.9,16.0,821.5,850.0,646.44
2016,4,20,13,30,870.0,131.0,1.9,16.0,874.0,926.1,698.82
2016,4,20,13,45,735.5,198.5,1.95,16.0,814.5,905.88,685.58
2016,4,20,14,0,601.0,266.0,2.0,16.0,755.0,863.75,656.2
2016,4,20,14,15,719.0,196.0,2.0,16.0,759.0,918.11,696.89
2016,4,20,14,30,837.0,126.0,2.0,16.0,763.0,959.67,725.48
2016,4,20,14,45,827.5,122.0,2.0,16.0,727.0,953.26,722.02
2016,4,20,15,0,818.0,118.0,2.0,16.0,691.0,943.5,716.99
2016,4,20,15,15,802.5,115.5,2.0,15.5,648.5,926.49,708.5
2016,4,20,15,30,787.0,113.0,2.0,15.0,606.0,906.46,698.03
2016,4,20,15,45,608.0,154.5,2.0,15.0,518.0,786.74,616.1
2016,4,20,16,0,429.0,196.0,2.0,15.0,430.0,655.24,520.61
2016,4,20,16,15,427.5,175.5,1.95,15.0,390.0,625.83,501.62
2016,4,20,16,30,426.0,155.0,1.9,15.0,350.0,594.28,479.86
2016,4,20,16,45,399.0,141.5,1.9,15.0,307.0,547.19,445.38
2016,4,20,17,0,372.0,128.0,1.9,15.0,264.0,499.89,409.93
2016,4,20,17,15,344.5,110.5,1.8,14.5,221.0,447.22,369.61
2016,4,20,17,30,317.0,93.0,1.7,14.0,178.0,394.88,328.09
2016,4,20,17,45,274.5,75.5,1.6,14.0,137.5,332.04,275.58
2016,4,20,18,0,232.0,58.0,1.5,14.0,97.0,271.33,223.05
2016,4,20,18,15,159.0,41.0,1.4,14.0,63.0,178.15,141.99
2016,4,20,18,30,86.0,24.0,1.3,14.0,29.0,101.18,59.39
2016,4,20,18,45,43.0,12.0,1.25,14.0,14.5,35.77,0.0
2016,4,20,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.5,1.7,14.0,10.5,9.24,0.0
2016,4,21,6,0,0.0,21.0,1.7,14.0,21.0,18.5,9.14
2016,4,21,6,15,0.0,38.5,1.75,14.0,38.5,33.52,23.59
2016,4,21,6,30,0.0,56.0,1.8,14.0,56.0,48.12,37.04
2016,4,21,6,45,0.0,76.5,1.9,14.0,76.5,64.82,52.22
2016,4,21,7,0,0.0,97.0,2.0,14.0,97.0,81.33,67.01
2016,4,21,7,15,5.5,116.5,2.05,14.0,118.5,97.0,80.8
2016,4,21,7,30,11.0,136.0,2.1,14.0,140.0,112.55,94.25
2016,4,21,7,45,90.5,170.5,2.15,14.5,213.0,131.69,110.41
2016,4,21,8,0,170.0,205.0,2.2,15.0,286.0,146.97,122.95
2016,4,21,8,15,149.0,228.5,2.2,15.0,305.5,160.67,134.23
2016,4,21,8,30,128.0,252.0,2.2,15.0,325.0,174.56,145.56
2016,4,21,8,45,293.5,243.5,2.25,15.0,428.5,183.53,136.11
2016,4,21,9,0,459.0,235.0,2.3,15.0,532.0,210.76,147.52
2016,4,21,9,15,374.5,278.5,2.3,15.0,531.0,263.75,193.02
2016,4,21,9,30,290.0,322.0,2.3,15.0,530.0,298.64,224.98
2016,4,21,9,45,164.5,322.5,2.35,15.0,442.0,294.04,226.76
2016,4,21,10,0,39.0,323.0,2.4,15.0,354.0,273.09,213.98
2016,4,21,10,15,84.0,363.5,2.45,15.0,432.0,326.79,255.23
2016,4,21,10,30,129.0,404.0,2.5,15.0,510.0,379.36,295.43
2016,4,21,10,45,110.5,410.0,2.55,15.5,503.0,393.42,305.84
2016,4,21,11,0,92.0,416.0,2.6,16.0,496.0,398.67,309.44
2016,4,21,11,15,187.0,422.5,2.65,16.0,588.0,467.39,362.48
2016,4,21,11,30,282.0,429.0,2.7,16.0,680.0,547.19,423.2
2016,4,21,11,45,296.0,421.0,2.75,16.0,686.5,570.75,441.2
2016,4,21,12,0,310.0,413.0,2.8,16.0,693.0,594.44,459.55
2016,4,21,12,15,372.5,393.0,2.85,16.0,728.5,644.43,497.98
2016,4,21,12,30,435.0,373.0,2.9,16.0,764.0,701.7,541.16
2016,4,21,12,45,487.0,353.5,3.0,16.0,787.0,749.98,577.66
2016,4,21,13,0,539.0,334.0,3.1,16.0,810.0,798.87,614.49
2016,4,21,13,15,428.5,367.0,3.15,16.0,741.0,753.85,580.48
2016,4,21,13,30,318.0,400.0,3.2,16.0,672.0,694.23,536.1
2016,4,21,13,45,312.5,389.0,3.3,16.0,650.5,691.57,535.73
2016,4,21,14,0,307.0,378.0,3.4,16.0,629.0,687.07,533.68
2016,4,21,14,15,336.5,354.0,3.45,16.0,620.0,700.31,545.55
2016,4,21,14,30,366.0,330.0,3.5,16.0,611.0,711.88,556.23
2016,4,21,14,45,207.5,314.0,3.55,16.0,471.5,531.95,420.43
2016,4,21,15,0,49.0,298.0,3.6,16.0,332.0,348.99,276.61
2016,4,21,15,15,90.5,292.5,3.6,15.5,351.5,387.37,310.04
2016,4,21,15,30,132.0,287.0,3.6,15.0,371.0,443.38,356.26
2016,4,21,15,45,138.0,264.5,3.6,15.0,346.5,426.76,344.52
2016,4,21,16,0,144.0,242.0,3.6,15.0,322.0,409.01,332.13
2016,4,21,16,15,72.0,160.0,3.6,15.0,200.0,229.11,187.43
2016,4,21,16,30,0.0,78.0,3.6,15.0,78.0,69.01,52.77
2016,4,21,16,45,40.5,112.5,3.65,15.0,127.5,148.82,121.76
2016,4,21,17,0,81.0,147.0,3.7,15.0,177.0,230.32,190.83
2016,4,21,17,15,71.0,125.0,3.65,14.5,148.5,197.21,163.49
2016,4,21,17,30,61.0,103.0,3.6,14.0,120.0,164.01,135.67
2016,4,21,17,45,48.5,81.5,3.6,14.0,93.0,129.53,105.8
2016,4,21,18,0,36.0,60.0,3.6,14.0,66.0,94.81,75.27
2016,4,21,18,15,18.0,40.5,3.6,14.0,43.5,59.11,43.5
2016,4,21,18,30,0.0,21.0,3.6,14.0,21.0,18.56,6.73
2016,4,21,18,45,0.0,10.5,3.65,14.0,10.5,9.55,0.0
2016,4,21,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,5.9,14.0,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,6.0,14.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,3.5,6.05,14.0,3.5,3.07,0.0
2016,4,22,6,30,0.0,5.0,6.1,14.0,5.0,4.38,0.0
2016,4,22,6,45,0.0,6.5,6.15,14.0,6.5,5.7,0.0
2016,4,22,7,0,0.0,8.0,6.2,14.0,8.0,7.03,0.66
2016,4,22,7,15,0.0,10.0,6.25,14.0,10.0,8.79,2.24
2016,4,22,7,30,0.0,12.0,6.3,14.0,12.0,10.56,3.81
2016,4,22,7,45,0.0,10.5,6.35,14.0,10.5,9.24,2.61
2016,4,22,8,0,0.0,9.0,6.4,14.0,9.0,7.93,1.41
2016,4,22,8,15,15.5,115.0,6.55,14.0,124.0,99.88,82.55
2016,4,22,8,30,31.0,221.0,6.7,14.0,239.0,166.9,140.39
2016,4,22,8,45,15.5,160.0,6.85,14.0,169.0,137.39,108.87
2016,4,22,9,0,0.0,99.0,7.0,14.0,99.0,87.58,67.82
2016,4,22,9,15,0.0,59.5,7.15,14.0,59.5,52.71,38.58
2016,4,22,9,30,0.0,20.0,7.3,14.0,20.0,17.69,9.2
2016,4,22,9,45,143.0,190.5,7.45,14.0,302.5,186.7,144.77
2016,4,22,10,0,286.0,361.0,7.6,14.0,585.0,369.48,289.58
2016,4,22,10,15,302.5,371.5,7.6,14.0,616.0,405.59,319.6
2016,4,22,10,30,319.0,382.0,7.6,14.0,647.0,443.46,351.07
2016,4,22,10,45,565.5,275.0,7.65,14.0,759.0,505.26,402.09
2016,4,22,11,0,812.0,168.0,7.7,14.0,871.0,589.91,472.71
2016,4,22,11,15,817.0,169.0,7.65,14.0,886.0,635.79,511.2
2016,4,22,11,30,822.0,170.0,7.6,14.0,901.0,680.65,548.21
2016,4,22,11,45,438.5,290.0,7.55,14.0,680.5,560.45,451.02
2016,4,22,12,0,55.0,410.0,7.5,14.0,460.0,403.38,320.5
2016,4,22,12,15,311.0,371.5,7.45,14.0,651.5,579.36,464.55
2016,4,22,12,30,567.0,333.0,7.4,14.0,843.0,772.98,617.9
2016,4,22,12,45,718.5,238.5,7.35,14.0,878.5,839.14,672.27
2016,4,22,13,0,870.0,144.0,7.3,14.0,914.0,893.92,714.77
2016,4,22,13,15,867.0,143.0,7.25,14.0,899.0,915.94,731.23
2016,4,22,13,30,864.0,142.0,7.2,14.0,884.0,934.95,745.65
2016,4,22,13,45,870.5,134.0,7.2,14.0,864.0,952.74,759.5
2016,4,22,14,0,877.0,126.0,7.2,14.0,844.0,967.31,771.11
2016,4,22,14,15,744.0,181.0,7.2,14.0,774.5,928.77,743.51
2016,4,22,14,30,611.0,236.0,7.2,14.0,705.0,868.94,698.91
2016,4,22,14,45,721.5,179.0,7.25,14.0,706.5,923.25,742.55
2016,4,22,15,0,832.0,122.0,7.3,14.0,708.0,964.49,774.9
2016,4,22,15,15,816.5,119.0,7.2,13.5,665.0,946.78,764.25
2016,4,22,15,30,801.0,116.0,7.1,13.0,622.0,925.98,751.57
2016,4,22,15,45,773.5,115.0,7.05,13.0,574.0,893.21,728.63
2016,4,22,16,0,746.0,114.0,7.0,13.0,526.0,864.07,708.42
2016,4,22,16,15,718.0,109.5,6.9,13.0,475.5,822.69,678.42
2016,4,22,16,30,690.0,105.0,6.8,13.0,425.0,779.63,646.82
2016,4,22,16,45,646.5,101.0,6.7,13.0,372.5,722.27,603.43
2016,4,22,17,0,603.0,97.0,6.6,13.0,320.0,664.56,558.89
2016,4,22,17,15,548.5,89.0,6.45,13.0,268.0,593.17,501.97
2016,4,22,17,30,494.0,81.0,6.3,13.0,216.0,523.04,444.4
2016,4,22,17,45,417.0,70.5,6.15,13.0,167.5,431.75,366.63
2016,4,22,18,0,340.0,60.0,6.0,13.0,119.0,350.9,294.91
2016,4,22,18,15,228.0,45.0,5.9,13.0,78.5,245.84,200.72
2016,4,22,18,30,116.0,30.0,5.8,13.0,38.0,133.82,88.92
2016,4,22,18,45,58.0,15.0,5.7,13.0,19.0,47.34,0.0
