Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,115.0,17.0,4.1,12.5,28.5,13.38,0.0
2016,4,23,6,0,230.0,34.0,4.2,13.0,57.0,26.53,16.29
2016,4,23,6,15,330.0,46.0,4.15,13.0,100.5,36.74,26.6
2016,4,23,6,30,430.0,58.0,4.1,13.0,144.0,45.28,34.72
2016,4,23,6,45,487.0,68.5,4.1,13.0,192.5,52.0,41.03
2016,4,23,7,0,544.0,79.0,4.1,13.0,241.0,58.4,46.87
2016,4,23,7,15,590.0,85.5,4.1,13.0,292.5,61.24,49.38
2016,4,23,7,30,636.0,92.0,4.1,13.0,344.0,63.97,51.69
2016,4,23,7,45,663.0,99.5,4.15,13.0,393.5,67.14,54.35
2016,4,23,8,0,690.0,107.0,4.2,13.0,443.0,70.08,56.76
2016,4,23,8,15,715.5,111.0,4.15,13.0,491.5,70.41,56.85
2016,4,23,8,30,741.0,115.0,4.1,13.0,540.0,79.6,54.86
2016,4,23,8,45,759.5,119.0,4.1,13.5,585.5,135.09,80.14
2016,4,23,9,0,778.0,123.0,4.1,14.0,631.0,185.01,113.5
2016,4,23,9,15,793.0,125.5,4.1,14.0,671.5,235.32,154.4
2016,4,23,9,30,808.0,128.0,4.1,14.0,712.0,287.22,199.92
2016,4,23,9,45,832.0,123.5,4.15,14.0,750.0,337.87,245.5
2016,4,23,10,0,856.0,119.0,4.2,14.0,788.0,396.32,297.36
2016,4,23,10,15,864.0,120.5,4.15,14.0,817.5,447.94,343.37
2016,4,23,10,30,872.0,122.0,4.1,14.0,847.0,499.39,388.17
2016,4,23,10,45,875.5,124.5,4.1,14.0,868.5,548.96,430.53
2016,4,23,11,0,879.0,127.0,4.1,14.0,890.0,597.55,471.02
2016,4,23,11,15,882.5,127.5,4.05,14.0,904.5,643.39,508.34
2016,4,23,11,30,886.0,128.0,4.0,14.0,919.0,687.84,543.71
2016,4,23,11,45,883.0,131.5,4.0,14.5,925.0,728.76,574.67
2016,4,23,12,0,880.0,135.0,4.0,15.0,931.0,767.52,603.32
2016,4,23,12,15,880.0,135.0,4.15,14.5,930.0,803.28,630.88
2016,4,23,12,30,880.0,135.0,4.3,14.0,929.0,836.73,656.98
2016,4,23,12,45,878.5,134.0,4.45,14.0,920.0,865.55,678.77
2016,4,23,13,0,877.0,133.0,4.6,14.0,911.0,891.63,698.72
2016,4,23,13,15,873.0,132.0,4.75,14.0,895.0,912.63,715.15
2016,4,23,13,30,869.0,131.0,4.9,14.0,879.0,930.55,729.53
2016,4,23,13,45,857.5,133.0,5.1,14.0,854.0,941.35,739.33
2016,4,23,14,0,846.0,135.0,5.3,14.0,829.0,958.8,754.1
2016,4,23,14,15,837.0,133.0,5.35,14.0,798.5,961.67,757.45
2016,4,23,14,30,828.0,131.0,5.4,14.0,768.0,961.16,758.62
2016,4,23,14,45,813.5,130.0,5.5,14.0,731.0,953.11,754.84
2016,4,23,15,0,799.0,129.0,5.6,14.0,694.0,941.83,748.84
2016,4,23,15,15,783.5,126.0,5.55,14.0,652.0,924.21,737.38
2016,4,23,15,30,768.0,123.0,5.5,14.0,610.0,903.6,723.83
2016,4,23,15,45,740.5,122.0,5.5,14.0,563.0,877.12,706.26
2016,4,23,16,0,713.0,121.0,5.5,14.0,516.0,842.97,682.88
2016,4,23,16,15,685.0,116.0,5.45,13.5,467.0,801.49,654.75
2016,4,23,16,30,657.0,111.0,5.4,13.0,418.0,758.4,624.91
2016,4,23,16,45,612.5,106.5,5.35,13.0,366.0,700.15,581.45
2016,4,23,17,0,568.0,102.0,5.3,13.0,314.0,641.65,536.87
2016,4,23,17,15,515.5,93.5,5.2,13.0,263.5,572.15,482.05
2016,4,23,17,30,463.0,85.0,5.1,13.0,213.0,499.41,422.85
2016,4,23,17,45,396.0,73.0,5.1,13.0,166.0,419.97,355.42
2016,4,23,18,0,329.0,61.0,5.1,13.0,119.0,344.73,289.18
2016,4,23,18,15,227.0,45.0,5.05,13.0,79.0,245.0,200.18
2016,4,23,18,30,125.0,29.0,5.0,13.0,39.0,152.31,105.02
2016,4,23,18,45,62.5,14.5,4.95,13.0,19.5,49.59,0.0
2016,4,23,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,20.0,7.4,12.0,30.0,15.72,0.0
2016,4,24,6,0,196.0,40.0,7.5,12.0,60.0,31.15,20.45
2016,4,24,6,15,294.0,54.0,7.5,12.0,104.0,41.43,30.86
2016,4,24,6,30,392.0,68.0,7.5,12.0,148.0,51.4,40.33
2016,4,24,6,45,468.0,77.0,7.5,12.5,199.5,59.06,47.44
2016,4,24,7,0,544.0,86.0,7.5,13.0,251.0,64.02,51.89
2016,4,24,7,15,591.5,93.0,7.45,13.0,303.0,67.02,54.52
2016,4,24,7,30,639.0,100.0,7.4,13.0,355.0,69.89,56.96
2016,4,24,7,45,678.0,104.0,7.35,13.0,408.0,70.35,57.18
2016,4,24,8,0,717.0,108.0,7.3,13.0,461.0,70.81,57.4
2016,4,24,8,15,742.5,112.5,7.25,13.0,510.5,71.47,57.78
2016,4,24,8,30,768.0,117.0,7.2,13.0,560.0,84.36,56.6
2016,4,24,8,45,790.0,119.0,7.2,13.5,606.5,140.28,82.73
2016,4,24,9,0,812.0,121.0,7.2,14.0,653.0,190.89,117.11
2016,4,24,9,15,826.0,123.5,7.2,14.0,694.5,242.88,160.14
2016,4,24,9,30,840.0,126.0,7.2,14.0,736.0,296.32,207.78
2016,4,24,9,45,846.0,131.0,7.25,14.0,770.5,350.47,257.52
2016,4,24,10,0,852.0,136.0,7.3,14.0,805.0,404.83,307.36
2016,4,24,10,15,860.0,138.0,7.45,14.0,834.0,457.68,355.41
2016,4,24,10,30,868.0,140.0,7.6,14.0,863.0,510.48,402.55
2016,4,24,10,45,867.5,145.0,7.8,14.0,884.0,561.11,447.08
2016,4,24,11,0,867.0,150.0,8.0,14.0,905.0,610.53,489.71
2016,4,24,11,15,666.0,255.0,8.2,14.0,840.5,618.22,496.48
2016,4,24,11,30,465.0,360.0,8.4,14.0,776.0,611.46,490.01
2016,4,24,11,45,530.0,340.0,8.6,14.0,818.0,668.13,536.49
2016,4,24,12,0,595.0,320.0,8.8,14.0,860.0,728.05,585.2
2016,4,24,12,15,546.0,340.0,9.0,14.0,834.5,737.96,593.02
2016,4,24,12,30,497.0,360.0,9.2,14.0,809.0,743.48,597.29
2016,4,24,12,45,559.5,328.5,9.4,14.0,829.5,791.42,636.93
2016,4,24,13,0,622.0,297.0,9.6,14.0,850.0,839.96,676.94
2016,4,24,13,15,580.5,307.5,9.7,13.5,817.0,835.67,674.94
2016,4,24,13,30,539.0,318.0,9.8,13.0,784.0,827.95,670.34
2016,4,24,13,45,674.0,245.5,10.0,13.0,811.5,901.81,732.64
2016,4,24,14,0,809.0,173.0,10.2,13.0,839.0,964.76,782.77
2016,4,24,14,15,731.5,196.0,10.25,13.0,781.0,935.57,761.47
2016,4,24,14,30,654.0,219.0,10.3,13.0,723.0,895.47,731.97
2016,4,24,14,45,723.5,183.0,10.4,13.0,716.0,932.06,761.92
2016,4,24,15,0,793.0,147.0,10.5,13.0,709.0,957.06,782.92
2016,4,24,15,15,775.5,143.5,10.55,13.0,666.0,943.78,774.49
2016,4,24,15,30,758.0,140.0,10.6,13.0,623.0,921.16,759.01
2016,4,24,15,45,738.0,135.0,10.65,13.0,576.5,891.63,738.16
2016,4,24,16,0,718.0,130.0,10.7,13.0,530.0,859.62,715.27
2016,4,24,16,15,689.0,124.5,10.7,12.5,479.5,816.47,684.52
2016,4,24,16,30,660.0,119.0,10.7,12.0,429.0,771.68,651.97
2016,4,24,16,45,617.0,113.5,10.7,12.0,376.5,713.24,606.49
2016,4,24,17,0,574.0,108.0,10.7,12.0,324.0,654.41,559.8
2016,4,24,17,15,522.0,99.0,10.7,12.0,272.5,578.94,498.05
2016,4,24,17,30,470.0,90.0,10.7,12.0,221.0,512.25,441.83
2016,4,24,17,45,405.0,77.0,10.7,12.0,172.5,432.71,372.22
2016,4,24,18,0,340.0,64.0,10.7,12.0,124.0,357.12,303.98
2016,4,24,18,15,239.0,47.5,10.7,11.5,83.0,256.91,213.17
2016,4,24,18,30,138.0,31.0,10.7,11.0,42.0,165.28,118.8
2016,4,24,18,45,69.0,15.5,10.75,11.0,21.0,54.39,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,10.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,25,5,45,178.0,16.5,7.85,9.5,35.5,13.14,0.0
2016,4,25,6,0,356.0,33.0,7.9,10.0,71.0,26.8,17.16
2016,4,25,6,15,455.0,42.0,7.9,10.0,118.5,33.15,23.83
2016,4,25,6,30,554.0,51.0,7.9,10.0,166.0,39.32,29.84
2016,4,25,6,45,617.5,57.5,7.95,10.5,219.0,43.13,33.45
2016,4,25,7,0,681.0,64.0,8.0,11.0,272.0,46.84,36.8
2016,4,25,7,15,722.0,68.5,7.95,11.0,326.5,53.47,42.75
2016,4,25,7,30,763.0,73.0,7.9,11.0,381.0,55.61,44.56
2016,4,25,7,45,791.0,77.0,7.85,11.5,434.0,57.19,45.75
2016,4,25,8,0,819.0,81.0,7.8,12.0,487.0,58.7,46.84
2016,4,25,8,15,840.5,84.0,7.7,12.0,537.5,59.35,47.25
2016,4,25,8,30,862.0,87.0,7.6,12.0,588.0,86.09,54.96
2016,4,25,8,45,876.5,90.5,7.5,12.0,634.5,139.24,78.37
2016,4,25,9,0,891.0,94.0,7.4,12.0,681.0,194.11,117.07
2016,4,25,9,15,903.0,96.0,7.35,12.0,723.0,248.96,163.34
2016,4,25,9,30,915.0,98.0,7.3,12.0,765.0,304.82,213.99
2016,4,25,9,45,912.5,105.5,7.3,12.5,797.5,361.13,266.15
2016,4,25,10,0,910.0,113.0,7.3,13.0,830.0,416.59,317.16
2016,4,25,10,15,917.0,114.5,7.3,13.0,859.5,470.44,366.4
2016,4,25,10,30,924.0,116.0,7.3,13.0,889.0,523.95,414.35
2016,4,25,10,45,930.0,116.0,7.35,13.0,911.5,575.23,459.55
2016,4,25,11,0,936.0,116.0,7.4,13.0,934.0,625.61,503.03
2016,4,25,11,15,938.5,117.0,7.45,13.0,948.0,673.58,543.67
2016,4,25,11,30,941.0,118.0,7.5,13.0,962.0,719.96,582.27
2016,4,25,11,45,941.5,118.0,7.55,13.5,968.5,762.36,615.96
2016,4,25,12,0,942.0,118.0,7.6,14.0,975.0,802.62,646.44
2016,4,25,12,15,941.5,118.0,7.65,14.0,973.5,839.82,674.63
2016,4,25,12,30,941.0,118.0,7.7,14.0,972.0,874.49,700.88
2016,4,25,12,45,937.0,118.5,7.8,14.0,962.0,904.01,723.46
2016,4,25,13,0,933.0,119.0,7.9,14.0,952.0,930.53,743.88
2016,4,25,13,15,929.0,118.5,8.0,14.0,935.0,952.97,761.37
2016,4,25,13,30,925.0,118.0,8.1,14.0,918.0,972.18,776.59
2016,4,25,13,45,917.0,117.5,8.2,14.0,892.5,984.36,786.75
2016,4,25,14,0,909.0,117.0,8.3,14.0,867.0,993.08,794.52
2016,4,25,14,15,900.5,115.5,8.35,13.5,835.5,996.8,800.07
2016,4,25,14,30,892.0,114.0,8.4,13.0,804.0,997.06,803.24
2016,4,25,14,45,878.0,113.5,8.5,13.0,765.5,989.68,799.53
2016,4,25,15,0,864.0,113.0,8.6,13.0,727.0,989.27,801.26
2016,4,25,15,15,849.5,110.5,8.65,13.0,684.0,972.73,790.72
2016,4,25,15,30,835.0,108.0,8.7,13.0,641.0,953.04,777.92
2016,4,25,15,45,813.0,105.5,8.8,13.0,593.0,923.23,757.55
2016,4,25,16,0,791.0,103.0,8.9,13.0,545.0,890.81,735.06
2016,4,25,16,15,765.0,99.0,8.9,12.5,494.5,850.56,707.3
2016,4,25,16,30,739.0,95.0,8.9,12.0,444.0,813.9,681.95
2016,4,25,16,45,703.0,90.5,8.9,12.0,391.0,761.22,642.0
2016,4,25,17,0,667.0,86.0,8.9,12.0,338.0,707.86,600.71
2016,4,25,17,15,617.5,79.5,8.85,12.0,285.5,640.55,546.77
2016,4,25,17,30,568.0,73.0,8.8,12.0,233.0,574.21,492.01
2016,4,25,17,45,495.5,64.0,8.75,12.0,182.5,488.92,419.38
2016,4,25,18,0,423.0,55.0,8.7,12.0,132.0,407.33,346.69
2016,4,25,18,15,311.0,42.5,8.55,11.5,89.0,299.88,249.87
2016,4,25,18,30,199.0,30.0,8.4,11.0,46.0,201.13,148.99
2016,4,25,18,45,99.5,15.0,8.3,11.0,23.0,71.89,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,10.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,26,5,45,37.0,20.0,5.5,10.5,24.0,17.01,1.76
2016,4,26,6,0,74.0,40.0,5.6,11.0,48.0,32.76,22.34
2016,4,26,6,15,112.5,60.5,5.6,11.0,80.5,48.47,37.35
2016,4,26,6,30,151.0,81.0,5.6,11.0,113.0,61.84,49.91
2016,4,26,6,45,171.0,103.0,5.7,11.0,148.5,77.06,63.91
2016,4,26,7,0,191.0,125.0,5.8,11.0,184.0,95.26,80.34
2016,4,26,7,15,219.0,142.0,5.7,11.0,221.5,102.63,86.83
2016,4,26,7,30,247.0,159.0,5.6,11.0,259.0,113.12,95.94
2016,4,26,7,45,372.5,157.0,5.55,11.5,331.0,104.91,88.19
2016,4,26,8,0,498.0,155.0,5.5,12.0,403.0,102.05,85.21
2016,4,26,8,15,519.0,165.5,5.3,12.0,447.0,106.41,88.75
2016,4,26,8,30,540.0,176.0,5.1,12.0,491.0,124.51,90.57
2016,4,26,8,45,478.5,216.0,4.95,12.0,512.0,178.84,125.72
2016,4,26,9,0,417.0,256.0,4.8,12.0,533.0,227.6,165.06
2016,4,26,9,15,365.5,290.0,4.75,12.0,543.5,276.96,207.73
2016,4,26,9,30,314.0,324.0,4.7,12.0,554.0,312.11,239.53
2016,4,26,9,45,336.5,335.0,4.7,12.5,592.0,349.74,270.39
2016,4,26,10,0,359.0,346.0,4.7,13.0,630.0,389.86,303.27
2016,4,26,10,15,309.0,374.0,4.8,13.0,625.0,414.49,325.35
2016,4,26,10,30,259.0,402.0,4.9,13.0,620.0,434.55,342.85
2016,4,26,10,45,404.5,362.0,5.0,13.0,712.0,495.22,391.7
2016,4,26,11,0,550.0,322.0,5.1,13.0,804.0,573.82,454.83
2016,4,26,11,15,674.0,255.0,5.25,13.0,855.0,626.6,498.95
2016,4,26,11,30,798.0,188.0,5.4,13.0,906.0,688.41,550.21
2016,4,26,11,45,802.0,187.0,5.55,13.0,913.5,728.68,582.84
2016,4,26,12,0,806.0,186.0,5.7,13.0,921.0,767.47,614.02
2016,4,26,12,15,806.0,186.0,5.85,13.0,920.0,802.36,641.91
2016,4,26,12,30,806.0,186.0,6.0,13.0,919.0,835.12,667.46
2016,4,26,12,45,831.5,167.5,6.15,13.0,917.5,869.83,694.01
2016,4,26,13,0,857.0,149.0,6.3,13.0,916.0,894.25,712.99
2016,4,26,13,15,853.0,148.0,6.35,13.0,899.5,923.85,735.45
2016,4,26,13,30,849.0,147.0,6.4,13.0,883.0,942.15,749.64
2016,4,26,13,45,838.5,148.0,6.5,13.0,858.5,953.27,759.0
2016,4,26,14,0,828.0,149.0,6.6,13.0,834.0,961.05,766.09
2016,4,26,14,15,818.5,147.0,6.65,13.0,803.5,963.27,769.01
2016,4,26,14,30,809.0,145.0,6.7,13.0,773.0,962.15,769.65
2016,4,26,14,45,798.5,141.5,6.75,13.0,736.5,955.14,766.09
2016,4,26,15,0,788.0,138.0,6.8,13.0,700.0,944.89,760.29
2016,4,26,15,15,609.5,190.5,6.85,13.0,610.0,837.8,681.43
2016,4,26,15,30,431.0,243.0,6.9,13.0,520.0,717.01,586.31
2016,4,26,15,45,404.0,228.5,6.95,13.0,473.0,674.45,554.93
2016,4,26,16,0,377.0,214.0,7.0,13.0,426.0,612.25,507.79
2016,4,26,16,15,357.0,196.0,7.05,12.5,382.0,569.84,476.49
2016,4,26,16,30,337.0,178.0,7.1,12.0,338.0,526.57,443.82
2016,4,26,16,45,442.0,137.5,7.15,12.0,321.5,582.88,493.86
2016,4,26,17,0,547.0,97.0,7.2,12.0,305.0,620.2,526.6
2016,4,26,17,15,484.0,94.0,7.1,12.0,257.5,542.08,463.12
2016,4,26,17,30,421.0,91.0,7.0,12.0,210.0,475.86,407.5
2016,4,26,17,45,351.0,78.5,6.95,12.0,164.0,394.77,337.48
2016,4,26,18,0,281.0,66.0,6.9,12.0,118.0,318.15,269.34
2016,4,26,18,15,199.0,49.0,6.8,11.5,80.0,232.04,191.95
2016,4,26,18,30,117.0,32.0,6.7,11.0,42.0,137.48,101.83
2016,4,26,18,45,58.5,16.0,6.6,11.0,21.0,64.18,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,6.5,4.85,12.0,6.5,5.7,0.0
2016,4,27,6,0,0.0,13.0,5.2,12.0,13.0,11.42,4.14
2016,4,27,6,15,0.0,22.0,5.45,12.0,22.0,19.35,11.52
2016,4,27,6,30,0.0,31.0,5.7,12.0,31.0,27.3,18.88
2016,4,27,6,45,0.0,40.5,6.0,12.0,40.5,35.7,26.59
2016,4,27,7,0,0.0,50.0,6.3,12.0,50.0,44.12,34.22
2016,4,27,7,15,0.0,60.5,6.6,12.0,60.5,53.44,42.55
2016,4,27,7,30,0.0,71.0,6.9,12.0,71.0,62.78,50.79
2016,4,27,7,45,231.0,118.0,7.2,12.0,234.0,85.73,71.06
2016,4,27,8,0,462.0,165.0,7.5,12.0,397.0,108.05,90.55
2016,4,27,8,15,593.5,149.5,7.65,11.5,478.5,95.14,79.02
2016,4,27,8,30,725.0,134.0,7.8,11.0,560.0,102.54,67.91
2016,4,27,8,45,747.0,138.0,8.0,11.0,606.5,150.24,91.62
2016,4,27,9,0,769.0,142.0,8.2,11.0,653.0,200.68,128.33
2016,4,27,9,15,785.0,145.0,8.25,11.0,694.5,258.91,177.65
2016,4,27,9,30,801.0,148.0,8.3,11.0,736.0,310.99,224.71
2016,4,27,9,45,813.5,150.5,8.35,11.0,772.5,363.11,272.99
2016,4,27,10,0,826.0,153.0,8.4,11.0,809.0,416.15,321.99
2016,4,27,10,15,835.0,155.0,8.4,11.0,838.5,468.04,369.48
2016,4,27,10,30,844.0,157.0,8.4,11.0,868.0,520.04,416.18
2016,4,27,10,45,844.0,162.5,8.45,11.0,888.5,570.08,460.38
2016,4,27,11,0,844.0,168.0,8.5,11.0,909.0,619.03,502.73
2016,4,27,11,15,848.0,168.5,8.5,11.0,923.5,665.05,541.94
2016,4,27,11,30,852.0,169.0,8.5,11.0,938.0,709.89,579.47
2016,4,27,11,45,850.0,172.0,8.55,11.5,944.0,751.29,612.56
2016,4,27,12,0,848.0,175.0,8.6,12.0,950.0,790.73,643.49
2016,4,27,12,15,848.0,175.0,8.6,12.0,949.0,826.92,672.46
2016,4,27,12,30,848.0,175.0,8.6,12.0,948.0,860.85,698.47
2016,4,27,12,45,853.5,169.0,8.65,12.0,941.0,891.4,722.04
2016,4,27,13,0,859.0,163.0,8.7,12.0,934.0,919.4,743.73
2016,4,27,13,15,854.5,162.0,8.7,12.0,917.0,940.62,760.2
2016,4,27,13,30,850.0,161.0,8.7,12.0,900.0,958.69,774.42
2016,4,27,13,45,848.0,156.5,8.75,12.0,876.5,972.34,785.61
2016,4,27,14,0,846.0,152.0,8.8,12.0,853.0,982.67,794.47
2016,4,27,14,15,836.5,149.5,8.8,12.0,822.0,984.56,796.95
2016,4,27,14,30,827.0,147.0,8.8,12.0,791.0,983.03,797.04
2016,4,27,14,45,820.0,142.0,8.85,12.5,754.5,977.85,793.23
2016,4,27,15,0,813.0,137.0,8.9,13.0,718.0,969.34,787.07
2016,4,27,15,15,796.5,133.5,8.9,13.0,675.5,950.0,774.13
2016,4,27,15,30,780.0,130.0,8.9,13.0,633.0,927.62,758.96
2016,4,27,15,45,763.5,124.5,8.9,13.0,586.5,906.39,744.72
2016,4,27,16,0,747.0,119.0,8.9,13.0,540.0,876.51,723.75
2016,4,27,16,15,719.5,114.5,8.9,12.5,489.5,835.31,695.11
2016,4,27,16,30,692.0,110.0,8.9,12.0,439.0,792.41,664.68
2016,4,27,16,45,657.5,103.5,8.9,12.0,387.0,739.47,624.37
2016,4,27,17,0,623.0,97.0,8.9,12.0,335.0,685.82,582.69
2016,4,27,17,15,571.5,89.5,8.9,12.0,283.0,616.61,527.11
2016,4,27,17,30,520.0,82.0,8.9,12.0,231.0,548.46,470.82
2016,4,27,17,45,449.5,71.5,8.95,12.0,181.5,464.13,398.66
2016,4,27,18,0,379.0,61.0,9.0,12.0,132.0,381.15,324.88
2016,4,27,18,15,272.5,47.5,9.0,12.0,90.0,279.17,232.69
2016,4,27,18,30,166.0,34.0,9.0,12.0,48.0,186.68,141.61
2016,4,27,18,45,83.0,17.0,9.05,12.0,24.0,90.16,0.0
2016,4,27,19,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,15.0,4.5,7.7,11.0,5.0,0.0,0.0
2016,4,28,5,30,30.0,9.0,7.7,11.0,10.0,8.19,0.0
2016,4,28,5,45,161.0,24.0,7.7,11.0,42.0,18.84,5.81
2016,4,28,6,0,292.0,39.0,7.7,11.0,74.0,30.33,20.53
2016,4,28,6,15,385.0,49.5,7.55,11.0,119.5,39.12,29.17
2016,4,28,6,30,478.0,60.0,7.4,11.0,165.0,46.25,36.01
2016,4,28,6,45,544.0,67.0,7.3,11.5,216.0,50.09,39.6
2016,4,28,7,0,610.0,74.0,7.2,12.0,267.0,53.82,42.93
2016,4,28,7,15,653.0,79.5,7.05,12.0,319.5,56.15,44.96
2016,4,28,7,30,696.0,85.0,6.9,12.0,372.0,58.38,46.84
2016,4,28,7,45,727.5,89.0,6.75,12.5,424.0,59.36,47.47
2016,4,28,8,0,759.0,93.0,6.6,13.0,476.0,66.62,53.63
2016,4,28,8,15,782.0,96.5,6.45,13.0,525.5,67.24,53.99
2016,4,28,8,30,805.0,100.0,6.3,13.0,575.0,92.35,55.83
2016,4,28,8,45,820.0,104.0,6.2,13.0,620.5,143.1,81.5
2016,4,28,9,0,835.0,108.0,6.1,13.0,666.0,195.75,120.14
2016,4,28,9,15,848.5,110.0,5.95,13.0,707.0,248.36,164.87
2016,4,28,9,30,862.0,112.0,5.8,13.0,748.0,309.66,219.38
2016,4,28,9,45,877.0,111.5,5.7,13.5,784.5,362.64,267.45
2016,4,28,10,0,892.0,111.0,5.6,14.0,821.0,416.49,315.85
2016,4,28,10,15,899.0,112.5,5.55,14.0,850.0,469.16,363.18
2016,4,28,10,30,906.0,114.0,5.5,14.0,879.0,521.5,409.16
2016,4,28,10,45,905.0,119.0,5.5,14.5,899.0,571.88,451.69
2016,4,28,11,0,904.0,124.0,5.5,15.0,919.0,620.85,491.84
2016,4,28,11,15,907.0,124.5,5.6,15.0,933.5,667.12,530.19
2016,4,28,11,30,910.0,125.0,5.7,15.0,948.0,711.91,566.69
2016,4,28,11,45,907.0,128.0,5.85,15.0,953.5,752.93,599.83
2016,4,28,12,0,904.0,131.0,6.0,15.0,959.0,791.75,630.22
2016,4,28,12,15,904.0,131.0,6.15,14.5,958.0,827.96,658.83
2016,4,28,12,30,904.0,131.0,6.3,14.0,957.0,861.8,685.81
2016,4,28,12,45,904.0,129.5,6.45,14.0,949.0,891.76,708.7
2016,4,28,13,0,904.0,128.0,6.6,14.0,941.0,918.98,729.68
2016,4,28,13,15,900.5,127.5,6.75,14.0,924.5,941.14,747.05
2016,4,28,13,30,897.0,127.0,6.9,14.0,908.0,960.19,762.29
2016,4,28,13,45,890.0,126.5,7.1,14.0,884.0,972.78,773.18
2016,4,28,14,0,883.0,126.0,7.3,14.0,860.0,982.05,781.8
2016,4,28,14,15,875.0,124.5,7.45,13.5,829.5,985.97,787.93
2016,4,28,14,30,867.0,123.0,7.6,13.0,799.0,986.54,791.76
2016,4,28,14,45,850.5,123.5,7.75,13.0,760.5,988.29,795.14
2016,4,28,15,0,834.0,124.0,7.9,13.0,722.0,976.45,788.5
2016,4,28,15,15,819.0,121.5,7.95,13.0,680.0,959.47,777.72
2016,4,28,15,30,804.0,119.0,8.0,13.0,638.0,939.44,764.72
2016,4,28,15,45,780.5,117.0,8.1,13.0,590.5,908.95,743.92
2016,4,28,16,0,757.0,115.0,8.2,13.0,543.0,881.91,725.69
2016,4,28,16,15,730.5,110.5,8.2,12.5,493.0,841.41,697.82
2016,4,28,16,30,704.0,106.0,8.2,12.0,443.0,799.16,668.15
2016,4,28,16,45,664.0,101.5,8.2,12.0,390.5,743.55,626.01
2016,4,28,17,0,624.0,97.0,8.2,12.0,338.0,687.48,582.64
2016,4,28,17,15,574.0,90.0,8.15,12.0,286.0,620.02,528.74
2016,4,28,17,30,524.0,83.0,8.1,12.0,234.0,553.49,474.06
2016,4,28,17,45,443.0,74.0,8.05,12.0,184.0,458.51,393.29
2016,4,28,18,0,362.0,65.0,8.0,12.0,134.0,375.04,319.1
2016,4,28,18,15,258.5,50.5,7.7,11.5,92.0,274.35,228.86
2016,4,28,18,30,155.0,36.0,7.4,11.0,50.0,182.73,140.4
2016,4,28,18,45,77.5,18.0,7.15,11.0,25.0,79.72,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,2.5,4.5,5.15,10.0,4.5,0.0,0.0
2016,4,29,5,30,5.0,9.0,5.2,10.0,9.0,8.19,0.0
2016,4,29,5,45,91.5,29.0,5.3,10.5,40.0,23.31,9.88
2016,4,29,6,0,178.0,49.0,5.4,11.0,71.0,38.61,27.81
2016,4,29,6,15,266.0,64.5,5.4,11.0,115.0,49.04,38.03
2016,4,29,6,30,354.0,80.0,5.4,11.0,159.0,59.84,48.23
2016,4,29,6,45,305.0,104.0,5.45,11.0,184.5,78.41,65.17
2016,4,29,7,0,256.0,128.0,5.5,11.0,210.0,94.0,79.2
2016,4,29,7,15,277.0,148.5,5.6,11.0,251.5,107.07,90.76
2016,4,29,7,30,298.0,169.0,5.7,11.0,293.0,119.6,101.64
2016,4,29,7,45,330.5,179.5,5.8,11.0,333.5,125.59,106.62
2016,4,29,8,0,363.0,190.0,5.9,11.0,374.0,131.27,111.27
2016,4,29,8,15,528.5,167.5,5.9,11.0,465.0,107.19,89.72
2016,4,29,8,30,694.0,145.0,5.9,11.0,556.0,113.78,75.35
2016,4,29,8,45,709.5,151.5,5.95,11.5,600.0,160.93,100.79
2016,4,29,9,0,725.0,158.0,6.0,12.0,644.0,210.16,137.3
2016,4,29,9,15,741.0,161.5,6.05,12.0,684.0,259.28,178.97
2016,4,29,9,30,757.0,165.0,6.1,12.0,724.0,310.16,224.49
2016,4,29,9,45,620.5,230.5,6.15,12.0,703.5,360.23,273.85
2016,4,29,10,0,484.0,296.0,6.2,12.0,683.0,397.06,310.0
2016,4,29,10,15,654.0,227.5,6.35,12.0,770.0,447.11,351.73
2016,4,29,10,30,824.0,159.0,6.5,12.0,857.0,516.61,410.32
2016,4,29,10,45,834.0,158.0,6.7,12.5,880.0,565.54,452.28
2016,4,29,11,0,844.0,157.0,6.9,13.0,903.0,614.21,493.14
2016,4,29,11,15,848.0,158.0,6.95,13.0,917.5,660.35,531.77
2016,4,29,11,30,852.0,159.0,7.0,13.0,932.0,705.3,568.76
2016,4,29,11,45,857.0,157.5,7.1,13.0,939.5,747.43,603.18
2016,4,29,12,0,862.0,156.0,7.2,13.0,947.0,787.97,635.93
2016,4,29,12,15,862.0,156.0,7.35,13.0,946.0,824.18,664.11
2016,4,29,12,30,862.0,156.0,7.5,13.0,945.0,858.1,690.23
2016,4,29,12,45,850.5,161.5,7.65,13.0,933.5,885.03,711.14
2016,4,29,13,0,839.0,167.0,7.8,13.0,922.0,908.87,729.83
2016,4,29,13,15,835.0,165.5,7.95,13.0,906.0,929.5,746.24
2016,4,29,13,30,831.0,164.0,8.1,13.0,890.0,947.06,760.49
2016,4,29,13,45,827.5,160.5,8.25,13.0,867.0,959.92,771.39
2016,4,29,14,0,824.0,157.0,8.4,13.0,844.0,969.54,780.02
2016,4,29,14,15,815.5,155.0,8.45,13.0,814.0,972.63,783.56
2016,4,29,14,30,807.0,153.0,8.5,13.0,784.0,972.4,784.79
2016,4,29,14,45,799.5,148.5,8.6,13.0,749.0,967.2,782.63
2016,4,29,15,0,792.0,144.0,8.7,13.0,714.0,958.74,778.16
2016,4,29,15,15,777.0,140.5,8.75,13.0,672.5,940.87,766.48
2016,4,29,15,30,762.0,137.0,8.8,13.0,631.0,926.74,757.77
2016,4,29,15,45,747.5,131.0,8.85,13.0,586.5,900.96,740.14
2016,4,29,16,0,733.0,125.0,8.9,13.0,542.0,872.56,720.47
2016,4,29,16,15,706.5,120.5,8.95,12.5,492.5,832.45,692.77
2016,4,29,16,30,680.0,116.0,9.0,12.0,443.0,790.6,663.26
2016,4,29,16,45,531.5,123.0,9.05,12.0,361.0,644.99,547.78
2016,4,29,17,0,383.0,130.0,9.1,12.0,279.0,515.38,440.54
2016,4,29,17,15,335.0,120.0,9.2,12.0,236.5,454.51,389.84
2016,4,29,17,30,287.0,110.0,9.3,12.0,194.0,379.72,326.39
2016,4,29,17,45,345.0,86.5,9.4,12.0,167.5,401.93,345.2
2016,4,29,18,0,403.0,63.0,9.5,12.0,141.0,401.81,343.28
2016,4,29,18,15,299.5,49.5,9.55,11.5,97.5,300.55,252.16
2016,4,29,18,30,196.0,36.0,9.6,11.0,54.0,208.32,162.86
2016,4,29,18,45,98.0,18.0,9.65,11.0,27.0,102.22,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.5,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,30,5,15,47.5,6.0,5.6,11.0,7.5,0.0,0.0
2016,4,30,5,30,95.0,12.0,5.6,11.0,15.0,10.91,0.0
2016,4,30,5,45,241.0,24.5,5.6,11.0,50.5,19.94,8.46
2016,4,30,6,0,387.0,37.0,5.6,11.0,86.0,29.76,20.24
2016,4,30,6,15,476.0,45.5,5.5,11.0,134.0,35.56,26.09
2016,4,30,6,30,565.0,54.0,5.4,11.0,182.0,41.21,31.53
2016,4,30,6,45,623.0,60.0,5.35,11.5,234.5,44.53,34.63
2016,4,30,7,0,681.0,66.0,5.3,12.0,287.0,47.77,37.5
2016,4,30,7,15,720.0,70.5,5.2,12.0,340.5,54.46,43.45
2016,4,30,7,30,759.0,75.0,5.1,12.0,394.0,56.53,45.18
2016,4,30,7,45,787.0,78.5,5.1,12.5,446.5,57.69,45.96
2016,4,30,8,0,815.0,82.0,5.1,13.0,499.0,58.79,46.68
2016,4,30,8,15,835.5,85.0,5.1,13.0,548.5,59.4,47.05
2016,4,30,8,30,856.0,88.0,5.1,13.0,598.0,101.25,59.33
2016,4,30,8,45,870.5,91.0,5.1,13.5,644.0,153.57,86.94
2016,4,30,9,0,885.0,94.0,5.1,14.0,690.0,207.58,127.0
2016,4,30,9,15,896.5,95.5,5.0,14.0,731.0,261.39,173.03
2016,4,30,9,30,908.0,97.0,4.9,14.0,772.0,316.15,222.38
2016,4,30,9,45,920.5,96.5,4.85,14.0,808.0,370.48,272.07
2016,4,30,10,0,933.0,96.0,4.8,14.0,844.0,425.39,321.85
2016,4,30,10,15,939.0,97.0,4.7,14.0,872.5,479.06,369.71
2016,4,30,10,30,945.0,98.0,4.6,14.0,901.0,532.24,415.9
2016,4,30,10,45,949.0,99.0,4.6,14.5,922.0,583.66,458.87
2016,4,30,11,0,953.0,100.0,4.6,15.0,943.0,633.98,499.67
2016,4,30,11,15,955.0,100.5,4.55,15.0,957.0,681.36,537.89
2016,4,30,11,30,957.0,101.0,4.5,15.0,971.0,727.05,573.91
2016,4,30,11,45,956.5,101.5,4.5,15.0,976.5,769.13,606.65
2016,4,30,12,0,956.0,102.0,4.5,15.0,982.0,808.97,635.36
2016,4,30,12,15,955.5,102.0,4.5,15.0,980.5,845.99,661.86
2016,4,30,12,30,955.0,102.0,4.5,15.0,979.0,880.44,686.42
2016,4,30,12,45,944.5,106.5,4.5,15.5,966.5,907.96,704.64
2016,4,30,13,0,934.0,111.0,4.5,16.0,954.0,932.23,720.55
2016,4,30,13,15,929.5,110.5,4.5,16.0,937.0,953.73,735.94
2016,4,30,13,30,925.0,110.0,4.5,16.0,920.0,971.99,749.16
2016,4,30,13,45,919.5,108.5,4.55,16.0,895.5,984.99,759.27
2016,4,30,14,0,914.0,107.0,4.6,16.0,871.0,994.56,767.19
2016,4,30,14,15,906.0,106.0,4.65,16.0,840.0,998.84,771.59
2016,4,30,14,30,898.0,105.0,4.7,16.0,809.0,999.69,773.81
2016,4,30,14,45,887.5,103.0,4.8,16.0,771.5,993.61,771.76
2016,4,30,15,0,877.0,101.0,4.9,16.0,734.0,984.18,767.51
2016,4,30,15,15,863.0,98.5,4.95,15.5,691.5,967.53,759.29
2016,4,30,15,30,849.0,96.0,5.0,15.0,649.0,947.82,748.93
2016,4,30,15,45,830.5,93.5,5.05,15.0,601.5,930.81,739.09
2016,4,30,16,0,812.0,91.0,5.1,15.0,554.0,901.22,720.03
2016,4,30,16,15,788.5,88.0,5.1,15.0,504.0,863.93,694.84
2016,4,30,16,30,765.0,85.0,5.1,15.0,454.0,824.65,667.88
2016,4,30,16,45,729.5,81.5,5.1,15.0,401.5,772.4,630.59
2016,4,30,17,0,694.0,78.0,5.1,15.0,349.0,724.47,595.83
2016,4,30,17,15,649.0,72.5,5.1,14.5,297.0,661.15,549.04
2016,4,30,17,30,604.0,67.0,5.1,14.0,245.0,598.6,501.09
2016,4,30,17,45,534.5,60.0,5.1,14.0,194.5,516.65,434.39
2016,4,30,18,0,465.0,53.0,5.1,14.0,144.0,438.2,367.75
2016,4,30,18,15,362.0,42.5,5.0,13.5,100.5,336.82,279.04
2016,4,30,18,30,259.0,32.0,4.9,13.0,57.0,243.71,190.65
2016,4,30,18,45,129.5,16.0,4.85,13.0,28.5,117.47,1.59
2016,4,30,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,5,15,47.5,6.5,1.65,13.0,8.0,0.0,0.0
2016,5,1,5,30,95.0,13.0,1.6,13.0,16.0,11.82,0.0
2016,5,1,5,45,231.0,25.5,1.55,13.0,51.0,20.72,9.62
2016,5,1,6,0,367.0,38.0,1.5,13.0,86.0,30.47,20.82
2016,5,1,6,15,454.5,47.0,1.5,13.0,133.0,36.66,26.93
2016,5,1,6,30,542.0,56.0,1.5,13.0,180.0,42.65,32.62
2016,5,1,6,45,597.0,62.5,1.5,13.5,231.0,46.27,35.95
2016,5,1,7,0,652.0,69.0,1.5,14.0,282.0,49.77,39.02
2016,5,1,7,15,691.5,74.0,1.45,14.0,335.0,51.92,40.86
2016,5,1,7,30,731.0,79.0,1.4,14.0,388.0,59.34,47.32
2016,5,1,7,45,758.0,83.0,1.4,14.5,439.5,60.71,48.26
2016,5,1,8,0,785.0,87.0,1.4,15.0,491.0,62.01,49.13
2016,5,1,8,15,806.5,90.0,1.4,15.0,540.0,62.47,49.35
2016,5,1,8,30,828.0,93.0,1.4,15.0,589.0,96.46,54.17
2016,5,1,8,45,843.0,96.0,1.4,15.5,634.5,147.65,81.7
2016,5,1,9,0,858.0,99.0,1.4,16.0,680.0,209.44,127.73
2016,5,1,9,15,870.5,101.0,1.3,16.0,720.5,262.36,171.78
2016,5,1,9,30,883.0,103.0,1.2,16.0,761.0,316.34,218.68
2016,5,1,9,45,892.0,105.0,1.2,16.5,796.0,370.07,265.43
2016,5,1,10,0,901.0,107.0,1.2,17.0,831.0,424.1,311.55
2016,5,1,10,15,907.5,108.5,1.1,17.0,859.5,476.77,355.6
2016,5,1,10,30,914.0,110.0,1.0,17.0,888.0,529.04,397.79
2016,5,1,10,45,918.0,111.0,0.95,17.5,909.0,579.02,436.32
2016,5,1,11,0,922.0,112.0,0.9,18.0,930.0,627.95,472.6
2016,5,1,11,15,925.0,112.5,0.8,18.0,944.0,674.63,506.31
2016,5,1,11,30,928.0,113.0,0.7,18.0,958.0,719.79,537.71
2016,5,1,11,45,928.5,113.5,0.6,18.5,964.0,761.49,564.56
2016,5,1,12,0,929.0,114.0,0.5,19.0,970.0,801.13,587.6
2016,5,1,12,15,928.0,114.0,0.5,19.0,968.5,836.93,610.29
2016,5,1,12,30,927.0,114.0,0.5,19.0,967.0,870.22,631.27
2016,5,1,12,45,926.0,113.0,0.55,19.0,958.0,899.94,650.88
2016,5,1,13,0,925.0,112.0,0.6,19.0,949.0,926.81,668.78
2016,5,1,13,15,921.0,111.5,0.75,18.5,932.0,948.5,686.86
2016,5,1,13,30,917.0,111.0,0.9,18.0,915.0,967.0,703.13
2016,5,1,13,45,910.0,110.0,1.1,18.0,890.5,978.92,714.93
2016,5,1,14,0,903.0,109.0,1.3,18.0,866.0,987.43,724.56
2016,5,1,14,15,895.5,108.0,1.45,17.5,835.0,992.06,732.24
2016,5,1,14,30,888.0,107.0,1.6,17.0,804.0,993.31,737.83
2016,5,1,14,45,876.0,105.5,1.75,17.0,767.0,986.27,736.65
2016,5,1,15,0,864.0,104.0,1.9,17.0,730.0,975.95,733.35
2016,5,1,15,15,850.5,102.0,1.95,16.5,687.5,960.43,726.71
2016,5,1,15,30,837.0,100.0,2.0,16.0,645.0,952.03,724.95
2016,5,1,15,45,816.5,97.5,2.15,16.0,598.0,923.29,709.03
2016,5,1,16,0,796.0,95.0,2.3,16.0,551.0,891.99,691.18
2016,5,1,16,15,772.5,91.5,2.3,15.5,501.5,854.34,668.39
2016,5,1,16,30,749.0,88.0,2.3,15.0,452.0,814.73,643.8
2016,5,1,16,45,714.0,84.5,2.35,15.0,400.0,768.1,612.72
2016,5,1,17,0,679.0,81.0,2.4,15.0,348.0,716.43,577.06
2016,5,1,17,15,634.0,75.0,2.3,14.5,296.0,652.83,531.38
2016,5,1,17,30,589.0,69.0,2.2,14.0,244.0,590.02,484.63
2016,5,1,17,45,522.0,61.5,2.15,14.0,194.0,509.72,421.43
2016,5,1,18,0,455.0,54.0,2.1,14.0,144.0,432.78,357.98
2016,5,1,18,15,355.5,43.0,2.0,13.5,101.0,333.43,273.29
2016,5,1,18,30,256.0,32.0,1.9,13.0,58.0,242.12,189.11
2016,5,1,18,45,128.0,16.0,1.8,13.0,29.0,117.16,18.24
2016,5,1,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,1.3,11.0,1.0,0.91,0.0
2016,5,2,5,30,0.0,2.0,1.3,11.0,2.0,1.82,0.0
2016,5,2,5,45,0.0,7.5,1.35,11.5,7.5,6.58,0.0
2016,5,2,6,0,0.0,13.0,1.4,12.0,13.0,11.42,4.35
2016,5,2,6,15,0.0,20.5,1.45,12.0,20.5,18.02,10.48
2016,5,2,6,30,0.0,28.0,1.5,12.0,28.0,24.64,16.61
2016,5,2,6,45,0.0,36.5,1.55,12.0,36.5,32.16,23.49
2016,5,2,7,0,0.0,45.0,1.6,12.0,45.0,39.69,30.28
2016,5,2,7,15,18.5,104.0,1.6,12.0,111.5,85.97,71.58
2016,5,2,7,30,37.0,163.0,1.6,12.0,178.0,126.31,106.8
2016,5,2,7,45,57.5,190.0,1.6,12.5,218.0,144.57,122.01
2016,5,2,8,0,78.0,217.0,1.6,13.0,258.0,162.3,136.56
2016,5,2,8,15,83.0,240.0,1.55,13.0,287.5,177.14,148.69
2016,5,2,8,30,88.0,263.0,1.5,13.0,317.0,198.65,156.69
2016,5,2,8,45,90.0,285.0,1.5,13.0,343.0,222.52,173.89
2016,5,2,9,0,92.0,307.0,1.5,13.0,369.0,246.95,192.44
2016,5,2,9,15,54.5,283.0,1.5,13.0,320.5,233.43,183.07
2016,5,2,9,30,17.0,259.0,1.5,13.0,272.0,222.35,175.59
2016,5,2,9,45,14.5,253.5,1.5,13.5,265.0,219.93,173.27
2016,5,2,10,0,12.0,248.0,1.5,14.0,258.0,216.8,170.36
2016,5,2,10,15,19.0,287.5,1.5,14.0,303.5,253.65,199.06
2016,5,2,10,30,26.0,327.0,1.5,14.0,349.0,284.34,222.57
2016,5,2,10,45,22.5,321.0,1.55,14.0,341.0,288.08,225.31
2016,5,2,11,0,19.0,315.0,1.6,14.0,333.0,283.88,222.01
2016,5,2,11,15,18.0,310.0,1.6,14.0,327.0,281.48,220.1
2016,5,2,11,30,17.0,305.0,1.6,14.0,321.0,278.78,217.97
2016,5,2,11,45,46.5,372.5,1.65,14.0,416.0,360.28,281.04
2016,5,2,12,0,76.0,440.0,1.7,14.0,511.0,447.19,346.49
2016,5,2,12,15,68.5,433.0,1.75,14.0,497.0,443.12,343.05
2016,5,2,12,30,61.0,426.0,1.8,14.0,483.0,438.02,339.42
2016,5,2,12,45,80.0,434.5,1.85,14.0,508.0,469.0,363.39
2016,5,2,13,0,99.0,443.0,1.9,14.0,533.0,501.23,388.01
2016,5,2,13,15,118.5,439.5,1.95,14.0,545.5,534.03,413.02
2016,5,2,13,30,138.0,436.0,2.0,14.0,558.0,558.01,431.62
2016,5,2,13,45,135.5,423.0,2.1,14.0,540.0,551.73,427.83
2016,5,2,14,0,133.0,410.0,2.2,14.0,522.0,544.38,423.47
2016,5,2,14,15,130.0,394.0,2.2,13.5,500.0,532.37,416.11
2016,5,2,14,30,127.0,378.0,2.2,13.0,478.0,519.32,407.99
2016,5,2,14,45,133.0,360.0,2.25,13.0,460.5,511.94,403.87
2016,5,2,15,0,139.0,342.0,2.3,13.0,443.0,503.63,399.05
2016,5,2,15,15,154.5,321.0,2.3,13.0,427.0,500.21,398.21
2016,5,2,15,30,170.0,300.0,2.3,13.0,411.0,495.59,396.48
2016,5,2,15,45,153.0,277.5,2.3,13.0,372.0,456.56,367.35
2016,5,2,16,0,136.0,255.0,2.3,13.0,333.0,416.91,337.54
2016,5,2,16,15,99.0,227.0,2.3,13.0,281.0,333.76,272.32
2016,5,2,16,30,62.0,199.0,2.3,13.0,229.0,269.01,220.27
2016,5,2,16,45,117.5,179.0,2.35,13.0,228.5,314.0,259.73
2016,5,2,17,0,173.0,159.0,2.4,13.0,228.0,338.49,282.05
