Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,15,144.5,141.5,2.4,12.5,193.0,292.75,244.95
2016,5,2,17,30,116.0,124.0,2.4,12.0,158.0,248.45,208.32
2016,5,2,17,45,95.5,101.0,2.4,12.0,125.5,203.42,170.03
2016,5,2,18,0,75.0,78.0,2.4,12.0,93.0,158.7,131.13
2016,5,2,18,15,47.0,56.5,2.35,12.0,64.5,99.99,79.73
2016,5,2,18,30,19.0,35.0,2.3,12.0,36.0,53.59,38.17
2016,5,2,18,45,9.5,17.5,2.3,12.0,18.0,23.46,1.82
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.5,1.5,12.0,3.5,3.18,0.0
2016,5,3,5,30,0.0,7.0,1.5,12.0,7.0,6.37,0.0
2016,5,3,5,45,0.0,22.0,1.5,12.0,22.0,19.39,9.58
2016,5,3,6,0,0.0,37.0,1.5,12.0,37.0,32.25,22.59
2016,5,3,6,15,0.0,57.5,1.55,12.0,57.5,49.08,38.15
2016,5,3,6,30,0.0,78.0,1.6,12.0,78.0,65.7,53.38
2016,5,3,6,45,7.0,97.5,1.7,12.0,100.0,81.47,67.64
2016,5,3,7,0,14.0,117.0,1.8,12.0,122.0,97.14,81.55
2016,5,3,7,15,148.5,140.5,1.95,12.0,204.0,106.51,89.67
2016,5,3,7,30,283.0,164.0,2.1,12.0,286.0,116.21,97.95
2016,5,3,7,45,185.5,192.5,2.25,12.5,276.5,139.85,118.05
2016,5,3,8,0,88.0,221.0,2.4,13.0,267.0,164.77,138.9
2016,5,3,8,15,97.0,244.5,2.45,13.0,299.5,179.87,151.32
2016,5,3,8,30,106.0,268.0,2.5,13.0,332.0,203.05,160.07
2016,5,3,8,45,111.5,290.5,2.55,13.0,362.5,228.67,178.48
2016,5,3,9,0,117.0,313.0,2.6,13.0,393.0,244.64,190.26
2016,5,3,9,15,145.0,335.0,2.55,13.0,440.0,277.05,214.89
2016,5,3,9,30,173.0,357.0,2.5,13.0,487.0,312.96,242.7
2016,5,3,9,45,178.0,374.5,2.5,13.5,513.5,341.89,265.48
2016,5,3,10,0,183.0,392.0,2.5,14.0,540.0,371.62,288.7
2016,5,3,10,15,131.5,397.5,2.45,14.0,505.5,369.35,288.11
2016,5,3,10,30,80.0,403.0,2.4,14.0,471.0,368.28,287.76
2016,5,3,10,45,102.5,422.5,2.4,14.0,512.0,404.22,315.4
2016,5,3,11,0,125.0,442.0,2.4,14.0,553.0,438.22,341.34
2016,5,3,11,15,123.5,449.0,2.35,14.0,560.5,455.69,354.42
2016,5,3,11,30,122.0,456.0,2.3,14.0,568.0,473.08,367.38
2016,5,3,11,45,158.5,461.5,2.25,14.0,608.0,516.18,400.07
2016,5,3,12,0,195.0,467.0,2.2,14.0,648.0,562.1,434.42
2016,5,3,12,15,218.0,463.0,2.15,14.0,665.0,591.54,456.29
2016,5,3,12,30,241.0,459.0,2.1,14.0,682.0,621.79,478.72
2016,5,3,12,45,335.0,418.5,2.1,14.0,725.0,686.19,527.78
2016,5,3,13,0,429.0,378.0,2.1,14.0,768.0,755.75,579.59
2016,5,3,13,15,369.0,396.0,2.15,14.0,727.5,729.06,559.66
2016,5,3,13,30,309.0,414.0,2.2,14.0,687.0,706.73,543.26
2016,5,3,13,45,279.0,409.0,2.25,14.0,650.5,686.6,529.35
2016,5,3,14,0,249.0,404.0,2.3,14.0,614.0,664.19,513.65
2016,5,3,14,15,217.5,392.5,2.4,14.0,571.0,615.84,479.46
2016,5,3,14,30,186.0,381.0,2.5,14.0,528.0,580.38,454.13
2016,5,3,14,45,241.5,353.0,2.65,14.0,534.5,628.25,492.98
2016,5,3,15,0,297.0,325.0,2.8,14.0,541.0,657.84,518.1
2016,5,3,15,15,334.5,295.0,2.9,14.0,525.5,665.24,526.51
2016,5,3,15,30,372.0,265.0,3.0,14.0,510.0,670.0,533.26
2016,5,3,15,45,332.5,252.5,3.15,14.0,459.5,618.33,495.81
2016,5,3,16,0,293.0,240.0,3.3,14.0,409.0,566.22,457.58
2016,5,3,16,15,286.5,218.0,3.35,14.0,371.0,533.22,434.17
2016,5,3,16,30,280.0,196.0,3.4,14.0,333.0,498.91,409.27
2016,5,3,16,45,278.5,173.0,3.45,14.0,296.5,466.56,385.61
2016,5,3,17,0,277.0,150.0,3.5,14.0,260.0,432.78,360.27
2016,5,3,17,15,236.5,136.0,3.5,13.5,221.0,377.47,316.2
2016,5,3,17,30,196.0,122.0,3.5,13.0,182.0,324.24,272.6
2016,5,3,17,45,164.5,101.0,3.5,13.0,145.0,255.67,215.11
2016,5,3,18,0,133.0,80.0,3.5,13.0,108.0,203.56,169.81
2016,5,3,18,15,91.0,59.0,3.45,13.0,75.5,145.42,118.35
2016,5,3,18,30,49.0,38.0,3.4,13.0,43.0,88.63,67.09
2016,5,3,18,45,24.5,19.0,3.35,13.0,21.5,41.97,11.55
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,3.1,12.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,3.0,12.0,11.0,9.68,0.0
2016,5,4,5,45,39.0,32.5,2.9,12.0,38.5,26.81,15.79
2016,5,4,6,0,78.0,54.0,2.8,12.0,66.0,43.26,32.23
2016,5,4,6,15,121.0,76.0,2.65,12.0,102.0,59.68,47.54
2016,5,4,6,30,164.0,98.0,2.5,12.0,138.0,75.75,62.33
2016,5,4,6,45,230.0,108.5,2.4,12.0,178.5,81.06,67.28
2016,5,4,7,0,296.0,119.0,2.3,12.0,219.0,88.3,73.72
2016,5,4,7,15,151.0,132.0,2.25,12.0,183.5,101.22,85.01
2016,5,4,7,30,6.0,145.0,2.2,12.0,148.0,120.35,101.58
2016,5,4,7,45,51.5,184.0,2.15,12.5,211.0,141.18,119.15
2016,5,4,8,0,97.0,223.0,2.1,13.0,274.0,166.1,139.94
2016,5,4,8,15,51.0,203.0,2.1,13.0,230.5,155.48,130.32
2016,5,4,8,30,5.0,183.0,2.1,13.0,187.0,153.55,122.49
2016,5,4,8,45,2.5,151.5,2.1,13.0,153.5,130.65,103.43
2016,5,4,9,0,0.0,120.0,2.1,13.0,120.0,105.28,82.43
2016,5,4,9,15,22.0,218.5,2.1,13.0,235.0,181.83,143.84
2016,5,4,9,30,44.0,317.0,2.1,13.0,350.0,261.47,206.3
2016,5,4,9,45,96.5,355.5,2.1,13.0,432.5,312.24,244.56
2016,5,4,10,0,149.0,394.0,2.1,13.0,515.0,360.63,281.36
2016,5,4,10,15,116.0,400.0,2.05,13.0,496.5,364.86,285.24
2016,5,4,10,30,83.0,406.0,2.0,13.0,478.0,372.3,291.23
2016,5,4,10,45,143.5,425.5,1.95,13.0,553.0,423.06,330.13
2016,5,4,11,0,204.0,445.0,1.9,13.0,628.0,486.9,378.43
2016,5,4,11,15,262.5,439.0,1.85,13.0,678.0,531.98,412.57
2016,5,4,11,30,321.0,433.0,1.8,13.0,728.0,586.47,453.43
2016,5,4,11,45,365.5,415.0,1.75,13.5,753.0,625.05,481.37
2016,5,4,12,0,410.0,397.0,1.7,14.0,778.0,666.78,511.3
2016,5,4,12,15,332.5,427.0,1.75,14.0,736.0,653.85,500.89
2016,5,4,12,30,255.0,457.0,1.8,14.0,694.0,636.95,487.69
2016,5,4,12,45,213.5,457.5,1.85,14.0,654.5,612.2,469.9
2016,5,4,13,0,172.0,458.0,1.9,14.0,615.0,589.33,453.17
2016,5,4,13,15,104.0,413.0,1.95,14.0,508.0,495.46,383.78
2016,5,4,13,30,36.0,368.0,2.0,14.0,401.0,383.74,299.2
2016,5,4,13,45,56.0,380.5,2.1,14.0,429.0,419.9,328.41
2016,5,4,14,0,76.0,393.0,2.2,14.0,457.0,457.29,357.71
2016,5,4,14,15,223.5,367.5,2.25,14.0,546.5,595.38,465.93
2016,5,4,14,30,371.0,342.0,2.3,14.0,636.0,736.32,572.15
2016,5,4,14,45,349.0,330.5,2.4,14.0,597.0,709.48,553.01
2016,5,4,15,0,327.0,319.0,2.5,14.0,558.0,680.89,533.82
2016,5,4,15,15,356.5,290.5,2.5,13.5,537.5,681.96,538.34
2016,5,4,15,30,386.0,262.0,2.5,13.0,517.0,680.45,540.87
2016,5,4,15,45,260.0,259.5,2.55,13.0,426.0,556.9,446.88
2016,5,4,16,0,134.0,257.0,2.6,13.0,335.0,417.29,337.76
2016,5,4,16,15,134.0,233.5,2.55,13.0,305.5,391.86,319.65
2016,5,4,16,30,134.0,210.0,2.5,13.0,276.0,365.49,299.99
2016,5,4,16,45,172.5,184.5,2.5,13.0,259.5,369.84,306.03
2016,5,4,17,0,211.0,159.0,2.5,13.0,243.0,387.84,322.45
2016,5,4,17,15,188.0,140.0,2.45,13.0,207.0,326.46,273.11
2016,5,4,17,30,165.0,121.0,2.4,13.0,171.0,282.6,237.05
2016,5,4,17,45,142.5,99.5,2.4,13.0,137.0,236.21,197.97
2016,5,4,18,0,120.0,78.0,2.4,13.0,103.0,190.37,158.32
2016,5,4,18,15,85.5,57.5,2.35,12.5,73.0,138.35,112.58
2016,5,4,18,30,51.0,37.0,2.3,12.0,43.0,87.15,66.51
2016,5,4,18,45,25.5,18.5,2.25,12.0,21.5,41.44,14.52
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,13.0,8.5,7.73,0.0
2016,5,5,5,30,0.0,17.0,1.8,13.0,17.0,14.78,0.0
2016,5,5,5,45,78.5,37.0,1.9,13.0,48.5,30.11,18.73
2016,5,5,6,0,157.0,57.0,2.0,13.0,80.0,44.49,33.25
2016,5,5,6,15,226.0,75.0,2.0,13.0,122.0,57.82,45.76
2016,5,5,6,30,295.0,93.0,2.0,13.0,164.0,70.81,57.73
2016,5,5,6,45,384.0,94.0,2.05,13.0,209.5,68.27,55.65
2016,5,5,7,0,473.0,95.0,2.1,13.0,255.0,67.99,55.41
2016,5,5,7,15,505.0,107.0,2.05,13.0,303.5,75.02,61.53
2016,5,5,7,30,537.0,119.0,2.0,13.0,352.0,81.44,67.02
2016,5,5,7,45,443.0,160.0,2.0,13.0,368.0,105.92,88.26
2016,5,5,8,0,349.0,201.0,2.0,13.0,384.0,137.29,115.16
2016,5,5,8,15,422.0,201.5,2.0,13.0,443.5,126.34,105.27
2016,5,5,8,30,495.0,202.0,2.0,13.0,503.0,155.06,108.87
2016,5,5,8,45,555.5,197.0,2.0,13.5,559.0,189.91,127.77
2016,5,5,9,0,616.0,192.0,2.0,14.0,615.0,228.89,155.15
2016,5,5,9,15,651.0,193.0,1.95,14.0,663.5,274.47,192.42
2016,5,5,9,30,686.0,194.0,1.9,14.0,712.0,323.96,234.34
2016,5,5,9,45,702.0,196.0,1.9,14.0,746.5,371.57,275.79
2016,5,5,10,0,718.0,198.0,1.9,14.0,781.0,420.6,317.94
2016,5,5,10,15,727.5,200.5,1.9,14.0,808.5,468.41,358.43
2016,5,5,10,30,737.0,203.0,1.9,14.0,836.0,516.58,398.21
2016,5,5,10,45,747.0,202.5,1.9,14.0,858.0,562.85,435.62
2016,5,5,11,0,757.0,202.0,1.9,14.0,880.0,609.05,472.07
2016,5,5,11,15,599.5,291.0,1.9,14.0,833.0,621.9,481.01
2016,5,5,11,30,442.0,380.0,1.9,14.0,786.0,623.95,480.9
2016,5,5,11,45,496.5,368.0,1.95,14.0,827.0,680.26,523.4
2016,5,5,12,0,551.0,356.0,2.0,14.0,868.0,739.42,567.0
2016,5,5,12,15,469.5,382.0,2.05,14.0,818.0,726.14,556.59
2016,5,5,12,30,388.0,408.0,2.1,14.0,768.0,702.77,539.33
2016,5,5,12,45,428.0,389.0,2.15,14.0,782.0,745.38,571.6
2016,5,5,13,0,468.0,370.0,2.2,14.0,796.0,784.18,600.56
2016,5,5,13,15,420.5,381.5,2.2,14.0,759.5,771.65,590.89
2016,5,5,13,30,373.0,393.0,2.2,14.0,723.0,746.15,572.65
2016,5,5,13,45,371.0,381.5,2.25,14.0,702.5,746.53,574.36
2016,5,5,14,0,369.0,370.0,2.3,14.0,682.0,744.96,574.54
2016,5,5,14,15,240.5,374.5,2.3,14.0,575.0,635.27,493.22
2016,5,5,14,30,112.0,379.0,2.3,14.0,468.0,505.82,395.45
2016,5,5,14,45,233.5,345.5,2.35,14.0,520.0,612.48,480.5
2016,5,5,15,0,355.0,312.0,2.4,14.0,572.0,700.9,549.41
2016,5,5,15,15,296.0,304.5,2.4,14.0,513.0,638.77,503.12
2016,5,5,15,30,237.0,297.0,2.4,14.0,454.0,557.49,443.13
2016,5,5,15,45,309.0,259.5,2.45,14.0,449.0,604.37,482.58
2016,5,5,16,0,381.0,222.0,2.5,14.0,444.0,628.57,504.52
2016,5,5,16,15,404.0,195.5,2.55,13.5,412.0,634.72,512.27
2016,5,5,16,30,427.0,169.0,2.6,13.0,380.0,619.17,504.23
2016,5,5,16,45,435.5,156.5,2.7,13.0,351.0,604.38,495.25
2016,5,5,17,0,444.0,144.0,2.8,13.0,322.0,587.5,484.3
2016,5,5,17,15,395.0,131.5,2.65,13.0,273.5,520.58,431.84
2016,5,5,17,30,346.0,119.0,2.5,13.0,225.0,455.4,379.65
2016,5,5,17,45,293.5,102.0,2.4,13.0,180.0,369.84,309.85
2016,5,5,18,0,241.0,85.0,2.3,13.0,135.0,302.93,252.91
2016,5,5,18,15,167.0,65.0,2.2,12.5,95.0,219.84,181.09
2016,5,5,18,30,93.0,45.0,2.1,12.0,55.0,129.75,101.9
2016,5,5,18,45,46.5,22.5,2.05,12.0,27.5,61.86,28.24
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,12.0,8.5,4.1,11.0,9.0,7.73,0.0
2016,5,6,5,30,24.0,17.0,4.1,11.0,18.0,14.48,0.0
2016,5,6,5,45,98.0,38.0,4.2,11.5,51.0,30.2,19.21
2016,5,6,6,0,172.0,59.0,4.3,12.0,84.0,45.98,34.72
2016,5,6,6,15,86.0,59.0,4.25,12.0,71.5,48.23,37.44
2016,5,6,6,30,0.0,59.0,4.2,12.0,59.0,51.54,40.76
2016,5,6,6,45,0.0,75.0,4.2,12.0,75.0,64.93,52.91
2016,5,6,7,0,0.0,91.0,4.2,12.0,91.0,78.21,64.76
2016,5,6,7,15,4.0,119.5,4.1,12.0,121.5,100.7,84.62
2016,5,6,7,30,8.0,148.0,4.0,12.0,152.0,122.67,103.72
2016,5,6,7,45,38.5,184.0,3.9,12.0,204.0,141.26,119.62
2016,5,6,8,0,69.0,220.0,3.8,12.0,256.0,164.37,139.26
2016,5,6,8,15,44.0,219.5,3.65,12.0,243.5,165.43,139.66
2016,5,6,8,30,19.0,219.0,3.5,12.0,231.0,180.64,144.99
2016,5,6,8,45,150.0,262.0,3.35,12.5,365.0,207.3,160.02
2016,5,6,9,0,281.0,305.0,3.2,13.0,499.0,258.86,194.82
2016,5,6,9,15,151.0,290.5,3.05,13.0,396.0,252.0,195.11
2016,5,6,9,30,21.0,276.0,2.9,13.0,293.0,237.02,187.89
2016,5,6,9,45,89.5,336.5,2.75,13.0,409.5,297.54,233.98
2016,5,6,10,0,158.0,397.0,2.6,13.0,526.0,367.23,287.14
2016,5,6,10,15,94.5,371.5,2.4,13.0,450.0,343.31,269.38
2016,5,6,10,30,31.0,346.0,2.2,13.0,374.0,302.03,237.54
2016,5,6,10,45,105.5,397.5,2.0,13.0,492.5,382.38,299.65
2016,5,6,11,0,180.0,449.0,1.8,13.0,611.0,476.92,370.69
2016,5,6,11,15,226.5,449.0,1.65,13.0,656.0,521.8,403.74
2016,5,6,11,30,273.0,449.0,1.5,13.0,701.0,568.3,437.84
2016,5,6,11,45,233.5,459.5,1.4,13.0,676.5,569.35,437.38
2016,5,6,12,0,194.0,470.0,1.3,13.0,652.0,565.07,433.18
2016,5,6,12,15,150.5,465.0,1.15,13.0,606.5,541.0,414.28
2016,5,6,12,30,107.0,460.0,1.0,13.0,561.0,507.6,388.61
2016,5,6,12,45,73.0,424.5,0.9,13.0,493.0,454.17,348.92
2016,5,6,13,0,39.0,389.0,0.8,13.0,425.0,397.13,306.13
2016,5,6,13,15,43.0,389.0,0.75,13.0,428.0,405.92,313.25
2016,5,6,13,30,47.0,389.0,0.7,13.0,431.0,414.8,319.92
2016,5,6,13,45,32.0,339.0,0.65,13.5,367.5,355.41,274.93
2016,5,6,14,0,17.0,289.0,0.6,14.0,304.0,281.68,218.91
2016,5,6,14,15,8.5,184.5,0.55,14.0,192.0,175.33,136.82
2016,5,6,14,30,0.0,80.0,0.5,14.0,80.0,71.07,53.21
2016,5,6,14,45,4.0,145.5,0.5,14.0,148.5,135.04,105.84
2016,5,6,15,0,8.0,211.0,0.5,14.0,217.0,202.19,159.47
2016,5,6,15,15,18.5,233.0,0.55,14.0,245.5,235.69,186.33
2016,5,6,15,30,29.0,255.0,0.6,14.0,274.0,287.75,227.63
2016,5,6,15,45,67.5,256.0,0.65,14.0,296.5,330.08,262.31
2016,5,6,16,0,106.0,257.0,0.7,14.0,319.0,372.37,296.8
2016,5,6,16,15,104.0,234.0,0.75,14.0,290.0,346.47,277.76
2016,5,6,16,30,102.0,211.0,0.8,14.0,261.0,319.96,258.48
2016,5,6,16,45,193.0,181.5,0.85,14.0,264.0,384.01,312.77
2016,5,6,17,0,284.0,152.0,0.9,14.0,267.0,441.68,360.54
2016,5,6,17,15,254.5,136.0,0.9,13.5,228.0,392.44,322.53
2016,5,6,17,30,225.0,120.0,0.9,13.0,189.0,344.25,285.03
2016,5,6,17,45,191.5,100.5,0.9,13.0,151.5,289.23,240.15
2016,5,6,18,0,158.0,81.0,0.9,13.0,114.0,235.77,195.1
2016,5,6,18,15,115.0,61.0,0.9,13.0,81.5,163.71,133.47
2016,5,6,18,30,72.0,41.0,0.9,13.0,49.0,107.15,83.17
2016,5,6,18,45,36.0,20.5,0.9,13.0,24.5,51.31,24.88
2016,5,6,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.0,1.65,12.0,1.0,0.91,0.0
2016,5,7,5,30,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,5,7,5,45,0.0,6.5,1.75,12.5,6.5,5.7,0.0
2016,5,7,6,0,0.0,11.0,1.8,13.0,11.0,9.65,2.85
2016,5,7,6,15,0.0,16.5,1.9,13.0,16.5,14.5,7.33
2016,5,7,6,30,0.0,22.0,2.0,13.0,22.0,19.35,11.79
2016,5,7,6,45,0.0,28.0,2.1,13.0,28.0,24.65,16.62
2016,5,7,7,0,0.0,34.0,2.2,13.0,34.0,29.96,21.38
2016,5,7,7,15,0.0,31.5,2.25,13.0,31.5,27.76,19.35
2016,5,7,7,30,0.0,29.0,2.3,13.0,29.0,25.56,17.32
2016,5,7,7,45,145.0,122.0,2.4,13.0,199.0,87.07,71.79
2016,5,7,8,0,290.0,215.0,2.5,13.0,369.0,144.84,121.76
2016,5,7,8,15,151.0,210.5,2.55,13.0,291.5,151.03,126.58
2016,5,7,8,30,12.0,206.0,2.6,13.0,214.0,171.13,136.7
2016,5,7,8,45,13.0,219.5,2.7,13.0,228.5,184.0,146.59
2016,5,7,9,0,14.0,233.0,2.8,13.0,243.0,197.0,156.68
2016,5,7,9,15,15.5,248.5,2.8,13.0,260.5,211.8,168.21
2016,5,7,9,30,17.0,264.0,2.8,13.0,278.0,226.85,179.94
2016,5,7,9,45,52.0,323.5,2.85,13.5,366.0,276.14,217.64
2016,5,7,10,0,87.0,383.0,2.9,14.0,454.0,339.19,265.84
2016,5,7,10,15,47.0,289.0,2.85,14.0,328.0,260.57,204.94
2016,5,7,10,30,7.0,195.0,2.8,14.0,202.0,173.78,136.35
2016,5,7,10,45,11.5,245.0,2.75,14.0,256.0,219.43,172.8
2016,5,7,11,0,16.0,295.0,2.7,14.0,310.0,265.77,209.08
2016,5,7,11,15,75.5,379.0,2.65,14.0,449.0,372.76,292.51
2016,5,7,11,30,135.0,463.0,2.6,14.0,588.0,488.76,380.43
2016,5,7,11,45,93.0,440.5,2.6,14.0,527.0,452.49,352.16
2016,5,7,12,0,51.0,418.0,2.6,14.0,466.0,409.9,319.44
2016,5,7,12,15,70.5,435.5,2.5,14.0,501.5,447.66,348.5
2016,5,7,12,30,90.0,453.0,2.4,14.0,537.0,487.29,378.32
2016,5,7,12,45,107.5,454.5,2.35,14.0,554.0,511.95,397.01
2016,5,7,13,0,125.0,456.0,2.3,14.0,571.0,546.5,422.92
2016,5,7,13,15,75.0,396.5,2.25,14.0,465.0,442.38,344.6
2016,5,7,13,30,25.0,337.0,2.2,14.0,359.0,343.01,268.42
2016,5,7,13,45,43.0,360.5,2.2,14.0,398.0,387.43,303.74
2016,5,7,14,0,61.0,384.0,2.2,14.0,437.0,433.53,339.41
2016,5,7,14,15,53.5,362.0,2.15,14.0,407.0,408.34,320.32
2016,5,7,14,30,46.0,340.0,2.1,14.0,377.0,382.27,300.82
2016,5,7,14,45,56.5,333.5,2.05,14.0,376.5,390.04,307.82
2016,5,7,15,0,67.0,327.0,2.0,14.0,376.0,397.83,314.71
2016,5,7,15,15,72.5,310.5,1.95,13.5,361.0,389.28,309.62
2016,5,7,15,30,78.0,294.0,1.9,13.0,346.0,380.27,304.26
2016,5,7,15,45,140.0,275.5,1.85,13.0,361.0,441.36,354.5
2016,5,7,16,0,202.0,257.0,1.8,13.0,376.0,481.93,388.31
2016,5,7,16,15,261.5,225.0,1.7,13.0,364.5,518.87,418.93
2016,5,7,16,30,321.0,193.0,1.6,13.0,353.0,533.12,432.42
2016,5,7,16,45,298.5,176.5,1.55,13.0,312.5,489.27,399.43
2016,5,7,17,0,276.0,160.0,1.5,13.0,272.0,445.4,366.21
2016,5,7,17,15,250.5,141.0,1.4,13.0,232.0,395.91,327.59
2016,5,7,17,30,225.0,122.0,1.3,13.0,192.0,347.0,288.45
2016,5,7,17,45,188.5,102.5,1.2,13.0,154.0,289.71,241.17
2016,5,7,18,0,152.0,83.0,1.1,13.0,116.0,234.24,194.1
2016,5,7,18,15,107.5,62.5,1.0,13.0,82.5,160.64,130.98
2016,5,7,18,30,63.0,42.0,0.9,13.0,49.0,102.56,79.55
2016,5,7,18,45,31.5,23.5,0.8,13.0,27.0,54.49,28.86
2016,5,7,19,0,0.0,5.0,0.7,13.0,5.0,4.55,0.0
2016,5,7,19,15,0.0,2.5,0.65,13.0,2.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,10.5,1.4,12.0,12.5,9.55,0.0
2016,5,8,5,30,72.0,21.0,1.5,12.0,25.0,17.1,0.0
2016,5,8,5,45,175.5,36.5,1.6,12.5,60.0,28.36,18.09
2016,5,8,6,0,279.0,52.0,1.7,13.0,95.0,39.87,29.4
2016,5,8,6,15,356.5,63.5,1.75,13.0,139.5,47.93,37.12
2016,5,8,6,30,434.0,75.0,1.8,13.0,184.0,55.74,44.39
2016,5,8,6,45,245.0,104.5,1.85,13.0,168.5,78.46,64.74
2016,5,8,7,0,56.0,134.0,1.9,13.0,153.0,105.24,88.36
2016,5,8,7,15,61.5,156.0,1.95,13.0,180.5,120.92,101.88
2016,5,8,7,30,67.0,178.0,2.0,13.0,208.0,136.25,114.92
2016,5,8,7,45,53.5,194.0,2.05,13.0,219.5,147.54,124.29
2016,5,8,8,0,40.0,210.0,2.1,13.0,231.0,158.53,133.32
2016,5,8,8,15,64.0,240.5,2.1,13.0,278.5,178.24,149.7
2016,5,8,8,30,88.0,271.0,2.1,13.0,326.0,206.58,162.68
2016,5,8,8,45,98.0,294.5,2.1,13.5,359.5,232.35,181.13
2016,5,8,9,0,108.0,318.0,2.1,14.0,393.0,259.61,201.42
2016,5,8,9,15,93.0,332.0,2.05,14.0,399.5,276.55,215.26
2016,5,8,9,30,78.0,346.0,2.0,14.0,406.0,291.86,227.81
2016,5,8,9,45,89.0,367.5,2.0,14.0,438.5,319.57,249.23
2016,5,8,10,0,100.0,389.0,2.0,14.0,471.0,348.85,271.79
2016,5,8,10,15,96.0,401.5,2.05,14.0,482.5,366.54,285.63
2016,5,8,10,30,92.0,414.0,2.1,14.0,494.0,383.93,299.13
2016,5,8,10,45,66.5,399.5,2.15,14.0,458.0,368.61,287.59
2016,5,8,11,0,41.0,385.0,2.2,14.0,422.0,349.82,273.22
2016,5,8,11,15,54.0,408.5,2.3,14.0,458.5,383.4,299.21
2016,5,8,11,30,67.0,432.0,2.4,14.0,495.0,418.84,326.28
2016,5,8,11,45,55.5,420.0,2.5,14.0,472.0,408.19,318.12
2016,5,8,12,0,44.0,408.0,2.6,14.0,449.0,395.94,308.9
2016,5,8,12,15,89.0,438.5,2.7,14.0,521.5,465.19,362.64
2016,5,8,12,30,134.0,469.0,2.8,14.0,594.0,544.04,422.44
2016,5,8,12,45,147.5,465.0,2.95,14.0,602.0,563.65,437.61
2016,5,8,13,0,161.0,461.0,3.1,14.0,610.0,583.34,453.25
2016,5,8,13,15,170.0,445.0,3.2,14.0,599.5,587.22,457.17
2016,5,8,13,30,179.0,429.0,3.3,14.0,589.0,590.2,460.59
2016,5,8,13,45,175.0,423.5,3.45,14.0,576.5,590.53,461.71
2016,5,8,14,0,171.0,418.0,3.6,14.0,564.0,589.93,462.19
2016,5,8,14,15,96.0,355.0,3.7,13.5,436.5,442.49,350.74
2016,5,8,14,30,21.0,292.0,3.8,13.0,309.0,291.87,232.45
2016,5,8,14,45,21.5,282.0,3.9,13.0,299.0,284.32,227.39
2016,5,8,15,0,22.0,272.0,4.0,13.0,289.0,276.71,221.91
2016,5,8,15,15,54.5,285.0,4.1,13.0,322.5,342.67,276.35
2016,5,8,15,30,87.0,298.0,4.2,13.0,356.0,393.62,318.44
2016,5,8,15,45,80.5,274.5,4.35,13.0,325.5,364.19,295.92
2016,5,8,16,0,74.0,251.0,4.5,13.0,295.0,334.24,272.95
2016,5,8,16,15,64.0,226.5,4.6,13.0,262.5,299.34,245.48
2016,5,8,16,30,54.0,202.0,4.7,13.0,230.0,264.18,217.42
2016,5,8,16,45,27.0,160.5,4.8,13.0,174.5,192.34,157.87
2016,5,8,17,0,0.0,119.0,4.9,13.0,119.0,111.65,89.59
2016,5,8,17,15,0.0,102.0,4.95,12.5,102.0,95.41,76.27
2016,5,8,17,30,0.0,85.0,5.0,12.0,85.0,79.02,62.51
2016,5,8,17,45,205.0,75.5,5.05,12.0,120.0,262.74,224.86
2016,5,8,18,0,410.0,66.0,5.1,12.0,155.0,413.47,351.66
2016,5,8,18,15,320.0,54.0,5.0,12.0,112.5,321.79,270.16
2016,5,8,18,30,230.0,42.0,4.9,12.0,70.0,237.56,193.17
2016,5,8,18,45,122.5,26.0,4.85,12.0,40.0,139.06,87.33
2016,5,8,19,0,15.0,10.0,4.8,12.0,10.0,17.49,0.0
2016,5,8,19,15,7.5,5.0,4.7,12.0,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,28.0,11.5,3.0,11.0,13.0,10.46,0.0
2016,5,9,5,30,56.0,23.0,3.0,11.0,26.0,18.62,0.0
2016,5,9,5,45,154.0,41.0,3.05,11.5,62.0,32.59,21.87
2016,5,9,6,0,252.0,59.0,3.1,12.0,98.0,45.17,34.2
2016,5,9,6,15,331.5,71.5,3.05,12.0,143.5,53.83,42.52
2016,5,9,6,30,411.0,84.0,3.0,12.0,189.0,62.21,50.36
2016,5,9,6,45,205.5,90.5,2.95,12.0,143.0,68.69,56.27
2016,5,9,7,0,0.0,97.0,2.9,12.0,97.0,82.94,68.95
2016,5,9,7,15,0.0,99.5,2.85,12.0,99.5,85.79,71.31
2016,5,9,7,30,0.0,102.0,2.8,12.0,102.0,88.46,73.45
2016,5,9,7,45,0.0,115.0,2.8,12.0,115.0,99.25,82.71
2016,5,9,8,0,0.0,128.0,2.8,12.0,128.0,109.95,91.79
2016,5,9,8,15,3.0,159.0,2.75,12.0,161.0,134.27,112.62
2016,5,9,8,30,6.0,190.0,2.7,12.0,194.0,159.33,127.72
2016,5,9,8,45,25.0,238.5,2.7,12.5,256.0,199.59,158.98
2016,5,9,9,0,44.0,287.0,2.7,13.0,318.0,229.15,181.1
2016,5,9,9,15,46.0,306.0,2.65,13.0,340.0,249.05,196.61
2016,5,9,9,30,48.0,325.0,2.6,13.0,362.0,269.46,212.57
2016,5,9,9,45,43.5,333.0,2.6,13.0,367.5,280.46,221.29
2016,5,9,10,0,39.0,341.0,2.6,13.0,373.0,290.91,229.51
2016,5,9,10,15,40.5,356.0,2.6,13.0,390.5,308.76,243.37
2016,5,9,10,30,42.0,371.0,2.6,13.0,408.0,327.06,257.48
2016,5,9,10,45,45.0,384.5,2.65,13.0,425.0,345.47,271.7
2016,5,9,11,0,48.0,398.0,2.7,13.0,442.0,364.47,286.33
2016,5,9,11,15,53.5,411.5,2.75,13.0,460.5,385.68,302.65
2016,5,9,11,30,59.0,425.0,2.8,13.0,479.0,407.72,319.58
2016,5,9,11,45,81.0,443.5,2.9,13.5,519.5,446.76,349.15
2016,5,9,12,0,103.0,462.0,3.0,14.0,560.0,488.08,380.14
2016,5,9,12,15,119.0,465.5,3.1,14.0,578.0,517.07,402.38
2016,5,9,12,30,135.0,469.0,3.2,14.0,596.0,545.06,423.95
2016,5,9,12,45,118.5,460.0,3.35,14.0,570.5,534.23,416.0
2016,5,9,13,0,102.0,451.0,3.5,14.0,545.0,512.42,400.03
2016,5,9,13,15,178.5,442.5,3.65,14.0,603.0,592.72,463.1
2016,5,9,13,30,255.0,434.0,3.8,14.0,661.0,678.26,528.73
2016,5,9,13,45,238.0,424.5,3.95,14.0,632.0,651.67,509.63
2016,5,9,14,0,221.0,415.0,4.1,14.0,603.0,635.27,498.36
2016,5,9,14,15,220.0,399.0,4.15,13.5,581.0,626.11,493.64
2016,5,9,14,30,219.0,383.0,4.2,13.0,559.0,615.63,487.98
2016,5,9,14,45,178.5,366.0,4.3,13.0,505.0,563.7,448.97
2016,5,9,15,0,138.0,349.0,4.4,13.0,451.0,510.5,408.5
2016,5,9,15,15,131.0,327.5,4.45,13.0,420.0,484.43,389.58
2016,5,9,15,30,124.0,306.0,4.5,13.0,389.0,457.44,369.66
2016,5,9,15,45,128.5,284.0,4.6,13.0,364.5,440.2,357.77
2016,5,9,16,0,133.0,262.0,4.7,13.0,340.0,421.95,344.94
2016,5,9,16,15,147.0,238.5,4.75,13.0,318.0,409.73,337.1
2016,5,9,16,30,161.0,215.0,4.8,13.0,296.0,396.01,327.94
2016,5,9,16,45,127.0,191.0,4.9,13.0,250.5,337.0,280.28
2016,5,9,17,0,93.0,167.0,5.0,13.0,205.0,262.77,219.28
2016,5,9,17,15,81.0,146.0,5.05,12.5,176.0,228.97,191.81
2016,5,9,17,30,69.0,125.0,5.1,12.0,147.0,195.38,163.81
2016,5,9,17,45,56.5,103.0,5.15,12.0,119.0,160.13,133.48
2016,5,9,18,0,44.0,81.0,5.2,12.0,91.0,124.91,102.62
2016,5,9,18,15,26.5,60.5,5.15,12.0,66.0,88.43,70.17
2016,5,9,18,30,9.0,40.0,5.1,12.0,41.0,46.09,32.83
2016,5,9,18,45,4.5,23.0,5.1,12.0,23.5,24.18,11.04
2016,5,9,19,0,0.0,6.0,5.1,12.0,6.0,5.46,0.0
2016,5,9,19,15,0.0,3.0,5.0,12.0,3.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,5,15,43.0,11.5,2.4,12.0,14.0,10.46,0.0
2016,5,10,5,30,86.0,23.0,2.3,12.0,28.0,18.69,1.48
2016,5,10,5,45,195.0,38.5,2.25,12.0,65.0,29.88,19.71
2016,5,10,6,0,304.0,54.0,2.2,12.0,102.0,41.38,30.94
2016,5,10,6,15,381.5,65.0,2.1,12.0,147.5,49.04,38.3
2016,5,10,6,30,459.0,76.0,2.0,12.0,193.0,58.05,46.65
2016,5,10,6,45,235.0,99.5,1.95,12.5,160.0,75.01,61.8
2016,5,10,7,0,11.0,123.0,1.9,13.0,127.0,102.06,85.55
2016,5,10,7,15,23.5,147.0,1.8,13.0,157.0,120.71,101.66
2016,5,10,7,30,36.0,171.0,1.7,13.0,187.0,132.0,111.13
2016,5,10,7,45,35.5,189.5,1.65,13.5,207.5,144.89,121.64
2016,5,10,8,0,35.0,208.0,1.6,14.0,228.0,157.46,131.71
2016,5,10,8,15,73.0,242.5,1.55,14.0,287.5,180.4,150.7
2016,5,10,8,30,111.0,277.0,1.5,14.0,347.0,212.67,165.63
2016,5,10,8,45,96.0,294.5,1.5,14.0,357.5,233.08,180.91
2016,5,10,9,0,81.0,312.0,1.5,14.0,368.0,251.99,195.98
2016,5,10,9,15,92.0,335.0,1.5,14.0,402.5,279.08,216.68
2016,5,10,9,30,103.0,358.0,1.5,14.0,437.0,307.77,238.74
2016,5,10,9,45,108.5,376.5,1.5,14.5,463.0,333.11,257.89
2016,5,10,10,0,114.0,395.0,1.5,15.0,489.0,350.49,270.86
2016,5,10,10,15,149.5,412.0,1.55,15.0,539.5,390.64,301.43
2016,5,10,10,30,185.0,429.0,1.6,15.0,590.0,434.75,334.87
2016,5,10,10,45,178.5,440.5,1.7,15.0,599.0,455.69,351.04
2016,5,10,11,0,172.0,452.0,1.8,15.0,608.0,476.12,366.75
2016,5,10,11,15,189.0,458.5,1.85,15.0,632.0,507.17,390.27
2016,5,10,11,30,206.0,465.0,1.9,15.0,656.0,539.63,414.63
2016,5,10,11,45,153.0,463.0,2.0,15.0,605.5,515.66,396.69
2016,5,10,12,0,100.0,461.0,2.1,15.0,555.0,485.09,373.76
2016,5,10,12,15,98.5,460.0,2.2,15.0,552.5,492.26,379.7
2016,5,10,12,30,97.0,459.0,2.3,15.0,550.0,498.98,385.1
2016,5,10,12,45,81.5,444.0,2.45,15.0,520.0,480.09,371.39
2016,5,10,13,0,66.0,429.0,2.6,15.0,490.0,459.44,356.32
2016,5,10,13,15,89.0,433.5,2.7,15.0,514.0,491.41,381.57
2016,5,10,13,30,112.0,438.0,2.8,15.0,538.0,536.76,416.3
2016,5,10,13,45,113.5,426.0,2.95,15.0,525.0,534.67,415.53
2016,5,10,14,0,115.0,414.0,3.1,15.0,512.0,531.76,414.46
2016,5,10,14,15,111.0,397.5,3.15,15.0,489.5,517.92,404.88
2016,5,10,14,30,107.0,381.0,3.2,15.0,467.0,486.29,382.1
2016,5,10,14,45,113.5,364.5,3.3,15.0,452.0,497.68,391.99
2016,5,10,15,0,120.0,348.0,3.4,15.0,437.0,491.51,388.63
2016,5,10,15,15,119.0,328.0,3.45,14.5,412.5,473.1,376.45
2016,5,10,15,30,118.0,308.0,3.5,14.0,388.0,453.81,363.53
2016,5,10,15,45,187.5,280.5,3.55,14.0,396.5,493.25,397.9
2016,5,10,16,0,257.0,253.0,3.6,14.0,405.0,548.31,443.62
2016,5,10,16,15,174.5,233.0,3.6,14.0,332.5,428.66,349.59
2016,5,10,16,30,92.0,213.0,3.6,14.0,260.0,312.53,256.03
2016,5,10,16,45,90.5,190.5,3.6,14.0,232.0,286.72,236.36
2016,5,10,17,0,89.0,168.0,3.6,14.0,204.0,260.37,215.65
2016,5,10,17,15,78.5,146.5,3.55,13.5,175.5,227.26,188.97
2016,5,10,17,30,68.0,125.0,3.5,13.0,147.0,194.22,161.75
2016,5,10,17,45,58.0,103.0,3.5,13.0,119.5,160.88,133.39
2016,5,10,18,0,48.0,81.0,3.5,13.0,92.0,127.39,104.34
2016,5,10,18,15,159.0,61.5,3.4,12.5,83.5,206.26,171.69
2016,5,10,18,30,270.0,42.0,3.3,12.0,75.0,263.24,215.03
2016,5,10,18,45,158.5,26.5,3.2,12.0,44.0,163.55,111.56
2016,5,10,19,0,47.0,11.0,3.1,12.0,13.0,36.43,0.0
2016,5,10,19,15,23.5,5.5,3.0,12.0,6.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,79.0,11.5,2.5,11.0,16.5,10.46,0.0
2016,5,11,5,30,158.0,23.0,2.5,11.0,33.0,18.1,2.82
2016,5,11,5,45,273.5,35.5,2.55,11.5,72.0,28.8,18.94
2016,5,11,6,0,389.0,48.0,2.6,12.0,111.0,38.22,28.18
2016,5,11,6,15,464.5,57.0,2.5,12.0,158.5,44.07,33.89
2016,5,11,6,30,540.0,66.0,2.4,12.0,206.0,49.73,39.21
2016,5,11,6,45,270.0,65.5,2.35,12.0,135.5,46.83,36.68
2016,5,11,7,0,0.0,65.0,2.3,12.0,65.0,57.44,46.18
2016,5,11,7,15,0.0,85.0,2.25,12.0,85.0,74.45,61.23
2016,5,11,7,30,0.0,105.0,2.2,12.0,105.0,90.87,75.56
2016,5,11,7,45,0.0,120.0,2.15,12.5,120.0,103.19,85.95
2016,5,11,8,0,0.0,135.0,2.1,13.0,135.0,115.39,96.09
2016,5,11,8,15,1.0,154.5,2.05,13.0,155.5,131.01,104.38
2016,5,11,8,30,2.0,174.0,2.0,13.0,176.0,147.25,117.31
2016,5,11,8,45,6.5,199.5,2.0,13.0,204.5,168.74,134.24
2016,5,11,9,0,11.0,225.0,2.0,13.0,233.0,190.91,151.57
2016,5,11,9,15,17.0,254.0,2.0,13.0,267.0,216.8,171.75
2016,5,11,9,30,23.0,283.0,2.0,13.0,301.0,243.61,192.57
2016,5,11,9,45,18.5,275.0,2.0,13.0,290.0,239.1,188.85
2016,5,11,10,0,14.0,267.0,2.0,13.0,279.0,233.56,184.39
2016,5,11,10,15,17.0,289.0,2.0,13.0,304.0,254.84,201.0
2016,5,11,10,30,20.0,311.0,2.0,13.0,329.0,276.67,217.88
2016,5,11,10,45,24.0,333.5,2.05,13.5,355.5,300.04,235.49
2016,5,11,11,0,28.0,356.0,2.1,14.0,382.0,319.16,249.71
2016,5,11,11,15,33.5,376.0,2.15,14.0,407.5,344.09,268.82
2016,5,11,11,30,39.0,396.0,2.2,14.0,433.0,370.08,288.66
2016,5,11,11,45,52.0,417.5,2.3,14.0,467.0,403.85,314.59
2016,5,11,12,0,65.0,439.0,2.4,14.0,501.0,439.33,341.66
2016,5,11,12,15,70.0,442.5,2.45,14.0,509.0,453.97,352.82
2016,5,11,12,30,75.0,446.0,2.5,14.0,517.0,468.88,364.31
2016,5,11,12,45,71.0,438.0,2.6,14.0,505.0,465.5,362.08
2016,5,11,13,0,67.0,430.0,2.7,14.0,493.0,461.33,359.37
2016,5,11,13,15,73.0,427.0,2.7,14.0,494.0,470.48,366.78
2016,5,11,13,30,79.0,424.0,2.7,14.0,495.0,479.6,374.16
2016,5,11,13,45,105.5,421.0,2.7,14.0,513.0,508.27,396.95
2016,5,11,14,0,132.0,418.0,2.7,14.0,531.0,552.41,430.92
2016,5,11,14,15,147.0,403.5,2.65,13.5,525.0,559.55,437.89
2016,5,11,14,30,162.0,389.0,2.6,13.0,519.0,566.0,444.66
2016,5,11,14,45,174.0,369.5,2.55,13.0,504.0,563.15,443.78
2016,5,11,15,0,186.0,350.0,2.5,13.0,489.0,559.19,442.19
2016,5,11,15,15,175.0,329.5,2.4,13.0,454.5,530.14,420.94
2016,5,11,15,30,164.0,309.0,2.3,13.0,420.0,500.09,398.96
2016,5,11,15,45,167.5,286.5,2.2,13.0,392.5,480.92,385.67
2016,5,11,16,0,171.0,264.0,2.1,13.0,365.0,460.6,371.37
2016,5,11,16,15,177.5,240.0,2.05,13.0,337.0,440.1,357.1
2016,5,11,16,30,184.0,216.0,2.0,13.0,309.0,418.25,341.63
2016,5,11,16,45,284.5,178.5,1.95,13.0,305.0,479.58,393.76
2016,5,11,17,0,385.0,141.0,1.9,13.0,301.0,534.49,439.48
2016,5,11,17,15,353.5,127.5,1.9,12.5,259.0,482.42,399.73
2016,5,11,17,30,322.0,114.0,1.9,12.0,217.0,413.94,346.73
2016,5,11,17,45,406.0,87.0,1.9,12.0,193.5,452.31,378.86
2016,5,11,18,0,490.0,60.0,1.9,12.0,170.0,471.11,392.91
2016,5,11,18,15,402.5,50.0,1.85,12.0,125.0,378.6,313.9
2016,5,11,18,30,315.0,40.0,1.8,12.0,80.0,292.41,237.56
2016,5,11,18,45,191.0,26.0,1.8,12.0,47.0,183.18,128.51
2016,5,11,19,0,67.0,12.0,1.8,12.0,14.0,48.68,0.0
2016,5,11,19,15,33.5,6.0,1.8,11.5,7.0,5.46,0.0
2016,5,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,4.5,2.55,10.0,4.5,4.09,0.0
2016,5,12,5,30,0.0,9.0,2.6,10.0,9.0,7.9,0.0
2016,5,12,5,45,0.0,19.5,2.7,10.5,19.5,17.16,9.13
2016,5,12,6,0,0.0,30.0,2.8,11.0,30.0,26.43,17.88
2016,5,12,6,15,0.0,43.0,2.75,11.0,43.0,37.94,28.55
2016,5,12,6,30,0.0,56.0,2.7,11.0,56.0,49.39,39.07
2016,5,12,6,45,0.0,70.0,2.7,11.0,70.0,61.27,49.84
2016,5,12,7,0,0.0,84.0,2.7,11.0,84.0,73.05,60.35
2016,5,12,7,15,0.0,92.0,2.65,11.0,92.0,80.04,66.44
2016,5,12,7,30,0.0,100.0,2.6,11.0,100.0,86.97,72.38
2016,5,12,7,45,0.0,122.5,2.55,11.5,122.5,105.15,88.02
2016,5,12,8,0,0.0,145.0,2.5,12.0,145.0,123.01,103.11
2016,5,12,8,15,6.5,177.5,2.45,12.0,181.5,148.25,119.01
2016,5,12,8,30,13.0,210.0,2.4,12.0,218.0,174.78,139.98
2016,5,12,8,45,12.5,219.0,2.35,12.0,227.5,184.2,147.09
2016,5,12,9,0,12.0,228.0,2.3,12.0,237.0,193.46,154.22
2016,5,12,9,15,17.0,255.0,2.25,12.0,268.0,217.67,173.2
2016,5,12,9,30,22.0,282.0,2.2,12.0,299.0,242.68,192.7
2016,5,12,9,45,32.0,315.5,2.15,12.0,341.5,264.66,209.58
2016,5,12,10,0,42.0,349.0,2.1,12.0,384.0,298.47,235.79
2016,5,12,10,15,53.0,374.0,2.1,12.0,419.0,328.26,258.74
2016,5,12,10,30,64.0,399.0,2.1,12.0,454.0,359.76,282.95
2016,5,12,10,45,62.0,407.0,2.1,12.5,462.0,372.73,292.26
2016,5,12,11,0,60.0,415.0,2.1,13.0,470.0,385.57,301.45
2016,5,12,11,15,73.5,432.5,2.15,13.0,500.5,415.99,324.77
2016,5,12,11,30,87.0,450.0,2.2,13.0,531.0,448.08,349.17
2016,5,12,11,45,90.5,449.5,2.25,13.0,534.5,459.2,357.69
2016,5,12,12,0,94.0,449.0,2.3,13.0,538.0,470.33,366.35
2016,5,12,12,15,93.5,453.5,2.35,13.0,542.0,482.71,375.8
2016,5,12,12,30,93.0,458.0,2.4,13.0,546.0,494.95,385.16
2016,5,12,12,45,114.0,460.0,2.5,13.0,566.5,530.72,412.77
2016,5,12,13,0,135.0,462.0,2.6,13.0,587.0,561.74,436.73
2016,5,12,13,15,139.5,449.5,2.65,13.0,576.5,564.24,439.2
2016,5,12,13,30,144.0,437.0,2.7,13.0,566.0,565.89,441.29
2016,5,12,13,45,208.0,422.0,2.8,13.0,603.0,620.98,484.93
2016,5,12,14,0,272.0,407.0,2.9,13.0,640.0,691.48,538.94
2016,5,12,14,15,220.0,398.5,2.95,13.0,582.5,625.9,490.31
2016,5,12,14,30,168.0,390.0,3.0,13.0,525.0,573.03,450.92
2016,5,12,14,45,204.0,367.5,3.15,13.0,524.0,590.74,467.21
2016,5,12,15,0,240.0,345.0,3.3,13.0,523.0,607.2,482.27
2016,5,12,15,15,166.5,324.0,3.4,12.5,444.0,515.4,412.74
2016,5,12,15,30,93.0,303.0,3.5,12.0,365.0,404.86,327.0
2016,5,12,15,45,132.0,284.0,3.6,12.0,365.5,443.33,360.13
2016,5,12,16,0,171.0,265.0,3.7,12.0,366.0,461.74,377.15
2016,5,12,16,15,125.5,239.0,3.8,12.0,310.0,389.75,319.98
2016,5,12,16,30,80.0,213.0,3.9,12.0,254.0,301.08,248.43
2016,5,12,16,45,101.0,192.0,4.0,12.0,238.5,297.66,247.66
2016,5,12,17,0,122.0,171.0,4.1,12.0,223.0,308.75,258.31
2016,5,12,17,15,107.5,150.5,4.1,12.0,191.5,271.94,228.11
2016,5,12,17,30,93.0,130.0,4.1,12.0,160.0,235.41,197.66
2016,5,12,17,45,81.0,108.0,4.2,12.0,130.5,198.94,166.74
2016,5,12,18,0,69.0,86.0,4.3,12.0,101.0,162.41,135.04
