Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,48.5,65.0,4.25,12.0,74.5,109.58,88.76
2016,5,12,18,30,28.0,44.0,4.2,12.0,48.0,69.47,52.99
2016,5,12,18,45,14.0,26.0,4.2,12.0,28.0,37.93,22.83
2016,5,12,19,0,0.0,8.0,4.2,12.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,4.15,12.0,4.0,3.64,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,5,15,11.0,12.0,3.35,11.0,12.5,10.91,0.0
2016,5,13,5,30,22.0,24.0,3.4,11.0,25.0,20.56,6.44
2016,5,13,5,45,68.5,42.5,3.5,11.5,52.5,34.63,24.12
2016,5,13,6,0,115.0,61.0,3.6,12.0,80.0,48.93,37.68
2016,5,13,6,15,142.0,81.5,3.55,12.0,113.5,64.22,51.87
2016,5,13,6,30,169.0,102.0,3.5,12.0,147.0,76.38,63.05
2016,5,13,6,45,188.0,123.5,3.45,12.0,183.5,94.34,79.15
2016,5,13,7,0,207.0,145.0,3.4,12.0,220.0,104.46,88.03
2016,5,13,7,15,227.0,163.0,3.35,12.0,256.5,115.47,97.53
2016,5,13,7,30,247.0,181.0,3.3,12.0,293.0,126.0,106.47
2016,5,13,7,45,285.5,197.5,3.25,12.5,341.5,135.31,114.01
2016,5,13,8,0,324.0,214.0,3.2,13.0,390.0,144.19,121.09
2016,5,13,8,15,197.0,242.0,3.25,13.0,352.0,173.74,137.2
2016,5,13,8,30,70.0,270.0,3.3,13.0,314.0,206.9,163.61
2016,5,13,8,45,76.0,292.5,3.35,13.0,343.5,230.53,181.37
2016,5,13,9,0,82.0,315.0,3.4,13.0,373.0,255.18,200.47
2016,5,13,9,15,111.5,341.0,3.5,13.0,424.0,288.78,226.11
2016,5,13,9,30,141.0,367.0,3.6,13.0,475.0,315.94,247.06
2016,5,13,9,45,160.0,384.5,3.75,13.0,513.0,347.99,272.55
2016,5,13,10,0,179.0,402.0,3.9,13.0,551.0,382.34,299.92
2016,5,13,10,15,136.0,410.0,4.0,13.0,525.5,384.28,302.5
2016,5,13,10,30,93.0,418.0,4.1,13.0,500.0,388.75,306.47
2016,5,13,10,45,101.5,432.5,4.25,13.5,523.5,414.28,326.04
2016,5,13,11,0,110.0,447.0,4.4,14.0,547.0,440.88,346.24
2016,5,13,11,15,141.5,458.0,4.55,13.5,589.0,477.22,375.55
2016,5,13,11,30,173.0,469.0,4.7,13.0,631.0,521.2,410.77
2016,5,13,11,45,118.5,454.0,4.85,13.0,565.5,483.74,381.65
2016,5,13,12,0,64.0,439.0,5.0,13.0,500.0,438.76,346.38
2016,5,13,12,15,44.0,397.5,5.05,13.0,439.5,393.04,310.96
2016,5,13,12,30,24.0,356.0,5.1,13.0,379.0,338.69,268.33
2016,5,13,12,45,41.0,389.0,5.15,13.0,427.5,393.91,312.24
2016,5,13,13,0,58.0,422.0,5.2,13.0,476.0,445.74,352.97
2016,5,13,13,15,185.0,421.5,5.15,13.0,588.5,578.89,459.18
2016,5,13,13,30,312.0,421.0,5.1,13.0,701.0,719.67,568.09
2016,5,13,13,45,376.5,381.5,5.05,13.0,711.0,754.54,596.09
2016,5,13,14,0,441.0,342.0,5.0,13.0,721.0,802.09,633.59
2016,5,13,14,15,447.5,326.0,4.9,13.0,698.5,803.57,635.3
2016,5,13,14,30,454.0,310.0,4.8,13.0,676.0,802.74,635.65
2016,5,13,14,45,562.0,252.5,4.75,13.0,685.5,856.01,679.25
2016,5,13,15,0,670.0,195.0,4.7,13.0,695.0,912.49,722.98
2016,5,13,15,15,774.5,142.5,4.6,12.5,689.5,951.8,753.2
2016,5,13,15,30,879.0,90.0,4.5,12.0,684.0,981.05,776.33
2016,5,13,15,45,866.5,86.5,4.4,12.0,638.5,958.04,760.65
2016,5,13,16,0,854.0,83.0,4.3,12.0,593.0,932.2,743.37
2016,5,13,16,15,834.0,80.5,4.2,12.0,543.5,897.93,719.94
2016,5,13,16,30,814.0,78.0,4.1,12.0,494.0,870.95,702.04
2016,5,13,16,45,788.0,74.5,4.05,12.0,442.5,825.83,670.65
2016,5,13,17,0,762.0,71.0,4.0,12.0,391.0,779.37,637.76
2016,5,13,17,15,725.0,66.5,3.9,12.0,338.5,721.3,594.96
2016,5,13,17,30,688.0,62.0,3.8,12.0,286.0,663.23,550.94
2016,5,13,17,45,633.5,57.0,3.75,12.0,235.0,596.26,498.38
2016,5,13,18,0,579.0,52.0,3.7,12.0,184.0,527.25,441.96
2016,5,13,18,15,495.5,44.0,3.65,12.0,137.0,436.62,365.25
2016,5,13,18,30,412.0,36.0,3.6,12.0,90.0,351.97,289.06
2016,5,13,18,45,206.0,27.5,3.55,12.0,54.5,195.22,143.34
2016,5,13,19,0,0.0,19.0,3.5,12.0,19.0,20.55,0.0
2016,5,13,19,15,0.0,9.5,3.45,12.0,9.5,8.64,0.0
2016,5,13,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,115.0,12.0,3.05,13.0,20.0,10.91,0.0
2016,5,14,5,30,230.0,24.0,3.1,13.0,40.0,19.69,6.68
2016,5,14,5,45,336.0,34.5,3.2,13.0,79.5,27.67,18.1
2016,5,14,6,0,442.0,45.0,3.3,13.0,119.0,35.36,25.63
2016,5,14,6,15,221.5,67.0,3.25,13.0,104.5,52.35,41.15
2016,5,14,6,30,1.0,89.0,3.2,13.0,90.0,74.65,61.29
2016,5,14,6,45,7.0,108.0,3.2,13.5,111.0,89.99,74.84
2016,5,14,7,0,13.0,127.0,3.2,14.0,132.0,105.22,88.02
2016,5,14,7,15,14.5,144.0,3.05,14.0,150.5,118.9,99.76
2016,5,14,7,30,16.0,161.0,2.9,14.0,169.0,132.48,111.24
2016,5,14,7,45,11.0,168.0,2.8,14.0,174.0,138.89,116.39
2016,5,14,8,0,6.0,175.0,2.7,14.0,179.0,145.13,121.34
2016,5,14,8,15,22.5,213.0,2.6,14.0,227.5,174.04,138.91
2016,5,14,8,30,39.0,251.0,2.5,14.0,276.0,193.39,152.92
2016,5,14,8,45,76.0,287.5,2.4,14.5,340.0,227.84,177.81
2016,5,14,9,0,113.0,324.0,2.3,15.0,404.0,256.27,197.9
2016,5,14,9,15,133.5,346.0,2.25,15.0,445.5,287.23,221.53
2016,5,14,9,30,154.0,368.0,2.2,15.0,487.0,320.86,247.47
2016,5,14,9,45,141.5,384.5,2.15,15.0,498.0,341.95,264.56
2016,5,14,10,0,129.0,401.0,2.1,15.0,509.0,362.0,280.53
2016,5,14,10,15,206.5,408.0,2.05,15.0,586.5,415.14,320.77
2016,5,14,10,30,284.0,415.0,2.0,15.0,664.0,468.62,361.36
2016,5,14,10,45,264.0,431.0,2.0,15.0,666.5,490.9,378.48
2016,5,14,11,0,244.0,447.0,2.0,15.0,669.0,511.57,394.14
2016,5,14,11,15,212.0,458.5,2.0,15.0,653.5,523.25,402.67
2016,5,14,11,30,180.0,470.0,2.0,15.0,638.0,527.06,405.21
2016,5,14,11,45,147.0,470.0,2.05,15.0,608.0,518.02,398.43
2016,5,14,12,0,114.0,470.0,2.1,15.0,578.0,506.02,389.33
2016,5,14,12,15,185.0,467.0,2.15,15.0,642.0,572.12,439.9
2016,5,14,12,30,256.0,464.0,2.2,15.0,706.0,647.32,495.87
2016,5,14,12,45,140.5,407.5,2.3,15.0,540.0,505.2,390.67
2016,5,14,13,0,25.0,351.0,2.4,15.0,374.0,348.78,271.23
2016,5,14,13,15,27.0,352.5,2.45,15.0,377.5,356.07,277.8
2016,5,14,13,30,29.0,354.0,2.5,15.0,381.0,363.42,283.77
2016,5,14,13,45,232.0,349.5,2.6,15.0,550.0,583.93,456.52
2016,5,14,14,0,435.0,345.0,2.7,15.0,719.0,799.55,616.24
2016,5,14,14,15,314.5,367.5,2.75,15.0,633.0,701.97,543.09
2016,5,14,14,30,194.0,390.0,2.8,15.0,547.0,598.8,466.22
2016,5,14,14,45,188.0,371.5,2.9,15.0,518.0,579.29,453.7
2016,5,14,15,0,182.0,353.0,3.0,15.0,489.0,558.57,439.65
2016,5,14,15,15,316.0,300.5,3.05,15.0,521.0,655.31,517.37
2016,5,14,15,30,450.0,248.0,3.1,15.0,553.0,748.68,590.59
2016,5,14,15,45,598.0,183.0,3.15,15.0,558.5,825.77,651.44
2016,5,14,16,0,746.0,118.0,3.2,15.0,564.0,887.02,696.95
2016,5,14,16,15,512.5,162.5,3.2,14.5,457.0,700.59,563.22
2016,5,14,16,30,279.0,207.0,3.2,14.0,350.0,512.6,417.76
2016,5,14,16,45,169.0,187.0,3.25,14.0,271.0,368.9,304.07
2016,5,14,17,0,59.0,167.0,3.3,14.0,192.0,231.9,190.74
2016,5,14,17,15,51.5,146.0,3.3,14.0,165.5,202.68,167.2
2016,5,14,17,30,44.0,125.0,3.3,14.0,139.0,173.44,142.95
2016,5,14,17,45,262.0,93.5,3.35,14.0,156.5,332.7,280.98
2016,5,14,18,0,480.0,62.0,3.4,14.0,174.0,467.72,391.92
2016,5,14,18,15,395.0,52.5,3.35,14.0,129.0,377.65,314.0
2016,5,14,18,30,310.0,43.0,3.3,14.0,84.0,290.73,237.25
2016,5,14,18,45,155.0,30.5,3.25,14.0,51.0,169.32,124.44
2016,5,14,19,0,0.0,18.0,3.2,14.0,18.0,18.3,0.0
2016,5,14,19,15,0.0,9.0,3.2,13.5,9.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,15,5,15,73.5,13.5,5.55,13.0,19.0,12.28,0.0
2016,5,15,5,30,147.0,27.0,5.6,13.0,38.0,21.17,8.33
2016,5,15,5,45,262.5,39.5,5.65,13.0,77.5,30.62,20.67
2016,5,15,6,0,378.0,52.0,5.7,13.0,117.0,41.32,30.88
2016,5,15,6,15,286.5,76.5,5.65,13.0,135.5,57.04,45.32
2016,5,15,6,30,195.0,101.0,5.6,13.0,154.0,75.85,62.37
2016,5,15,6,45,226.0,118.5,5.55,13.5,191.5,87.63,72.8
2016,5,15,7,0,257.0,136.0,5.5,14.0,229.0,98.99,82.61
2016,5,15,7,15,359.5,139.5,5.5,14.0,292.0,95.28,79.13
2016,5,15,7,30,462.0,143.0,5.5,14.0,355.0,96.09,79.59
2016,5,15,7,45,621.5,117.5,5.5,14.0,437.0,76.01,61.68
2016,5,15,8,0,781.0,92.0,5.5,14.0,519.0,64.13,51.05
2016,5,15,8,15,800.5,95.0,5.5,14.0,567.0,80.94,50.4
2016,5,15,8,30,820.0,98.0,5.5,14.0,615.0,129.35,71.69
2016,5,15,8,45,838.0,99.0,5.5,14.5,659.5,187.66,112.8
2016,5,15,9,0,856.0,100.0,5.5,15.0,704.0,238.6,154.27
2016,5,15,9,15,867.5,102.0,5.55,15.0,744.0,290.46,200.31
2016,5,15,9,30,879.0,104.0,5.6,15.0,784.0,343.26,248.37
2016,5,15,9,45,889.0,105.0,5.65,15.0,818.0,395.54,296.12
2016,5,15,10,0,899.0,106.0,5.7,15.0,852.0,448.2,343.57
2016,5,15,10,15,905.0,107.5,5.8,15.0,880.0,499.58,389.22
2016,5,15,10,30,911.0,109.0,5.9,15.0,908.0,550.52,433.53
2016,5,15,10,45,914.0,110.5,6.05,15.5,928.0,599.18,474.3
2016,5,15,11,0,917.0,112.0,6.2,16.0,948.0,646.74,513.2
2016,5,15,11,15,920.0,112.5,6.3,15.5,962.0,692.22,551.58
2016,5,15,11,30,923.0,113.0,6.4,15.0,976.0,736.23,588.33
2016,5,15,11,45,922.0,114.5,6.5,15.0,981.5,776.55,619.97
2016,5,15,12,0,921.0,116.0,6.6,15.0,987.0,814.79,648.7
2016,5,15,12,15,921.0,116.0,6.7,15.0,986.0,850.32,675.37
2016,5,15,12,30,921.0,116.0,6.8,15.0,985.0,883.51,700.3
2016,5,15,12,45,920.0,115.0,6.9,15.0,976.0,912.41,722.11
2016,5,15,13,0,919.0,114.0,7.0,15.0,967.0,938.55,741.96
2016,5,15,13,15,915.5,113.5,7.0,15.0,951.0,959.98,758.01
2016,5,15,13,30,912.0,113.0,7.0,15.0,935.0,978.33,771.9
2016,5,15,13,45,908.0,111.5,7.05,15.0,912.0,992.01,782.77
2016,5,15,14,0,904.0,110.0,7.1,15.0,889.0,1002.43,791.43
2016,5,15,14,15,897.0,108.5,7.15,15.0,859.0,1006.6,795.71
2016,5,15,14,30,890.0,107.0,7.2,15.0,829.0,1007.44,797.74
2016,5,15,14,45,880.0,105.5,7.3,15.0,792.5,1002.01,795.6
2016,5,15,15,0,870.0,104.0,7.4,15.0,756.0,993.34,791.24
2016,5,15,15,15,857.5,102.0,7.45,15.0,715.0,978.49,782.2
2016,5,15,15,30,845.0,100.0,7.5,15.0,674.0,960.67,771.06
2016,5,15,15,45,826.0,98.5,7.55,15.0,628.0,944.51,761.23
2016,5,15,16,0,807.0,97.0,7.6,15.0,582.0,915.56,741.78
2016,5,15,16,15,785.5,93.5,7.6,14.5,533.0,879.43,717.98
2016,5,15,16,30,764.0,90.0,7.6,14.0,484.0,841.28,692.31
2016,5,15,16,45,733.0,87.0,7.65,14.0,433.0,793.42,657.49
2016,5,15,17,0,702.0,84.0,7.7,14.0,382.0,749.65,625.29
2016,5,15,17,15,662.5,79.0,7.65,14.0,330.5,690.91,580.12
2016,5,15,17,30,623.0,74.0,7.6,14.0,279.0,632.53,534.1
2016,5,15,17,45,562.0,68.0,7.55,14.0,229.0,556.82,472.41
2016,5,15,18,0,501.0,62.0,7.5,14.0,179.0,483.77,410.86
2016,5,15,18,15,417.5,52.5,7.45,13.5,133.5,393.86,332.72
2016,5,15,18,30,334.0,43.0,7.4,13.0,88.0,309.73,256.74
2016,5,15,18,45,209.5,29.5,7.35,13.0,53.5,200.42,151.76
2016,5,15,19,0,85.0,16.0,7.3,13.0,19.0,87.07,0.0
2016,5,15,19,15,42.5,8.0,7.25,13.0,9.5,29.6,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,16,5,15,54.5,14.0,5.75,12.0,18.5,12.73,0.0
2016,5,16,5,30,109.0,28.0,5.7,12.0,37.0,22.62,9.99
2016,5,16,5,45,210.5,43.0,5.7,12.5,74.5,33.21,23.01
2016,5,16,6,0,312.0,58.0,5.7,13.0,112.0,44.2,33.44
2016,5,16,6,15,385.5,68.5,5.65,13.0,158.0,51.38,40.3
2016,5,16,6,30,459.0,79.0,5.6,13.0,204.0,58.34,46.75
2016,5,16,6,45,518.5,85.5,5.55,13.0,254.0,62.58,50.6
2016,5,16,7,0,578.0,92.0,5.5,13.0,304.0,65.33,52.99
2016,5,16,7,15,616.0,98.0,5.45,13.0,354.5,67.44,54.73
2016,5,16,7,30,654.0,104.0,5.4,13.0,405.0,69.42,56.31
2016,5,16,7,45,688.0,107.0,5.4,13.5,455.5,69.15,55.76
2016,5,16,8,0,722.0,110.0,5.4,14.0,506.0,68.9,55.23
2016,5,16,8,15,743.5,113.5,5.35,14.0,553.5,93.97,61.23
2016,5,16,8,30,765.0,117.0,5.3,14.0,601.0,139.86,82.08
2016,5,16,8,45,784.5,119.0,5.25,14.5,645.5,187.11,114.58
2016,5,16,9,0,804.0,121.0,5.2,15.0,690.0,236.69,154.9
2016,5,16,9,15,817.0,123.5,5.2,15.0,729.5,287.2,199.49
2016,5,16,9,30,830.0,126.0,5.2,15.0,769.0,338.97,246.21
2016,5,16,9,45,849.5,122.5,5.2,15.5,805.5,395.67,296.13
2016,5,16,10,0,869.0,119.0,5.2,16.0,842.0,446.99,341.15
2016,5,16,10,15,876.0,120.5,5.25,16.0,870.0,497.38,385.4
2016,5,16,10,30,883.0,122.0,5.3,16.0,898.0,547.49,428.42
2016,5,16,10,45,886.0,124.5,5.35,16.0,918.5,595.65,468.96
2016,5,16,11,0,889.0,127.0,5.4,16.0,939.0,642.8,507.79
2016,5,16,11,15,892.5,127.5,5.5,16.0,953.5,687.5,544.18
2016,5,16,11,30,896.0,128.0,5.6,16.0,968.0,730.85,578.91
2016,5,16,11,45,896.0,129.5,5.7,16.0,974.0,770.96,610.49
2016,5,16,12,0,896.0,131.0,5.8,16.0,980.0,809.18,638.88
2016,5,16,12,15,896.5,131.0,5.95,16.0,979.0,844.46,665.3
2016,5,16,12,30,897.0,131.0,6.1,16.0,978.0,877.53,690.13
2016,5,16,12,45,894.5,131.5,6.25,16.0,969.0,906.07,711.7
2016,5,16,13,0,892.0,132.0,6.4,16.0,960.0,931.91,731.42
2016,5,16,13,15,888.5,131.0,6.5,16.0,944.0,952.6,747.26
2016,5,16,13,30,885.0,130.0,6.6,16.0,928.0,970.27,761.05
2016,5,16,13,45,879.0,129.5,6.7,16.0,905.0,982.93,771.37
2016,5,16,14,0,873.0,129.0,6.8,16.0,882.0,992.4,779.56
2016,5,16,14,15,865.0,127.5,6.85,15.5,852.0,995.67,784.66
2016,5,16,14,30,857.0,126.0,6.9,15.0,822.0,995.68,787.6
2016,5,16,14,45,842.5,126.0,7.0,15.0,785.0,998.68,791.64
2016,5,16,15,0,828.0,126.0,7.1,15.0,748.0,987.74,785.6
2016,5,16,15,15,814.0,123.5,7.15,15.0,707.0,971.37,775.48
2016,5,16,15,30,800.0,121.0,7.2,15.0,666.0,952.04,763.24
2016,5,16,15,45,771.5,122.0,7.25,15.0,618.0,919.77,741.36
2016,5,16,16,0,743.0,123.0,7.3,15.0,570.0,891.42,722.35
2016,5,16,16,15,718.5,118.5,7.3,14.5,521.5,852.7,696.44
2016,5,16,16,30,694.0,114.0,7.3,14.0,473.0,812.24,668.83
2016,5,16,16,45,658.0,110.0,7.35,14.0,422.0,760.55,630.86
2016,5,16,17,0,622.0,106.0,7.4,14.0,371.0,708.24,591.71
2016,5,16,17,15,578.5,99.0,7.35,14.0,320.5,645.68,543.21
2016,5,16,17,30,535.0,92.0,7.3,14.0,270.0,583.72,494.0
2016,5,16,17,45,476.5,83.0,7.3,14.0,221.5,508.75,432.55
2016,5,16,18,0,418.0,74.0,7.3,14.0,173.0,432.78,367.65
2016,5,16,18,15,334.0,62.0,7.25,13.5,129.0,344.2,290.45
2016,5,16,18,30,250.0,50.0,7.2,13.0,85.0,262.25,216.82
2016,5,16,18,45,148.5,33.5,7.15,13.0,52.0,169.89,128.89
2016,5,16,19,0,47.0,17.0,7.1,13.0,19.0,58.08,0.0
2016,5,16,19,15,23.5,8.5,7.0,13.0,9.5,20.1,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,112.5,13.0,3.75,14.0,22.0,11.82,0.0
2016,5,17,5,30,225.0,26.0,3.7,14.0,44.0,21.28,9.47
2016,5,17,5,45,331.5,37.0,3.65,14.5,84.5,29.65,19.84
2016,5,17,6,0,438.0,48.0,3.6,15.0,125.0,37.71,27.53
2016,5,17,6,15,508.0,55.5,3.55,15.0,173.0,42.35,32.02
2016,5,17,6,30,578.0,63.0,3.5,15.0,221.0,46.86,36.21
2016,5,17,6,45,624.5,69.0,3.45,15.0,271.5,49.92,38.96
2016,5,17,7,0,671.0,75.0,3.4,15.0,322.0,52.85,41.51
2016,5,17,7,15,705.5,79.5,3.35,15.0,374.0,54.48,42.84
2016,5,17,7,30,740.0,84.0,3.3,15.0,426.0,61.7,49.06
2016,5,17,7,45,765.0,87.5,3.25,15.5,476.0,62.56,49.54
2016,5,17,8,0,790.0,91.0,3.2,16.0,526.0,63.36,49.96
2016,5,17,8,15,809.5,94.0,3.2,16.0,574.0,83.76,50.25
2016,5,17,8,30,829.0,97.0,3.2,16.0,622.0,132.59,72.58
2016,5,17,8,45,843.5,100.0,3.25,16.5,666.5,192.18,114.89
2016,5,17,9,0,858.0,103.0,3.3,17.0,711.0,244.06,156.88
2016,5,17,9,15,869.5,104.5,3.3,17.0,750.5,295.6,201.95
2016,5,17,9,30,881.0,106.0,3.3,17.0,790.0,348.07,248.76
2016,5,17,9,45,890.5,107.5,3.35,17.5,824.0,400.57,295.0
2016,5,17,10,0,900.0,109.0,3.4,18.0,858.0,453.39,340.58
2016,5,17,10,15,906.0,110.0,3.45,18.0,886.0,504.35,384.35
2016,5,17,10,30,912.0,111.0,3.5,18.0,914.0,554.88,426.68
2016,5,17,10,45,915.0,113.0,3.55,18.0,934.5,603.87,466.78
2016,5,17,11,0,918.0,115.0,3.6,18.0,955.0,651.79,505.08
2016,5,17,11,15,921.0,115.5,3.7,18.0,968.5,697.24,540.91
2016,5,17,11,30,924.0,116.0,3.8,18.0,982.0,741.23,574.97
2016,5,17,11,45,923.0,117.5,3.9,18.0,987.5,781.52,605.08
2016,5,17,12,0,922.0,119.0,4.0,18.0,993.0,819.76,632.39
2016,5,17,12,15,921.5,119.0,4.1,18.0,991.5,854.89,657.44
2016,5,17,12,30,921.0,119.0,4.2,18.0,990.0,887.67,680.8
2016,5,17,12,45,917.5,119.5,4.3,18.0,980.0,915.78,700.92
2016,5,17,13,0,914.0,120.0,4.4,18.0,970.0,941.07,719.31
2016,5,17,13,15,910.5,119.0,4.5,18.0,954.0,961.99,734.91
2016,5,17,13,30,907.0,118.0,4.6,18.0,938.0,979.82,748.52
2016,5,17,13,45,899.5,118.0,4.75,18.0,913.5,991.66,758.56
2016,5,17,14,0,892.0,118.0,4.9,18.0,889.0,1000.22,766.5
2016,5,17,14,15,884.5,117.0,5.0,17.5,859.0,1004.45,772.7
2016,5,17,14,30,877.0,116.0,5.1,17.0,829.0,1005.41,776.8
2016,5,17,14,45,866.0,114.5,5.2,17.0,793.0,999.11,774.45
2016,5,17,15,0,855.0,113.0,5.3,17.0,757.0,989.62,769.99
2016,5,17,15,15,842.0,110.5,5.35,17.0,715.5,973.94,760.87
2016,5,17,15,30,829.0,108.0,5.4,17.0,674.0,965.91,757.35
2016,5,17,15,45,810.5,106.0,5.5,17.0,628.0,939.63,741.03
2016,5,17,16,0,792.0,104.0,5.6,17.0,582.0,910.78,722.84
2016,5,17,16,15,769.5,100.5,5.6,16.5,533.5,874.0,699.4
2016,5,17,16,30,747.0,97.0,5.6,16.0,485.0,835.26,674.17
2016,5,17,16,45,715.5,93.5,5.6,16.0,434.0,791.95,643.76
2016,5,17,17,0,684.0,90.0,5.6,16.0,383.0,742.95,608.44
2016,5,17,17,15,644.0,84.5,5.55,15.5,332.0,683.61,565.16
2016,5,17,17,30,604.0,79.0,5.5,15.0,281.0,624.65,520.83
2016,5,17,17,45,543.0,72.5,5.45,15.0,231.0,548.77,460.33
2016,5,17,18,0,482.0,66.0,5.4,15.0,181.0,475.5,399.79
2016,5,17,18,15,400.0,55.5,5.25,14.5,136.0,385.94,323.15
2016,5,17,18,30,318.0,45.0,5.1,14.0,91.0,299.22,246.56
2016,5,17,18,45,201.0,31.0,5.0,14.0,56.0,197.26,151.16
2016,5,17,19,0,84.0,17.0,4.9,14.0,21.0,89.45,0.0
2016,5,17,19,15,42.0,8.5,4.8,14.0,10.5,29.88,0.0
2016,5,17,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,5,15,85.5,14.0,2.95,13.0,21.0,12.73,0.0
2016,5,18,5,30,171.0,28.0,2.9,13.0,42.0,21.92,10.42
2016,5,18,5,45,269.5,41.0,2.85,13.5,81.0,31.71,21.77
2016,5,18,6,0,368.0,54.0,2.8,14.0,120.0,41.24,30.79
2016,5,18,6,15,437.5,63.5,2.65,14.0,166.0,48.83,37.93
2016,5,18,6,30,507.0,73.0,2.5,14.0,212.0,54.66,43.32
2016,5,18,6,45,450.5,96.0,2.4,14.0,238.5,69.12,56.21
2016,5,18,7,0,394.0,119.0,2.3,14.0,265.0,83.26,68.64
2016,5,18,7,15,534.0,108.5,2.25,14.0,338.0,74.62,60.82
2016,5,18,7,30,674.0,98.0,2.2,14.0,411.0,65.1,52.24
2016,5,18,7,45,698.0,103.5,2.15,14.5,459.5,66.66,53.33
2016,5,18,8,0,722.0,109.0,2.1,15.0,508.0,68.05,54.25
2016,5,18,8,15,743.0,113.0,2.15,15.0,555.0,96.44,61.33
2016,5,18,8,30,764.0,117.0,2.2,15.0,602.0,142.58,83.15
2016,5,18,8,45,775.5,122.0,2.25,15.0,644.0,190.77,117.09
2016,5,18,9,0,787.0,127.0,2.3,15.0,686.0,240.45,157.8
2016,5,18,9,15,799.5,129.5,2.4,15.0,724.5,289.86,200.94
2016,5,18,9,30,812.0,132.0,2.5,15.0,763.0,340.49,245.98
2016,5,18,9,45,829.5,129.5,2.7,15.0,798.5,390.17,290.27
2016,5,18,10,0,847.0,127.0,2.9,15.0,834.0,446.19,338.89
2016,5,18,10,15,854.0,128.5,2.95,15.0,861.5,495.44,381.32
2016,5,18,10,30,861.0,130.0,3.0,15.0,889.0,544.42,422.53
2016,5,18,10,45,865.5,131.5,3.05,15.5,909.5,591.57,460.48
2016,5,18,11,0,870.0,133.0,3.1,16.0,930.0,637.85,496.71
2016,5,18,11,15,873.0,134.0,3.1,16.0,943.5,681.74,531.03
2016,5,18,11,30,876.0,135.0,3.1,16.0,957.0,724.31,563.63
2016,5,18,11,45,879.0,134.0,3.1,16.0,964.0,763.76,593.35
2016,5,18,12,0,882.0,133.0,3.1,16.0,971.0,801.52,619.86
2016,5,18,12,15,882.0,133.0,3.25,16.0,969.5,835.87,644.69
2016,5,18,12,30,882.0,133.0,3.4,16.0,968.0,868.01,667.98
2016,5,18,12,45,878.0,134.0,3.55,16.0,959.0,895.22,687.85
2016,5,18,13,0,874.0,135.0,3.7,16.0,950.0,919.73,705.93
2016,5,18,13,15,870.5,134.5,3.9,15.5,934.0,940.48,723.15
2016,5,18,13,30,867.0,134.0,4.1,15.0,918.0,958.29,738.51
2016,5,18,13,45,855.5,136.5,4.35,15.0,893.5,968.36,747.74
2016,5,18,14,0,844.0,139.0,4.6,15.0,869.0,975.26,755.52
2016,5,18,14,15,836.0,137.0,4.75,15.0,840.0,988.98,767.37
2016,5,18,14,30,828.0,135.0,4.9,15.0,811.0,988.65,769.42
2016,5,18,14,45,819.0,132.5,5.1,15.0,776.0,983.57,768.69
2016,5,18,15,0,810.0,130.0,5.3,15.0,741.0,975.33,765.77
2016,5,18,15,15,796.5,127.0,5.4,15.0,700.5,958.99,756.36
2016,5,18,15,30,783.0,124.0,5.5,15.0,660.0,939.73,744.9
2016,5,18,15,45,771.5,118.5,5.6,15.0,617.0,916.77,730.72
2016,5,18,16,0,760.0,113.0,5.7,15.0,574.0,891.13,714.5
2016,5,18,16,15,737.5,109.0,5.85,14.5,526.0,859.71,695.4
2016,5,18,16,30,715.0,105.0,6.0,14.0,478.0,821.34,670.64
2016,5,18,16,45,685.0,100.5,6.2,14.0,428.5,774.0,637.35
2016,5,18,17,0,655.0,96.0,6.4,14.0,379.0,725.77,602.56
2016,5,18,17,15,614.5,90.5,6.55,14.0,328.5,666.8,558.1
2016,5,18,17,30,574.0,85.0,6.7,14.0,278.0,608.23,512.64
2016,5,18,17,45,509.5,78.5,6.85,14.0,228.5,530.38,449.8
2016,5,18,18,0,445.0,72.0,7.0,14.0,179.0,455.25,386.42
2016,5,18,18,15,362.5,61.0,7.05,13.5,134.5,363.01,306.73
2016,5,18,18,30,280.0,50.0,7.1,13.0,90.0,281.98,234.07
2016,5,18,18,45,168.0,34.5,7.2,13.0,56.0,182.88,141.57
2016,5,18,19,0,56.0,19.0,7.3,13.0,22.0,67.47,0.59
2016,5,18,19,15,28.0,9.5,7.35,13.0,11.0,23.44,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,20.5,14.5,8.6,11.0,16.5,13.19,0.0
2016,5,19,5,30,41.0,29.0,8.8,11.0,33.0,24.08,12.48
2016,5,19,5,45,85.5,48.0,9.0,11.0,62.0,38.88,28.24
2016,5,19,6,0,130.0,67.0,9.2,11.0,91.0,51.81,40.55
2016,5,19,6,15,158.5,87.5,9.1,11.0,125.5,66.4,54.13
2016,5,19,6,30,187.0,108.0,9.0,11.0,160.0,80.5,67.07
2016,5,19,6,45,224.0,123.5,8.95,11.5,198.0,90.88,76.3
2016,5,19,7,0,261.0,139.0,8.9,12.0,236.0,100.89,84.98
2016,5,19,7,15,419.0,128.0,8.85,12.0,310.5,87.54,72.86
2016,5,19,7,30,577.0,117.0,8.8,12.0,385.0,78.0,64.15
2016,5,19,7,45,602.0,125.0,8.75,12.0,432.5,80.71,66.33
2016,5,19,8,0,627.0,133.0,8.7,12.0,480.0,83.15,68.26
2016,5,19,8,15,725.0,122.5,8.65,12.0,558.0,95.8,61.21
2016,5,19,8,30,823.0,112.0,8.6,12.0,636.0,145.58,84.42
2016,5,19,8,45,840.5,114.0,8.6,12.5,681.5,195.55,120.16
2016,5,19,9,0,858.0,116.0,8.6,13.0,727.0,247.63,163.72
2016,5,19,9,15,869.5,118.0,8.55,13.0,766.5,307.65,217.28
2016,5,19,9,30,881.0,120.0,8.5,13.0,806.0,360.54,266.14
2016,5,19,9,45,884.0,125.0,8.45,13.0,838.5,413.28,315.08
2016,5,19,10,0,887.0,130.0,8.4,13.0,871.0,465.74,363.08
2016,5,19,10,15,727.5,221.5,8.4,13.0,842.5,501.42,397.28
2016,5,19,10,30,568.0,313.0,8.4,13.0,814.0,533.77,425.85
2016,5,19,10,45,599.5,306.0,8.45,13.0,846.0,579.92,464.72
2016,5,19,11,0,631.0,299.0,8.5,13.0,878.0,624.78,502.25
2016,5,19,11,15,775.0,216.0,8.5,13.0,937.5,686.59,554.61
2016,5,19,11,30,919.0,133.0,8.5,13.0,997.0,753.2,610.78
2016,5,19,11,45,922.5,132.0,8.5,13.5,1004.0,794.69,642.85
2016,5,19,12,0,926.0,131.0,8.5,14.0,1011.0,834.42,671.73
2016,5,19,12,15,676.5,265.0,8.6,14.0,907.5,796.92,640.25
2016,5,19,12,30,427.0,399.0,8.7,14.0,804.0,737.32,588.94
2016,5,19,12,45,441.0,391.0,8.8,14.0,806.0,764.61,611.11
2016,5,19,13,0,455.0,383.0,8.9,14.0,808.0,790.85,632.26
2016,5,19,13,15,687.0,253.5,9.1,14.0,882.0,902.64,725.4
2016,5,19,13,30,919.0,124.0,9.3,14.0,956.0,998.11,798.8
2016,5,19,13,45,788.0,191.0,9.5,14.0,892.0,969.17,778.17
2016,5,19,14,0,657.0,258.0,9.7,14.0,828.0,933.08,751.57
2016,5,19,14,15,617.0,264.5,9.75,13.5,785.0,912.68,737.9
2016,5,19,14,30,577.0,271.0,9.8,13.0,742.0,885.62,719.08
2016,5,19,14,45,593.5,248.0,9.85,13.0,714.0,889.45,724.3
2016,5,19,15,0,610.0,225.0,9.9,13.0,686.0,886.82,724.72
2016,5,19,15,15,598.0,212.5,10.0,12.5,644.0,863.51,709.9
2016,5,19,15,30,586.0,200.0,10.1,12.0,602.0,837.55,692.96
2016,5,19,15,45,474.5,219.5,10.2,12.0,531.0,740.96,615.94
2016,5,19,16,0,363.0,239.0,10.3,12.0,460.0,634.15,529.62
2016,5,19,16,15,475.0,186.5,10.3,12.0,450.5,695.26,584.07
2016,5,19,16,30,587.0,134.0,10.3,12.0,441.0,738.44,622.32
2016,5,19,16,45,407.0,153.0,10.35,12.0,356.0,578.51,491.51
2016,5,19,17,0,227.0,172.0,10.4,12.0,271.0,418.32,355.57
2016,5,19,17,15,206.5,154.0,10.3,11.5,235.0,375.75,321.08
2016,5,19,17,30,186.0,136.0,10.2,11.0,199.0,318.0,273.04
2016,5,19,17,45,167.0,115.0,10.15,11.0,164.5,274.26,235.37
2016,5,19,18,0,148.0,94.0,10.1,11.0,130.0,230.94,197.24
2016,5,19,18,15,120.5,73.5,10.15,11.0,98.5,182.8,154.01
2016,5,19,18,30,93.0,53.0,10.2,11.0,67.0,135.51,110.98
2016,5,19,18,45,46.5,35.0,10.25,11.0,42.0,81.41,60.74
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,14.99,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,16.5,7.5,11.0,23.5,15.01,0.0
2016,5,20,5,30,166.0,33.0,7.4,11.0,47.0,25.84,14.16
2016,5,20,5,45,277.0,45.0,7.35,11.0,87.5,34.79,24.73
2016,5,20,6,0,388.0,57.0,7.3,11.0,128.0,43.52,33.21
2016,5,20,6,15,460.0,66.0,7.3,11.0,175.5,50.91,40.25
2016,5,20,6,30,532.0,75.0,7.3,11.0,223.0,56.28,45.28
2016,5,20,6,45,587.5,80.0,7.3,11.5,274.5,58.11,46.88
2016,5,20,7,0,643.0,85.0,7.3,12.0,326.0,59.96,48.37
2016,5,20,7,15,679.0,90.0,7.25,12.0,377.5,61.61,49.72
2016,5,20,7,30,715.0,95.0,7.2,12.0,429.0,63.18,50.94
2016,5,20,7,45,741.5,99.0,7.2,12.0,479.5,63.87,51.38
2016,5,20,8,0,768.0,103.0,7.2,12.0,530.0,71.54,57.99
2016,5,20,8,15,788.0,106.5,7.15,12.0,577.5,96.08,59.48
2016,5,20,8,30,808.0,110.0,7.1,12.0,625.0,144.1,83.45
2016,5,20,8,45,820.5,114.0,7.1,12.0,668.5,193.95,119.8
2016,5,20,9,0,833.0,118.0,7.1,12.0,712.0,245.38,163.38
2016,5,20,9,15,845.0,120.5,7.05,12.0,751.5,296.99,210.0
2016,5,20,9,30,857.0,123.0,7.0,12.0,791.0,356.47,264.0
2016,5,20,9,45,867.5,124.0,7.0,12.0,825.5,407.75,311.39
2016,5,20,10,0,878.0,125.0,7.0,12.0,860.0,459.45,358.55
2016,5,20,10,15,885.0,126.0,6.95,12.0,887.5,509.78,403.71
2016,5,20,10,30,892.0,127.0,6.9,12.0,915.0,559.8,447.6
2016,5,20,10,45,894.0,129.5,6.9,12.0,935.0,607.66,488.86
2016,5,20,11,0,896.0,132.0,6.9,12.0,955.0,654.41,528.31
2016,5,20,11,15,899.0,133.0,6.9,12.0,968.5,699.35,565.57
2016,5,20,11,30,902.0,134.0,6.9,12.0,982.0,742.92,601.06
2016,5,20,11,45,900.0,136.0,6.9,12.0,987.5,782.11,632.39
2016,5,20,12,0,898.0,138.0,6.9,12.0,993.0,819.28,660.37
2016,5,20,12,15,897.5,138.0,6.9,12.0,991.5,853.81,686.28
2016,5,20,12,30,897.0,138.0,6.9,12.0,990.0,886.09,710.45
2016,5,20,12,45,893.5,138.5,6.9,12.0,980.5,913.79,731.18
2016,5,20,13,0,890.0,139.0,6.9,12.0,971.0,938.76,749.94
2016,5,20,13,15,886.0,138.0,6.85,12.0,954.0,959.03,765.04
2016,5,20,13,30,882.0,137.0,6.8,12.0,937.0,976.26,777.99
2016,5,20,13,45,876.0,135.5,6.8,12.0,913.5,987.99,787.26
2016,5,20,14,0,870.0,134.0,6.8,12.0,890.0,996.5,794.33
2016,5,20,14,15,862.0,132.5,6.75,12.0,859.5,999.81,797.47
2016,5,20,14,30,854.0,131.0,6.7,12.0,829.0,999.89,798.4
2016,5,20,14,45,844.0,128.5,6.7,12.0,793.5,1004.94,803.45
2016,5,20,15,0,834.0,126.0,6.7,12.0,758.0,995.67,798.09
2016,5,20,15,15,820.0,123.5,6.65,12.0,716.5,979.29,787.4
2016,5,20,15,30,806.0,121.0,6.6,12.0,675.0,959.95,774.62
2016,5,20,15,45,788.0,118.0,6.55,12.0,629.5,933.31,756.45
2016,5,20,16,0,770.0,115.0,6.5,12.0,584.0,904.11,736.37
2016,5,20,16,15,746.5,111.0,6.45,12.0,535.5,871.76,713.82
2016,5,20,16,30,723.0,107.0,6.4,12.0,487.0,832.3,685.67
2016,5,20,16,45,690.0,103.0,6.4,12.0,436.0,782.7,649.5
2016,5,20,17,0,657.0,99.0,6.4,12.0,385.0,732.33,612.11
2016,5,20,17,15,615.5,93.0,6.3,11.5,334.0,671.78,566.53
2016,5,20,17,30,574.0,87.0,6.2,11.0,283.0,611.68,520.03
2016,5,20,17,45,514.5,80.0,6.1,11.0,233.5,537.06,459.11
2016,5,20,18,0,455.0,73.0,6.0,11.0,184.0,464.82,397.74
2016,5,20,18,15,373.0,62.5,5.85,11.0,139.5,372.94,317.37
2016,5,20,18,30,291.0,52.0,5.7,11.0,95.0,292.32,244.43
2016,5,20,18,45,183.5,36.5,5.55,11.0,60.0,195.31,154.26
2016,5,20,19,0,76.0,21.0,5.4,11.0,25.0,83.3,20.31
2016,5,20,19,15,38.0,10.5,5.3,11.0,12.5,29.73,0.0
2016,5,20,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.35,11.0,11.5,10.46,0.0
2016,5,21,5,30,0.0,23.0,2.4,11.0,23.0,20.26,10.16
2016,5,21,5,45,2.0,42.0,2.5,11.0,42.5,36.0,25.9
2016,5,21,6,0,4.0,61.0,2.6,11.0,62.0,51.54,40.41
2016,5,21,6,15,14.0,81.5,2.7,11.0,85.5,68.07,55.66
2016,5,21,6,30,24.0,102.0,2.8,11.0,109.0,81.77,68.17
2016,5,21,6,45,34.5,122.5,2.9,11.0,134.5,96.98,81.78
2016,5,21,7,0,45.0,143.0,3.0,11.0,160.0,111.91,94.9
2016,5,21,7,15,66.0,168.0,3.05,11.0,197.0,129.33,110.02
2016,5,21,7,30,87.0,193.0,3.1,11.0,234.0,146.33,124.56
2016,5,21,7,45,96.5,217.0,3.2,11.5,267.0,162.23,137.72
2016,5,21,8,0,106.0,241.0,3.3,12.0,300.0,177.69,150.33
2016,5,21,8,15,249.5,244.0,3.3,12.0,399.0,169.98,131.5
2016,5,21,8,30,393.0,247.0,3.3,12.0,498.0,203.36,148.12
2016,5,21,8,45,392.5,267.5,3.3,12.0,533.0,241.82,176.95
2016,5,21,9,0,392.0,288.0,3.3,12.0,568.0,280.77,208.74
2016,5,21,9,15,440.5,284.5,3.25,12.0,615.0,307.47,230.26
2016,5,21,9,30,489.0,281.0,3.2,12.0,662.0,348.46,264.27
2016,5,21,9,45,414.5,328.0,3.15,12.0,661.0,385.71,297.96
2016,5,21,10,0,340.0,375.0,3.1,12.0,660.0,423.39,330.25
2016,5,21,10,15,274.0,404.5,3.05,12.0,639.5,437.81,343.16
2016,5,21,10,30,208.0,434.0,3.0,12.0,619.0,453.8,356.18
2016,5,21,10,45,159.0,443.0,2.95,12.0,586.0,449.88,353.39
2016,5,21,11,0,110.0,452.0,2.9,12.0,553.0,446.17,350.25
2016,5,21,11,15,131.0,463.0,2.85,12.0,585.0,475.73,373.08
2016,5,21,11,30,152.0,474.0,2.8,12.0,617.0,512.16,400.78
2016,5,21,11,45,254.0,454.0,2.8,12.0,695.5,583.39,456.19
2016,5,21,12,0,356.0,434.0,2.8,12.0,774.0,663.77,517.47
2016,5,21,12,15,376.0,422.5,2.85,12.0,781.0,691.14,538.16
2016,5,21,12,30,396.0,411.0,2.9,12.0,788.0,718.36,559.05
2016,5,21,12,45,461.0,388.0,2.95,12.5,822.5,779.79,604.29
2016,5,21,13,0,526.0,365.0,3.0,13.0,857.0,838.57,646.87
2016,5,21,13,15,454.0,380.5,3.05,13.0,800.0,807.5,623.68
2016,5,21,13,30,382.0,396.0,3.1,13.0,743.0,762.17,590.85
2016,5,21,13,45,315.0,407.0,3.15,13.0,688.5,722.68,561.83
2016,5,21,14,0,248.0,418.0,3.2,13.0,634.0,680.25,530.15
2016,5,21,14,15,334.0,373.5,3.25,13.0,654.0,728.3,569.54
2016,5,21,14,30,420.0,329.0,3.3,13.0,674.0,790.34,617.94
2016,5,21,14,45,603.0,236.0,3.35,13.0,707.0,887.45,694.25
2016,5,21,15,0,786.0,143.0,3.4,13.0,740.0,967.11,752.17
2016,5,21,15,15,772.0,140.0,3.4,13.0,700.0,950.48,741.35
2016,5,21,15,30,758.0,137.0,3.4,13.0,660.0,930.99,729.42
2016,5,21,15,45,742.5,132.0,3.45,13.0,616.0,911.43,717.84
2016,5,21,16,0,727.0,127.0,3.5,13.0,572.0,883.22,700.0
2016,5,21,16,15,703.5,123.0,3.55,12.5,524.5,846.38,677.02
2016,5,21,16,30,680.0,119.0,3.6,12.0,477.0,807.8,652.39
2016,5,21,16,45,650.5,113.0,3.65,12.0,427.5,759.85,619.03
2016,5,21,17,0,621.0,107.0,3.7,12.0,378.0,711.02,584.31
2016,5,21,17,15,580.0,100.5,3.65,12.0,328.5,651.2,539.82
2016,5,21,17,30,539.0,94.0,3.6,12.0,279.0,591.81,494.48
2016,5,21,17,45,482.0,85.5,3.6,12.0,230.5,518.33,436.4
2016,5,21,18,0,425.0,77.0,3.6,12.0,182.0,443.43,374.36
2016,5,21,18,15,347.0,65.5,3.45,11.5,138.0,359.06,302.41
2016,5,21,18,30,269.0,54.0,3.3,11.0,94.0,280.7,233.21
2016,5,21,18,45,170.0,38.0,3.2,11.0,60.0,189.17,149.31
2016,5,21,19,0,71.0,22.0,3.1,11.0,26.0,82.62,26.69
2016,5,21,19,15,35.5,11.0,3.05,11.0,13.0,28.9,0.0
2016,5,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,22,5,15,83.0,17.0,1.9,11.0,24.0,13.42,0.0
2016,5,22,5,30,166.0,34.0,1.9,11.0,48.0,26.59,15.35
2016,5,22,5,45,252.0,48.5,1.95,11.5,87.0,37.39,27.1
2016,5,22,6,0,338.0,63.0,2.0,12.0,126.0,47.87,37.02
2016,5,22,6,15,406.0,73.5,2.0,12.0,172.0,54.94,43.75
2016,5,22,6,30,474.0,84.0,2.0,12.0,218.0,61.79,50.07
2016,5,22,6,45,336.0,115.5,2.0,12.0,220.0,82.15,68.27
2016,5,22,7,0,198.0,147.0,2.0,12.0,222.0,110.69,93.42
2016,5,22,7,15,246.5,164.0,1.95,12.0,270.5,116.03,97.81
2016,5,22,7,30,295.0,181.0,1.9,12.0,319.0,126.11,106.29
2016,5,22,7,45,256.0,210.0,1.9,12.5,339.5,142.07,119.56
2016,5,22,8,0,217.0,239.0,1.9,13.0,360.0,167.54,140.75
2016,5,22,8,15,352.0,227.0,1.9,13.0,443.5,164.73,123.97
2016,5,22,8,30,487.0,215.0,1.9,13.0,527.0,182.28,126.16
2016,5,22,8,45,465.0,241.0,1.9,13.0,555.5,226.13,159.89
2016,5,22,9,0,443.0,267.0,1.9,13.0,584.0,268.36,195.17
2016,5,22,9,15,462.0,275.0,1.9,13.0,622.0,307.08,227.27
2016,5,22,9,30,481.0,283.0,1.9,13.0,660.0,347.99,261.64
2016,5,22,9,45,410.5,329.0,1.95,13.0,660.0,385.45,294.96
2016,5,22,10,0,340.0,375.0,2.0,13.0,660.0,423.79,327.3
2016,5,22,10,15,378.0,370.5,2.05,13.0,697.0,461.78,357.67
2016,5,22,10,30,416.0,366.0,2.1,13.0,734.0,496.89,385.88
2016,5,22,10,45,360.0,400.5,2.15,13.0,724.5,524.21,407.25
2016,5,22,11,0,304.0,435.0,2.2,13.0,715.0,540.86,419.94
2016,5,22,11,15,340.5,426.0,2.25,13.0,743.5,579.13,449.58
2016,5,22,11,30,377.0,417.0,2.3,13.0,772.0,619.7,480.6
2016,5,22,11,45,416.0,406.0,2.4,13.0,801.0,661.73,512.79
2016,5,22,12,0,455.0,395.0,2.5,13.0,830.0,708.06,547.83
2016,5,22,12,15,389.0,422.0,2.6,13.0,793.0,701.38,542.26
2016,5,22,12,30,323.0,449.0,2.7,13.0,756.0,691.39,534.36
2016,5,22,12,45,379.5,418.0,2.8,13.0,776.0,730.63,565.37
2016,5,22,13,0,436.0,387.0,2.9,13.0,796.0,778.01,601.63
2016,5,22,13,15,399.5,397.0,3.0,13.0,766.5,764.17,591.71
2016,5,22,13,30,363.0,407.0,3.1,13.0,737.0,755.24,585.52
2016,5,22,13,45,592.0,279.0,3.25,13.0,801.5,876.17,680.55
2016,5,22,14,0,821.0,151.0,3.4,13.0,866.0,977.89,755.03
