Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,15,813.0,149.0,3.5,13.0,836.5,980.77,757.81
2016,5,22,14,30,805.0,147.0,3.6,13.0,807.0,980.46,759.39
2016,5,22,14,45,706.5,187.0,3.7,13.0,748.0,939.39,732.48
2016,5,22,15,0,608.0,227.0,3.8,13.0,689.0,887.78,697.5
2016,5,22,15,15,575.5,221.5,3.85,13.0,640.0,851.32,672.93
2016,5,22,15,30,543.0,216.0,3.9,13.0,591.0,806.63,642.11
2016,5,22,15,45,528.5,204.5,4.0,13.0,549.5,777.36,622.87
2016,5,22,16,0,514.0,193.0,4.1,13.0,508.0,746.2,601.89
2016,5,22,16,15,399.5,203.0,4.1,12.5,436.0,643.44,524.22
2016,5,22,16,30,285.0,213.0,4.1,12.0,364.0,525.89,433.17
2016,5,22,16,45,313.0,185.5,4.15,12.0,336.0,514.84,427.68
2016,5,22,17,0,341.0,158.0,4.2,12.0,308.0,500.6,418.95
2016,5,22,17,15,315.0,142.5,4.2,12.0,267.5,452.74,381.14
2016,5,22,17,30,289.0,127.0,4.2,12.0,227.0,405.45,343.01
2016,5,22,17,45,267.5,108.0,4.2,12.0,189.0,357.61,303.59
2016,5,22,18,0,246.0,89.0,4.2,12.0,151.0,310.19,263.31
2016,5,22,18,15,205.0,71.5,4.05,12.0,115.0,251.81,212.1
2016,5,22,18,30,164.0,54.0,3.9,12.0,79.0,195.84,161.88
2016,5,22,18,45,101.5,37.0,3.8,12.0,51.0,129.7,101.21
2016,5,22,19,0,39.0,20.0,3.7,12.0,23.0,51.34,17.8
2016,5,22,19,15,19.5,10.0,3.65,11.5,11.5,19.5,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,92.5,16.0,2.9,12.0,24.0,12.61,0.0
2016,5,23,5,30,185.0,32.0,2.9,12.0,48.0,25.0,14.23
2016,5,23,5,45,277.5,44.5,2.95,12.0,87.0,34.32,24.37
2016,5,23,6,0,370.0,57.0,3.0,12.0,126.0,43.37,33.04
2016,5,23,6,15,436.5,66.0,3.0,12.0,172.0,50.54,39.82
2016,5,23,6,30,503.0,75.0,3.0,12.0,218.0,55.87,44.77
2016,5,23,6,45,346.0,112.0,3.05,12.5,219.0,79.64,65.93
2016,5,23,7,0,189.0,149.0,3.1,13.0,220.0,111.88,94.18
2016,5,23,7,15,153.5,173.0,3.1,13.0,236.5,127.12,107.24
2016,5,23,7,30,118.0,197.0,3.1,13.0,253.0,141.73,119.61
2016,5,23,7,45,147.5,220.0,3.1,13.0,297.5,155.77,131.34
2016,5,23,8,0,177.0,243.0,3.1,13.0,342.0,169.31,142.52
2016,5,23,8,15,213.5,262.0,3.1,13.0,391.5,191.0,148.62
2016,5,23,8,30,250.0,281.0,3.1,13.0,441.0,211.45,159.51
2016,5,23,8,45,302.5,290.5,3.1,13.5,497.5,243.94,181.47
2016,5,23,9,0,355.0,300.0,3.1,14.0,554.0,282.11,209.7
2016,5,23,9,15,428.5,288.5,3.1,14.0,612.0,308.27,229.59
2016,5,23,9,30,502.0,277.0,3.1,14.0,670.0,350.87,263.9
2016,5,23,9,45,671.5,203.0,3.15,14.0,752.5,387.15,292.8
2016,5,23,10,0,841.0,129.0,3.2,14.0,835.0,449.71,343.96
2016,5,23,10,15,848.0,130.5,3.2,14.0,862.0,498.42,385.96
2016,5,23,10,30,855.0,132.0,3.2,14.0,889.0,546.88,426.76
2016,5,23,10,45,859.0,133.5,3.2,14.0,909.5,593.22,464.94
2016,5,23,11,0,863.0,135.0,3.2,14.0,930.0,638.67,501.49
2016,5,23,11,15,866.5,135.5,3.2,14.0,943.5,681.97,535.61
2016,5,23,11,30,870.0,136.0,3.2,14.0,957.0,724.0,568.07
2016,5,23,11,45,871.0,136.5,3.2,14.0,963.0,762.78,597.43
2016,5,23,12,0,872.0,137.0,3.2,14.0,969.0,799.8,623.67
2016,5,23,12,15,872.0,137.0,3.25,14.0,968.0,833.71,647.83
2016,5,23,12,30,872.0,137.0,3.3,14.0,967.0,865.47,670.44
2016,5,23,12,45,868.0,138.0,3.4,14.0,957.5,892.34,689.91
2016,5,23,13,0,864.0,139.0,3.5,14.0,948.0,916.56,707.61
2016,5,23,13,15,860.0,138.0,3.55,14.0,932.5,936.17,721.85
2016,5,23,13,30,856.0,137.0,3.6,14.0,917.0,952.83,734.17
2016,5,23,13,45,852.5,134.5,3.7,14.0,894.5,965.51,744.19
2016,5,23,14,0,849.0,132.0,3.8,14.0,872.0,975.09,752.22
2016,5,23,14,15,841.5,130.5,3.85,14.0,843.0,978.62,755.88
2016,5,23,14,30,834.0,129.0,3.9,14.0,814.0,979.01,757.55
2016,5,23,14,45,825.0,126.5,4.0,14.0,779.5,984.86,763.53
2016,5,23,15,0,816.0,124.0,4.1,14.0,745.0,976.58,759.71
2016,5,23,15,15,531.0,217.5,4.1,13.5,613.5,796.31,631.75
2016,5,23,15,30,246.0,311.0,4.1,13.0,482.0,601.66,481.26
2016,5,23,15,45,191.5,293.0,4.2,13.0,420.5,511.29,413.3
2016,5,23,16,0,137.0,275.0,4.3,13.0,359.0,439.97,357.64
2016,5,23,16,15,71.0,221.5,4.3,13.0,265.0,297.63,243.49
2016,5,23,16,30,5.0,168.0,4.3,13.0,171.0,162.96,131.56
2016,5,23,16,45,12.0,163.0,4.35,13.0,169.0,166.3,135.29
2016,5,23,17,0,19.0,158.0,4.4,13.0,167.0,169.85,139.0
2016,5,23,17,15,14.5,139.0,4.45,12.5,145.0,147.52,120.73
2016,5,23,17,30,10.0,120.0,4.5,12.0,123.0,125.26,102.22
2016,5,23,17,45,245.0,94.0,4.55,12.0,156.0,320.12,273.6
2016,5,23,18,0,480.0,68.0,4.6,12.0,189.0,479.27,407.25
2016,5,23,18,15,405.0,58.5,4.6,12.0,144.5,395.56,334.31
2016,5,23,18,30,330.0,49.0,4.6,12.0,100.0,313.77,261.77
2016,5,23,18,45,225.5,35.5,4.6,12.0,64.5,218.96,175.05
2016,5,23,19,0,121.0,22.0,4.6,12.0,29.0,123.87,57.65
2016,5,23,19,15,60.5,11.0,4.55,12.0,14.5,42.34,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,5,15,4.5,15.0,3.85,12.0,15.5,13.2,0.0
2016,5,24,5,30,9.0,30.0,3.9,12.0,31.0,25.59,14.86
2016,5,24,5,45,32.5,49.0,3.95,12.0,54.5,40.72,29.98
2016,5,24,6,0,56.0,68.0,4.0,12.0,78.0,55.64,43.92
2016,5,24,6,15,71.0,89.0,4.0,12.0,106.0,69.49,56.74
2016,5,24,6,30,86.0,110.0,4.0,12.0,134.0,84.47,70.33
2016,5,24,6,45,98.0,131.0,4.05,12.5,164.0,99.03,83.16
2016,5,24,7,0,110.0,152.0,4.1,13.0,194.0,113.18,95.35
2016,5,24,7,15,219.0,164.5,4.1,13.0,262.5,116.09,97.64
2016,5,24,7,30,328.0,177.0,4.1,13.0,331.0,123.89,104.15
2016,5,24,7,45,223.5,210.5,4.1,13.0,321.0,151.19,127.53
2016,5,24,8,0,119.0,244.0,4.1,13.0,311.0,169.28,142.67
2016,5,24,8,15,236.0,251.5,4.1,13.0,398.5,175.19,135.18
2016,5,24,8,30,353.0,259.0,4.1,13.0,486.0,208.67,153.35
2016,5,24,8,45,284.0,295.0,4.1,13.0,485.5,244.4,183.36
2016,5,24,9,0,215.0,331.0,4.1,13.0,485.0,284.5,218.62
2016,5,24,9,15,163.0,350.0,4.05,13.0,471.0,300.61,233.98
2016,5,24,9,30,111.0,369.0,4.0,13.0,457.0,321.65,252.69
2016,5,24,9,45,84.0,371.0,4.0,13.5,439.0,324.27,255.18
2016,5,24,10,0,57.0,373.0,4.0,14.0,421.0,323.63,254.72
2016,5,24,10,15,47.0,370.5,4.0,14.0,411.0,324.46,255.47
2016,5,24,10,30,37.0,368.0,4.0,14.0,401.0,323.85,254.97
2016,5,24,10,45,40.5,384.0,4.05,14.0,421.0,344.08,270.68
2016,5,24,11,0,44.0,400.0,4.1,14.0,441.0,365.03,286.88
2016,5,24,11,15,64.5,427.5,4.1,14.0,488.5,407.22,319.55
2016,5,24,11,30,85.0,455.0,4.1,14.0,536.0,452.01,353.94
2016,5,24,11,45,124.0,468.5,4.15,14.0,587.5,500.94,391.87
2016,5,24,12,0,163.0,482.0,4.2,14.0,639.0,554.94,433.37
2016,5,24,12,15,186.5,480.0,4.2,13.5,659.0,585.86,457.93
2016,5,24,12,30,210.0,478.0,4.2,13.0,679.0,617.77,483.35
2016,5,24,12,45,236.5,468.0,4.25,13.0,692.0,645.64,505.24
2016,5,24,13,0,263.0,458.0,4.3,13.0,705.0,682.15,533.4
2016,5,24,13,15,205.5,456.0,4.35,13.0,647.0,631.99,495.38
2016,5,24,13,30,148.0,454.0,4.4,13.0,589.0,586.79,460.82
2016,5,24,13,45,139.5,440.5,4.45,13.0,565.5,574.34,452.2
2016,5,24,14,0,131.0,427.0,4.5,13.0,542.0,560.59,442.44
2016,5,24,14,15,221.5,400.5,4.55,13.0,586.5,629.88,498.82
2016,5,24,14,30,312.0,374.0,4.6,13.0,631.0,715.81,566.38
2016,5,24,14,45,288.0,361.5,4.65,13.0,591.0,685.64,544.19
2016,5,24,15,0,264.0,349.0,4.7,13.0,551.0,653.88,521.24
2016,5,24,15,15,302.5,319.5,4.7,13.0,539.0,664.01,531.78
2016,5,24,15,30,341.0,290.0,4.7,13.0,527.0,671.69,540.39
2016,5,24,15,45,335.0,270.0,4.75,13.0,490.5,644.01,521.05
2016,5,24,16,0,329.0,250.0,4.8,13.0,454.0,614.77,500.5
2016,5,24,16,15,328.5,228.0,4.8,12.5,417.5,586.88,481.74
2016,5,24,16,30,328.0,206.0,4.8,12.0,381.0,557.35,461.4
2016,5,24,16,45,268.0,192.0,4.8,12.0,326.0,482.23,401.76
2016,5,24,17,0,208.0,178.0,4.8,12.0,271.0,391.9,328.86
2016,5,24,17,15,192.5,158.5,4.8,12.0,236.0,352.88,297.69
2016,5,24,17,30,177.0,139.0,4.8,12.0,201.0,314.02,265.85
2016,5,24,17,45,160.0,118.0,4.8,12.0,167.0,272.09,230.69
2016,5,24,18,0,143.0,97.0,4.8,12.0,133.0,230.44,194.93
2016,5,24,18,15,116.5,77.0,4.65,12.0,102.0,183.88,153.87
2016,5,24,18,30,90.0,57.0,4.5,12.0,71.0,138.27,113.02
2016,5,24,18,45,47.0,39.0,4.4,12.0,46.0,86.52,66.04
2016,5,24,19,0,4.0,21.0,4.3,12.0,21.0,21.98,6.48
2016,5,24,19,15,2.0,10.5,4.15,12.0,10.5,10.62,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,16.0,3.15,12.0,26.5,12.6,0.0
2016,5,25,5,30,220.0,32.0,3.2,12.0,53.0,25.02,14.57
2016,5,25,5,45,315.0,43.0,3.3,12.5,92.5,34.45,24.49
2016,5,25,6,0,410.0,54.0,3.4,13.0,132.0,42.28,31.96
2016,5,25,6,15,205.0,62.0,3.45,13.0,101.0,45.47,35.15
2016,5,25,6,30,0.0,70.0,3.5,13.0,70.0,60.86,49.06
2016,5,25,6,45,0.0,85.5,3.6,13.0,85.5,73.78,60.58
2016,5,25,7,0,0.0,101.0,3.7,13.0,101.0,86.59,71.84
2016,5,25,7,15,0.0,110.5,3.8,13.0,110.5,94.74,78.84
2016,5,25,7,30,0.0,120.0,3.9,13.0,120.0,102.83,85.68
2016,5,25,7,45,14.5,166.0,4.0,13.5,174.0,137.99,115.85
2016,5,25,8,0,29.0,212.0,4.1,14.0,228.0,160.52,134.62
2016,5,25,8,15,72.0,250.5,4.1,14.0,295.5,189.81,150.44
2016,5,25,8,30,115.0,289.0,4.1,14.0,363.0,214.86,167.29
2016,5,25,8,45,468.0,199.5,4.2,14.0,531.0,201.17,139.74
2016,5,25,9,0,821.0,110.0,4.3,14.0,699.0,242.19,159.73
2016,5,25,9,15,833.0,112.0,4.35,14.0,738.0,300.2,210.8
2016,5,25,9,30,845.0,114.0,4.4,14.0,777.0,350.94,256.79
2016,5,25,9,45,863.5,110.0,4.45,14.0,813.0,400.49,301.65
2016,5,25,10,0,882.0,106.0,4.5,14.0,849.0,451.17,346.86
2016,5,25,10,15,889.0,107.0,4.55,14.0,876.5,501.22,390.79
2016,5,25,10,30,896.0,108.0,4.6,14.0,904.0,550.96,433.46
2016,5,25,10,45,902.0,108.5,4.7,14.0,925.0,599.24,474.17
2016,5,25,11,0,908.0,109.0,4.8,14.0,946.0,646.72,513.41
2016,5,25,11,15,911.0,109.5,4.85,14.0,960.5,691.25,549.45
2016,5,25,11,30,914.0,110.0,4.9,14.0,975.0,734.37,583.75
2016,5,25,11,45,917.0,109.5,5.0,14.0,982.0,775.07,614.83
2016,5,25,12,0,920.0,109.0,5.1,14.0,989.0,814.0,643.71
2016,5,25,12,15,920.0,109.0,5.2,14.0,988.5,849.02,669.66
2016,5,25,12,30,920.0,109.0,5.3,14.0,988.0,881.75,693.96
2016,5,25,12,45,916.0,111.0,5.45,14.0,979.0,910.38,715.62
2016,5,25,13,0,912.0,113.0,5.6,14.0,970.0,936.27,735.4
2016,5,25,13,15,909.0,112.5,5.75,14.0,954.5,957.82,752.16
2016,5,25,13,30,906.0,112.0,5.9,14.0,939.0,976.35,766.9
2016,5,25,13,45,900.0,112.0,6.05,14.0,916.5,989.42,777.85
2016,5,25,14,0,894.0,112.0,6.2,14.0,894.0,999.29,786.66
2016,5,25,14,15,888.0,111.0,6.3,14.0,865.5,1004.89,792.26
2016,5,25,14,30,882.0,110.0,6.4,14.0,837.0,1007.26,795.69
2016,5,25,14,45,869.5,110.0,6.5,14.0,801.0,1001.03,793.03
2016,5,25,15,0,857.0,110.0,6.6,14.0,765.0,991.68,788.26
2016,5,25,15,15,845.5,108.0,6.7,14.0,725.5,978.07,780.46
2016,5,25,15,30,834.0,106.0,6.8,14.0,686.0,972.08,778.4
2016,5,25,15,45,812.5,106.0,6.9,14.0,640.0,945.29,760.93
2016,5,25,16,0,791.0,106.0,7.0,14.0,594.0,916.05,741.62
2016,5,25,16,15,770.5,102.5,7.05,13.5,546.5,881.32,719.15
2016,5,25,16,30,750.0,99.0,7.1,13.0,499.0,844.55,694.8
2016,5,25,16,45,712.0,98.0,7.15,13.0,447.5,798.55,661.57
2016,5,25,17,0,674.0,97.0,7.2,13.0,396.0,747.14,623.51
2016,5,25,17,15,635.5,91.5,7.2,12.5,345.5,689.33,580.48
2016,5,25,17,30,597.0,86.0,7.2,12.0,295.0,631.76,536.39
2016,5,25,17,45,532.5,80.5,7.25,12.0,245.0,554.2,473.48
2016,5,25,18,0,468.0,75.0,7.3,12.0,195.0,479.23,410.36
2016,5,25,18,15,390.5,65.0,7.2,12.0,150.0,389.89,332.38
2016,5,25,18,30,313.0,55.0,7.1,12.0,105.0,311.72,261.77
2016,5,25,18,45,202.5,40.5,7.0,12.0,68.5,212.67,171.39
2016,5,25,19,0,92.0,26.0,6.9,12.0,32.0,103.8,56.24
2016,5,25,19,15,46.0,13.0,6.8,12.0,16.0,36.52,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,18.5,4.9,12.0,25.5,15.14,0.0
2016,5,26,5,30,150.0,37.0,4.9,12.0,51.0,29.52,18.33
2016,5,26,5,45,246.0,50.5,4.9,12.5,90.5,38.82,28.31
2016,5,26,6,0,342.0,64.0,4.9,13.0,130.0,48.51,37.47
2016,5,26,6,15,410.5,74.0,4.85,13.0,176.0,55.2,43.82
2016,5,26,6,30,479.0,84.0,4.8,13.0,222.0,61.67,49.77
2016,5,26,6,45,530.0,91.0,4.8,13.0,271.0,66.21,53.84
2016,5,26,7,0,581.0,98.0,4.8,13.0,320.0,69.16,56.36
2016,5,26,7,15,617.5,104.0,4.7,13.0,370.0,71.1,57.92
2016,5,26,7,30,654.0,110.0,4.6,13.0,420.0,72.91,59.33
2016,5,26,7,45,680.0,115.0,4.6,13.5,468.5,73.78,59.77
2016,5,26,8,0,706.0,120.0,4.6,14.0,517.0,74.53,60.11
2016,5,26,8,15,727.5,124.0,4.55,14.0,563.5,104.36,64.02
2016,5,26,8,30,749.0,128.0,4.5,14.0,610.0,150.07,88.77
2016,5,26,8,45,765.5,131.0,4.5,14.5,653.0,204.09,128.92
2016,5,26,9,0,782.0,134.0,4.5,15.0,696.0,252.47,169.06
2016,5,26,9,15,795.0,136.5,4.5,15.0,735.0,301.42,212.38
2016,5,26,9,30,808.0,139.0,4.5,15.0,774.0,351.67,257.48
2016,5,26,9,45,816.5,142.0,4.55,15.0,807.0,401.75,302.43
2016,5,26,10,0,825.0,145.0,4.6,15.0,840.0,452.27,347.05
2016,5,26,10,15,833.0,146.5,4.6,15.0,867.5,501.65,389.8
2016,5,26,10,30,841.0,148.0,4.6,15.0,895.0,551.01,431.53
2016,5,26,10,45,849.0,147.5,4.7,15.0,917.0,599.63,472.04
2016,5,26,11,0,857.0,147.0,4.8,15.0,939.0,645.59,509.77
2016,5,26,11,15,861.0,147.5,4.85,15.0,953.0,688.99,544.67
2016,5,26,11,30,865.0,148.0,4.9,15.0,967.0,731.2,578.04
2016,5,26,11,45,869.5,147.0,5.0,15.0,974.5,771.25,609.54
2016,5,26,12,0,874.0,146.0,5.1,15.0,982.0,809.8,638.17
2016,5,26,12,15,874.5,146.0,5.3,15.0,981.5,844.28,664.19
2016,5,26,12,30,875.0,146.0,5.5,15.0,981.0,876.68,688.75
2016,5,26,12,45,875.0,144.5,5.7,15.0,973.5,905.07,710.48
2016,5,26,13,0,875.0,143.0,5.9,15.0,966.0,930.93,730.48
2016,5,26,13,15,872.0,142.5,6.05,15.0,951.0,952.27,747.05
2016,5,26,13,30,869.0,142.0,6.2,15.0,936.0,970.71,761.67
2016,5,26,13,45,864.5,140.5,6.4,15.0,914.0,983.75,772.83
2016,5,26,14,0,860.0,139.0,6.6,15.0,892.0,993.68,781.9
2016,5,26,14,15,853.0,137.5,6.7,14.5,863.5,998.0,788.02
2016,5,26,14,30,846.0,136.0,6.8,14.0,835.0,1010.58,800.37
2016,5,26,14,45,837.0,134.0,6.9,14.0,800.5,1006.2,798.96
2016,5,26,15,0,828.0,132.0,7.0,14.0,766.0,998.64,795.42
2016,5,26,15,15,815.5,129.5,7.05,14.0,726.0,983.93,786.49
2016,5,26,15,30,803.0,127.0,7.1,14.0,686.0,966.25,775.46
2016,5,26,15,45,784.0,124.5,7.15,14.0,641.0,939.36,757.6
2016,5,26,16,0,765.0,122.0,7.2,14.0,596.0,909.94,737.82
2016,5,26,16,15,743.0,118.5,7.2,13.5,548.0,880.43,719.02
2016,5,26,16,30,721.0,115.0,7.2,13.0,500.0,843.18,694.03
2016,5,26,16,45,686.0,111.5,7.25,13.0,449.5,792.45,657.05
2016,5,26,17,0,651.0,108.0,7.3,13.0,399.0,740.98,618.86
2016,5,26,17,15,610.5,102.0,7.25,13.0,348.0,681.35,573.08
2016,5,26,17,30,570.0,96.0,7.2,13.0,297.0,622.0,526.47
2016,5,26,17,45,508.5,89.0,7.2,13.0,247.0,545.49,464.51
2016,5,26,18,0,447.0,82.0,7.2,13.0,197.0,468.16,399.26
2016,5,26,18,15,369.5,70.5,7.1,12.5,151.5,382.97,325.61
2016,5,26,18,30,292.0,59.0,7.0,12.0,106.0,303.57,254.8
2016,5,26,18,45,189.0,43.0,6.95,12.0,69.5,208.06,167.88
2016,5,26,19,0,86.0,27.0,6.9,12.0,33.0,102.59,58.8
2016,5,26,19,15,43.0,13.5,6.85,12.0,16.5,35.41,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,72.0,19.0,4.95,11.0,26.0,15.53,0.0
2016,5,27,5,30,144.0,38.0,4.9,11.0,52.0,30.26,19.15
2016,5,27,5,45,242.5,52.0,4.85,11.5,92.0,39.96,29.45
2016,5,27,6,0,341.0,66.0,4.8,12.0,132.0,50.01,38.97
2016,5,27,6,15,409.5,76.0,4.7,12.0,178.0,56.65,45.3
2016,5,27,6,30,478.0,86.0,4.6,12.0,224.0,63.09,51.24
2016,5,27,6,45,535.5,92.0,4.5,12.5,275.0,67.0,54.64
2016,5,27,7,0,593.0,98.0,4.4,13.0,326.0,69.18,56.38
2016,5,27,7,15,629.5,104.0,4.25,13.0,376.0,71.13,57.94
2016,5,27,7,30,666.0,110.0,4.1,13.0,426.0,72.95,59.36
2016,5,27,7,45,699.5,112.0,4.0,13.5,476.5,71.83,58.05
2016,5,27,8,0,733.0,114.0,3.9,14.0,527.0,70.8,56.83
2016,5,27,8,15,754.0,117.5,3.75,14.0,574.0,109.86,67.57
2016,5,27,8,30,775.0,121.0,3.6,14.0,621.0,155.96,92.36
2016,5,27,8,45,794.0,122.5,3.5,14.5,665.5,202.95,126.52
2016,5,27,9,0,813.0,124.0,3.4,15.0,710.0,252.2,167.26
2016,5,27,9,15,825.0,126.5,3.3,15.0,748.5,302.46,211.59
2016,5,27,9,30,837.0,129.0,3.2,15.0,787.0,353.88,257.45
2016,5,27,9,45,852.0,127.5,3.1,15.0,822.5,410.16,306.65
2016,5,27,10,0,867.0,126.0,3.0,15.0,858.0,460.84,350.71
2016,5,27,10,15,874.0,127.5,3.05,15.0,885.0,510.65,393.46
2016,5,27,10,30,881.0,129.0,3.1,15.0,912.0,560.19,434.94
2016,5,27,10,45,885.5,130.0,3.15,15.5,933.0,607.47,472.84
2016,5,27,11,0,890.0,131.0,3.2,16.0,954.0,653.86,509.01
2016,5,27,11,15,893.0,132.0,3.3,16.0,967.5,698.22,543.95
2016,5,27,11,30,896.0,133.0,3.4,16.0,981.0,741.24,577.24
2016,5,27,11,45,895.0,134.5,3.55,16.0,986.5,780.22,606.94
2016,5,27,12,0,894.0,136.0,3.7,16.0,992.0,817.3,633.77
2016,5,27,12,15,893.5,136.0,3.9,16.0,991.0,851.47,658.74
2016,5,27,12,30,893.0,136.0,4.1,16.0,990.0,883.44,682.18
2016,5,27,12,45,890.0,136.5,4.35,16.0,981.0,911.29,703.17
2016,5,27,13,0,887.0,137.0,4.6,16.0,972.0,936.5,722.98
2016,5,27,13,15,883.5,136.0,4.75,16.0,956.5,957.05,738.85
2016,5,27,13,30,880.0,135.0,4.9,16.0,941.0,974.64,752.8
2016,5,27,13,45,873.5,135.0,5.1,16.0,917.5,987.27,763.79
2016,5,27,14,0,867.0,135.0,5.3,16.0,894.0,996.76,772.73
2016,5,27,14,15,859.5,133.0,5.4,16.0,865.0,1000.08,776.72
2016,5,27,14,30,852.0,131.0,5.5,16.0,836.0,1000.18,778.61
2016,5,27,14,45,839.5,130.5,5.6,16.0,800.5,1005.07,784.07
2016,5,27,15,0,827.0,130.0,5.7,16.0,765.0,995.68,779.46
2016,5,27,15,15,814.5,127.5,5.8,16.0,725.0,980.97,771.2
2016,5,27,15,30,802.0,125.0,5.9,16.0,685.0,963.31,760.87
2016,5,27,15,45,781.0,123.5,6.05,16.0,639.5,935.62,743.51
2016,5,27,16,0,760.0,122.0,6.2,16.0,594.0,905.47,724.21
2016,5,27,16,15,738.0,118.5,6.25,15.5,546.5,876.04,706.11
2016,5,27,16,30,716.0,115.0,6.3,15.0,499.0,838.91,681.93
2016,5,27,16,45,682.5,111.0,6.35,15.0,448.5,789.06,646.3
2016,5,27,17,0,649.0,107.0,6.4,15.0,398.0,738.42,609.44
2016,5,27,17,15,610.0,101.0,6.4,14.5,347.5,680.17,566.68
2016,5,27,17,30,571.0,95.0,6.4,14.0,297.0,622.13,522.85
2016,5,27,17,45,512.0,87.5,6.4,14.0,247.5,547.06,462.73
2016,5,27,18,0,453.0,80.0,6.4,14.0,198.0,470.19,398.71
2016,5,27,18,15,378.0,69.0,6.35,13.5,152.5,387.09,327.52
2016,5,27,18,30,303.0,58.0,6.3,13.0,107.0,309.57,258.87
2016,5,27,18,45,202.0,42.5,6.3,13.0,70.5,215.27,173.58
2016,5,27,19,0,101.0,27.0,6.3,13.0,34.0,111.5,67.21
2016,5,27,19,15,50.5,13.5,6.35,13.0,17.0,39.51,0.0
2016,5,27,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,50.0,18.0,4.7,12.0,23.0,14.76,0.0
2016,5,28,5,30,100.0,36.0,4.6,12.0,46.0,28.74,17.94
2016,5,28,5,45,160.5,53.5,4.6,12.5,80.0,42.04,31.17
2016,5,28,6,0,221.0,71.0,4.6,13.0,114.0,55.02,43.26
2016,5,28,6,15,264.0,87.5,4.5,13.0,153.5,66.92,54.26
2016,5,28,6,30,307.0,104.0,4.4,13.0,193.0,78.45,64.73
2016,5,28,6,45,357.0,113.0,4.35,13.5,236.0,80.19,66.15
2016,5,28,7,0,407.0,122.0,4.3,14.0,279.0,84.88,70.05
2016,5,28,7,15,436.0,136.0,4.2,14.0,325.0,92.58,76.63
2016,5,28,7,30,465.0,150.0,4.1,14.0,371.0,99.84,82.73
2016,5,28,7,45,588.0,136.0,4.0,14.0,446.5,87.71,71.84
2016,5,28,8,0,711.0,122.0,3.9,14.0,522.0,75.79,61.19
2016,5,28,8,15,732.0,126.0,3.8,14.0,569.0,107.44,65.74
2016,5,28,8,30,753.0,130.0,3.7,14.0,616.0,153.28,90.94
2016,5,28,8,45,772.0,132.0,3.65,14.5,660.0,207.21,130.98
2016,5,28,9,0,791.0,134.0,3.6,15.0,704.0,255.64,171.0
2016,5,28,9,15,804.0,136.5,3.55,15.0,743.0,304.99,214.48
2016,5,28,9,30,817.0,139.0,3.5,15.0,782.0,355.63,259.62
2016,5,28,9,45,828.0,140.5,3.45,15.5,816.0,405.88,303.68
2016,5,28,10,0,839.0,142.0,3.4,16.0,850.0,456.79,347.31
2016,5,28,10,15,846.5,143.5,3.4,16.0,877.5,506.54,389.74
2016,5,28,10,30,854.0,145.0,3.4,16.0,905.0,558.48,432.71
2016,5,28,10,45,860.0,146.0,3.4,16.0,926.5,605.47,470.98
2016,5,28,11,0,866.0,147.0,3.4,16.0,948.0,651.76,507.82
2016,5,28,11,15,869.5,147.5,3.45,16.0,962.0,695.17,541.9
2016,5,28,11,30,873.0,148.0,3.5,16.0,976.0,737.33,574.39
2016,5,28,11,45,875.0,148.0,3.6,16.0,982.5,776.59,604.46
2016,5,28,12,0,877.0,148.0,3.7,16.0,989.0,814.2,631.57
2016,5,28,12,15,877.0,148.0,3.8,16.0,988.0,848.39,656.07
2016,5,28,12,30,877.0,148.0,3.9,16.0,987.0,880.46,679.07
2016,5,28,12,45,870.5,150.5,4.0,16.0,977.5,906.77,698.03
2016,5,28,13,0,864.0,153.0,4.1,16.0,968.0,930.37,715.19
2016,5,28,13,15,860.5,152.0,4.15,16.0,952.0,950.74,729.91
2016,5,28,13,30,857.0,151.0,4.2,16.0,936.0,968.21,742.74
2016,5,28,13,45,853.0,149.0,4.3,16.0,914.0,981.27,752.86
2016,5,28,14,0,849.0,147.0,4.4,16.0,892.0,1002.64,769.31
2016,5,28,14,15,841.5,145.0,4.45,16.0,862.5,1006.3,773.11
2016,5,28,14,30,834.0,143.0,4.5,16.0,833.0,1006.71,774.94
2016,5,28,14,45,825.0,140.0,4.6,16.0,798.5,1001.32,773.35
2016,5,28,15,0,816.0,137.0,4.7,16.0,764.0,992.75,769.68
2016,5,28,15,15,802.5,134.5,4.8,15.5,723.5,977.16,762.63
2016,5,28,15,30,789.0,132.0,4.9,15.0,683.0,958.65,753.51
2016,5,28,15,45,772.5,128.0,5.0,15.0,639.0,932.72,737.54
2016,5,28,16,0,756.0,124.0,5.1,15.0,595.0,910.24,724.02
2016,5,28,16,15,733.5,120.0,5.15,15.0,547.0,873.98,699.89
2016,5,28,16,30,711.0,116.0,5.2,15.0,499.0,835.87,674.17
2016,5,28,16,45,683.0,110.5,5.3,15.0,449.5,789.3,641.9
2016,5,28,17,0,655.0,105.0,5.4,15.0,400.0,741.7,608.18
2016,5,28,17,15,615.5,99.0,5.4,14.5,349.5,682.89,565.58
2016,5,28,17,30,576.0,93.0,5.4,14.0,299.0,624.35,521.92
2016,5,28,17,45,523.0,85.0,5.4,14.0,249.5,553.37,465.77
2016,5,28,18,0,470.0,77.0,5.4,14.0,200.0,484.36,408.99
2016,5,28,18,15,395.0,66.5,5.35,13.5,154.5,395.86,334.14
2016,5,28,18,30,320.0,56.0,5.3,13.0,109.0,318.14,265.78
2016,5,28,18,45,218.0,41.5,5.25,13.0,72.5,223.59,180.67
2016,5,28,19,0,116.0,27.0,5.2,13.0,36.0,133.61,84.46
2016,5,28,19,15,58.0,13.5,5.15,13.0,18.0,43.62,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,86.0,18.5,4.35,11.0,27.5,14.54,0.0
2016,5,29,5,30,172.0,37.0,4.3,11.0,55.0,28.83,18.2
2016,5,29,5,45,267.0,50.5,4.3,11.5,95.0,38.81,28.5
2016,5,29,6,0,362.0,64.0,4.3,12.0,135.0,48.51,37.67
2016,5,29,6,15,429.5,73.5,4.2,12.0,181.5,54.83,43.69
2016,5,29,6,30,497.0,83.0,4.1,12.0,228.0,62.18,50.44
2016,5,29,6,45,546.0,90.5,4.05,12.5,277.5,65.71,53.49
2016,5,29,7,0,595.0,98.0,4.0,13.0,327.0,69.08,56.28
2016,5,29,7,15,630.5,103.5,3.95,13.0,377.0,70.65,57.51
2016,5,29,7,30,666.0,109.0,3.9,13.0,427.0,72.12,58.62
2016,5,29,7,45,692.5,114.0,3.9,13.5,476.0,73.04,59.11
2016,5,29,8,0,719.0,119.0,3.9,14.0,525.0,73.84,59.49
2016,5,29,8,15,740.0,123.0,3.85,14.0,572.0,106.54,64.49
2016,5,29,8,30,761.0,127.0,3.8,14.0,619.0,160.3,96.31
2016,5,29,8,45,775.5,130.5,3.8,14.5,661.5,207.24,130.87
2016,5,29,9,0,790.0,134.0,3.8,15.0,704.0,256.0,171.44
2016,5,29,9,15,802.5,136.5,3.85,15.0,743.0,305.13,214.86
2016,5,29,9,30,815.0,139.0,3.9,15.0,782.0,355.5,259.94
2016,5,29,9,45,814.5,147.5,3.95,15.0,812.5,406.67,305.66
2016,5,29,10,0,814.0,156.0,4.0,15.0,843.0,457.46,350.18
2016,5,29,10,15,821.5,157.5,4.05,15.0,870.0,506.03,391.99
2016,5,29,10,30,829.0,159.0,4.1,15.0,897.0,554.57,432.81
2016,5,29,10,45,836.5,159.0,4.15,15.0,918.5,601.69,471.62
2016,5,29,11,0,844.0,159.0,4.2,15.0,940.0,648.36,509.3
2016,5,29,11,15,847.5,159.5,4.25,15.0,953.5,692.18,544.08
2016,5,29,11,30,851.0,160.0,4.3,15.0,967.0,734.85,577.37
2016,5,29,11,45,855.0,158.5,4.4,15.5,974.0,770.33,604.19
2016,5,29,12,0,859.0,157.0,4.5,16.0,981.0,807.69,630.82
2016,5,29,12,15,859.0,157.0,4.6,16.0,980.5,841.39,655.45
2016,5,29,12,30,859.0,157.0,4.7,16.0,980.0,873.04,678.64
2016,5,29,12,45,855.5,157.5,4.8,16.0,971.0,899.86,698.41
2016,5,29,13,0,852.0,158.0,4.9,16.0,962.0,933.87,723.39
2016,5,29,13,15,849.0,157.0,5.0,15.5,947.0,955.21,740.83
2016,5,29,13,30,846.0,156.0,5.1,15.0,932.0,973.61,756.45
2016,5,29,13,45,537.0,291.5,5.25,15.0,779.5,834.03,654.06
2016,5,29,14,0,228.0,427.0,5.4,15.0,627.0,655.27,514.58
2016,5,29,14,15,270.5,401.5,5.5,15.0,631.5,694.95,547.39
2016,5,29,14,30,313.0,376.0,5.6,15.0,636.0,718.91,567.9
2016,5,29,14,45,364.5,340.5,5.7,15.0,631.0,739.38,586.48
2016,5,29,15,0,416.0,305.0,5.8,15.0,626.0,774.46,615.73
2016,5,29,15,15,600.0,219.5,5.85,15.0,655.0,875.3,697.83
2016,5,29,15,30,784.0,134.0,5.9,15.0,684.0,956.22,759.08
2016,5,29,15,45,768.0,130.5,5.95,15.0,640.0,931.43,742.62
2016,5,29,16,0,752.0,127.0,6.0,15.0,596.0,910.39,729.47
2016,5,29,16,15,729.5,123.0,6.0,14.5,548.5,874.23,706.06
2016,5,29,16,30,707.0,119.0,6.0,14.0,501.0,836.22,681.0
2016,5,29,16,45,677.0,114.0,6.05,14.0,451.0,788.55,647.05
2016,5,29,17,0,647.0,109.0,6.1,14.0,401.0,739.93,611.77
2016,5,29,17,15,440.5,121.5,6.1,13.5,309.5,552.82,465.2
2016,5,29,17,30,234.0,134.0,6.1,13.0,218.0,369.65,312.91
2016,5,29,17,45,346.0,107.5,6.15,13.0,210.0,436.22,371.05
2016,5,29,18,0,458.0,81.0,6.2,13.0,202.0,475.9,405.1
2016,5,29,18,15,383.0,70.0,6.1,13.0,156.5,392.47,332.64
2016,5,29,18,30,308.0,59.0,6.0,13.0,111.0,314.56,263.26
2016,5,29,18,45,206.0,44.0,5.9,13.0,73.5,219.92,178.05
2016,5,29,19,0,104.0,29.0,5.8,13.0,36.0,117.93,76.38
2016,5,29,19,15,52.0,14.5,5.7,12.5,18.0,41.35,0.0
2016,5,29,19,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,102.5,18.5,1.3,12.0,29.0,14.54,0.0
2016,5,30,5,30,205.0,37.0,1.1,12.0,58.0,28.87,18.29
2016,5,30,5,45,303.5,48.5,0.95,12.5,98.5,37.34,27.17
2016,5,30,6,0,402.0,60.0,0.8,13.0,139.0,47.34,36.55
2016,5,30,6,15,288.5,87.0,0.75,13.0,152.0,64.24,51.92
2016,5,30,6,30,175.0,114.0,0.7,13.0,165.0,87.64,72.8
2016,5,30,6,45,200.0,131.5,0.65,13.0,200.5,95.89,79.99
2016,5,30,7,0,225.0,149.0,0.6,13.0,236.0,106.91,89.47
2016,5,30,7,15,200.5,174.0,0.6,13.0,260.0,128.23,107.69
2016,5,30,7,30,176.0,199.0,0.6,13.0,284.0,143.51,120.4
2016,5,30,7,45,227.5,216.0,0.65,13.5,337.5,154.41,129.03
2016,5,30,8,0,279.0,233.0,0.7,14.0,391.0,154.01,128.02
2016,5,30,8,15,292.0,253.0,0.8,14.0,430.5,180.89,136.05
2016,5,30,8,30,305.0,273.0,0.9,14.0,470.0,214.71,157.73
2016,5,30,8,45,563.5,196.0,1.0,14.5,591.0,213.69,143.99
2016,5,30,9,0,822.0,119.0,1.1,15.0,712.0,252.19,165.56
2016,5,30,9,15,833.5,121.0,1.25,15.0,751.0,302.27,209.4
2016,5,30,9,30,845.0,123.0,1.4,15.0,790.0,360.14,259.77
2016,5,30,9,45,855.5,124.0,1.55,15.0,823.5,410.33,303.96
2016,5,30,10,0,866.0,125.0,1.7,15.0,857.0,460.97,347.86
2016,5,30,10,15,873.0,126.5,1.75,15.0,884.5,510.6,389.74
2016,5,30,10,30,880.0,128.0,1.8,15.0,912.0,559.96,430.33
2016,5,30,10,45,884.0,129.0,1.9,15.0,932.5,606.79,468.31
2016,5,30,11,0,888.0,130.0,2.0,15.0,953.0,652.7,504.73
2016,5,30,11,15,891.0,130.5,2.05,15.0,966.5,696.46,538.54
2016,5,30,11,30,894.0,131.0,2.1,15.0,980.0,738.88,570.7
2016,5,30,11,45,895.5,131.5,2.15,15.0,986.5,778.71,599.95
2016,5,30,12,0,897.0,132.0,2.2,15.0,993.0,816.8,626.52
2016,5,30,12,15,897.0,131.5,2.25,15.0,992.0,850.93,650.24
2016,5,30,12,30,897.0,131.0,2.3,15.0,991.0,882.88,672.42
2016,5,30,12,45,893.5,132.0,2.4,15.0,982.0,910.75,692.26
2016,5,30,13,0,890.0,133.0,2.5,15.0,973.0,935.96,710.38
2016,5,30,13,15,886.5,132.0,2.6,15.0,957.0,956.51,725.42
2016,5,30,13,30,883.0,131.0,2.7,15.0,941.0,974.09,738.59
2016,5,30,13,45,878.5,129.5,2.8,15.0,919.0,987.17,748.85
2016,5,30,14,0,874.0,128.0,2.9,15.0,897.0,997.11,757.16
2016,5,30,14,15,867.0,126.5,3.05,15.0,868.0,1001.4,762.24
2016,5,30,14,30,860.0,125.0,3.2,15.0,839.0,1002.5,765.3
2016,5,30,14,45,851.0,123.0,3.35,15.0,804.5,997.9,764.57
2016,5,30,15,0,842.0,121.0,3.5,15.0,770.0,990.19,761.82
2016,5,30,15,15,599.5,205.5,3.6,15.0,655.5,860.27,672.66
2016,5,30,15,30,357.0,290.0,3.7,15.0,541.0,687.77,543.47
2016,5,30,15,45,287.0,283.0,3.8,15.0,476.5,612.08,487.92
2016,5,30,16,0,217.0,276.0,3.9,15.0,412.0,518.18,416.71
2016,5,30,16,15,280.5,242.0,3.95,15.0,403.0,558.19,451.3
2016,5,30,16,30,344.0,208.0,4.0,15.0,394.0,575.12,467.89
2016,5,30,16,45,519.5,151.0,4.1,15.0,401.5,680.97,555.15
2016,5,30,17,0,695.0,94.0,4.2,15.0,409.0,764.07,619.65
2016,5,30,17,15,659.0,89.0,4.15,14.5,358.5,708.51,579.71
2016,5,30,17,30,623.0,84.0,4.1,14.0,308.0,653.01,539.44
2016,5,30,17,45,573.5,77.0,4.1,14.0,258.5,584.64,486.75
2016,5,30,18,0,524.0,70.0,4.1,14.0,209.0,518.04,433.58
2016,5,30,18,15,451.0,61.5,4.05,13.5,163.0,434.91,364.77
2016,5,30,18,30,378.0,53.0,4.0,13.0,117.0,356.21,296.61
2016,5,30,18,45,270.5,40.5,3.95,13.0,78.5,254.95,206.75
2016,5,30,19,0,163.0,28.0,3.9,13.0,40.0,164.44,111.02
2016,5,30,19,15,81.5,14.0,3.9,13.0,20.0,56.96,0.0
2016,5,30,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,103.5,18.5,2.95,12.0,29.5,14.54,0.0
2016,5,31,5,30,207.0,37.0,2.9,12.0,59.0,28.86,18.31
2016,5,31,5,45,303.0,49.5,2.9,12.5,100.0,38.09,27.8
2016,5,31,6,0,399.0,62.0,2.9,13.0,141.0,47.08,36.28
2016,5,31,6,15,216.0,85.0,2.85,13.0,129.5,65.0,52.59
2016,5,31,6,30,33.0,108.0,2.8,13.0,118.0,86.18,71.58
2016,5,31,6,45,42.0,128.5,2.75,13.5,143.0,101.28,84.77
2016,5,31,7,0,51.0,149.0,2.7,14.0,168.0,116.11,97.43
2016,5,31,7,15,71.5,174.0,2.7,14.0,205.5,133.41,112.21
2016,5,31,7,30,92.0,199.0,2.7,14.0,243.0,150.29,126.43
2016,5,31,7,45,84.0,219.0,2.7,14.5,263.0,163.67,137.21
2016,5,31,8,0,76.0,239.0,2.7,15.0,283.0,176.69,147.54
2016,5,31,8,15,64.5,254.5,2.6,15.0,294.0,192.71,151.79
2016,5,31,8,30,53.0,270.0,2.5,15.0,305.0,209.35,164.16
2016,5,31,8,45,56.0,291.0,2.45,15.5,330.0,230.55,179.92
2016,5,31,9,0,59.0,312.0,2.4,16.0,355.0,252.39,196.33
2016,5,31,9,15,65.5,334.0,2.4,16.0,384.0,276.45,214.82
2016,5,31,9,30,72.0,356.0,2.4,16.0,413.0,301.59,234.17
2016,5,31,9,45,74.0,373.5,2.45,16.0,434.5,323.03,250.78
2016,5,31,10,0,76.0,391.0,2.5,16.0,456.0,344.95,267.69
2016,5,31,10,15,109.5,415.5,2.55,16.0,512.0,379.07,293.7
2016,5,31,10,30,143.0,440.0,2.6,16.0,568.0,425.94,329.36
2016,5,31,10,45,231.0,437.0,2.65,16.0,649.0,486.99,375.97
2016,5,31,11,0,319.0,434.0,2.7,16.0,730.0,550.25,424.17
2016,5,31,11,15,287.5,450.0,2.75,16.0,720.0,564.3,434.52
2016,5,31,11,30,256.0,466.0,2.8,16.0,710.0,575.89,443.0
2016,5,31,11,45,211.0,475.5,2.85,16.0,677.5,570.99,439.01
2016,5,31,12,0,166.0,485.0,2.9,16.0,645.0,559.78,430.24
2016,5,31,12,15,153.0,483.5,3.0,16.0,631.0,561.65,431.92
2016,5,31,12,30,140.0,482.0,3.1,16.0,617.0,562.13,432.46
2016,5,31,12,45,136.0,477.0,3.25,16.0,607.0,565.9,435.83
2016,5,31,13,0,132.0,472.0,3.4,16.0,597.0,568.71,438.5
2016,5,31,13,15,153.0,465.0,3.55,16.0,607.5,591.82,456.9
2016,5,31,13,30,174.0,458.0,3.7,16.0,618.0,615.0,475.31
2016,5,31,13,45,230.5,436.5,3.85,16.0,643.0,657.74,509.34
2016,5,31,14,0,287.0,415.0,4.0,16.0,668.0,715.1,553.58
2016,5,31,14,15,285.5,400.5,4.1,16.0,645.0,708.66,549.84
2016,5,31,14,30,284.0,386.0,4.2,16.0,622.0,700.55,545.31
2016,5,31,14,45,297.0,364.5,4.3,16.0,602.5,697.76,545.42
2016,5,31,15,0,310.0,343.0,4.4,16.0,583.0,693.19,544.3
2016,5,31,15,15,267.5,331.5,4.45,16.0,531.0,642.43,507.02
2016,5,31,15,30,225.0,320.0,4.5,16.0,479.0,572.09,454.89
2016,5,31,15,45,195.0,300.5,4.6,16.0,432.0,522.98,418.46
2016,5,31,16,0,165.0,281.0,4.7,16.0,385.0,473.51,381.03
2016,5,31,16,15,171.5,257.5,4.7,16.0,358.0,454.08,367.63
2016,5,31,16,30,178.0,234.0,4.7,16.0,331.0,433.38,353.01
2016,5,31,16,45,317.0,188.0,4.75,16.0,340.0,522.09,428.54
2016,5,31,17,0,456.0,142.0,4.8,16.0,349.0,602.9,496.41
2016,5,31,17,15,534.0,108.5,4.75,15.5,323.0,625.42,516.73
2016,5,31,17,30,612.0,75.0,4.7,15.0,297.0,632.48,524.2
2016,5,31,17,45,580.0,72.5,4.7,15.0,256.5,584.47,486.9
2016,5,31,18,0,548.0,70.0,4.7,15.0,216.0,536.68,448.58
2016,5,31,18,15,474.5,61.5,4.65,14.5,169.0,452.23,378.88
2016,5,31,18,30,401.0,53.0,4.6,14.0,122.0,372.24,309.67
2016,5,31,18,45,291.5,41.0,4.55,14.0,82.5,269.06,218.26
2016,5,31,19,0,182.0,29.0,4.5,14.0,43.0,178.21,122.9
2016,5,31,19,15,91.0,14.5,4.5,14.0,21.5,62.67,0.0
2016,5,31,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,5,15,115.0,19.0,3.1,12.0,31.0,14.94,0.0
2016,6,1,5,30,230.0,38.0,3.1,12.0,62.0,29.68,19.05
2016,6,1,5,45,325.5,50.0,3.1,12.5,103.5,38.53,28.19
2016,6,1,6,0,421.0,62.0,3.1,13.0,145.0,49.13,38.1
2016,6,1,6,15,210.5,74.0,3.05,13.0,115.5,57.31,45.74
2016,6,1,6,30,0.0,86.0,3.0,13.0,86.0,73.23,60.09
2016,6,1,6,45,0.0,104.0,3.0,13.0,104.0,87.85,73.06
2016,6,1,7,0,0.0,122.0,3.0,13.0,122.0,102.36,85.73
2016,6,1,7,15,40.0,159.5,3.0,13.0,178.5,124.39,104.81
2016,6,1,7,30,80.0,197.0,3.0,13.0,235.0,149.06,125.9
2016,6,1,7,45,141.0,221.0,3.0,13.5,297.5,156.4,131.53
2016,6,1,8,0,202.0,245.0,3.0,14.0,360.0,170.74,143.11
2016,6,1,8,15,174.0,269.5,3.0,14.0,374.5,195.98,152.17
2016,6,1,8,30,146.0,294.0,3.0,14.0,389.0,222.25,171.46
2016,6,1,8,45,112.0,308.5,3.0,14.0,384.5,239.27,185.64
2016,6,1,9,0,78.0,323.0,3.0,14.0,380.0,263.47,206.15
2016,6,1,9,15,149.5,347.5,3.0,14.0,463.5,296.91,230.12
2016,6,1,9,30,221.0,372.0,3.0,14.0,547.0,349.09,269.64
2016,6,1,9,45,192.0,392.0,3.0,14.5,548.5,369.4,286.39
