Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,10,0,163.0,412.0,3.0,15.0,550.0,387.08,300.57
2016,6,1,10,15,148.5,425.5,2.95,15.0,554.5,404.44,314.38
2016,6,1,10,30,134.0,439.0,2.9,15.0,559.0,420.58,326.9
2016,6,1,10,45,197.0,445.0,2.9,15.0,626.0,473.79,367.76
2016,6,1,11,0,260.0,451.0,2.9,15.0,693.0,527.24,408.59
2016,6,1,11,15,176.0,456.5,2.9,15.0,621.0,500.5,387.81
2016,6,1,11,30,92.0,462.0,2.9,15.0,549.0,462.74,358.44
2016,6,1,11,45,81.5,458.0,2.9,15.0,536.0,460.78,357.07
2016,6,1,12,0,71.0,454.0,2.9,15.0,523.0,457.64,354.6
2016,6,1,12,15,68.5,451.5,2.95,15.0,517.5,461.21,357.46
2016,6,1,12,30,66.0,449.0,3.0,15.0,512.0,464.3,359.94
2016,6,1,12,45,56.0,432.0,3.1,15.0,485.5,446.83,346.98
2016,6,1,13,0,46.0,415.0,3.2,15.0,459.0,427.95,332.94
2016,6,1,13,15,55.5,419.5,3.25,15.0,471.5,446.63,347.77
2016,6,1,13,30,65.0,424.0,3.3,15.0,484.0,465.77,362.8
2016,6,1,13,45,116.0,429.0,3.35,15.0,533.0,539.53,420.04
2016,6,1,14,0,167.0,434.0,3.4,15.0,582.0,602.5,468.5
2016,6,1,14,15,127.0,411.5,3.4,15.0,522.0,547.37,426.89
2016,6,1,14,30,87.0,389.0,3.4,15.0,462.0,473.49,371.28
2016,6,1,14,45,64.0,354.0,3.4,15.0,406.5,417.68,329.14
2016,6,1,15,0,41.0,319.0,3.4,15.0,351.0,360.73,285.34
2016,6,1,15,15,30.0,285.0,3.4,15.0,308.0,316.08,250.98
2016,6,1,15,30,19.0,251.0,3.4,15.0,265.0,254.82,202.93
2016,6,1,15,45,17.0,233.0,3.45,15.0,245.0,236.17,188.67
2016,6,1,16,0,15.0,215.0,3.5,15.0,225.0,217.39,174.08
2016,6,1,16,15,8.5,189.5,3.5,15.0,195.0,186.34,149.19
2016,6,1,16,30,2.0,164.0,3.5,15.0,165.0,155.31,124.03
2016,6,1,16,45,1.0,144.0,3.55,15.0,144.5,135.18,107.84
2016,6,1,17,0,0.0,124.0,3.6,15.0,124.0,114.97,91.37
2016,6,1,17,15,0.0,96.5,3.55,14.5,96.5,87.75,68.98
2016,6,1,17,30,0.0,69.0,3.5,14.0,69.0,61.0,46.61
2016,6,1,17,45,264.5,71.0,3.5,14.0,142.0,322.17,273.62
2016,6,1,18,0,529.0,73.0,3.5,14.0,215.0,526.33,440.46
2016,6,1,18,15,456.0,64.0,3.4,13.5,168.5,442.23,369.88
2016,6,1,18,30,383.0,55.0,3.3,13.0,122.0,362.52,301.4
2016,6,1,18,45,279.0,42.5,3.2,13.0,83.0,263.57,214.04
2016,6,1,19,0,175.0,30.0,3.1,13.0,44.0,176.66,124.1
2016,6,1,19,15,87.5,15.0,3.1,13.0,22.0,61.32,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,11.5,2.1,12.0,11.5,10.11,0.0
2016,6,2,5,30,0.0,23.0,2.0,12.0,23.0,20.27,11.29
2016,6,2,5,45,0.0,38.5,1.9,12.0,38.5,33.66,24.02
2016,6,2,6,0,0.0,54.0,1.8,12.0,54.0,46.69,36.12
2016,6,2,6,15,0.0,71.5,1.7,12.0,71.5,61.14,49.37
2016,6,2,6,30,0.0,89.0,1.6,12.0,89.0,75.47,62.31
2016,6,2,6,45,0.5,107.5,1.5,12.5,108.0,90.43,75.44
2016,6,2,7,0,1.0,126.0,1.4,13.0,127.0,105.27,88.17
2016,6,2,7,15,13.5,151.5,1.3,13.0,158.0,125.0,105.1
2016,6,2,7,30,26.0,177.0,1.2,13.0,189.0,144.44,121.5
2016,6,2,7,45,35.5,201.5,1.2,13.5,220.5,153.11,128.23
2016,6,2,8,0,45.0,226.0,1.2,14.0,252.0,169.05,141.07
2016,6,2,8,15,51.5,249.5,1.2,14.0,281.5,189.32,149.31
2016,6,2,8,30,58.0,273.0,1.2,14.0,311.0,211.84,165.79
2016,6,2,8,45,103.0,305.0,1.25,14.5,377.5,246.74,190.4
2016,6,2,9,0,148.0,337.0,1.3,15.0,444.0,276.14,210.96
2016,6,2,9,15,122.0,352.5,1.3,15.0,444.0,292.94,225.18
2016,6,2,9,30,96.0,368.0,1.3,15.0,444.0,317.33,244.97
2016,6,2,9,45,112.0,388.5,1.35,15.5,481.0,337.76,260.08
2016,6,2,10,0,128.0,409.0,1.4,16.0,518.0,370.42,284.47
2016,6,2,10,15,105.5,415.5,1.45,16.0,507.0,385.41,296.14
2016,6,2,10,30,83.0,422.0,1.5,16.0,496.0,388.9,298.98
2016,6,2,10,45,107.0,441.0,1.55,16.0,539.0,426.06,327.0
2016,6,2,11,0,131.0,460.0,1.6,16.0,582.0,460.79,352.97
2016,6,2,11,15,116.5,463.0,1.7,16.0,572.5,466.55,357.31
2016,6,2,11,30,102.0,466.0,1.8,16.0,563.0,473.01,362.22
2016,6,2,11,45,104.0,467.5,1.9,16.0,567.0,485.45,371.82
2016,6,2,12,0,106.0,469.0,2.0,16.0,571.0,497.85,381.36
2016,6,2,12,15,165.5,474.0,2.1,16.0,633.0,563.34,430.95
2016,6,2,12,30,225.0,479.0,2.2,16.0,695.0,631.15,481.37
2016,6,2,12,45,206.5,476.5,2.3,16.0,674.0,627.02,478.3
2016,6,2,13,0,188.0,474.0,2.4,16.0,653.0,621.0,474.37
2016,6,2,13,15,251.5,452.0,2.55,16.0,687.0,680.35,519.86
2016,6,2,13,30,315.0,430.0,2.7,16.0,721.0,732.49,559.67
2016,6,2,13,45,321.5,413.5,2.9,16.0,704.0,735.43,563.45
2016,6,2,14,0,328.0,397.0,3.1,16.0,687.0,736.66,566.42
2016,6,2,14,15,617.0,254.5,3.3,16.0,777.0,905.07,696.06
2016,6,2,14,30,906.0,112.0,3.5,16.0,867.0,1035.12,787.76
2016,6,2,14,45,897.5,110.0,3.7,16.0,831.5,1031.02,786.59
2016,6,2,15,0,889.0,108.0,3.9,16.0,796.0,1023.66,784.43
2016,6,2,15,15,877.5,106.0,4.05,16.0,755.5,1010.12,777.73
2016,6,2,15,30,866.0,104.0,4.2,16.0,715.0,993.56,768.98
2016,6,2,15,45,851.0,101.5,4.35,16.0,670.0,970.09,755.5
2016,6,2,16,0,836.0,99.0,4.5,16.0,625.0,954.25,747.78
2016,6,2,16,15,816.5,96.0,4.6,16.0,576.5,920.54,726.68
2016,6,2,16,30,797.0,93.0,4.7,16.0,528.0,884.67,703.8
2016,6,2,16,45,771.0,89.0,4.8,16.0,477.0,839.68,673.76
2016,6,2,17,0,745.0,85.0,4.9,16.0,426.0,793.33,642.08
2016,6,2,17,15,710.0,80.5,4.95,15.5,374.5,742.45,607.03
2016,6,2,17,30,675.0,76.0,5.0,15.0,323.0,686.98,567.26
2016,6,2,17,45,626.0,70.5,5.1,15.0,272.0,619.31,515.51
2016,6,2,18,0,577.0,65.0,5.2,15.0,221.0,553.31,463.13
2016,6,2,18,15,506.0,57.5,5.2,14.5,173.5,470.94,395.7
2016,6,2,18,30,435.0,50.0,5.2,14.0,126.0,392.9,327.98
2016,6,2,18,45,327.0,39.0,5.2,14.0,86.0,292.27,238.42
2016,6,2,19,0,219.0,28.0,5.2,14.0,46.0,199.13,142.72
2016,6,2,19,15,109.5,14.0,5.2,14.0,23.0,72.51,0.0
2016,6,2,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,3,5,15,142.0,17.0,3.7,13.5,32.0,13.6,0.0
2016,6,3,5,30,284.0,34.0,3.6,14.0,64.0,27.85,17.46
2016,6,3,5,45,380.0,44.0,3.5,14.5,106.5,35.09,24.98
2016,6,3,6,0,476.0,54.0,3.4,15.0,149.0,42.09,31.6
2016,6,3,6,15,539.0,61.0,3.2,15.0,197.0,46.18,35.52
2016,6,3,6,30,602.0,68.0,3.0,15.0,245.0,50.14,39.16
2016,6,3,6,45,648.0,73.0,2.9,15.5,296.0,52.33,41.01
2016,6,3,7,0,694.0,78.0,2.8,16.0,347.0,54.45,42.71
2016,6,3,7,15,745.0,71.5,2.65,16.0,397.5,53.27,41.55
2016,6,3,7,30,796.0,65.0,2.5,16.0,448.0,55.66,43.51
2016,6,3,7,45,800.5,78.5,2.45,16.5,498.5,55.75,43.33
2016,6,3,8,0,805.0,92.0,2.4,17.0,549.0,63.48,49.81
2016,6,3,8,15,823.0,95.0,2.35,17.0,596.5,101.32,56.13
2016,6,3,8,30,841.0,98.0,2.3,17.0,644.0,150.1,83.13
2016,6,3,8,45,742.5,145.5,2.3,17.5,652.0,207.35,130.54
2016,6,3,9,0,644.0,193.0,2.3,18.0,660.0,262.21,179.56
2016,6,3,9,15,526.0,256.0,2.25,18.0,650.5,315.16,228.04
2016,6,3,9,30,408.0,319.0,2.2,18.0,641.0,353.8,263.74
2016,6,3,9,45,435.5,321.5,2.2,18.0,678.5,392.42,295.08
2016,6,3,10,0,463.0,324.0,2.2,18.0,716.0,433.82,328.38
2016,6,3,10,15,466.0,337.0,2.3,18.0,742.5,474.0,360.75
2016,6,3,10,30,469.0,350.0,2.4,18.0,769.0,514.52,392.78
2016,6,3,10,45,479.5,360.5,2.5,18.0,797.0,557.67,426.21
2016,6,3,11,0,490.0,371.0,2.6,18.0,825.0,601.65,459.7
2016,6,3,11,15,502.5,375.0,2.65,18.0,847.0,642.57,490.43
2016,6,3,11,30,515.0,379.0,2.7,18.0,869.0,684.04,521.14
2016,6,3,11,45,484.0,390.5,2.8,18.0,853.5,699.87,532.87
2016,6,3,12,0,453.0,402.0,2.9,18.0,838.0,712.8,542.46
2016,6,3,12,15,418.0,411.5,2.95,18.0,814.0,717.96,546.11
2016,6,3,12,30,383.0,421.0,3.0,18.0,790.0,716.82,545.25
2016,6,3,12,45,403.5,408.5,3.15,18.0,793.5,748.17,569.12
2016,6,3,13,0,424.0,396.0,3.3,18.0,797.0,775.59,590.06
2016,6,3,13,15,416.0,391.5,3.4,18.0,780.0,782.97,595.99
2016,6,3,13,30,408.0,387.0,3.5,18.0,763.0,788.14,600.54
2016,6,3,13,45,447.5,363.0,3.65,18.0,766.5,818.2,624.33
2016,6,3,14,0,487.0,339.0,3.8,18.0,770.0,846.73,646.95
2016,6,3,14,15,456.0,336.0,3.85,18.0,728.5,824.73,631.81
2016,6,3,14,30,425.0,333.0,3.9,18.0,687.0,800.13,615.09
2016,6,3,14,45,377.0,336.0,4.0,18.0,641.0,746.94,577.76
2016,6,3,15,0,329.0,339.0,4.1,18.0,595.0,707.74,549.81
2016,6,3,15,15,279.5,330.0,4.1,18.0,539.5,652.63,509.66
2016,6,3,15,30,230.0,321.0,4.1,18.0,484.0,578.03,454.73
2016,6,3,15,45,278.0,289.5,4.15,18.0,474.0,610.7,482.36
2016,6,3,16,0,326.0,258.0,4.2,18.0,464.0,621.63,493.64
2016,6,3,16,15,369.5,226.0,4.15,17.5,442.5,624.16,499.43
2016,6,3,16,30,413.0,194.0,4.1,17.0,421.0,642.37,516.7
2016,6,3,16,45,358.5,183.5,4.1,17.0,367.0,554.64,450.52
2016,6,3,17,0,304.0,173.0,4.1,17.0,313.0,487.86,399.13
2016,6,3,17,15,170.5,154.5,4.05,16.5,231.5,327.83,270.65
2016,6,3,17,30,37.0,136.0,4.0,16.0,150.0,177.55,144.75
2016,6,3,17,45,30.0,116.5,3.95,16.0,126.5,150.84,122.74
2016,6,3,18,0,23.0,97.0,3.9,16.0,103.0,124.18,100.17
2016,6,3,18,15,233.5,73.5,3.85,15.5,116.0,274.23,229.78
2016,6,3,18,30,444.0,50.0,3.8,15.0,129.0,399.44,331.14
2016,6,3,18,45,340.0,39.5,3.8,15.0,88.5,301.44,244.27
2016,6,3,19,0,236.0,29.0,3.8,15.0,48.0,212.73,153.61
2016,6,3,19,15,118.0,14.5,3.8,15.0,24.0,98.88,0.0
2016,6,3,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,12.0,1.95,14.0,12.0,10.55,0.0
2016,6,4,5,30,0.0,24.0,1.8,14.0,24.0,21.15,11.96
2016,6,4,5,45,0.0,39.5,1.7,14.5,39.5,34.47,24.48
2016,6,4,6,0,0.0,55.0,1.6,15.0,55.0,47.48,36.38
2016,6,4,6,15,0.0,73.0,1.5,15.0,73.0,62.29,49.8
2016,6,4,6,30,0.0,91.0,1.4,15.0,91.0,76.98,62.9
2016,6,4,6,45,1.0,109.0,1.3,15.5,109.5,91.55,75.52
2016,6,4,7,0,2.0,127.0,1.2,16.0,128.0,106.02,87.77
2016,6,4,7,15,68.5,164.5,1.2,16.0,197.5,127.75,106.23
2016,6,4,7,30,135.0,202.0,1.2,16.0,267.0,144.9,120.49
2016,6,4,7,45,79.5,205.5,1.25,16.0,245.0,155.92,129.4
2016,6,4,8,0,24.0,209.0,1.3,16.0,223.0,169.65,140.54
2016,6,4,8,15,21.5,220.5,1.35,15.5,234.0,181.23,142.91
2016,6,4,8,30,19.0,232.0,1.4,15.0,245.0,192.96,151.95
2016,6,4,8,45,28.5,262.5,1.45,15.0,283.0,208.21,163.16
2016,6,4,9,0,38.0,293.0,1.5,15.0,321.0,235.79,184.23
2016,6,4,9,15,109.5,335.0,1.5,15.0,420.5,278.61,215.01
2016,6,4,9,30,181.0,377.0,1.5,15.0,520.0,339.92,260.6
2016,6,4,9,45,112.0,368.0,1.5,15.0,458.5,323.96,250.28
2016,6,4,10,0,43.0,359.0,1.5,15.0,397.0,308.14,239.36
2016,6,4,10,15,30.0,327.5,1.5,15.0,354.5,284.38,221.27
2016,6,4,10,30,17.0,296.0,1.5,15.0,312.0,263.68,205.34
2016,6,4,10,45,53.0,371.5,1.5,15.0,421.0,341.44,265.07
2016,6,4,11,0,89.0,447.0,1.5,15.0,530.0,429.91,331.17
2016,6,4,11,15,63.0,423.0,1.5,15.0,482.0,402.54,310.06
2016,6,4,11,30,37.0,399.0,1.5,15.0,434.0,371.69,286.75
2016,6,4,11,45,36.5,401.0,1.5,15.0,436.0,378.76,292.22
2016,6,4,12,0,36.0,403.0,1.5,15.0,438.0,385.79,297.45
2016,6,4,12,15,37.5,405.5,1.5,15.0,442.0,394.84,304.26
2016,6,4,12,30,39.0,408.0,1.5,15.0,446.0,403.95,311.13
2016,6,4,12,45,42.0,410.5,1.5,15.5,451.0,414.42,318.48
2016,6,4,13,0,45.0,413.0,1.5,16.0,456.0,424.97,325.89
2016,6,4,13,15,33.0,371.0,1.45,16.0,402.5,378.8,291.42
2016,6,4,13,30,21.0,329.0,1.4,16.0,349.0,319.7,247.09
2016,6,4,13,45,160.5,371.0,1.4,16.0,513.5,523.96,403.97
2016,6,4,14,0,300.0,413.0,1.4,16.0,678.0,725.47,548.52
2016,6,4,14,15,265.5,406.0,1.4,16.0,635.0,694.27,524.7
2016,6,4,14,30,231.0,399.0,1.4,16.0,592.0,644.61,490.38
2016,6,4,14,45,251.5,376.5,1.4,16.0,579.0,664.87,506.63
2016,6,4,15,0,272.0,354.0,1.4,16.0,566.0,666.98,509.8
2016,6,4,15,15,283.5,331.5,1.45,16.0,542.0,658.28,505.76
2016,6,4,15,30,295.0,309.0,1.5,16.0,518.0,647.75,500.55
2016,6,4,15,45,177.5,287.5,1.55,16.0,411.0,490.2,384.44
2016,6,4,16,0,60.0,266.0,1.6,16.0,304.0,334.61,264.76
2016,6,4,16,15,42.0,233.5,1.65,15.5,259.0,282.67,225.76
2016,6,4,16,30,24.0,201.0,1.7,15.0,214.0,215.25,172.77
2016,6,4,16,45,19.0,180.5,1.8,15.0,190.5,190.74,153.6
2016,6,4,17,0,14.0,160.0,1.9,15.0,167.0,166.25,133.99
2016,6,4,17,15,7.0,139.5,1.95,14.5,143.5,140.08,112.79
2016,6,4,17,30,0.0,119.0,2.0,14.0,120.0,114.09,91.34
2016,6,4,17,45,0.0,101.0,2.05,14.0,101.5,96.79,76.97
2016,6,4,18,0,0.0,83.0,2.1,14.0,83.0,79.26,62.14
2016,6,4,18,15,195.0,68.5,2.05,13.5,103.0,238.86,200.87
2016,6,4,18,30,390.0,54.0,2.0,13.0,123.0,367.55,305.18
2016,6,4,18,45,298.5,41.5,2.0,13.0,84.5,274.37,222.88
2016,6,4,19,0,207.0,29.0,2.0,13.0,46.0,193.44,141.44
2016,6,4,19,15,103.5,14.5,1.95,13.0,23.0,91.28,0.0
2016,6,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,5,15,140.0,17.0,1.2,12.0,32.0,13.36,0.0
2016,6,5,5,30,280.0,34.0,1.2,12.0,64.0,27.78,17.69
2016,6,5,5,45,372.0,44.0,1.25,12.5,105.5,35.02,25.2
2016,6,5,6,0,464.0,54.0,1.3,13.0,147.0,42.0,31.84
2016,6,5,6,15,232.0,69.5,1.3,13.0,116.0,50.9,40.07
2016,6,5,6,30,0.0,85.0,1.3,13.0,85.0,72.53,59.47
2016,6,5,6,45,0.0,103.0,1.3,13.0,103.0,87.17,72.4
2016,6,5,7,0,0.0,121.0,1.3,13.0,121.0,101.68,85.01
2016,6,5,7,15,0.0,125.5,1.4,13.0,125.5,106.2,88.71
2016,6,5,7,30,0.0,130.0,1.5,13.0,130.0,110.54,92.22
2016,6,5,7,45,7.0,162.5,1.6,13.5,166.5,135.58,113.39
2016,6,5,8,0,14.0,195.0,1.7,14.0,203.0,159.94,133.6
2016,6,5,8,15,37.5,235.0,1.85,14.0,259.0,180.09,142.58
2016,6,5,8,30,61.0,275.0,2.0,14.0,315.0,213.52,167.57
2016,6,5,8,45,80.0,303.0,2.15,14.0,359.0,242.06,188.84
2016,6,5,9,0,99.0,331.0,2.3,14.0,403.0,273.14,212.47
2016,6,5,9,15,76.0,336.5,2.35,14.0,393.5,281.07,219.6
2016,6,5,9,30,53.0,342.0,2.4,14.0,384.0,286.22,224.39
2016,6,5,9,45,57.0,360.5,2.5,14.5,407.5,307.81,240.8
2016,6,5,10,0,61.0,379.0,2.6,15.0,431.0,330.14,257.63
2016,6,5,10,15,65.5,396.0,2.6,15.0,453.5,352.36,274.64
2016,6,5,10,30,70.0,413.0,2.6,15.0,476.0,375.36,292.15
2016,6,5,10,45,70.5,424.0,2.6,15.0,489.0,392.25,304.94
2016,6,5,11,0,71.0,435.0,2.6,15.0,502.0,409.38,317.86
2016,6,5,11,15,94.0,454.0,2.6,15.0,543.0,448.01,347.19
2016,6,5,11,30,117.0,473.0,2.6,15.0,584.0,486.93,376.5
2016,6,5,11,45,118.5,476.5,2.65,15.0,590.0,503.12,388.6
2016,6,5,12,0,120.0,480.0,2.7,15.0,596.0,519.38,400.84
2016,6,5,12,15,117.5,479.0,2.7,15.0,592.5,528.45,407.57
2016,6,5,12,30,115.0,478.0,2.7,15.0,589.0,536.97,413.93
2016,6,5,12,45,128.0,476.5,2.7,15.5,599.0,558.0,429.15
2016,6,5,13,0,141.0,475.0,2.7,16.0,609.0,579.21,444.37
2016,6,5,13,15,120.5,462.0,2.75,16.0,575.5,558.34,429.04
2016,6,5,13,30,100.0,449.0,2.8,16.0,542.0,523.41,403.6
2016,6,5,13,45,97.5,436.5,2.85,16.0,525.0,515.32,398.39
2016,6,5,14,0,95.0,424.0,2.9,16.0,508.0,506.46,392.49
2016,6,5,14,15,83.0,403.0,2.95,16.0,474.5,478.59,372.14
2016,6,5,14,30,71.0,382.0,3.0,16.0,441.0,449.66,350.91
2016,6,5,14,45,61.5,357.5,3.15,16.0,407.5,418.58,328.14
2016,6,5,15,0,52.0,333.0,3.3,16.0,374.0,386.69,304.45
2016,6,5,15,15,37.0,296.0,3.4,16.0,324.5,334.82,264.75
2016,6,5,15,30,22.0,259.0,3.5,16.0,275.0,265.8,210.91
2016,6,5,15,45,16.5,232.0,3.6,16.0,243.5,234.43,186.52
2016,6,5,16,0,11.0,205.0,3.7,16.0,212.0,202.91,161.61
2016,6,5,16,15,10.5,193.5,3.75,15.5,199.5,192.21,153.78
2016,6,5,16,30,10.0,182.0,3.8,15.0,187.0,181.56,145.88
2016,6,5,16,45,5.0,158.0,3.9,15.0,160.5,153.41,123.03
2016,6,5,17,0,0.0,134.0,4.0,15.0,134.0,125.31,99.94
2016,6,5,17,15,0.0,109.0,4.0,14.5,109.0,100.6,79.77
2016,6,5,17,30,0.0,84.0,4.0,14.0,84.0,75.87,59.23
2016,6,5,17,45,0.0,71.0,4.05,14.0,71.0,63.57,48.87
2016,6,5,18,0,0.0,58.0,4.1,14.0,58.0,51.24,38.33
2016,6,5,18,15,210.0,54.5,4.05,14.0,92.5,245.71,207.53
2016,6,5,18,30,420.0,51.0,4.0,14.0,127.0,385.06,321.15
2016,6,5,18,45,320.5,40.0,3.95,14.0,87.5,290.2,236.69
2016,6,5,19,0,221.0,29.0,3.9,14.0,48.0,201.56,149.03
2016,6,5,19,15,110.5,14.5,3.85,13.5,24.0,95.46,0.0
2016,6,5,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,5,15,133.0,16.5,3.05,13.0,30.5,12.95,0.0
2016,6,6,5,30,266.0,33.0,3.0,13.0,61.0,26.8,16.77
2016,6,6,5,45,354.0,42.5,2.95,13.5,101.0,33.6,23.82
2016,6,6,6,0,442.0,52.0,2.9,14.0,141.0,40.17,30.05
2016,6,6,6,15,501.0,59.0,2.85,14.0,186.5,44.29,34.0
2016,6,6,6,30,560.0,66.0,2.8,14.0,232.0,48.28,37.67
2016,6,6,6,45,280.0,78.0,2.75,14.0,161.0,54.88,43.54
2016,6,6,7,0,0.0,90.0,2.7,14.0,90.0,78.22,64.14
2016,6,6,7,15,1.0,120.5,2.7,14.0,121.0,102.48,85.25
2016,6,6,7,30,2.0,151.0,2.7,14.0,152.0,126.04,105.47
2016,6,6,7,45,9.5,176.0,2.7,14.0,181.5,145.24,121.65
2016,6,6,8,0,17.0,201.0,2.7,14.0,211.0,164.13,137.41
2016,6,6,8,15,17.5,215.0,2.65,14.0,226.0,177.21,141.07
2016,6,6,8,30,18.0,229.0,2.6,14.0,241.0,190.74,151.31
2016,6,6,8,45,23.0,253.0,2.6,14.5,269.0,212.35,167.66
2016,6,6,9,0,28.0,277.0,2.6,15.0,297.0,223.05,175.25
2016,6,6,9,15,25.0,282.0,2.55,15.0,301.0,241.6,189.81
2016,6,6,9,30,22.0,287.0,2.5,15.0,305.0,247.94,194.63
2016,6,6,9,45,56.0,343.0,2.5,15.0,390.5,295.06,230.64
2016,6,6,10,0,90.0,399.0,2.5,15.0,476.0,356.57,277.56
2016,6,6,10,15,56.0,362.0,2.5,15.0,410.5,322.63,251.68
2016,6,6,10,30,22.0,325.0,2.5,15.0,345.0,289.98,226.56
2016,6,6,10,45,36.0,368.5,2.5,15.0,402.0,329.4,257.04
2016,6,6,11,0,50.0,412.0,2.5,15.0,459.0,378.23,294.18
2016,6,6,11,15,38.5,390.5,2.45,15.0,427.0,359.82,279.77
2016,6,6,11,30,27.0,369.0,2.4,15.0,395.0,339.42,264.04
2016,6,6,11,45,25.5,365.5,2.4,15.0,390.5,340.09,264.6
2016,6,6,12,0,24.0,362.0,2.4,15.0,386.0,338.96,263.71
2016,6,6,12,15,38.5,398.5,2.4,15.0,436.0,389.3,302.32
2016,6,6,12,30,53.0,435.0,2.4,15.0,486.0,440.25,340.74
2016,6,6,12,45,108.0,456.0,2.4,15.0,559.0,521.51,402.45
2016,6,6,13,0,163.0,477.0,2.4,15.0,632.0,600.85,461.53
2016,6,6,13,15,94.0,413.0,2.45,15.0,502.5,475.71,368.38
2016,6,6,13,30,25.0,349.0,2.5,15.0,373.0,353.89,275.53
2016,6,6,13,45,32.5,360.5,2.55,15.0,390.5,376.23,293.67
2016,6,6,14,0,40.0,372.0,2.6,15.0,408.0,399.22,311.71
2016,6,6,14,15,88.5,388.5,2.65,14.5,464.0,468.81,367.13
2016,6,6,14,30,137.0,405.0,2.7,14.0,520.0,556.83,435.33
2016,6,6,14,45,134.5,387.0,2.8,14.0,496.0,541.25,424.34
2016,6,6,15,0,132.0,369.0,2.9,14.0,472.0,524.68,413.18
2016,6,6,15,15,132.5,348.5,2.95,14.0,448.0,507.38,401.44
2016,6,6,15,30,133.0,328.0,3.0,14.0,424.0,489.12,388.91
2016,6,6,15,45,97.0,298.0,3.05,14.0,365.5,404.22,323.84
2016,6,6,16,0,61.0,268.0,3.1,14.0,307.0,337.71,271.77
2016,6,6,16,15,36.0,226.0,3.1,14.0,248.5,267.88,216.33
2016,6,6,16,30,11.0,184.0,3.1,14.0,190.0,184.56,148.62
2016,6,6,16,45,5.5,160.0,3.15,14.0,163.0,155.94,125.48
2016,6,6,17,0,0.0,136.0,3.2,14.0,136.0,127.38,101.98
2016,6,6,17,15,48.0,141.5,3.25,13.5,159.0,189.67,156.52
2016,6,6,17,30,96.0,147.0,3.3,13.0,182.0,256.01,213.64
2016,6,6,17,45,85.0,126.0,3.35,13.0,154.0,207.34,173.13
2016,6,6,18,0,74.0,105.0,3.4,13.0,126.0,173.89,144.78
2016,6,6,18,15,59.5,84.5,3.4,13.0,99.0,138.7,114.23
2016,6,6,18,30,45.0,64.0,3.4,13.0,72.0,103.67,83.38
2016,6,6,18,45,22.5,45.5,3.45,13.0,49.5,66.65,50.46
2016,6,6,19,0,0.0,27.0,3.5,13.0,27.0,25.58,14.06
2016,6,6,19,15,0.0,13.5,3.5,13.0,13.5,11.89,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,5,15,116.5,18.0,2.3,13.0,31.0,14.12,0.0
2016,6,7,5,30,233.0,36.0,2.3,13.0,62.0,28.05,17.84
2016,6,7,5,45,323.5,47.5,2.3,13.5,102.0,36.54,26.4
2016,6,7,6,0,414.0,59.0,2.3,14.0,142.0,46.21,35.41
2016,6,7,6,15,207.0,66.5,2.25,14.0,108.0,51.96,40.82
2016,6,7,6,30,0.0,74.0,2.2,14.0,74.0,64.15,51.79
2016,6,7,6,45,0.0,90.0,2.15,14.0,90.0,77.41,63.53
2016,6,7,7,0,0.0,106.0,2.1,14.0,106.0,90.56,74.98
2016,6,7,7,15,5.5,134.5,2.05,14.0,137.5,112.86,94.27
2016,6,7,7,30,11.0,163.0,2.0,14.0,169.0,134.67,112.83
2016,6,7,7,45,12.0,178.5,2.0,14.0,185.5,147.02,123.04
2016,6,7,8,0,13.0,194.0,2.0,14.0,202.0,159.25,133.06
2016,6,7,8,15,16.5,214.0,2.05,14.0,225.0,176.46,140.33
2016,6,7,8,30,20.0,234.0,2.1,14.0,248.0,194.54,154.11
2016,6,7,8,45,41.0,274.0,2.2,14.5,304.0,217.69,170.91
2016,6,7,9,0,62.0,314.0,2.3,15.0,360.0,254.56,198.63
2016,6,7,9,15,45.5,310.5,2.35,15.0,345.0,255.67,199.96
2016,6,7,9,30,29.0,307.0,2.4,15.0,330.0,254.27,199.28
2016,6,7,9,45,33.0,327.5,2.45,15.0,355.0,275.51,215.74
2016,6,7,10,0,37.0,348.0,2.5,15.0,380.0,297.55,232.71
2016,6,7,10,15,36.0,357.5,2.5,15.0,389.5,309.85,242.08
2016,6,7,10,30,35.0,367.0,2.5,15.0,399.0,322.16,251.44
2016,6,7,10,45,101.5,415.5,2.55,15.0,510.0,403.13,313.68
2016,6,7,11,0,168.0,464.0,2.6,15.0,621.0,486.18,376.51
2016,6,7,11,15,187.5,470.5,2.55,15.0,647.5,518.69,400.63
2016,6,7,11,30,207.0,477.0,2.5,15.0,674.0,552.84,426.06
2016,6,7,11,45,122.0,441.0,2.45,15.0,557.5,475.92,367.91
2016,6,7,12,0,37.0,405.0,2.4,15.0,441.0,388.16,300.67
2016,6,7,12,15,49.0,425.0,2.4,15.0,472.5,421.4,326.43
2016,6,7,12,30,61.0,445.0,2.4,15.0,504.0,456.05,352.54
2016,6,7,12,45,63.5,444.0,2.4,15.0,505.0,464.18,358.67
2016,6,7,13,0,66.0,443.0,2.4,15.0,506.0,472.18,364.88
2016,6,7,13,15,72.0,440.0,2.45,15.0,507.5,481.36,372.28
2016,6,7,13,30,78.0,437.0,2.5,15.0,509.0,490.5,379.69
2016,6,7,13,45,109.0,436.0,2.55,15.0,534.5,539.23,417.19
2016,6,7,14,0,140.0,435.0,2.6,15.0,560.0,576.45,445.91
2016,6,7,14,15,96.0,400.5,2.65,15.0,485.0,488.7,380.51
2016,6,7,14,30,52.0,366.0,2.7,15.0,410.0,413.52,323.59
2016,6,7,14,45,68.0,361.0,2.8,15.0,416.0,428.71,336.88
2016,6,7,15,0,84.0,356.0,2.9,15.0,422.0,443.94,349.85
2016,6,7,15,15,61.0,321.0,2.95,14.5,368.0,386.37,306.39
2016,6,7,15,30,38.0,286.0,3.0,14.0,314.0,328.06,261.71
2016,6,7,15,45,28.0,255.0,3.15,14.0,275.0,286.69,229.68
2016,6,7,16,0,18.0,224.0,3.3,14.0,236.0,229.37,184.25
2016,6,7,16,15,9.5,192.0,3.4,14.0,198.5,189.58,152.31
2016,6,7,16,30,1.0,160.0,3.5,14.0,161.0,149.91,119.92
2016,6,7,16,45,0.5,142.5,3.6,14.0,143.0,132.85,106.23
2016,6,7,17,0,0.0,125.0,3.7,14.0,125.0,115.71,92.29
2016,6,7,17,15,0.0,99.5,3.75,13.5,99.5,90.61,71.63
2016,6,7,17,30,0.0,74.0,3.8,13.0,74.0,65.64,50.74
2016,6,7,17,45,0.0,62.5,3.9,13.0,62.5,55.22,41.92
2016,6,7,18,0,0.0,51.0,4.0,13.0,51.0,45.01,33.16
2016,6,7,18,15,193.0,53.5,3.9,13.0,89.0,231.92,196.49
2016,6,7,18,30,386.0,56.0,3.8,13.0,127.0,368.13,308.24
2016,6,7,18,45,293.0,44.0,3.75,13.0,88.5,275.04,225.4
2016,6,7,19,0,200.0,32.0,3.7,13.0,50.0,194.24,146.09
2016,6,7,19,15,100.0,16.0,3.7,13.0,25.0,93.29,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,8,5,15,23.0,18.0,3.7,13.0,20.5,15.41,0.0
2016,6,8,5,30,46.0,36.0,3.8,13.0,41.0,29.68,19.2
2016,6,8,5,45,68.0,55.0,3.9,13.0,66.5,44.29,33.22
2016,6,8,6,0,90.0,74.0,4.0,13.0,92.0,58.6,46.51
2016,6,8,6,15,104.5,94.5,4.1,13.0,121.0,73.54,60.19
2016,6,8,6,30,119.0,115.0,4.2,13.0,150.0,88.11,73.32
2016,6,8,6,45,129.5,135.5,4.3,13.0,180.5,102.27,85.86
2016,6,8,7,0,140.0,156.0,4.4,13.0,211.0,116.04,97.84
2016,6,8,7,15,107.0,176.5,4.45,13.0,222.0,129.05,108.97
2016,6,8,7,30,74.0,197.0,4.5,13.0,233.0,149.1,126.1
2016,6,8,7,45,91.0,221.5,4.55,13.5,270.5,165.25,139.4
2016,6,8,8,0,108.0,246.0,4.6,14.0,308.0,180.96,152.15
2016,6,8,8,15,136.5,270.0,4.6,14.0,354.5,194.88,152.51
2016,6,8,8,30,165.0,294.0,4.6,14.0,401.0,224.74,173.16
2016,6,8,8,45,207.5,311.0,4.65,14.0,455.0,256.17,195.66
2016,6,8,9,0,250.0,328.0,4.7,14.0,509.0,281.33,214.29
2016,6,8,9,15,230.0,351.0,4.7,14.0,525.0,320.51,247.18
2016,6,8,9,30,210.0,374.0,4.7,14.0,541.0,347.08,269.82
2016,6,8,9,45,143.0,382.5,4.7,14.0,498.5,345.08,270.56
2016,6,8,10,0,76.0,391.0,4.7,14.0,456.0,344.95,271.74
2016,6,8,10,15,62.0,390.0,4.7,14.0,444.0,346.21,272.93
2016,6,8,10,30,48.0,389.0,4.7,14.0,432.0,345.68,272.53
2016,6,8,10,45,66.0,416.5,4.7,14.0,477.5,383.78,302.22
2016,6,8,11,0,84.0,444.0,4.7,14.0,523.0,424.28,333.55
2016,6,8,11,15,131.5,461.5,4.7,14.0,586.0,474.76,372.93
2016,6,8,11,30,179.0,479.0,4.7,14.0,649.0,534.78,419.29
2016,6,8,11,45,526.5,311.0,4.75,14.0,817.5,664.73,525.38
2016,6,8,12,0,874.0,143.0,4.8,14.0,986.0,807.39,637.65
2016,6,8,12,15,874.0,143.0,4.8,14.0,985.5,841.33,661.52
2016,6,8,12,30,874.0,143.0,4.8,14.0,985.0,873.21,684.46
2016,6,8,12,45,873.5,142.0,4.85,14.0,977.5,901.57,705.16
2016,6,8,13,0,873.0,141.0,4.9,14.0,970.0,927.46,724.15
2016,6,8,13,15,869.5,140.0,4.9,14.0,955.0,947.93,738.98
2016,6,8,13,30,866.0,139.0,4.9,14.0,940.0,965.51,751.86
2016,6,8,13,45,688.0,237.5,4.95,14.0,864.0,929.24,726.89
2016,6,8,14,0,510.0,336.0,5.0,14.0,788.0,865.94,677.34
2016,6,8,14,15,516.5,318.0,5.05,14.0,763.5,866.25,679.72
2016,6,8,14,30,523.0,300.0,5.1,14.0,739.0,863.98,679.95
2016,6,8,14,45,541.0,277.0,5.15,14.0,715.0,865.34,683.31
2016,6,8,15,0,559.0,254.0,5.2,14.0,691.0,863.85,684.71
2016,6,8,15,15,463.0,273.0,5.25,14.0,622.5,791.12,630.18
2016,6,8,15,30,367.0,292.0,5.3,14.0,554.0,700.04,561.5
2016,6,8,15,45,578.5,199.5,5.35,14.0,582.0,830.95,668.21
2016,6,8,16,0,790.0,107.0,5.4,14.0,610.0,920.8,736.41
2016,6,8,16,15,770.0,104.0,5.4,13.5,563.5,887.6,714.77
2016,6,8,16,30,750.0,101.0,5.4,13.0,517.0,852.35,692.04
2016,6,8,16,45,721.5,98.0,5.45,13.0,467.5,812.57,664.49
2016,6,8,17,0,693.0,95.0,5.5,13.0,418.0,767.04,632.05
2016,6,8,17,15,673.5,82.5,5.5,13.0,366.0,716.04,594.48
2016,6,8,17,30,654.0,70.0,5.5,13.0,314.0,663.74,555.0
2016,6,8,17,45,581.5,72.5,5.5,13.0,265.5,588.91,496.25
2016,6,8,18,0,509.0,75.0,5.5,13.0,217.0,516.42,437.6
2016,6,8,18,15,445.0,65.5,5.4,13.0,172.0,438.85,371.78
2016,6,8,18,30,381.0,56.0,5.3,13.0,127.0,365.08,306.86
2016,6,8,18,45,289.5,44.0,5.2,13.0,89.0,272.84,224.73
2016,6,8,19,0,198.0,32.0,5.1,13.0,51.0,192.88,146.34
2016,6,8,19,15,99.0,16.0,5.0,13.0,25.5,93.05,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,9,5,15,127.0,18.0,5.4,13.0,32.0,14.13,0.0
2016,6,9,5,30,254.0,36.0,5.5,13.0,64.0,28.09,17.86
2016,6,9,5,45,345.0,46.5,5.6,13.5,104.5,37.17,26.92
2016,6,9,6,0,436.0,57.0,5.7,14.0,145.0,44.49,33.85
2016,6,9,6,15,497.5,64.5,5.75,14.0,192.0,48.85,38.03
2016,6,9,6,30,559.0,72.0,5.8,14.0,239.0,53.07,41.91
2016,6,9,6,45,287.0,104.0,5.9,14.0,190.5,73.15,59.79
2016,6,9,7,0,15.0,136.0,6.0,14.0,142.0,112.52,94.47
2016,6,9,7,15,23.0,158.5,5.95,14.0,169.0,129.98,109.49
2016,6,9,7,30,31.0,181.0,5.9,14.0,196.0,139.24,117.2
2016,6,9,7,45,25.5,192.5,5.9,14.0,205.5,156.82,132.05
2016,6,9,8,0,20.0,204.0,5.9,14.0,215.0,166.22,139.72
2016,6,9,8,15,36.0,237.0,5.85,14.0,260.0,181.27,144.47
2016,6,9,8,30,52.0,270.0,5.8,14.0,305.0,209.59,165.96
2016,6,9,8,45,85.5,302.5,5.75,14.0,363.5,242.65,190.61
2016,6,9,9,0,119.0,335.0,5.7,14.0,422.0,268.99,210.19
2016,6,9,9,15,83.5,336.0,5.65,14.0,399.0,282.68,222.63
2016,6,9,9,30,48.0,337.0,5.6,14.0,376.0,281.16,222.5
2016,6,9,9,45,45.5,348.0,5.55,14.5,386.0,294.7,232.84
2016,6,9,10,0,43.0,359.0,5.5,15.0,396.0,308.05,242.88
2016,6,9,10,15,37.5,358.5,5.45,15.0,391.5,311.24,245.33
2016,6,9,10,30,32.0,358.0,5.4,15.0,387.0,313.61,247.08
2016,6,9,10,45,41.0,385.0,5.4,15.0,423.0,345.07,271.64
2016,6,9,11,0,50.0,412.0,5.4,15.0,459.0,378.08,297.25
2016,6,9,11,15,44.0,407.0,5.45,14.5,449.0,376.78,296.69
2016,6,9,11,30,38.0,402.0,5.5,14.0,439.0,374.65,295.52
2016,6,9,11,45,39.5,403.0,5.6,14.0,442.0,382.42,301.71
2016,6,9,12,0,41.0,404.0,5.7,14.0,445.0,390.27,307.97
2016,6,9,12,15,457.0,274.5,5.8,14.0,715.5,629.47,503.84
2016,6,9,12,30,873.0,145.0,5.9,14.0,986.0,873.86,692.2
2016,6,9,12,45,884.0,136.0,6.0,14.0,982.0,905.26,714.67
2016,6,9,13,0,895.0,127.0,6.1,14.0,978.0,934.38,736.56
2016,6,9,13,15,891.5,126.5,6.1,14.0,963.0,955.56,752.2
2016,6,9,13,30,888.0,126.0,6.1,14.0,948.0,973.81,765.84
2016,6,9,13,45,884.0,124.5,6.2,14.0,926.0,987.58,776.95
2016,6,9,14,0,880.0,123.0,6.3,14.0,904.0,998.23,785.97
2016,6,9,14,15,873.5,121.5,6.35,14.0,876.0,1003.25,790.79
2016,6,9,14,30,867.0,120.0,6.4,14.0,848.0,1005.09,793.48
2016,6,9,14,45,858.5,118.0,6.45,14.0,813.5,1001.23,792.2
2016,6,9,15,0,850.0,116.0,6.5,14.0,779.0,994.24,788.81
2016,6,9,15,15,838.0,113.5,6.55,14.0,740.0,980.15,780.36
2016,6,9,15,30,826.0,111.0,6.6,14.0,701.0,973.95,777.83
2016,6,9,15,45,811.5,108.5,6.7,14.0,657.5,951.62,763.72
2016,6,9,16,0,797.0,106.0,6.8,14.0,614.0,926.68,747.67
2016,6,9,16,15,778.0,102.5,6.8,14.0,567.0,893.75,725.09
2016,6,9,16,30,759.0,99.0,6.8,14.0,520.0,858.73,700.77
2016,6,9,16,45,734.0,95.0,6.85,14.0,471.0,815.71,670.25
2016,6,9,17,0,709.0,91.0,6.9,14.0,422.0,776.44,642.19
2016,6,9,17,15,675.5,86.5,6.9,13.5,372.5,723.47,603.77
2016,6,9,17,30,642.0,82.0,6.9,13.0,323.0,670.38,564.23
2016,6,9,17,45,599.0,75.5,6.9,13.0,274.0,607.26,514.29
2016,6,9,18,0,556.0,69.0,6.9,13.0,225.0,545.4,463.82
2016,6,9,18,15,490.5,61.0,6.8,13.0,178.5,466.92,397.42
2016,6,9,18,30,425.0,53.0,6.7,13.0,132.0,392.31,331.23
2016,6,9,18,45,337.5,42.0,6.6,13.0,93.0,304.58,252.12
2016,6,9,19,0,250.0,31.0,6.5,13.0,54.0,224.5,172.41
2016,6,9,19,15,125.0,15.5,6.4,13.0,27.0,106.76,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,9.0,5.65,13.0,9.0,7.9,0.0
2016,6,10,5,30,0.0,18.0,5.7,13.0,18.0,15.84,7.61
2016,6,10,5,45,0.0,30.0,5.8,13.5,30.0,26.44,17.53
2016,6,10,6,0,0.0,42.0,5.9,14.0,42.0,37.06,27.27
2016,6,10,6,15,0.0,55.0,6.0,14.0,55.0,48.39,37.62
2016,6,10,6,30,0.0,68.0,6.1,14.0,68.0,59.45,47.6
2016,6,10,6,45,0.0,82.5,6.25,14.0,82.5,71.61,58.41
2016,6,10,7,0,0.0,97.0,6.4,14.0,97.0,83.68,69.0
2016,6,10,7,15,115.5,146.0,6.5,14.0,202.0,110.54,92.48
2016,6,10,7,30,231.0,195.0,6.6,14.0,307.0,133.8,112.52
2016,6,10,7,45,483.0,148.5,6.7,14.0,413.5,96.39,79.46
2016,6,10,8,0,735.0,102.0,6.8,14.0,520.0,69.8,55.94
2016,6,10,8,15,537.5,183.5,6.85,14.0,503.5,141.96,98.26
2016,6,10,8,30,340.0,265.0,6.9,14.0,487.0,214.71,158.35
2016,6,10,8,45,342.0,285.0,7.0,14.0,521.0,250.2,185.73
2016,6,10,9,0,344.0,305.0,7.1,14.0,555.0,286.41,215.64
2016,6,10,9,15,364.5,317.5,7.1,14.0,595.0,323.25,246.3
2016,6,10,9,30,385.0,330.0,7.1,14.0,635.0,362.43,279.34
2016,6,10,9,45,638.0,220.5,7.15,14.5,750.5,391.34,300.35
2016,6,10,10,0,891.0,111.0,7.2,15.0,866.0,461.45,357.1
2016,6,10,10,15,898.5,112.0,7.2,15.0,895.0,511.76,401.71
2016,6,10,10,30,906.0,113.0,7.2,15.0,924.0,561.84,445.19
2016,6,10,10,45,911.0,114.5,7.2,15.0,946.0,610.46,486.58
2016,6,10,11,0,916.0,116.0,7.2,15.0,968.0,658.24,526.42
2016,6,10,11,15,920.0,116.5,7.2,15.0,983.0,703.55,563.58
2016,6,10,11,30,924.0,117.0,7.2,15.0,998.0,747.57,599.07
2016,6,10,11,45,926.0,118.0,7.25,15.0,1006.0,789.08,631.22
2016,6,10,12,0,928.0,119.0,7.3,15.0,1014.0,828.86,661.02
2016,6,10,12,15,928.5,119.0,7.3,15.0,1014.5,864.68,687.61
2016,6,10,12,30,929.0,119.0,7.3,15.0,1015.0,898.33,712.53
2016,6,10,12,45,911.5,129.5,7.35,15.0,1002.5,923.32,731.23
2016,6,10,13,0,894.0,140.0,7.4,15.0,990.0,945.12,747.69
2016,6,10,13,15,891.5,139.0,7.4,15.0,975.5,967.06,764.12
2016,6,10,13,30,889.0,138.0,7.4,15.0,961.0,986.1,778.5
2016,6,10,13,45,888.0,135.0,7.4,15.0,940.5,1001.63,790.44
2016,6,10,14,0,887.0,132.0,7.4,15.0,920.0,1014.06,800.25
2016,6,10,14,15,880.5,130.5,7.4,15.0,892.0,1019.41,805.05
2016,6,10,14,30,874.0,129.0,7.4,15.0,864.0,1021.53,807.68
2016,6,10,14,45,868.0,125.5,7.45,15.0,830.5,1018.85,807.22
2016,6,10,15,0,862.0,122.0,7.5,15.0,797.0,1012.95,804.57
2016,6,10,15,15,850.5,120.0,7.55,14.5,757.0,1011.21,806.67
2016,6,10,15,30,839.0,118.0,7.6,14.0,717.0,995.32,798.42
2016,6,10,15,45,824.5,114.5,7.65,14.0,672.5,971.8,783.06
2016,6,10,16,0,810.0,111.0,7.7,14.0,628.0,945.58,765.69
2016,6,10,16,15,790.0,108.0,7.7,14.0,580.5,912.14,742.58
2016,6,10,16,30,770.0,105.0,7.7,14.0,533.0,876.57,717.71
2016,6,10,16,45,742.5,101.5,7.75,14.0,482.5,837.07,689.73
2016,6,10,17,0,715.0,98.0,7.8,14.0,432.0,791.3,656.43
2016,6,10,17,15,680.0,92.5,7.8,13.5,381.0,735.56,615.65
2016,6,10,17,30,645.0,87.0,7.8,13.0,330.0,679.72,573.72
2016,6,10,17,45,596.0,81.0,7.8,13.0,280.0,612.25,519.98
2016,6,10,18,0,547.0,75.0,7.8,13.0,230.0,546.3,465.89
2016,6,10,18,15,479.0,66.5,7.75,13.0,182.5,465.48,397.0
2016,6,10,18,30,411.0,58.0,7.7,13.0,135.0,388.53,328.68
2016,6,10,18,45,313.0,46.0,7.65,13.0,95.0,291.31,241.54
2016,6,10,19,0,215.0,34.0,7.6,13.0,55.0,206.39,158.98
2016,6,10,19,15,107.5,17.0,7.55,13.0,27.5,100.34,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,11,5,15,111.0,19.0,5.15,12.0,31.0,14.9,0.0
2016,6,11,5,30,222.0,38.0,5.1,12.0,62.0,29.6,19.23
2016,6,11,5,45,313.0,50.0,5.1,12.5,103.0,38.43,28.14
2016,6,11,6,0,404.0,62.0,5.1,13.0,144.0,47.02,36.24
2016,6,11,6,15,467.0,71.0,5.05,13.0,190.5,54.3,43.06
2016,6,11,6,30,530.0,80.0,5.0,13.0,237.0,59.52,47.85
2016,6,11,6,45,581.5,85.0,4.95,13.0,287.0,61.22,49.37
2016,6,11,7,0,633.0,90.0,4.9,13.0,337.0,62.92,50.79
2016,6,11,7,15,667.0,95.0,4.8,13.5,387.5,64.44,51.88
2016,6,11,7,30,701.0,100.0,4.7,14.0,438.0,65.85,52.84
2016,6,11,7,45,733.0,102.0,4.65,14.5,488.5,65.12,51.92
2016,6,11,8,0,765.0,104.0,4.6,15.0,539.0,71.55,57.25
2016,6,11,8,15,785.0,107.5,4.5,15.0,586.5,108.89,63.64
2016,6,11,8,30,805.0,111.0,4.4,15.0,634.0,156.01,90.25
2016,6,11,8,45,823.5,112.0,4.3,15.5,679.0,203.64,125.5
2016,6,11,9,0,842.0,113.0,4.2,16.0,724.0,253.45,167.03
2016,6,11,9,15,854.0,115.0,4.1,16.0,763.5,311.9,218.03
2016,6,11,9,30,866.0,117.0,4.0,16.0,803.0,363.2,263.91
2016,6,11,9,45,868.0,123.0,3.95,16.5,835.0,414.53,309.16
2016,6,11,10,0,870.0,129.0,3.9,17.0,867.0,465.54,353.07
2016,6,11,10,15,877.0,130.5,3.9,17.0,895.0,515.13,395.48
