Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,30,884.0,132.0,3.9,17.0,923.0,564.46,436.64
2016,6,11,10,45,889.0,133.0,3.9,17.5,944.5,611.86,474.45
2016,6,11,11,0,894.0,134.0,3.9,18.0,966.0,658.45,510.57
2016,6,11,11,15,897.5,135.0,3.95,18.0,980.5,703.08,545.47
2016,6,11,11,30,901.0,136.0,4.0,18.0,995.0,746.46,578.77
2016,6,11,11,45,901.5,137.0,4.1,18.0,1002.0,786.22,608.74
2016,6,11,12,0,902.0,138.0,4.2,18.0,1009.0,824.22,635.87
2016,6,11,12,15,902.5,138.0,4.3,18.0,1008.5,859.49,661.0
2016,6,11,12,30,903.0,138.0,4.4,18.0,1008.0,892.68,684.82
2016,6,11,12,45,907.0,133.5,4.55,18.0,1002.0,922.69,706.9
2016,6,11,13,0,911.0,129.0,4.7,18.0,996.0,950.23,727.34
2016,6,11,13,15,908.5,128.5,4.95,17.5,981.5,972.83,746.67
2016,6,11,13,30,906.0,128.0,5.2,17.0,967.0,992.49,764.17
2016,6,11,13,45,900.0,127.5,5.45,17.0,944.5,1005.75,775.85
2016,6,11,14,0,894.0,127.0,5.7,17.0,922.0,1015.82,785.43
2016,6,11,14,15,887.5,126.0,5.85,17.0,893.5,1021.69,791.48
2016,6,11,14,30,881.0,125.0,6.0,17.0,865.0,1024.33,795.42
2016,6,11,14,45,871.5,123.5,6.2,17.0,830.5,1020.25,795.04
2016,6,11,15,0,862.0,122.0,6.4,17.0,796.0,1013.01,792.51
2016,6,11,15,15,850.5,119.5,6.5,17.0,756.5,1010.73,793.05
2016,6,11,15,30,839.0,117.0,6.6,17.0,717.0,994.29,783.46
2016,6,11,15,45,823.5,114.5,6.75,17.0,673.0,970.99,769.23
2016,6,11,16,0,808.0,112.0,6.9,17.0,629.0,945.03,752.98
2016,6,11,16,15,788.0,108.5,6.9,16.5,581.0,911.07,731.39
2016,6,11,16,30,768.0,105.0,6.9,16.0,533.0,874.98,707.97
2016,6,11,16,45,740.0,101.5,6.95,16.0,482.5,835.08,680.17
2016,6,11,17,0,712.0,98.0,7.0,16.0,432.0,788.94,647.16
2016,6,11,17,15,677.0,93.0,6.95,15.5,381.5,733.95,607.46
2016,6,11,17,30,642.0,88.0,6.9,15.0,331.0,678.85,566.64
2016,6,11,17,45,590.0,82.0,6.9,15.0,280.0,609.05,511.83
2016,6,11,18,0,538.0,76.0,6.9,15.0,229.0,540.98,456.78
2016,6,11,18,15,470.5,67.5,6.8,14.5,182.0,460.8,389.88
2016,6,11,18,30,403.0,59.0,6.7,14.0,135.0,384.43,323.36
2016,6,11,18,45,304.5,47.0,6.65,14.0,94.5,287.48,237.18
2016,6,11,19,0,206.0,35.0,6.6,14.0,54.0,202.63,155.85
2016,6,11,19,15,103.0,17.5,6.6,13.5,27.0,99.12,3.67
2016,6,11,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,5,15,104.0,20.0,2.7,12.0,31.5,15.69,0.0
2016,6,12,5,30,208.0,40.0,2.5,12.0,63.0,31.16,20.56
2016,6,12,5,45,298.5,53.0,2.3,12.5,104.0,40.71,30.18
2016,6,12,6,0,389.0,66.0,2.1,13.0,145.0,50.0,38.91
2016,6,12,6,15,453.0,75.5,1.95,13.0,191.5,56.29,44.86
2016,6,12,6,30,517.0,85.0,1.8,13.0,238.0,63.68,51.59
2016,6,12,6,45,325.0,120.5,1.7,13.5,223.0,89.45,74.3
2016,6,12,7,0,133.0,156.0,1.6,14.0,208.0,115.98,97.22
2016,6,12,7,15,408.5,132.5,1.55,14.0,323.5,89.79,74.0
2016,6,12,7,30,684.0,109.0,1.5,14.0,439.0,72.07,58.28
2016,6,12,7,45,712.0,113.0,1.5,14.0,488.5,72.34,58.34
2016,6,12,8,0,740.0,117.0,1.5,14.0,538.0,72.55,58.32
2016,6,12,8,15,621.0,164.0,1.45,14.0,538.0,131.28,86.81
2016,6,12,8,30,502.0,211.0,1.4,14.0,538.0,187.16,127.97
2016,6,12,8,45,657.0,170.0,1.4,14.5,628.0,210.89,138.11
2016,6,12,9,0,812.0,129.0,1.4,15.0,718.0,258.53,171.37
2016,6,12,9,15,655.5,204.0,1.4,15.0,696.5,309.83,221.22
2016,6,12,9,30,499.0,279.0,1.4,15.0,675.0,354.21,263.44
2016,6,12,9,45,379.0,339.5,1.45,15.0,647.5,391.76,297.07
2016,6,12,10,0,259.0,400.0,1.5,15.0,620.0,409.03,313.25
2016,6,12,10,15,355.5,377.0,1.55,15.0,689.5,457.28,350.33
2016,6,12,10,30,452.0,354.0,1.6,15.0,759.0,507.41,389.14
2016,6,12,10,45,411.0,382.0,1.65,15.0,757.0,533.69,409.58
2016,6,12,11,0,370.0,410.0,1.7,15.0,755.0,561.52,430.48
2016,6,12,11,15,381.5,410.5,1.75,15.0,770.5,593.13,454.47
2016,6,12,11,30,393.0,411.0,1.8,15.0,786.0,625.23,478.53
2016,6,12,11,45,336.0,439.5,1.9,15.0,762.0,630.53,482.05
2016,6,12,12,0,279.0,468.0,2.0,15.0,738.0,631.87,482.59
2016,6,12,12,15,248.5,475.0,2.05,15.0,715.0,632.44,482.91
2016,6,12,12,30,218.0,482.0,2.1,15.0,692.0,626.65,478.61
2016,6,12,12,45,162.5,475.0,2.2,15.0,631.0,585.92,448.8
2016,6,12,13,0,107.0,468.0,2.3,15.0,570.0,532.47,409.39
2016,6,12,13,15,90.5,451.0,2.35,15.0,536.5,508.73,392.38
2016,6,12,13,30,74.0,434.0,2.4,15.0,503.0,483.31,373.77
2016,6,12,13,45,72.0,422.5,2.45,15.0,488.5,475.95,368.96
2016,6,12,14,0,70.0,411.0,2.5,15.0,474.0,467.97,363.6
2016,6,12,14,15,84.5,404.5,2.55,15.0,477.5,481.03,374.59
2016,6,12,14,30,99.0,398.0,2.6,15.0,481.0,494.08,385.54
2016,6,12,14,45,88.5,376.5,2.7,15.0,449.0,465.63,364.79
2016,6,12,15,0,78.0,355.0,2.8,15.0,417.0,436.35,343.41
2016,6,12,15,15,74.5,334.5,2.85,15.0,391.0,414.54,327.69
2016,6,12,15,30,71.0,314.0,2.9,15.0,365.0,392.14,311.38
2016,6,12,15,45,54.0,283.5,3.0,15.0,321.0,344.38,274.72
2016,6,12,16,0,37.0,253.0,3.1,15.0,277.0,296.22,237.22
2016,6,12,16,15,32.0,230.5,3.15,15.0,250.5,268.75,216.08
2016,6,12,16,30,27.0,208.0,3.2,15.0,224.0,241.01,194.4
2016,6,12,16,45,16.5,181.0,3.25,15.0,191.0,188.4,151.94
2016,6,12,17,0,6.0,154.0,3.3,15.0,158.0,151.85,122.02
2016,6,12,17,15,3.0,130.0,3.35,14.5,132.0,125.4,100.56
2016,6,12,17,30,0.0,106.0,3.4,14.0,106.0,98.92,78.67
2016,6,12,17,45,0.0,90.0,3.45,14.0,90.0,83.62,65.89
2016,6,12,18,0,0.0,74.0,3.5,14.0,74.0,68.18,52.78
2016,6,12,18,15,197.5,66.5,3.45,13.5,104.0,237.73,201.04
2016,6,12,18,30,395.0,59.0,3.4,13.0,134.0,379.29,317.55
2016,6,12,18,45,302.5,47.0,3.4,13.0,94.5,286.28,235.25
2016,6,12,19,0,210.0,35.0,3.4,13.0,55.0,204.95,158.04
2016,6,12,19,15,105.0,17.5,3.45,13.0,27.5,100.53,9.95
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,13,5,15,126.5,18.5,5.05,12.0,32.0,14.52,0.0
2016,6,13,5,30,253.0,37.0,5.1,12.0,64.0,28.88,18.6
2016,6,13,5,45,348.0,46.5,5.15,12.5,105.0,37.19,27.05
2016,6,13,6,0,443.0,56.0,5.2,13.0,146.0,43.65,33.25
2016,6,13,6,15,505.0,63.5,5.3,13.0,193.0,48.06,37.48
2016,6,13,6,30,567.0,71.0,5.4,13.0,240.0,52.32,41.42
2016,6,13,6,45,385.5,111.5,5.5,13.0,236.0,79.09,65.32
2016,6,13,7,0,204.0,152.0,5.6,13.0,232.0,108.64,91.38
2016,6,13,7,15,299.0,159.0,5.7,13.0,294.0,113.14,95.08
2016,6,13,7,30,394.0,166.0,5.8,13.0,356.0,109.58,91.65
2016,6,13,7,45,404.0,184.5,5.95,13.0,397.5,118.79,99.42
2016,6,13,8,0,414.0,203.0,6.1,13.0,439.0,127.39,106.59
2016,6,13,8,15,612.0,153.5,6.1,13.0,535.0,123.22,81.05
2016,6,13,8,30,810.0,104.0,6.1,13.0,631.0,151.09,86.86
2016,6,13,8,45,825.0,107.0,6.2,13.5,675.0,199.77,123.57
2016,6,13,9,0,840.0,110.0,6.3,14.0,719.0,258.57,173.19
2016,6,13,9,15,851.5,112.0,6.35,14.0,758.0,308.53,218.29
2016,6,13,9,30,863.0,114.0,6.4,14.0,797.0,359.47,264.97
2016,6,13,9,45,873.5,115.0,6.45,14.0,831.0,410.11,311.32
2016,6,13,10,0,884.0,116.0,6.5,14.0,865.0,461.22,357.43
2016,6,13,10,15,890.0,117.0,6.65,14.0,892.5,510.5,401.43
2016,6,13,10,30,896.0,118.0,6.8,14.0,920.0,559.42,444.23
2016,6,13,10,45,897.5,121.0,7.0,14.0,940.5,606.79,485.01
2016,6,13,11,0,899.0,124.0,7.2,14.0,961.0,653.05,524.14
2016,6,13,11,15,902.0,124.5,7.3,14.0,975.0,697.06,560.67
2016,6,13,11,30,905.0,125.0,7.4,14.0,989.0,739.74,595.57
2016,6,13,11,45,902.5,127.5,7.5,14.0,994.5,778.53,626.34
2016,6,13,12,0,900.0,130.0,7.6,14.0,1000.0,815.36,654.31
2016,6,13,12,15,900.0,130.0,7.65,14.0,999.5,850.04,680.46
2016,6,13,12,30,900.0,130.0,7.7,14.0,999.0,882.6,705.0
2016,6,13,12,45,901.0,128.0,7.8,14.0,991.5,911.97,727.35
2016,6,13,13,0,902.0,126.0,7.9,14.0,984.0,938.85,747.9
2016,6,13,13,15,898.5,125.5,7.95,14.0,969.5,960.29,764.31
2016,6,13,13,30,895.0,125.0,8.0,14.0,955.0,978.79,778.66
2016,6,13,13,45,887.0,126.0,8.05,14.0,932.0,991.41,788.79
2016,6,13,14,0,879.0,127.0,8.1,14.0,909.0,1000.87,796.74
2016,6,13,14,15,872.0,125.5,8.1,14.0,881.0,1005.63,801.17
2016,6,13,14,30,865.0,124.0,8.1,14.0,853.0,1007.19,803.4
2016,6,13,14,45,862.5,118.5,8.1,14.0,820.5,1005.84,803.64
2016,6,13,15,0,860.0,113.0,8.1,14.0,788.0,1001.23,801.62
2016,6,13,15,15,848.5,111.0,8.05,13.5,748.5,988.27,794.84
2016,6,13,15,30,837.0,109.0,8.0,13.0,709.0,972.39,785.98
2016,6,13,15,45,829.0,103.5,8.0,13.0,666.5,963.62,781.3
2016,6,13,16,0,821.0,98.0,8.0,13.0,624.0,941.25,766.39
2016,6,13,16,15,802.5,95.0,8.0,13.0,577.0,909.14,744.08
2016,6,13,16,30,784.0,92.0,8.0,13.0,530.0,874.86,720.0
2016,6,13,16,45,756.0,90.0,8.05,13.0,480.5,831.14,688.49
2016,6,13,17,0,728.0,88.0,8.1,13.0,431.0,786.15,655.54
2016,6,13,17,15,695.5,83.5,8.05,13.0,381.0,738.21,619.42
2016,6,13,17,30,663.0,79.0,8.0,13.0,331.0,685.43,578.64
2016,6,13,17,45,608.0,75.5,8.0,13.0,280.5,615.96,523.3
2016,6,13,18,0,553.0,72.0,8.0,13.0,230.0,548.36,467.9
2016,6,13,18,15,488.5,64.0,7.95,12.5,183.5,470.56,402.56
2016,6,13,18,30,424.0,56.0,7.9,12.0,137.0,396.43,337.16
2016,6,13,18,45,326.0,45.5,7.85,12.0,97.0,299.2,249.73
2016,6,13,19,0,228.0,35.0,7.8,12.0,57.0,215.74,168.96
2016,6,13,19,15,114.0,17.5,7.75,12.0,28.5,105.82,16.5
2016,6,13,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,14,5,15,145.0,17.0,5.95,12.0,33.0,13.54,0.0
2016,6,14,5,30,290.0,34.0,5.9,12.0,66.0,27.76,17.65
2016,6,14,5,45,389.5,42.5,5.9,12.5,107.5,33.69,23.97
2016,6,14,6,0,489.0,51.0,5.9,13.0,149.0,39.47,29.53
2016,6,14,6,15,548.0,57.0,5.95,13.0,196.0,42.86,32.83
2016,6,14,6,30,607.0,63.0,6.0,13.0,243.0,46.18,35.91
2016,6,14,6,45,618.0,71.0,6.05,13.0,283.5,50.6,39.86
2016,6,14,7,0,629.0,79.0,6.1,13.0,324.0,54.71,43.46
2016,6,14,7,15,545.0,115.0,6.1,13.0,348.5,78.52,64.5
2016,6,14,7,30,461.0,151.0,6.1,13.0,373.0,100.27,83.48
2016,6,14,7,45,629.0,118.5,6.1,13.0,456.0,75.38,61.28
2016,6,14,8,0,797.0,86.0,6.1,13.0,539.0,59.26,46.89
2016,6,14,8,15,647.5,149.0,6.1,13.0,537.5,121.72,78.96
2016,6,14,8,30,498.0,212.0,6.1,13.0,536.0,186.98,129.55
2016,6,14,8,45,518.5,221.5,6.1,13.0,579.0,226.3,158.99
2016,6,14,9,0,539.0,231.0,6.1,13.0,622.0,268.13,193.52
2016,6,14,9,15,707.5,166.0,6.1,13.0,708.0,295.63,213.31
2016,6,14,9,30,876.0,101.0,6.1,13.0,794.0,353.81,260.94
2016,6,14,9,45,704.0,201.5,6.15,13.0,773.5,400.36,307.19
2016,6,14,10,0,532.0,302.0,6.2,13.0,753.0,445.34,348.71
2016,6,14,10,15,514.5,322.5,6.2,13.0,770.5,484.42,382.26
2016,6,14,10,30,497.0,343.0,6.2,13.0,788.0,521.94,413.74
2016,6,14,10,45,518.5,347.0,6.2,13.0,821.0,567.45,450.94
2016,6,14,11,0,540.0,351.0,6.2,13.0,854.0,614.58,488.88
2016,6,14,11,15,538.0,360.0,6.25,13.0,867.0,651.7,518.57
2016,6,14,11,30,536.0,369.0,6.3,13.0,880.0,688.22,547.38
2016,6,14,11,45,522.5,379.0,6.4,13.0,880.5,716.41,569.51
2016,6,14,12,0,509.0,389.0,6.5,13.0,881.0,742.97,590.17
2016,6,14,12,15,504.5,391.0,6.6,13.0,878.5,768.35,610.04
2016,6,14,12,30,500.0,393.0,6.7,13.0,876.0,792.26,628.68
2016,6,14,12,45,709.5,252.0,6.85,13.0,931.0,871.34,695.48
2016,6,14,13,0,919.0,111.0,7.0,13.0,986.0,939.98,748.02
2016,6,14,13,15,916.5,110.5,7.05,13.0,972.0,962.45,764.93
2016,6,14,13,30,914.0,110.0,7.1,13.0,958.0,981.97,779.96
2016,6,14,13,45,909.5,109.5,7.2,13.5,936.5,996.52,790.21
2016,6,14,14,0,905.0,109.0,7.3,14.0,915.0,1007.92,798.27
2016,6,14,14,15,899.0,107.5,7.35,14.0,887.0,1013.6,803.57
2016,6,14,14,30,893.0,106.0,7.4,14.0,859.0,1016.03,806.66
2016,6,14,14,45,885.5,104.5,7.45,14.0,825.5,1013.74,806.46
2016,6,14,15,0,878.0,103.0,7.5,14.0,792.0,1008.27,804.08
2016,6,14,15,15,867.5,101.0,7.6,14.0,753.5,996.11,797.14
2016,6,14,15,30,857.0,99.0,7.7,14.0,715.0,980.97,788.09
2016,6,14,15,45,754.0,127.0,7.8,14.0,644.0,917.1,742.4
2016,6,14,16,0,651.0,155.0,7.9,14.0,573.0,848.76,692.75
2016,6,14,16,15,663.0,136.0,7.95,13.5,534.0,830.28,682.11
2016,6,14,16,30,675.0,117.0,8.0,13.0,495.0,808.24,668.45
2016,6,14,16,45,565.5,133.0,8.05,13.0,429.5,713.64,595.98
2016,6,14,17,0,456.0,149.0,8.1,13.0,364.0,614.2,517.13
2016,6,14,17,15,405.5,138.5,8.05,13.0,313.5,547.07,463.24
2016,6,14,17,30,355.0,128.0,8.0,13.0,263.0,481.56,409.55
2016,6,14,17,45,321.0,115.0,8.0,13.0,223.5,428.33,365.4
2016,6,14,18,0,287.0,102.0,8.0,13.0,184.0,360.32,308.1
2016,6,14,18,15,366.5,78.0,7.9,12.5,162.0,394.7,337.64
2016,6,14,18,30,446.0,54.0,7.8,12.0,140.0,409.67,348.66
2016,6,14,18,45,339.5,44.5,7.75,12.0,99.0,310.08,258.96
2016,6,14,19,0,233.0,35.0,7.7,12.0,58.0,218.72,171.85
2016,6,14,19,15,116.5,17.5,7.6,12.0,29.0,107.49,21.72
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,15,5,15,83.5,18.0,6.05,12.0,27.0,14.08,0.0
2016,6,15,5,30,167.0,36.0,6.0,12.0,54.0,27.93,17.77
2016,6,15,5,45,226.0,51.0,5.95,12.5,88.5,38.98,28.6
2016,6,15,6,0,285.0,66.0,5.9,13.0,123.0,49.64,38.55
2016,6,15,6,15,319.0,81.0,5.95,13.0,162.0,59.79,47.95
2016,6,15,6,30,353.0,96.0,6.0,13.0,201.0,69.51,56.78
2016,6,15,6,45,383.5,109.0,6.05,13.0,242.5,77.33,63.75
2016,6,15,7,0,414.0,122.0,6.1,13.0,284.0,84.76,70.23
2016,6,15,7,15,389.0,147.0,6.1,13.0,316.0,99.49,83.06
2016,6,15,7,30,364.0,172.0,6.1,13.0,348.0,120.98,101.69
2016,6,15,7,45,357.0,195.5,6.2,13.0,383.0,134.16,112.87
2016,6,15,8,0,350.0,219.0,6.3,13.0,418.0,146.62,123.33
2016,6,15,8,15,311.0,249.0,6.25,13.0,437.0,180.31,136.81
2016,6,15,8,30,272.0,279.0,6.2,13.0,456.0,215.4,162.25
2016,6,15,8,45,207.0,307.5,6.2,13.5,447.5,253.39,194.41
2016,6,15,9,0,142.0,336.0,6.2,14.0,439.0,273.92,213.38
2016,6,15,9,15,335.5,302.5,6.15,14.0,563.5,304.91,232.16
2016,6,15,9,30,529.0,269.0,6.1,14.0,688.0,355.86,269.94
2016,6,15,9,45,713.5,185.0,6.1,14.0,775.5,391.37,298.78
2016,6,15,10,0,898.0,101.0,6.1,14.0,863.0,455.01,352.01
2016,6,15,10,15,904.5,102.0,6.05,14.0,890.5,505.05,396.33
2016,6,15,10,30,911.0,103.0,6.0,14.0,918.0,554.76,439.37
2016,6,15,10,45,919.5,101.5,5.95,14.0,940.5,603.11,480.35
2016,6,15,11,0,928.0,100.0,5.9,14.0,963.0,650.87,519.94
2016,6,15,11,15,931.0,100.5,5.85,14.0,977.5,695.87,556.49
2016,6,15,11,30,934.0,101.0,5.8,14.0,992.0,739.47,591.22
2016,6,15,11,45,937.5,100.0,5.8,14.0,999.5,780.62,622.22
2016,6,15,12,0,941.0,99.0,5.8,14.0,1007.0,820.04,651.22
2016,6,15,12,15,660.0,261.5,5.7,14.0,898.5,779.73,617.76
2016,6,15,12,30,379.0,424.0,5.6,14.0,790.0,713.9,561.36
2016,6,15,12,45,462.0,393.5,5.5,14.0,836.0,783.61,615.47
2016,6,15,13,0,545.0,363.0,5.4,14.0,882.0,852.3,667.62
2016,6,15,13,15,401.0,406.0,5.35,14.0,785.0,772.56,605.78
2016,6,15,13,30,257.0,449.0,5.3,14.0,688.0,694.34,544.38
2016,6,15,13,45,397.0,388.0,5.25,14.0,746.5,781.05,613.89
2016,6,15,14,0,537.0,327.0,5.2,14.0,805.0,882.49,691.99
2016,6,15,14,15,721.5,212.0,5.1,14.0,833.0,964.72,755.38
2016,6,15,14,30,906.0,97.0,5.0,14.0,861.0,1019.24,793.83
2016,6,15,14,45,903.0,93.0,4.95,14.0,828.5,1018.58,793.79
2016,6,15,15,0,900.0,89.0,4.9,14.0,796.0,1014.61,791.94
2016,6,15,15,15,889.5,87.5,4.8,13.5,757.0,1002.73,785.73
2016,6,15,15,30,879.0,86.0,4.7,13.0,718.0,987.8,777.5
2016,6,15,15,45,866.5,83.5,4.65,13.0,674.5,966.79,763.96
2016,6,15,16,0,854.0,81.0,4.6,13.0,631.0,943.03,748.53
2016,6,15,16,15,836.5,79.0,4.45,13.0,583.5,912.51,727.4
2016,6,15,16,30,819.0,77.0,4.3,13.0,536.0,879.84,704.7
2016,6,15,16,45,597.5,121.5,4.2,13.0,440.0,729.74,594.31
2016,6,15,17,0,376.0,166.0,4.1,13.0,344.0,563.14,464.68
2016,6,15,17,15,334.5,152.0,3.95,13.0,297.0,483.76,403.43
2016,6,15,17,30,293.0,138.0,3.8,13.0,250.0,424.67,356.18
2016,6,15,17,45,275.0,120.0,3.65,13.0,213.0,380.87,320.9
2016,6,15,18,0,257.0,102.0,3.5,13.0,176.0,337.28,284.8
2016,6,15,18,15,232.5,84.0,3.25,12.5,141.0,289.27,244.22
2016,6,15,18,30,208.0,66.0,3.0,12.0,106.0,242.16,203.15
2016,6,15,18,45,168.5,49.5,2.8,12.0,76.0,188.71,155.04
2016,6,15,19,0,129.0,33.0,2.6,12.0,46.0,137.45,106.09
2016,6,15,19,15,64.5,16.5,2.45,12.0,23.0,65.91,13.7
2016,6,15,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,6.5,1.4,13.0,6.5,5.7,0.0
2016,6,16,5,30,0.0,13.0,1.4,13.0,13.0,11.42,3.92
2016,6,16,5,45,0.0,21.5,1.45,13.0,21.5,18.91,11.01
2016,6,16,6,0,0.0,30.0,1.5,13.0,30.0,26.42,17.98
2016,6,16,6,15,0.0,40.0,1.5,13.0,40.0,35.26,26.09
2016,6,16,6,30,0.0,50.0,1.5,13.0,50.0,44.12,34.13
2016,6,16,6,45,0.0,60.5,1.5,13.0,60.5,53.44,42.46
2016,6,16,7,0,0.0,71.0,1.5,13.0,71.0,62.78,50.68
2016,6,16,7,15,37.0,133.5,1.5,13.0,151.5,107.57,90.01
2016,6,16,7,30,74.0,196.0,1.5,13.0,232.0,148.44,125.1
2016,6,16,7,45,39.0,184.5,1.5,13.0,204.0,142.8,119.72
2016,6,16,8,0,4.0,173.0,1.5,13.0,176.0,144.2,120.55
2016,6,16,8,15,25.0,218.5,1.5,13.0,235.5,179.91,143.29
2016,6,16,8,30,46.0,264.0,1.5,13.0,295.0,204.99,161.7
2016,6,16,8,45,30.5,253.0,1.5,13.5,274.0,202.08,159.11
2016,6,16,9,0,15.0,242.0,1.5,14.0,253.0,205.8,162.16
2016,6,16,9,15,16.0,255.0,1.5,14.0,267.5,218.58,171.98
2016,6,16,9,30,17.0,268.0,1.5,14.0,282.0,231.53,181.9
2016,6,16,9,45,111.5,338.0,1.55,14.0,432.5,302.43,235.29
2016,6,16,10,0,206.0,408.0,1.6,14.0,583.0,401.17,309.74
2016,6,16,10,15,333.5,379.5,1.65,14.0,673.0,447.86,345.01
2016,6,16,10,30,461.0,351.0,1.7,14.0,763.0,508.62,391.9
2016,6,16,10,45,389.5,392.5,1.75,14.5,746.5,534.05,410.7
2016,6,16,11,0,318.0,434.0,1.8,15.0,730.0,547.31,419.87
2016,6,16,11,15,176.5,414.0,1.8,15.0,578.5,465.45,358.88
2016,6,16,11,30,35.0,394.0,1.8,15.0,427.0,365.4,282.32
2016,6,16,11,45,37.5,394.0,1.85,15.0,430.0,372.78,288.57
2016,6,16,12,0,40.0,394.0,1.9,15.0,433.0,380.28,294.39
2016,6,16,12,15,186.5,422.5,1.9,15.0,603.0,533.38,411.8
2016,6,16,12,30,333.0,451.0,1.9,15.0,773.0,699.06,532.65
2016,6,16,12,45,179.0,406.0,1.95,15.0,579.0,536.28,412.5
2016,6,16,13,0,25.0,361.0,2.0,15.0,385.0,357.09,276.33
2016,6,16,13,15,29.0,368.5,2.0,15.0,396.0,371.99,288.78
2016,6,16,13,30,33.0,376.0,2.0,15.0,407.0,387.23,300.56
2016,6,16,13,45,23.5,324.0,2.05,15.0,345.5,330.88,257.91
2016,6,16,14,0,14.0,272.0,2.1,15.0,284.0,261.97,205.06
2016,6,16,14,15,19.0,293.5,2.1,15.0,310.0,288.65,226.48
2016,6,16,14,30,24.0,315.0,2.1,15.0,336.0,316.12,248.11
2016,6,16,14,45,46.5,333.0,2.15,15.0,370.5,376.45,295.63
2016,6,16,15,0,69.0,351.0,2.2,15.0,405.0,422.58,331.84
2016,6,16,15,15,38.5,280.0,2.2,15.0,310.0,318.16,251.36
2016,6,16,15,30,8.0,209.0,2.2,15.0,215.0,201.09,158.93
2016,6,16,15,45,27.0,235.5,2.2,15.0,253.5,263.41,210.07
2016,6,16,16,0,46.0,262.0,2.2,15.0,292.0,315.15,251.87
2016,6,16,16,15,41.0,239.5,2.15,14.5,265.0,287.68,230.99
2016,6,16,16,30,36.0,217.0,2.1,14.0,238.0,259.92,209.89
2016,6,16,16,45,24.5,190.5,2.05,14.0,204.0,206.0,166.67
2016,6,16,17,0,13.0,164.0,2.0,14.0,170.0,168.92,136.51
2016,6,16,17,15,171.0,148.5,1.9,14.0,214.5,320.16,266.01
2016,6,16,17,30,329.0,133.0,1.8,14.0,259.0,448.32,371.5
2016,6,16,17,45,309.5,115.5,1.7,14.0,220.5,402.59,334.44
2016,6,16,18,0,290.0,98.0,1.6,14.0,182.0,357.08,297.71
2016,6,16,18,15,261.0,81.5,1.45,14.0,146.0,306.45,255.35
2016,6,16,18,30,232.0,65.0,1.3,14.0,110.0,272.65,225.12
2016,6,16,18,45,186.5,49.0,1.2,14.0,78.5,214.42,173.89
2016,6,16,19,0,141.0,33.0,1.1,14.0,47.0,159.43,122.23
2016,6,16,19,15,70.5,16.5,1.05,13.5,23.5,69.34,16.84
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,10.0,1.5,13.0,10.0,8.79,0.0
2016,6,17,5,30,0.0,20.0,1.5,13.0,20.0,17.61,9.09
2016,6,17,5,45,0.0,32.5,1.5,13.5,32.5,28.66,19.52
2016,6,17,6,0,0.0,45.0,1.5,14.0,45.0,39.64,29.61
2016,6,17,6,15,0.0,59.0,1.45,14.0,59.0,51.53,40.46
2016,6,17,6,30,0.0,73.0,1.4,14.0,73.0,63.34,51.08
2016,6,17,6,45,0.0,88.0,1.4,14.0,88.0,75.83,62.13
2016,6,17,7,0,0.0,103.0,1.4,14.0,103.0,88.24,72.92
2016,6,17,7,15,2.0,128.0,1.4,14.0,129.0,108.02,89.99
2016,6,17,7,30,4.0,153.0,1.4,14.0,155.0,127.44,106.5
2016,6,17,7,45,63.0,199.5,1.4,14.5,235.0,152.15,127.06
2016,6,17,8,0,122.0,246.0,1.4,15.0,315.0,170.45,141.84
2016,6,17,8,15,61.0,199.5,1.4,15.0,234.0,158.73,124.03
2016,6,17,8,30,0.0,153.0,1.4,15.0,153.0,131.48,103.26
2016,6,17,8,45,13.0,213.0,1.45,15.0,222.5,180.99,142.4
2016,6,17,9,0,26.0,273.0,1.5,15.0,292.0,231.14,181.2
2016,6,17,9,15,76.5,323.0,1.55,15.0,383.0,271.67,210.79
2016,6,17,9,30,127.0,373.0,1.6,15.0,474.0,319.36,246.35
2016,6,17,9,45,81.5,359.5,1.7,15.0,425.5,315.43,244.67
2016,6,17,10,0,36.0,346.0,1.8,15.0,377.0,295.2,229.98
2016,6,17,10,15,33.0,349.0,1.8,15.0,378.0,301.58,234.92
2016,6,17,10,30,30.0,352.0,1.8,15.0,379.0,307.54,239.38
2016,6,17,10,45,90.5,407.0,1.85,15.0,491.0,389.49,302.06
2016,6,17,11,0,151.0,462.0,1.9,15.0,603.0,472.86,364.58
2016,6,17,11,15,191.0,467.0,1.95,15.0,648.0,516.64,397.31
2016,6,17,11,30,231.0,472.0,2.0,15.0,693.0,563.8,432.59
2016,6,17,11,45,164.5,472.5,2.05,15.0,630.0,532.04,408.47
2016,6,17,12,0,98.0,473.0,2.1,15.0,567.0,493.72,379.45
2016,6,17,12,15,117.0,478.5,2.2,15.0,591.0,525.98,404.3
2016,6,17,12,30,136.0,484.0,2.3,15.0,615.0,558.42,428.8
2016,6,17,12,45,184.5,477.5,2.4,15.0,654.0,606.63,465.62
2016,6,17,13,0,233.0,471.0,2.5,15.0,693.0,656.71,503.5
2016,6,17,13,15,164.5,460.0,2.6,15.0,616.0,595.65,458.14
2016,6,17,13,30,96.0,449.0,2.7,15.0,539.0,518.48,400.73
2016,6,17,13,45,123.0,443.5,2.85,15.0,555.5,559.13,432.84
2016,6,17,14,0,150.0,438.0,3.0,15.0,572.0,588.18,455.85
2016,6,17,14,15,138.0,422.0,3.15,15.0,542.5,567.6,441.32
2016,6,17,14,30,126.0,406.0,3.3,15.0,513.0,545.75,426.01
2016,6,17,14,45,122.5,388.0,3.5,15.0,488.5,529.19,414.95
2016,6,17,15,0,119.0,370.0,3.7,15.0,464.0,511.66,403.03
2016,6,17,15,15,96.0,343.5,3.85,14.5,416.5,445.82,354.21
2016,6,17,15,30,73.0,317.0,4.0,14.0,369.0,397.17,317.65
2016,6,17,15,45,76.5,298.5,4.2,14.0,350.5,383.56,308.47
2016,6,17,16,0,80.0,280.0,4.4,14.0,332.0,369.41,298.69
2016,6,17,16,15,52.5,243.5,4.5,13.5,276.5,303.42,246.59
2016,6,17,16,30,25.0,207.0,4.6,13.0,221.0,221.91,180.67
2016,6,17,16,45,21.0,187.5,4.75,13.0,198.5,199.42,162.76
2016,6,17,17,0,17.0,168.0,4.9,13.0,176.0,176.92,144.51
2016,6,17,17,15,9.0,146.5,4.85,13.0,150.5,148.68,121.03
2016,6,17,17,30,1.0,125.0,4.8,13.0,125.0,120.66,97.44
2016,6,17,17,45,0.5,106.5,4.75,13.0,106.5,102.4,82.15
2016,6,17,18,0,0.0,88.0,4.7,13.0,88.0,83.94,66.46
2016,6,17,18,15,0.0,70.5,4.5,12.5,70.5,66.78,51.77
2016,6,17,18,30,0.0,53.0,4.3,12.0,53.0,49.25,36.53
2016,6,17,18,45,0.0,38.0,4.15,12.0,38.0,34.31,23.33
2016,6,17,19,0,0.0,23.0,4.0,12.0,23.0,20.26,10.71
2016,6,17,19,15,0.0,11.5,3.8,12.0,11.5,10.11,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,18,5,15,180.5,15.5,2.35,12.0,34.5,12.28,0.0
2016,6,18,5,30,361.0,31.0,2.4,12.0,69.0,25.17,15.43
2016,6,18,5,45,452.0,38.5,2.45,12.5,112.0,30.38,21.09
2016,6,18,6,0,543.0,46.0,2.5,13.0,155.0,35.49,26.02
2016,6,18,6,15,601.5,52.0,2.55,13.0,203.5,39.11,29.51
2016,6,18,6,30,660.0,58.0,2.6,13.0,252.0,46.61,36.33
2016,6,18,6,45,701.5,62.0,2.7,13.5,303.5,48.61,38.03
2016,6,18,7,0,743.0,66.0,2.8,14.0,355.0,50.58,39.63
2016,6,18,7,15,772.5,69.5,2.85,14.0,406.5,52.02,40.79
2016,6,18,7,30,802.0,73.0,2.9,14.0,458.0,53.4,41.87
2016,6,18,7,45,824.5,75.5,3.0,14.5,508.5,53.94,42.1
2016,6,18,8,0,847.0,78.0,3.1,15.0,559.0,64.19,50.84
2016,6,18,8,15,864.0,80.5,3.1,15.0,606.5,101.52,56.49
2016,6,18,8,30,881.0,83.0,3.1,15.0,654.0,151.07,83.38
2016,6,18,8,45,894.0,85.0,3.15,15.0,698.5,201.75,120.89
2016,6,18,9,0,907.0,87.0,3.2,15.0,743.0,253.94,164.86
2016,6,18,9,15,802.0,141.0,3.25,15.0,744.5,306.83,215.68
2016,6,18,9,30,697.0,195.0,3.3,15.0,746.0,351.56,258.99
2016,6,18,9,45,823.0,142.0,3.35,15.5,819.5,403.15,301.28
2016,6,18,10,0,949.0,89.0,3.4,16.0,893.0,465.35,352.53
2016,6,18,10,15,955.0,90.0,3.5,16.0,921.5,517.59,397.62
2016,6,18,10,30,961.0,91.0,3.6,16.0,950.0,569.41,441.32
2016,6,18,10,45,965.0,91.5,3.75,16.0,971.5,619.07,482.48
2016,6,18,11,0,969.0,92.0,3.9,16.0,993.0,667.7,521.94
2016,6,18,11,15,972.0,92.5,4.05,16.0,1008.0,714.47,559.19
2016,6,18,11,30,975.0,93.0,4.2,16.0,1023.0,759.75,594.66
2016,6,18,11,45,976.5,93.0,4.35,16.0,1030.5,801.86,625.72
2016,6,18,12,0,978.0,93.0,4.5,16.0,1038.0,842.04,655.15
2016,6,18,12,15,978.0,93.0,4.6,16.0,1038.0,878.92,681.85
2016,6,18,12,30,978.0,93.0,4.7,16.0,1038.0,913.44,706.87
2016,6,18,12,45,973.5,95.0,4.85,16.0,1029.5,943.38,729.05
2016,6,18,13,0,969.0,97.0,5.0,16.0,1021.0,970.45,749.32
2016,6,18,13,15,966.5,96.5,5.0,16.0,1006.0,993.97,766.04
2016,6,18,13,30,964.0,96.0,5.0,16.0,991.0,1014.39,780.68
2016,6,18,13,45,959.0,96.0,5.05,16.0,969.0,1029.73,792.3
2016,6,18,14,0,954.0,96.0,5.1,16.0,947.0,1041.77,801.79
2016,6,18,14,15,948.0,95.0,5.2,16.0,918.5,1048.43,808.13
2016,6,18,14,30,942.0,94.0,5.3,16.0,890.0,1051.71,812.3
2016,6,18,14,45,931.5,94.0,5.4,16.0,854.5,1048.22,811.89
2016,6,18,15,0,921.0,94.0,5.5,16.0,819.0,1041.45,809.34
2016,6,18,15,15,911.0,92.5,5.55,16.0,779.5,1030.27,803.42
2016,6,18,15,30,901.0,91.0,5.6,16.0,740.0,1015.97,795.4
2016,6,18,15,45,885.5,90.0,5.65,16.0,695.0,993.82,781.84
2016,6,18,16,0,870.0,89.0,5.7,16.0,650.0,968.98,766.36
2016,6,18,16,15,853.0,86.5,5.75,16.0,602.0,938.37,746.61
2016,6,18,16,30,836.0,84.0,5.8,16.0,554.0,915.12,732.17
2016,6,18,16,45,813.0,81.0,5.85,16.0,504.0,873.78,704.09
2016,6,18,17,0,790.0,78.0,5.9,16.0,454.0,830.85,674.43
2016,6,18,17,15,759.5,74.0,5.95,15.5,402.5,778.77,638.39
2016,6,18,17,30,729.0,70.0,6.0,15.0,351.0,726.11,600.84
2016,6,18,17,45,688.0,65.5,6.05,15.0,300.0,664.06,553.48
2016,6,18,18,0,647.0,61.0,6.1,15.0,249.0,607.95,509.28
2016,6,18,18,15,586.5,55.0,6.1,14.5,200.5,532.33,448.13
2016,6,18,18,30,526.0,49.0,6.1,14.0,152.0,460.06,386.81
2016,6,18,18,45,434.5,40.0,6.1,14.0,109.5,367.58,304.59
2016,6,18,19,0,343.0,31.0,6.1,14.0,67.0,282.66,223.1
2016,6,18,19,15,171.5,15.5,6.05,14.0,33.5,140.76,47.41
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,19,5,15,166.5,16.5,3.55,13.5,34.0,13.17,0.0
2016,6,19,5,30,333.0,33.0,3.5,14.0,68.0,27.0,16.75
2016,6,19,5,45,427.0,41.5,3.45,14.5,111.0,32.99,23.15
2016,6,19,6,0,521.0,50.0,3.4,15.0,154.0,38.82,28.71
2016,6,19,6,15,580.5,56.0,3.4,15.0,202.0,42.28,32.05
2016,6,19,6,30,640.0,62.0,3.4,15.0,250.0,45.66,35.17
2016,6,19,6,45,682.0,66.5,3.45,15.0,301.0,52.25,41.03
2016,6,19,7,0,724.0,71.0,3.5,15.0,352.0,54.46,42.9
2016,6,19,7,15,753.5,74.5,3.45,15.5,403.0,55.72,43.8
2016,6,19,7,30,783.0,78.0,3.4,16.0,454.0,56.93,44.62
2016,6,19,7,45,621.0,134.0,3.4,16.5,452.5,86.49,70.1
2016,6,19,8,0,459.0,190.0,3.4,17.0,451.0,119.87,98.39
2016,6,19,8,15,661.0,139.0,3.4,17.0,549.5,113.59,71.38
2016,6,19,8,30,863.0,88.0,3.4,17.0,648.0,152.02,84.35
2016,6,19,8,45,877.0,90.0,3.4,17.0,692.0,201.98,120.93
2016,6,19,9,0,891.0,92.0,3.4,17.0,736.0,253.54,163.93
2016,6,19,9,15,901.0,93.5,3.45,17.0,775.5,305.14,209.56
2016,6,19,9,30,911.0,95.0,3.5,17.0,815.0,357.56,256.56
2016,6,19,9,45,922.0,95.0,3.6,17.5,850.0,409.85,302.7
2016,6,19,10,0,933.0,95.0,3.7,18.0,885.0,462.62,348.31
2016,6,19,10,15,939.0,96.0,3.8,18.0,913.0,514.13,392.59
2016,6,19,10,30,945.0,97.0,3.9,18.0,941.0,565.24,435.5
2016,6,19,10,45,946.0,100.0,4.05,18.0,962.0,614.52,476.1
2016,6,19,11,0,947.0,103.0,4.2,18.0,983.0,662.58,514.84
2016,6,19,11,15,949.5,103.5,4.35,18.0,997.5,708.2,551.19
2016,6,19,11,30,952.0,104.0,4.5,18.0,1012.0,752.36,585.93
2016,6,19,11,45,738.5,242.5,4.65,18.0,950.5,756.98,586.59
2016,6,19,12,0,525.0,381.0,4.8,18.0,889.0,746.84,575.58
2016,6,19,12,15,735.0,246.0,4.95,17.5,956.5,825.3,640.54
2016,6,19,12,30,945.0,111.0,5.1,17.0,1024.0,901.41,698.64
2016,6,19,12,45,943.0,111.0,5.25,17.0,1016.5,931.09,720.4
2016,6,19,13,0,941.0,111.0,5.4,17.0,1009.0,958.07,740.6
2016,6,19,13,15,730.5,234.5,5.5,17.0,925.5,923.46,716.84
2016,6,19,13,30,520.0,358.0,5.6,17.0,842.0,863.94,669.56
2016,6,19,13,45,522.0,345.5,5.7,17.0,821.5,870.7,676.29
2016,6,19,14,0,524.0,333.0,5.8,17.0,801.0,875.01,681.01
2016,6,19,14,15,720.0,219.5,5.9,17.0,841.0,970.38,755.96
2016,6,19,14,30,916.0,106.0,6.0,17.0,881.0,1038.58,805.62
2016,6,19,14,45,782.0,162.0,6.1,17.0,805.0,982.88,767.42
2016,6,19,15,0,648.0,218.0,6.2,17.0,729.0,920.93,724.81
2016,6,19,15,15,764.0,159.0,6.2,17.0,731.5,975.2,765.91
2016,6,19,15,30,880.0,100.0,6.2,17.0,734.0,1005.53,789.15
2016,6,19,15,45,749.0,133.5,6.25,17.0,650.5,919.98,728.94
2016,6,19,16,0,618.0,167.0,6.3,17.0,567.0,830.67,665.22
2016,6,19,16,15,718.0,128.5,6.35,16.5,559.0,874.99,702.19
2016,6,19,16,30,818.0,90.0,6.4,16.0,551.0,905.93,728.8
2016,6,19,16,45,652.5,116.5,6.45,16.0,463.0,775.23,632.1
2016,6,19,17,0,487.0,143.0,6.5,16.0,375.0,635.42,525.46
2016,6,19,17,15,576.0,106.5,6.45,15.5,350.5,665.17,552.24
2016,6,19,17,30,665.0,70.0,6.4,15.0,326.0,672.58,560.4
2016,6,19,17,45,604.0,71.5,6.35,15.0,279.0,609.27,510.76
2016,6,19,18,0,543.0,73.0,6.3,15.0,232.0,543.8,458.13
2016,6,19,18,15,484.0,65.5,6.2,14.5,187.0,470.92,398.07
2016,6,19,18,30,425.0,58.0,6.1,14.0,142.0,401.17,337.57
2016,6,19,18,45,347.5,46.0,6.05,14.0,102.0,318.18,263.52
2016,6,19,19,0,270.0,34.0,6.0,14.0,62.0,241.76,190.55
2016,6,19,19,15,135.0,17.0,6.0,14.0,31.0,117.96,41.31
2016,6,19,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,20,5,15,171.0,16.0,5.65,13.0,34.5,12.74,0.0
2016,6,20,5,30,342.0,32.0,5.6,13.0,69.0,26.11,16.03
2016,6,20,5,45,436.0,40.5,5.6,13.5,111.5,32.15,22.48
2016,6,20,6,0,530.0,49.0,5.6,14.0,154.0,38.03,28.1
2016,6,20,6,15,589.0,54.5,5.6,14.0,202.5,41.12,31.13
2016,6,20,6,30,648.0,60.0,5.6,14.0,251.0,44.16,33.96
2016,6,20,6,45,689.5,64.5,5.65,14.0,301.5,50.65,39.75
2016,6,20,7,0,731.0,69.0,5.7,14.0,352.0,52.92,41.7
2016,6,20,7,15,760.5,72.5,5.75,14.0,403.0,54.26,42.76
2016,6,20,7,30,790.0,76.0,5.8,14.0,454.0,55.54,43.75
2016,6,20,7,45,810.0,79.5,5.9,14.5,503.5,56.65,44.48
2016,6,20,8,0,830.0,83.0,6.0,15.0,553.0,57.67,45.13
2016,6,20,8,15,846.5,85.5,6.0,15.0,600.0,102.71,58.59
2016,6,20,8,30,863.0,88.0,6.0,15.0,647.0,151.35,84.79
2016,6,20,8,45,875.0,91.0,6.0,15.5,691.0,201.67,121.95
2016,6,20,9,0,887.0,94.0,6.0,16.0,735.0,253.43,165.45
2016,6,20,9,15,897.5,95.5,6.0,16.0,774.0,304.97,211.65
2016,6,20,9,30,908.0,97.0,6.0,16.0,813.0,357.38,259.42
2016,6,20,9,45,908.5,102.5,6.05,16.0,845.0,409.81,307.28
2016,6,20,10,0,909.0,108.0,6.1,16.0,877.0,461.76,353.97
2016,6,20,10,15,915.5,109.0,6.1,16.0,905.5,512.45,398.6
2016,6,20,10,30,922.0,110.0,6.1,16.0,934.0,562.82,441.95
2016,6,20,10,45,927.5,110.0,6.15,16.5,956.0,611.32,482.08
2016,6,20,11,0,933.0,110.0,6.2,17.0,978.0,659.0,520.52
2016,6,20,11,15,936.0,110.5,6.2,17.0,992.5,704.44,557.24
2016,6,20,11,30,939.0,111.0,6.2,17.0,1007.0,748.49,592.18
2016,6,20,11,45,942.0,110.0,6.25,17.0,1015.0,789.75,623.59
2016,6,20,12,0,945.0,109.0,6.3,17.0,1023.0,829.26,652.63
2016,6,20,12,15,945.0,109.0,6.35,17.0,1022.5,865.32,679.06
2016,6,20,12,30,945.0,109.0,6.4,17.0,1022.0,899.15,703.82
2016,6,20,12,45,943.0,109.5,6.45,17.0,1014.5,929.28,725.9
2016,6,20,13,0,941.0,110.0,6.5,17.0,1007.0,956.74,746.09
2016,6,20,13,15,937.5,109.5,6.55,17.0,992.0,979.03,762.64
2016,6,20,13,30,934.0,109.0,6.6,17.0,977.0,998.28,777.11
2016,6,20,13,45,930.0,107.5,6.7,17.0,955.0,1012.9,788.69
2016,6,20,14,0,926.0,106.0,6.8,17.0,933.0,1024.29,798.11
2016,6,20,14,15,919.5,105.0,6.85,16.5,904.5,1030.44,805.23
2016,6,20,14,30,913.0,104.0,6.9,16.0,876.0,1033.29,810.18
2016,6,20,14,45,902.5,103.5,6.95,16.0,841.5,1029.4,808.87
2016,6,20,15,0,892.0,103.0,7.0,16.0,807.0,1022.3,805.41
2016,6,20,15,15,881.0,101.5,7.05,16.0,767.0,1010.45,798.64
2016,6,20,15,30,870.0,100.0,7.1,16.0,727.0,995.57,789.79
2016,6,20,15,45,854.5,98.0,7.15,16.0,683.0,972.77,775.17
2016,6,20,16,0,839.0,96.0,7.2,16.0,639.0,947.32,758.63
2016,6,20,16,15,820.5,93.5,7.2,15.5,591.5,925.99,746.34
2016,6,20,16,30,802.0,91.0,7.2,15.0,544.0,892.24,724.57
2016,6,20,16,45,696.0,102.5,7.25,15.0,470.0,797.96,654.82
2016,6,20,17,0,590.0,114.0,7.3,15.0,396.0,701.71,582.03
2016,6,20,17,15,492.5,118.5,7.25,14.5,336.0,598.5,502.48
2016,6,20,17,30,395.0,123.0,7.2,14.0,276.0,509.73,430.97
2016,6,20,17,45,360.0,111.5,7.15,14.0,235.5,456.17,387.11
2016,6,20,18,0,325.0,100.0,7.1,14.0,195.0,404.0,343.23
2016,6,20,18,15,290.5,84.0,7.0,14.0,157.0,348.01,295.05
2016,6,20,18,30,256.0,68.0,6.9,14.0,119.0,293.89,247.12
2016,6,20,18,45,207.5,52.0,6.85,14.0,85.5,232.82,192.01
2016,6,20,19,0,159.0,36.0,6.8,14.0,52.0,175.46,137.19
2016,6,20,19,15,79.5,18.0,6.7,14.0,26.0,88.96,31.27
2016,6,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,21,5,15,162.0,16.5,5.75,13.0,33.5,13.2,0.0
2016,6,21,5,30,324.0,33.0,5.7,13.0,67.0,27.05,16.76
2016,6,21,5,45,417.0,41.5,5.7,13.5,109.0,33.03,23.23
2016,6,21,6,0,510.0,50.0,5.7,14.0,151.0,38.84,28.82
