Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,15,570.0,56.0,5.7,14.0,199.0,42.29,32.17
2016,6,21,6,30,630.0,62.0,5.7,14.0,247.0,45.66,35.29
2016,6,21,6,45,672.0,66.5,5.7,14.0,297.0,47.68,37.1
2016,6,21,7,0,714.0,71.0,5.7,14.0,347.0,54.44,43.05
2016,6,21,7,15,744.0,74.5,5.7,14.0,397.5,55.69,44.04
2016,6,21,7,30,774.0,78.0,5.7,14.0,448.0,56.9,44.96
2016,6,21,7,45,796.5,81.0,5.75,14.5,497.5,57.62,45.34
2016,6,21,8,0,819.0,84.0,5.8,15.0,547.0,58.27,45.66
2016,6,21,8,15,836.0,86.5,5.75,15.5,594.0,102.16,58.6
2016,6,21,8,30,853.0,89.0,5.7,16.0,641.0,150.3,84.1
2016,6,21,8,45,867.5,90.5,5.7,16.5,684.5,199.44,119.96
2016,6,21,9,0,882.0,92.0,5.7,17.0,728.0,250.24,162.33
2016,6,21,9,15,892.0,93.5,5.65,17.0,767.0,301.36,207.94
2016,6,21,9,30,902.0,95.0,5.6,17.0,806.0,353.31,255.05
2016,6,21,9,45,902.5,100.5,5.55,17.0,838.0,405.42,302.27
2016,6,21,10,0,903.0,106.0,5.5,17.0,870.0,457.07,348.28
2016,6,21,10,15,909.0,107.0,5.5,17.0,897.5,507.21,392.14
2016,6,21,10,30,915.0,108.0,5.5,17.0,925.0,557.0,434.67
2016,6,21,10,45,919.0,109.0,5.55,17.0,946.5,605.1,475.05
2016,6,21,11,0,923.0,110.0,5.6,17.0,968.0,652.28,513.8
2016,6,21,11,15,926.0,110.5,5.6,17.0,982.5,697.29,549.98
2016,6,21,11,30,929.0,111.0,5.6,17.0,997.0,740.94,584.41
2016,6,21,11,45,930.5,111.0,5.65,17.0,1004.5,781.55,615.22
2016,6,21,12,0,932.0,111.0,5.7,17.0,1012.0,820.37,643.59
2016,6,21,12,15,932.0,111.5,5.8,17.0,1012.0,856.47,670.13
2016,6,21,12,30,932.0,112.0,5.9,17.0,1012.0,890.39,695.08
2016,6,21,12,45,930.5,111.5,6.05,17.0,1004.5,919.75,717.03
2016,6,21,13,0,929.0,111.0,6.2,17.0,997.0,946.46,737.16
2016,6,21,13,15,926.0,110.5,6.3,17.0,982.5,968.99,754.12
2016,6,21,13,30,923.0,110.0,6.4,17.0,968.0,988.53,769.06
2016,6,21,13,45,918.0,110.0,6.55,17.0,946.5,1003.56,781.21
2016,6,21,14,0,913.0,110.0,6.7,17.0,925.0,1015.43,791.25
2016,6,21,14,15,907.0,108.5,6.75,16.5,897.5,1021.54,798.31
2016,6,21,14,30,901.0,107.0,6.8,16.0,870.0,1024.37,803.22
2016,6,21,14,45,891.5,106.5,6.85,16.0,835.5,1021.53,802.66
2016,6,21,15,0,882.0,106.0,6.9,16.0,801.0,1015.52,799.98
2016,6,21,15,15,871.5,104.0,6.9,16.0,762.5,1003.73,792.97
2016,6,21,15,30,861.0,102.0,6.9,16.0,724.0,988.92,783.9
2016,6,21,15,45,845.5,100.5,6.95,16.0,680.0,966.85,769.85
2016,6,21,16,0,830.0,99.0,7.0,16.0,636.0,952.51,761.55
2016,6,21,16,15,812.0,96.0,7.0,15.5,589.0,921.04,741.71
2016,6,21,16,30,794.0,93.0,7.0,15.0,542.0,887.35,720.03
2016,6,21,16,45,771.0,90.0,7.05,15.0,493.0,847.02,691.86
2016,6,21,17,0,748.0,87.0,7.1,15.0,444.0,805.16,662.11
2016,6,21,17,15,716.5,82.5,7.1,15.0,393.5,752.75,623.42
2016,6,21,17,30,685.0,78.0,7.1,15.0,343.0,705.01,587.61
2016,6,21,17,45,643.0,73.0,7.1,15.0,293.5,643.37,539.67
2016,6,21,18,0,601.0,68.0,7.1,15.0,244.0,582.78,491.13
2016,6,21,18,15,539.5,61.0,7.05,14.5,196.5,506.66,428.79
2016,6,21,18,30,478.0,54.0,7.0,14.0,149.0,433.9,366.07
2016,6,21,18,45,383.0,44.5,6.95,14.0,107.5,340.17,282.57
2016,6,21,19,0,288.0,35.0,6.9,14.0,66.0,254.04,201.16
2016,6,21,19,15,144.0,17.5,6.85,13.5,33.0,129.46,50.15
2016,6,21,19,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,142.5,17.5,7.55,12.0,32.5,13.78,0.0
2016,6,22,5,30,285.0,35.0,7.6,12.0,65.0,28.93,18.32
2016,6,22,5,45,380.0,45.0,7.65,12.5,107.0,36.14,26.04
2016,6,22,6,0,475.0,55.0,7.7,13.0,149.0,43.12,32.72
2016,6,22,6,15,538.0,61.5,7.7,13.0,196.5,46.75,36.28
2016,6,22,6,30,601.0,68.0,7.7,13.0,244.0,50.31,39.6
2016,6,22,6,45,310.0,102.5,7.75,13.0,194.0,72.44,59.4
2016,6,22,7,0,19.0,137.0,7.8,13.0,144.0,113.03,95.37
2016,6,22,7,15,31.0,160.5,7.8,13.0,174.5,124.81,105.49
2016,6,22,7,30,43.0,184.0,7.8,13.0,205.0,140.94,119.31
2016,6,22,7,45,40.0,201.5,7.8,13.5,222.5,153.01,129.2
2016,6,22,8,0,37.0,219.0,7.8,14.0,240.0,164.77,138.72
2016,6,22,8,15,74.0,253.5,7.75,14.0,300.0,191.96,152.71
2016,6,22,8,30,111.0,288.0,7.7,14.0,360.0,225.12,176.68
2016,6,22,8,45,146.0,310.5,7.65,14.0,412.0,244.36,189.81
2016,6,22,9,0,181.0,333.0,7.6,14.0,464.0,278.73,216.09
2016,6,22,9,15,211.5,349.5,7.5,14.0,510.5,312.32,242.63
2016,6,22,9,30,242.0,366.0,7.4,14.0,557.0,338.87,264.11
2016,6,22,9,45,269.0,377.0,7.35,14.5,598.0,374.69,292.94
2016,6,22,10,0,296.0,388.0,7.3,15.0,639.0,413.43,324.05
2016,6,22,10,15,296.5,402.5,7.25,15.0,660.5,445.29,350.41
2016,6,22,10,30,297.0,417.0,7.2,15.0,682.0,477.43,376.63
2016,6,22,10,45,325.0,418.0,7.15,15.0,714.5,515.09,407.02
2016,6,22,11,0,353.0,419.0,7.1,15.0,747.0,555.06,439.01
2016,6,22,11,15,366.5,413.0,7.05,15.0,758.5,582.24,460.92
2016,6,22,11,30,380.0,407.0,7.0,15.0,770.0,609.84,483.01
2016,6,22,11,45,413.0,405.5,7.0,15.0,802.5,654.45,518.2
2016,6,22,12,0,446.0,404.0,7.0,15.0,835.0,703.74,556.57
2016,6,22,12,15,699.0,255.0,7.0,15.0,930.5,802.61,638.17
2016,6,22,12,30,952.0,106.0,7.0,15.0,1026.0,901.34,713.75
2016,6,22,12,45,942.0,112.0,7.0,15.0,1016.5,929.75,734.4
2016,6,22,13,0,932.0,118.0,7.0,15.0,1007.0,955.24,753.21
2016,6,22,13,15,929.0,117.5,7.0,15.0,992.5,978.05,770.13
2016,6,22,13,30,926.0,117.0,7.0,15.0,978.0,997.86,784.94
2016,6,22,13,45,921.5,116.0,7.05,15.0,956.5,1012.64,796.48
2016,6,22,14,0,917.0,115.0,7.1,15.0,935.0,1024.21,805.85
2016,6,22,14,15,910.5,114.0,7.1,15.0,906.5,1030.55,811.33
2016,6,22,14,30,904.0,113.0,7.1,15.0,878.0,1033.62,814.61
2016,6,22,14,45,895.5,111.0,7.15,15.0,843.5,1030.34,813.73
2016,6,22,15,0,887.0,109.0,7.2,15.0,809.0,1023.82,810.65
2016,6,22,15,15,875.5,107.0,7.25,15.0,769.5,1011.12,803.19
2016,6,22,15,30,864.0,105.0,7.3,15.0,730.0,995.39,793.64
2016,6,22,15,45,849.0,103.0,7.35,15.0,685.5,973.31,779.45
2016,6,22,16,0,834.0,101.0,7.4,15.0,641.0,958.98,771.09
2016,6,22,16,15,815.5,98.0,7.45,14.5,594.0,927.02,750.93
2016,6,22,16,30,797.0,95.0,7.5,14.0,547.0,892.83,728.9
2016,6,22,16,45,772.0,92.0,7.55,14.0,497.0,850.62,699.02
2016,6,22,17,0,747.0,89.0,7.6,14.0,447.0,806.93,667.58
2016,6,22,17,15,715.0,85.0,7.6,13.5,396.0,759.75,633.88
2016,6,22,17,30,683.0,81.0,7.6,13.0,345.0,707.6,595.33
2016,6,22,17,45,638.0,75.5,7.65,13.0,295.0,642.91,544.48
2016,6,22,18,0,593.0,70.0,7.7,13.0,245.0,579.46,493.1
2016,6,22,18,15,530.5,63.0,7.65,13.0,197.0,502.82,428.81
2016,6,22,18,30,468.0,56.0,7.6,13.0,149.0,429.56,364.28
2016,6,22,18,45,372.0,46.5,7.55,13.0,107.5,335.38,279.91
2016,6,22,19,0,276.0,37.0,7.5,13.0,66.0,248.47,197.69
2016,6,22,19,15,138.0,18.5,7.45,12.5,33.0,123.25,49.25
2016,6,22,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,187.0,15.0,6.75,12.0,34.5,11.92,0.0
2016,6,23,5,30,374.0,30.0,6.7,12.0,69.0,24.42,14.54
2016,6,23,5,45,469.5,37.0,6.7,12.5,112.5,29.25,20.0
2016,6,23,6,0,565.0,44.0,6.7,13.0,156.0,34.01,24.63
2016,6,23,6,15,621.5,49.5,6.7,13.0,204.5,40.73,30.89
2016,6,23,6,30,678.0,55.0,6.7,13.0,253.0,44.26,34.18
2016,6,23,6,45,718.0,58.5,6.7,13.5,303.5,45.96,35.64
2016,6,23,7,0,758.0,62.0,6.7,14.0,354.0,47.66,37.01
2016,6,23,7,15,784.0,65.0,6.65,14.0,404.0,48.84,37.95
2016,6,23,7,30,810.0,68.0,6.6,14.0,454.0,49.97,38.82
2016,6,23,7,45,829.5,70.5,6.55,14.0,503.0,59.48,47.07
2016,6,23,8,0,849.0,73.0,6.5,14.0,552.0,60.92,48.18
2016,6,23,8,15,863.0,75.0,6.4,14.0,598.0,94.12,52.32
2016,6,23,8,30,877.0,77.0,6.3,14.0,644.0,142.81,77.9
2016,6,23,8,45,887.5,79.0,6.25,14.5,686.0,192.77,114.63
2016,6,23,9,0,898.0,81.0,6.2,15.0,728.0,244.0,157.88
2016,6,23,9,15,906.0,82.5,6.2,15.0,766.0,295.31,204.26
2016,6,23,9,30,914.0,84.0,6.2,15.0,804.0,347.25,252.08
2016,6,23,9,45,918.0,87.0,6.2,15.5,836.5,399.32,299.38
2016,6,23,10,0,922.0,90.0,6.2,16.0,869.0,451.24,345.64
2016,6,23,10,15,927.0,90.5,6.25,16.0,896.0,501.34,390.16
2016,6,23,10,30,932.0,91.0,6.3,16.0,923.0,550.96,433.28
2016,6,23,10,45,937.0,90.5,6.35,16.0,944.0,599.09,474.29
2016,6,23,11,0,942.0,90.0,6.4,16.0,965.0,646.31,513.71
2016,6,23,11,15,944.5,90.5,6.45,16.0,979.5,691.64,550.85
2016,6,23,11,30,947.0,91.0,6.5,16.0,994.0,735.51,586.19
2016,6,23,11,45,949.0,90.5,6.55,16.0,1001.0,776.54,617.25
2016,6,23,12,0,951.0,90.0,6.6,16.0,1008.0,815.73,646.34
2016,6,23,12,15,950.5,90.0,6.65,15.5,1008.0,851.35,673.98
2016,6,23,12,30,950.0,90.0,6.7,15.0,1008.0,884.65,699.99
2016,6,23,12,45,948.0,90.5,6.8,15.0,1000.5,914.65,722.5
2016,6,23,13,0,946.0,91.0,6.9,15.0,993.0,941.95,743.09
2016,6,23,13,15,943.0,90.5,6.95,15.0,978.5,964.51,760.07
2016,6,23,13,30,940.0,90.0,7.0,15.0,964.0,984.03,774.95
2016,6,23,13,45,936.5,88.5,7.1,15.5,942.5,998.91,785.32
2016,6,23,14,0,933.0,87.0,7.2,16.0,921.0,1010.56,793.46
2016,6,23,14,15,926.5,86.0,7.25,15.5,892.5,1016.49,800.42
2016,6,23,14,30,920.0,85.0,7.3,15.0,864.0,1019.11,805.16
2016,6,23,14,45,911.5,84.0,7.35,15.0,830.0,1016.43,804.67
2016,6,23,15,0,903.0,83.0,7.4,15.0,796.0,1010.51,801.97
2016,6,23,15,15,893.0,81.5,7.4,15.0,757.0,999.35,795.32
2016,6,23,15,30,883.0,80.0,7.4,15.0,718.0,985.11,786.56
2016,6,23,15,45,868.0,79.0,7.4,15.0,674.5,963.6,772.49
2016,6,23,16,0,853.0,78.0,7.4,15.0,631.0,939.44,756.49
2016,6,23,16,15,837.0,76.0,7.35,15.0,585.0,910.61,736.78
2016,6,23,16,30,821.0,74.0,7.3,15.0,539.0,879.55,715.31
2016,6,23,16,45,797.5,72.0,7.3,15.0,490.0,839.56,687.03
2016,6,23,17,0,774.0,70.0,7.3,15.0,441.0,807.16,664.31
2016,6,23,17,15,746.0,67.0,7.25,14.5,391.5,759.14,630.01
2016,6,23,17,30,718.0,64.0,7.2,14.0,342.0,710.47,594.38
2016,6,23,17,45,677.5,60.0,7.15,14.0,292.5,650.0,547.13
2016,6,23,18,0,637.0,56.0,7.1,14.0,243.0,590.37,499.14
2016,6,23,18,15,580.0,50.5,6.9,13.5,196.5,522.56,443.3
2016,6,23,18,30,523.0,45.0,6.7,13.0,150.0,453.8,384.36
2016,6,23,18,45,434.5,37.5,6.55,13.0,108.5,365.34,304.83
2016,6,23,19,0,346.0,30.0,6.4,13.0,67.0,284.18,226.63
2016,6,23,19,15,173.0,15.0,6.3,13.0,33.5,141.93,58.77
2016,6,23,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,177.5,15.5,6.15,12.0,33.5,12.38,0.0
2016,6,24,5,30,355.0,31.0,6.2,12.0,67.0,25.35,15.24
2016,6,24,5,45,446.0,39.0,6.3,12.5,110.0,30.98,21.5
2016,6,24,6,0,537.0,47.0,6.4,13.0,153.0,36.47,26.81
2016,6,24,6,15,597.0,53.0,6.4,13.0,201.5,40.05,30.29
2016,6,24,6,30,657.0,59.0,6.4,13.0,250.0,43.54,33.54
2016,6,24,6,45,696.0,64.0,6.4,13.0,301.0,50.39,39.69
2016,6,24,7,0,735.0,69.0,6.4,13.0,352.0,53.07,42.0
2016,6,24,7,15,764.5,73.0,6.35,13.0,403.0,54.79,43.41
2016,6,24,7,30,794.0,77.0,6.3,13.0,454.0,56.42,44.72
2016,6,24,7,45,814.0,80.5,6.3,13.5,504.0,57.51,45.44
2016,6,24,8,0,834.0,84.0,6.3,14.0,554.0,58.51,46.06
2016,6,24,8,15,851.0,86.5,6.2,14.0,601.5,100.4,58.28
2016,6,24,8,30,868.0,89.0,6.1,14.0,649.0,149.27,83.76
2016,6,24,8,45,879.0,92.0,6.1,14.5,692.5,199.69,120.64
2016,6,24,9,0,890.0,95.0,6.1,15.0,736.0,251.45,164.1
2016,6,24,9,15,900.5,97.0,6.05,15.0,776.0,303.51,210.78
2016,6,24,9,30,911.0,99.0,6.0,15.0,816.0,356.47,259.13
2016,6,24,9,45,920.0,99.5,5.95,15.5,850.5,408.49,306.08
2016,6,24,10,0,929.0,100.0,5.9,16.0,885.0,460.81,352.4
2016,6,24,10,15,935.5,101.0,5.9,16.0,913.5,512.47,397.9
2016,6,24,10,30,942.0,102.0,5.9,16.0,942.0,563.8,442.07
2016,6,24,10,45,946.5,102.5,5.9,16.0,964.0,613.08,483.64
2016,6,24,11,0,951.0,103.0,5.9,16.0,986.0,661.43,523.52
2016,6,24,11,15,954.0,103.5,6.0,16.0,1001.5,707.69,561.25
2016,6,24,11,30,957.0,104.0,6.1,16.0,1017.0,752.53,597.24
2016,6,24,11,45,959.0,104.0,6.2,16.5,1024.5,794.64,628.23
2016,6,24,12,0,961.0,104.0,6.3,17.0,1032.0,834.91,656.78
2016,6,24,12,15,961.0,104.0,6.4,17.0,1032.5,871.6,683.85
2016,6,24,12,30,961.0,104.0,6.5,17.0,1033.0,906.01,709.25
2016,6,24,12,45,954.0,108.0,6.65,17.0,1024.0,935.54,731.37
2016,6,24,13,0,947.0,112.0,6.8,17.0,1015.0,962.22,751.52
2016,6,24,13,15,944.5,111.0,6.85,16.5,1001.0,985.34,770.19
2016,6,24,13,30,942.0,110.0,6.9,16.0,987.0,1005.41,786.83
2016,6,24,13,45,937.0,110.0,6.95,16.0,965.5,1020.94,798.84
2016,6,24,14,0,932.0,110.0,7.0,16.0,944.0,1033.24,808.68
2016,6,24,14,15,926.5,109.0,7.0,16.0,915.5,1040.74,814.96
2016,6,24,14,30,921.0,108.0,7.0,16.0,887.0,1044.93,819.02
2016,6,24,14,45,912.0,107.0,7.05,16.0,853.0,1042.31,818.64
2016,6,24,15,0,903.0,106.0,7.1,16.0,819.0,1036.44,816.08
2016,6,24,15,15,892.0,104.0,7.1,16.0,779.0,1024.24,808.81
2016,6,24,15,30,881.0,102.0,7.1,16.0,739.0,1008.96,799.44
2016,6,24,15,45,866.0,100.5,7.1,16.0,695.0,987.34,785.52
2016,6,24,16,0,851.0,99.0,7.1,16.0,651.0,973.36,777.31
2016,6,24,16,15,833.0,96.0,7.1,16.0,603.0,941.68,755.98
2016,6,24,16,30,815.0,93.0,7.1,16.0,555.0,907.7,732.88
2016,6,24,16,45,790.0,90.0,7.1,16.0,504.5,865.16,703.08
2016,6,24,17,0,765.0,87.0,7.1,16.0,454.0,821.11,671.74
2016,6,24,17,15,733.5,83.0,7.05,15.5,402.5,768.91,634.59
2016,6,24,17,30,702.0,79.0,7.0,15.0,351.0,721.41,600.21
2016,6,24,17,45,657.0,74.0,6.95,15.0,300.0,656.79,550.01
2016,6,24,18,0,612.0,69.0,6.9,15.0,249.0,593.36,499.3
2016,6,24,18,15,548.5,62.0,6.8,14.5,200.5,515.29,435.55
2016,6,24,18,30,485.0,55.0,6.7,14.0,152.0,440.68,371.48
2016,6,24,18,45,391.0,45.5,6.65,14.0,109.5,347.13,288.31
2016,6,24,19,0,297.0,36.0,6.6,14.0,67.0,260.96,207.09
2016,6,24,19,15,148.5,18.0,6.5,14.0,33.5,133.38,55.52
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,143.0,17.0,4.3,13.0,31.5,13.74,0.0
2016,6,25,5,30,286.0,34.0,4.3,13.0,63.0,28.12,17.38
2016,6,25,5,45,383.0,43.5,4.3,13.5,105.0,34.92,24.84
2016,6,25,6,0,480.0,53.0,4.3,14.0,147.0,41.51,31.16
2016,6,25,6,15,542.5,60.0,4.25,14.0,194.5,45.64,35.15
2016,6,25,6,30,605.0,67.0,4.2,14.0,242.0,49.64,38.86
2016,6,25,6,45,650.5,71.5,4.2,14.0,292.5,51.48,40.51
2016,6,25,7,0,696.0,76.0,4.2,14.0,343.0,53.28,42.04
2016,6,25,7,15,727.0,80.0,4.2,14.0,393.5,60.0,47.88
2016,6,25,7,30,758.0,84.0,4.2,14.0,444.0,61.4,48.95
2016,6,25,7,45,784.0,86.5,4.2,14.5,494.0,61.58,48.84
2016,6,25,8,0,810.0,89.0,4.2,15.0,544.0,61.75,48.72
2016,6,25,8,15,827.5,91.5,4.2,15.0,591.5,92.08,52.06
2016,6,25,8,30,845.0,94.0,4.2,15.0,639.0,149.5,84.58
2016,6,25,8,45,860.5,95.5,4.2,15.5,683.0,198.42,119.63
2016,6,25,9,0,876.0,97.0,4.2,16.0,727.0,249.1,161.47
2016,6,25,9,15,886.5,98.5,4.25,16.0,766.5,300.1,206.69
2016,6,25,9,30,897.0,100.0,4.3,16.0,806.0,351.99,253.53
2016,6,25,9,45,897.0,106.0,4.35,16.0,837.5,404.13,300.63
2016,6,25,10,0,897.0,112.0,4.4,16.0,869.0,455.77,346.51
2016,6,25,10,15,903.5,113.5,4.45,16.0,897.5,506.35,390.53
2016,6,25,10,30,910.0,115.0,4.5,16.0,926.0,556.65,433.29
2016,6,25,10,45,915.5,115.5,4.6,16.5,948.0,605.14,472.95
2016,6,25,11,0,921.0,116.0,4.7,17.0,970.0,652.84,510.99
2016,6,25,11,15,924.0,116.5,4.8,17.0,985.0,697.96,547.23
2016,6,25,11,30,927.0,117.0,4.9,17.0,1000.0,741.73,581.82
2016,6,25,11,45,929.5,116.5,5.0,17.0,1008.0,782.81,613.22
2016,6,25,12,0,932.0,116.0,5.1,17.0,1016.0,822.16,641.97
2016,6,25,12,15,932.0,116.0,5.2,17.0,1016.5,858.07,668.17
2016,6,25,12,30,932.0,116.0,5.3,17.0,1017.0,891.79,692.8
2016,6,25,12,45,933.5,114.0,5.4,17.0,1011.0,922.66,715.41
2016,6,25,13,0,935.0,112.0,5.5,17.0,1005.0,950.97,736.26
2016,6,25,13,15,932.5,111.5,5.6,17.0,990.5,974.31,753.67
2016,6,25,13,30,930.0,111.0,5.7,17.0,976.0,994.67,769.1
2016,6,25,13,45,926.5,110.0,5.85,17.0,955.0,1010.49,781.8
2016,6,25,14,0,923.0,109.0,6.0,17.0,934.0,1023.12,792.4
2016,6,25,14,15,917.0,108.0,6.1,17.0,906.0,1030.04,798.81
2016,6,25,14,30,911.0,107.0,6.2,17.0,878.0,1033.67,803.06
2016,6,25,14,45,902.5,105.5,6.3,17.0,844.0,1030.98,802.99
2016,6,25,15,0,894.0,104.0,6.4,17.0,810.0,1025.05,800.76
2016,6,25,15,15,883.5,102.0,6.45,17.0,771.0,1013.37,794.24
2016,6,25,15,30,873.0,100.0,6.5,17.0,732.0,998.63,785.64
2016,6,25,15,45,858.5,98.0,6.55,17.0,688.0,976.99,772.11
2016,6,25,16,0,844.0,96.0,6.6,17.0,644.0,952.66,756.65
2016,6,25,16,15,826.0,93.5,6.6,16.5,596.5,931.91,744.99
2016,6,25,16,30,808.0,91.0,6.6,16.0,549.0,898.7,723.94
2016,6,25,16,45,784.0,88.0,6.65,16.0,499.5,857.27,695.31
2016,6,25,17,0,760.0,85.0,6.7,16.0,450.0,814.31,665.1
2016,6,25,17,15,729.0,81.0,6.65,15.5,399.0,762.73,628.5
2016,6,25,17,30,698.0,77.0,6.6,15.0,348.0,715.54,594.45
2016,6,25,17,45,653.5,72.0,6.6,15.0,297.5,651.49,544.95
2016,6,25,18,0,609.0,67.0,6.6,15.0,247.0,588.63,494.91
2016,6,25,18,15,547.0,60.5,6.55,14.5,199.0,512.48,432.9
2016,6,25,18,30,485.0,54.0,6.5,14.0,151.0,439.68,370.52
2016,6,25,18,45,393.0,44.5,6.5,14.0,109.0,347.5,288.61
2016,6,25,19,0,301.0,35.0,6.5,14.0,67.0,262.66,208.55
2016,6,25,19,15,150.5,17.5,6.5,14.0,33.5,133.88,56.42
2016,6,25,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,143.5,16.0,5.95,13.0,30.5,12.85,0.0
2016,6,26,5,30,287.0,32.0,5.9,13.0,61.0,26.26,15.76
2016,6,26,5,45,382.0,41.5,5.9,13.0,102.0,33.14,23.31
2016,6,26,6,0,477.0,51.0,5.9,13.0,143.0,39.8,29.74
2016,6,26,6,15,537.5,57.5,5.85,13.0,190.0,43.57,33.43
2016,6,26,6,30,598.0,64.0,5.8,13.0,237.0,47.25,36.86
2016,6,26,6,45,319.0,103.5,5.75,13.5,198.0,73.34,60.09
2016,6,26,7,0,40.0,143.0,5.7,14.0,159.0,112.05,94.09
2016,6,26,7,15,47.5,165.5,5.7,14.0,186.5,127.85,107.67
2016,6,26,7,30,55.0,188.0,5.7,14.0,214.0,143.28,120.78
2016,6,26,7,45,77.5,214.5,5.7,14.5,255.5,160.76,135.27
2016,6,26,8,0,100.0,241.0,5.7,15.0,297.0,177.75,149.14
2016,6,26,8,15,101.5,263.0,5.7,15.0,324.5,197.79,156.14
2016,6,26,8,30,103.0,285.0,5.7,15.0,352.0,221.7,173.26
2016,6,26,8,45,116.5,308.0,5.75,15.5,388.5,237.48,184.07
2016,6,26,9,0,130.0,331.0,5.8,16.0,425.0,266.15,205.92
2016,6,26,9,15,148.0,352.0,5.8,16.0,464.5,296.6,229.76
2016,6,26,9,30,166.0,373.0,5.8,16.0,504.0,329.34,255.7
2016,6,26,9,45,197.0,387.5,5.8,16.5,549.5,364.69,283.08
2016,6,26,10,0,228.0,402.0,5.8,17.0,595.0,403.39,313.15
2016,6,26,10,15,283.5,402.5,5.85,17.0,650.0,437.83,340.61
2016,6,26,10,30,339.0,403.0,5.9,17.0,705.0,487.02,379.64
2016,6,26,10,45,281.0,429.5,5.95,17.5,684.0,497.73,387.89
2016,6,26,11,0,223.0,456.0,6.0,18.0,663.0,509.65,396.31
2016,6,26,11,15,249.0,458.0,6.05,18.0,693.0,540.11,420.33
2016,6,26,11,30,275.0,460.0,6.1,18.0,723.0,578.73,450.31
2016,6,26,11,45,264.0,467.0,6.15,18.0,721.0,596.38,463.76
2016,6,26,12,0,253.0,474.0,6.2,18.0,719.0,613.08,476.41
2016,6,26,12,15,273.0,468.5,6.25,18.0,733.0,642.93,499.6
2016,6,26,12,30,293.0,463.0,6.3,18.0,747.0,673.3,523.08
2016,6,26,12,45,245.0,469.5,6.35,18.0,706.0,655.72,509.23
2016,6,26,13,0,197.0,476.0,6.4,18.0,665.0,627.31,487.38
2016,6,26,13,15,259.5,454.0,6.5,18.0,698.5,685.38,533.19
2016,6,26,13,30,322.0,432.0,6.6,18.0,732.0,736.95,573.88
2016,6,26,13,45,322.5,421.0,6.7,18.0,715.5,740.19,577.19
2016,6,26,14,0,323.0,410.0,6.8,18.0,699.0,741.76,579.5
2016,6,26,14,15,347.5,387.0,6.85,17.5,689.5,752.96,590.9
2016,6,26,14,30,372.0,364.0,6.9,17.0,680.0,762.49,601.18
2016,6,26,14,45,315.0,364.0,7.0,17.0,624.0,713.09,563.89
2016,6,26,15,0,258.0,364.0,7.1,17.0,568.0,662.17,525.14
2016,6,26,15,15,289.5,337.0,7.15,17.0,555.0,669.16,533.14
2016,6,26,15,30,321.0,310.0,7.2,17.0,542.0,674.01,539.45
2016,6,26,15,45,562.5,206.5,7.25,17.0,583.5,816.74,656.98
2016,6,26,16,0,804.0,103.0,7.3,17.0,625.0,932.26,745.52
2016,6,26,16,15,786.5,100.0,7.25,16.5,579.0,901.87,725.59
2016,6,26,16,30,769.0,97.0,7.2,16.0,533.0,869.29,704.42
2016,6,26,16,45,747.5,92.5,7.2,16.0,485.0,829.19,676.13
2016,6,26,17,0,726.0,88.0,7.2,16.0,437.0,787.52,646.28
2016,6,26,17,15,695.0,84.0,7.1,15.5,387.5,741.72,613.59
2016,6,26,17,30,664.0,80.0,7.0,15.0,338.0,691.09,576.3
2016,6,26,17,45,624.5,74.0,6.95,15.0,289.5,630.86,529.32
2016,6,26,18,0,585.0,68.0,6.9,15.0,241.0,571.55,481.71
2016,6,26,18,15,525.0,61.0,6.8,15.0,194.0,497.1,419.91
2016,6,26,18,30,465.0,54.0,6.7,15.0,147.0,425.93,357.96
2016,6,26,18,45,380.0,44.0,6.65,15.0,106.5,338.58,280.29
2016,6,26,19,0,295.0,34.0,6.6,15.0,66.0,258.15,204.27
2016,6,26,19,15,147.5,17.0,6.55,14.5,33.0,131.48,55.56
2016,6,26,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,27,5,15,143.5,15.5,6.25,13.0,30.0,12.43,0.0
2016,6,27,5,30,287.0,31.0,6.2,13.0,60.0,25.37,14.93
2016,6,27,5,45,380.0,40.5,6.2,13.5,100.5,32.28,22.49
2016,6,27,6,0,473.0,50.0,6.2,14.0,141.0,38.96,28.87
2016,6,27,6,15,534.5,56.5,6.15,14.0,187.5,42.77,32.57
2016,6,27,6,30,596.0,63.0,6.1,14.0,234.0,46.49,36.02
2016,6,27,6,45,319.0,103.0,6.05,14.5,196.5,73.02,59.57
2016,6,27,7,0,42.0,143.0,6.0,15.0,159.0,112.02,93.72
2016,6,27,7,15,56.5,167.0,6.0,15.0,192.0,128.77,108.1
2016,6,27,7,30,71.0,191.0,6.0,15.0,225.0,145.13,121.97
2016,6,27,7,45,87.5,216.0,6.0,15.5,262.0,161.66,135.58
2016,6,27,8,0,104.0,241.0,6.0,16.0,299.0,177.74,148.63
2016,6,27,8,15,126.0,264.5,6.0,16.0,341.5,188.42,147.48
2016,6,27,8,30,148.0,288.0,6.0,16.0,384.0,216.35,166.6
2016,6,27,8,45,162.5,309.5,6.05,16.5,421.5,244.8,187.33
2016,6,27,9,0,177.0,331.0,6.1,17.0,459.0,275.2,210.49
2016,6,27,9,15,195.5,349.5,6.1,17.0,497.5,306.66,235.3
2016,6,27,9,30,214.0,368.0,6.1,17.0,536.0,340.36,262.25
2016,6,27,9,45,237.0,381.5,6.15,17.5,575.5,374.57,289.17
2016,6,27,10,0,260.0,395.0,6.2,18.0,615.0,401.7,310.68
2016,6,27,10,15,275.5,406.0,6.25,18.0,646.0,436.27,338.55
2016,6,27,10,30,291.0,417.0,6.3,18.0,677.0,472.5,367.51
2016,6,27,10,45,347.0,403.5,6.4,18.0,720.5,514.46,401.11
2016,6,27,11,0,403.0,390.0,6.5,18.0,764.0,555.82,434.4
2016,6,27,11,15,652.5,255.5,6.55,18.0,872.0,633.21,498.29
2016,6,27,11,30,902.0,121.0,6.6,18.0,980.0,726.27,574.24
2016,6,27,11,45,905.5,120.0,6.65,18.0,988.0,766.78,605.67
2016,6,27,12,0,909.0,119.0,6.7,18.0,996.0,805.7,634.41
2016,6,27,12,15,909.0,119.0,6.75,18.0,996.5,840.91,660.33
2016,6,27,12,30,909.0,119.0,6.8,18.0,997.0,874.01,684.68
2016,6,27,12,45,914.0,114.5,6.9,18.0,992.0,905.09,707.76
2016,6,27,13,0,919.0,110.0,7.0,18.0,987.0,933.77,729.14
2016,6,27,13,15,916.0,109.5,7.05,18.0,973.0,956.3,745.92
2016,6,27,13,30,913.0,109.0,7.1,18.0,959.0,975.87,760.67
2016,6,27,13,45,911.0,107.0,7.2,18.0,938.5,991.85,773.21
2016,6,27,14,0,909.0,105.0,7.3,18.0,918.0,1004.7,783.64
2016,6,27,14,15,903.0,104.0,7.35,18.0,890.5,1011.46,789.6
2016,6,27,14,30,897.0,103.0,7.4,18.0,863.0,1014.97,793.4
2016,6,27,14,45,891.5,100.5,7.45,18.0,830.5,1014.12,794.21
2016,6,27,15,0,886.0,98.0,7.5,18.0,798.0,1010.04,792.86
2016,6,27,15,15,876.0,96.5,7.5,17.5,759.5,999.4,788.18
2016,6,27,15,30,866.0,95.0,7.5,17.0,721.0,985.74,781.41
2016,6,27,15,45,855.0,92.0,7.55,17.0,679.0,966.42,769.27
2016,6,27,16,0,844.0,89.0,7.6,17.0,637.0,944.31,755.11
2016,6,27,16,15,827.5,86.5,7.55,17.0,590.5,914.88,735.08
2016,6,27,16,30,811.0,84.0,7.5,17.0,544.0,892.88,720.6
2016,6,27,16,45,789.0,81.0,7.5,17.0,495.5,853.27,692.85
2016,6,27,17,0,767.0,78.0,7.5,17.0,447.0,812.07,663.57
2016,6,27,17,15,738.0,74.5,7.45,16.5,397.0,762.76,628.58
2016,6,27,17,30,709.0,71.0,7.4,16.0,347.0,712.81,592.21
2016,6,27,17,45,667.0,66.5,7.35,16.0,297.0,655.23,547.6
2016,6,27,18,0,625.0,62.0,7.3,16.0,247.0,594.63,499.19
2016,6,27,18,15,566.5,56.0,7.2,15.5,199.5,521.24,439.36
2016,6,27,18,30,508.0,50.0,7.1,15.0,152.0,451.03,379.44
2016,6,27,18,45,418.0,41.5,7.0,15.0,110.0,360.6,298.89
2016,6,27,19,0,328.0,33.0,6.9,15.0,68.0,277.39,219.9
2016,6,27,19,15,164.0,16.5,6.85,14.5,34.0,140.06,59.68
2016,6,27,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,12.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,143.5,16.5,6.3,13.0,30.5,13.38,0.0
2016,6,28,5,30,287.0,33.0,6.2,13.0,61.0,27.34,16.41
2016,6,28,5,45,384.0,42.0,6.1,13.0,102.5,33.71,23.76
2016,6,28,6,0,481.0,51.0,6.0,13.0,144.0,39.91,29.82
2016,6,28,6,15,544.0,58.0,5.95,13.0,191.5,44.11,33.9
2016,6,28,6,30,607.0,65.0,5.9,13.0,239.0,48.19,37.7
2016,6,28,6,45,315.5,101.0,5.85,13.5,192.5,71.62,58.56
2016,6,28,7,0,24.0,137.0,5.8,14.0,146.0,112.83,94.79
2016,6,28,7,15,28.5,157.0,5.8,14.0,169.5,122.41,102.93
2016,6,28,7,30,33.0,177.0,5.8,14.0,193.0,136.42,114.84
2016,6,28,7,45,32.5,195.0,5.8,14.5,212.0,148.87,125.02
2016,6,28,8,0,32.0,213.0,5.8,15.0,231.0,161.02,134.82
2016,6,28,8,15,50.5,243.5,5.85,15.0,275.0,184.06,146.22
2016,6,28,8,30,69.0,274.0,5.9,15.0,319.0,211.59,166.54
2016,6,28,8,45,91.5,301.0,5.95,15.5,365.0,240.11,187.41
2016,6,28,9,0,114.0,328.0,6.0,16.0,411.0,260.62,202.22
2016,6,28,9,15,108.5,346.5,6.0,16.0,428.5,293.35,228.66
2016,6,28,9,30,103.0,365.0,6.0,16.0,446.0,314.84,246.1
2016,6,28,9,45,129.0,386.0,6.05,16.5,492.0,338.96,264.42
2016,6,28,10,0,155.0,407.0,6.1,17.0,538.0,376.51,293.41
2016,6,28,10,15,172.5,421.5,6.1,17.0,572.0,408.75,318.85
2016,6,28,10,30,190.0,436.0,6.1,17.0,606.0,442.94,345.77
2016,6,28,10,45,209.5,445.5,6.15,17.0,636.5,476.47,372.18
2016,6,28,11,0,229.0,455.0,6.2,17.0,667.0,511.86,399.92
2016,6,28,11,15,235.5,461.5,6.2,17.0,683.0,538.32,420.54
2016,6,28,11,30,242.0,468.0,6.2,17.0,699.0,561.76,438.81
2016,6,28,11,45,264.0,466.5,6.25,17.0,720.0,595.32,464.99
2016,6,28,12,0,286.0,465.0,6.3,17.0,741.0,630.18,492.04
2016,6,28,12,15,214.0,474.5,6.35,17.0,681.5,598.47,467.01
2016,6,28,12,30,142.0,484.0,6.4,17.0,622.0,561.45,437.7
2016,6,28,12,45,137.5,479.5,6.45,17.0,612.0,565.54,441.16
2016,6,28,13,0,133.0,475.0,6.5,17.0,602.0,568.66,443.79
2016,6,28,13,15,250.5,442.5,6.55,17.0,677.5,665.66,520.8
2016,6,28,13,30,368.0,410.0,6.6,17.0,753.0,758.33,593.53
2016,6,28,13,45,341.5,411.0,6.7,17.0,723.5,748.07,585.85
2016,6,28,14,0,315.0,412.0,6.8,17.0,694.0,735.62,576.89
2016,6,28,14,15,332.5,392.5,6.85,16.5,682.0,743.52,585.64
2016,6,28,14,30,350.0,373.0,6.9,16.0,670.0,749.78,593.24
2016,6,28,14,45,619.5,240.0,6.95,16.0,739.5,908.62,721.17
2016,6,28,15,0,889.0,107.0,7.0,16.0,809.0,1022.98,806.39
2016,6,28,15,15,878.5,105.0,7.05,16.0,770.0,1011.5,799.31
2016,6,28,15,30,868.0,103.0,7.1,16.0,731.0,996.97,790.69
2016,6,28,15,45,855.0,100.5,7.15,16.0,688.0,976.45,777.76
2016,6,28,16,0,842.0,98.0,7.2,16.0,645.0,963.46,770.47
2016,6,28,16,15,824.5,95.5,7.2,15.5,598.0,933.15,751.5
2016,6,28,16,30,807.0,93.0,7.2,15.0,551.0,900.54,730.69
2016,6,28,16,45,785.0,89.5,7.25,15.0,501.5,860.45,702.72
2016,6,28,17,0,763.0,86.0,7.3,15.0,452.0,818.7,673.11
2016,6,28,17,15,732.5,82.0,7.3,14.5,401.5,767.52,636.64
2016,6,28,17,30,702.0,78.0,7.3,14.0,351.0,720.81,602.79
2016,6,28,17,45,660.5,72.5,7.35,14.0,300.5,658.4,554.27
2016,6,28,18,0,619.0,67.0,7.4,14.0,250.0,596.95,505.02
2016,6,28,18,15,557.5,60.5,7.3,13.5,202.0,520.78,442.42
2016,6,28,18,30,496.0,54.0,7.2,13.0,154.0,447.88,379.54
2016,6,28,18,45,402.0,44.5,7.15,13.0,111.5,353.86,295.45
2016,6,28,19,0,308.0,35.0,7.1,13.0,69.0,267.33,213.39
2016,6,28,19,15,154.0,17.5,7.05,13.0,34.5,136.11,58.03
2016,6,28,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,124.0,17.5,6.15,12.0,29.5,13.81,0.0
2016,6,29,5,30,248.0,35.0,6.1,12.0,59.0,27.46,16.45
2016,6,29,5,45,346.5,45.5,6.05,12.5,100.0,36.93,26.59
2016,6,29,6,0,445.0,56.0,6.0,13.0,141.0,44.31,33.7
2016,6,29,6,15,511.0,63.5,6.0,13.0,188.5,48.69,37.98
2016,6,29,6,30,577.0,71.0,6.0,13.0,236.0,52.97,41.97
2016,6,29,6,45,288.5,90.5,6.0,13.0,173.0,64.06,51.92
2016,6,29,7,0,0.0,110.0,6.0,13.0,110.0,93.26,77.83
2016,6,29,7,15,0.0,124.5,6.0,13.0,124.5,105.16,88.13
2016,6,29,7,30,0.0,139.0,6.0,13.0,139.0,116.97,98.24
2016,6,29,7,45,6.0,163.0,6.05,13.5,166.5,135.62,114.01
2016,6,29,8,0,12.0,187.0,6.1,14.0,194.0,153.98,129.31
2016,6,29,8,15,20.0,214.0,6.1,14.0,226.5,175.61,140.6
2016,6,29,8,30,28.0,241.0,6.1,14.0,259.0,187.48,149.17
2016,6,29,8,45,36.0,267.5,6.2,14.5,292.0,211.04,167.15
2016,6,29,9,0,44.0,294.0,6.3,15.0,325.0,235.9,186.22
2016,6,29,9,15,46.0,313.0,6.3,15.0,347.5,255.61,201.78
2016,6,29,9,30,48.0,332.0,6.3,15.0,370.0,275.83,217.77
2016,6,29,9,45,51.5,351.0,6.35,15.0,393.0,297.08,234.57
2016,6,29,10,0,55.0,370.0,6.4,15.0,416.0,319.04,251.89
2016,6,29,10,15,64.5,391.0,6.4,15.0,447.0,345.9,272.98
2016,6,29,10,30,74.0,412.0,6.4,15.0,478.0,374.16,295.12
2016,6,29,10,45,82.0,428.0,6.45,15.5,503.0,399.18,314.15
2016,6,29,11,0,90.0,444.0,6.5,16.0,528.0,425.29,333.92
2016,6,29,11,15,87.5,450.0,6.55,16.0,532.5,437.72,343.56
2016,6,29,11,30,85.0,456.0,6.6,16.0,537.0,449.94,353.04
2016,6,29,11,45,91.0,463.5,6.65,16.0,551.0,469.44,368.26
2016,6,29,12,0,97.0,471.0,6.7,16.0,565.0,489.51,383.89
2016,6,29,12,15,111.0,476.0,6.75,16.0,583.5,514.31,403.38
2016,6,29,12,30,125.0,481.0,6.8,16.0,602.0,544.38,426.84
2016,6,29,12,45,166.5,478.0,6.85,16.0,638.0,589.14,462.3
2016,6,29,13,0,208.0,475.0,6.9,16.0,674.0,635.64,498.95
2016,6,29,13,15,224.0,464.5,6.9,15.5,676.0,652.83,513.75
2016,6,29,13,30,240.0,454.0,6.9,15.0,678.0,680.46,536.45
2016,6,29,13,45,240.5,443.0,6.95,15.0,663.0,682.69,538.88
2016,6,29,14,0,241.0,432.0,7.0,15.0,648.0,683.5,540.39
2016,6,29,14,15,284.0,406.0,7.0,15.0,653.0,709.4,562.31
2016,6,29,14,30,327.0,380.0,7.0,15.0,658.0,734.1,583.33
2016,6,29,14,45,278.5,374.5,7.0,15.0,604.5,687.45,547.6
2016,6,29,15,0,230.0,369.0,7.0,15.0,551.0,621.47,497.19
2016,6,29,15,15,243.0,347.0,6.95,15.0,531.0,633.41,507.89
2016,6,29,15,30,256.0,325.0,6.9,15.0,511.0,625.91,503.82
2016,6,29,15,45,541.5,216.0,6.9,15.0,577.5,806.73,652.73
2016,6,29,16,0,827.0,107.0,6.9,15.0,644.0,959.71,769.97
2016,6,29,16,15,808.5,104.0,6.85,14.5,597.0,928.13,749.04
2016,6,29,16,30,790.0,101.0,6.8,14.0,550.0,894.29,727.05
2016,6,29,16,45,767.0,97.0,6.75,14.0,500.5,853.04,697.79
2016,6,29,17,0,744.0,93.0,6.7,14.0,451.0,810.18,666.97
2016,6,29,17,15,712.0,88.5,6.65,14.0,400.0,763.01,632.3
2016,6,29,17,30,680.0,84.0,6.6,14.0,349.0,710.36,592.59
2016,6,29,17,45,636.0,78.5,6.55,14.0,298.5,646.59,542.97
2016,6,29,18,0,592.0,73.0,6.5,14.0,248.0,583.91,492.76
2016,6,29,18,15,528.5,65.5,6.4,13.5,199.5,505.79,428.82
2016,6,29,18,30,465.0,58.0,6.3,13.0,151.0,431.05,364.32
2016,6,29,18,45,365.5,48.0,6.25,13.0,109.0,333.79,277.97
2016,6,29,19,0,266.0,38.0,6.2,13.0,67.0,244.74,194.64
2016,6,29,19,15,133.0,19.0,6.15,12.5,33.5,122.04,51.11
2016,6,29,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,30,5,15,89.0,18.5,5.35,12.0,27.0,14.59,0.0
2016,6,30,5,30,178.0,37.0,5.3,12.0,54.0,28.95,17.5
2016,6,30,5,45,272.5,50.0,5.3,12.5,93.5,38.58,28.01
2016,6,30,6,0,367.0,63.0,5.3,13.0,133.0,47.94,36.91
2016,6,30,6,15,434.5,72.5,5.2,13.0,179.0,54.31,42.99
2016,6,30,6,30,502.0,82.0,5.1,13.0,225.0,61.94,49.99
2016,6,30,6,45,552.0,89.0,5.1,13.0,274.5,65.1,52.85
2016,6,30,7,0,602.0,96.0,5.1,13.0,324.0,68.15,55.48
2016,6,30,7,15,638.0,101.5,5.05,13.5,374.0,69.8,56.69
2016,6,30,7,30,674.0,107.0,5.0,14.0,424.0,71.35,57.76
2016,6,30,7,45,702.5,111.0,4.95,14.5,473.5,71.67,57.73
2016,6,30,8,0,731.0,115.0,4.9,15.0,523.0,71.93,57.64
2016,6,30,8,15,751.5,119.0,4.85,15.0,570.0,95.55,59.16
2016,6,30,8,30,772.0,123.0,4.8,15.0,617.0,148.88,87.97
2016,6,30,8,45,788.5,126.0,4.75,15.5,661.0,195.6,120.67
2016,6,30,9,0,805.0,129.0,4.7,16.0,705.0,244.39,160.37
2016,6,30,9,15,817.5,131.5,4.7,16.0,744.5,293.72,203.64
2016,6,30,9,30,830.0,134.0,4.7,16.0,784.0,344.34,248.97
2016,6,30,9,45,842.5,134.5,4.75,16.0,819.0,394.57,294.04
2016,6,30,10,0,855.0,135.0,4.8,16.0,854.0,450.62,343.04
2016,6,30,10,15,862.0,136.5,4.9,16.0,882.5,499.69,385.98
2016,6,30,10,30,869.0,138.0,5.0,16.0,911.0,548.58,427.88
2016,6,30,10,45,874.0,139.5,5.1,16.0,933.0,596.0,467.77
2016,6,30,11,0,879.0,141.0,5.2,16.0,955.0,642.7,506.26
2016,6,30,11,15,882.5,141.5,5.3,16.0,970.0,686.77,542.04
2016,6,30,11,30,886.0,142.0,5.4,16.0,985.0,729.63,576.3
2016,6,30,11,45,888.0,142.0,5.5,16.0,993.0,769.67,607.93
2016,6,30,12,0,890.0,142.0,5.6,16.0,1001.0,808.09,636.72
2016,6,30,12,15,890.5,142.0,5.7,16.0,1001.5,843.57,662.93
2016,6,30,12,30,891.0,142.0,5.8,16.0,1002.0,877.05,687.68
2016,6,30,12,45,892.5,139.5,5.9,16.0,995.5,907.04,709.91
2016,6,30,13,0,894.0,137.0,6.0,16.0,989.0,934.6,730.45
2016,6,30,13,15,891.0,136.5,6.1,16.0,975.0,957.26,747.55
2016,6,30,13,30,888.0,136.0,6.2,16.0,961.0,977.05,762.72
2016,6,30,13,45,886.5,132.5,6.3,16.0,941.0,992.39,774.83
2016,6,30,14,0,885.0,129.0,6.4,16.0,921.0,1004.61,784.86
2016,6,30,14,15,878.5,128.0,6.45,16.0,893.5,1011.25,790.76
2016,6,30,14,30,872.0,127.0,6.5,16.0,866.0,1014.7,794.55
2016,6,30,14,45,864.5,124.5,6.6,16.0,832.5,1012.4,794.65
2016,6,30,15,0,857.0,122.0,6.7,16.0,799.0,1006.92,792.62
2016,6,30,15,15,845.5,119.5,6.75,16.0,760.0,1005.41,793.34
2016,6,30,15,30,834.0,117.0,6.8,16.0,721.0,989.8,783.92
2016,6,30,15,45,818.5,115.0,6.85,16.0,678.0,967.89,770.01
2016,6,30,16,0,803.0,113.0,6.9,16.0,635.0,943.3,754.15
2016,6,30,16,15,784.0,110.0,6.95,15.5,588.0,911.65,734.38
2016,6,30,16,30,765.0,107.0,7.0,15.0,541.0,877.79,712.72
2016,6,30,16,45,737.0,104.0,7.05,15.0,491.5,839.17,685.77
2016,6,30,17,0,709.0,101.0,7.1,15.0,442.0,794.19,653.54
2016,6,30,17,15,675.5,96.0,7.1,14.5,391.5,740.92,615.25
2016,6,30,17,30,642.0,91.0,7.1,14.0,341.0,687.37,575.76
2016,6,30,17,45,595.5,84.5,7.1,14.0,291.0,621.43,524.03
2016,6,30,18,0,549.0,78.0,7.1,14.0,241.0,556.78,471.83
2016,6,30,18,15,484.5,70.0,7.05,13.5,193.5,478.71,407.09
2016,6,30,18,30,420.0,62.0,7.0,13.0,146.0,404.01,342.13
2016,6,30,18,45,327.5,50.5,7.0,13.0,105.0,310.01,258.41
2016,6,30,19,0,235.0,39.0,7.0,13.0,64.0,227.55,180.75
2016,6,30,19,15,117.5,19.5,7.0,13.0,32.0,114.26,46.69
2016,6,30,19,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
