Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,5,15,87.0,18.0,5.3,12.0,26.0,14.2,0.0
2016,7,1,5,30,174.0,36.0,5.2,12.0,52.0,28.17,16.7
2016,7,1,5,45,270.0,48.5,5.15,12.0,91.0,37.43,27.04
2016,7,1,6,0,366.0,61.0,5.1,12.0,130.0,46.44,35.71
2016,7,1,6,15,433.0,70.0,5.0,12.0,175.5,52.48,41.51
2016,7,1,6,30,500.0,79.0,4.9,12.0,221.0,59.43,47.95
2016,7,1,6,45,298.0,114.0,4.85,12.5,203.0,85.04,70.76
2016,7,1,7,0,96.0,149.0,4.8,13.0,185.0,111.13,93.62
2016,7,1,7,15,170.5,167.5,4.65,13.0,243.0,123.89,104.57
2016,7,1,7,30,245.0,186.0,4.5,13.0,301.0,128.81,108.52
2016,7,1,7,45,485.5,148.5,4.4,13.5,408.0,97.18,80.32
2016,7,1,8,0,726.0,111.0,4.3,14.0,515.0,69.32,55.56
2016,7,1,8,15,746.5,115.0,4.15,14.0,562.0,99.33,63.24
2016,7,1,8,30,767.0,119.0,4.0,14.0,609.0,144.43,84.98
2016,7,1,8,45,782.5,122.0,3.85,14.0,652.0,190.75,117.53
2016,7,1,9,0,798.0,125.0,3.7,14.0,695.0,239.02,157.14
2016,7,1,9,15,810.5,127.5,3.65,14.0,734.5,287.98,200.18
2016,7,1,9,30,823.0,130.0,3.6,14.0,774.0,338.22,245.22
2016,7,1,9,45,832.0,132.5,3.55,14.5,807.5,388.34,289.63
2016,7,1,10,0,841.0,135.0,3.5,15.0,841.0,438.99,333.61
2016,7,1,10,15,848.0,136.5,3.5,15.0,869.5,492.37,379.27
2016,7,1,10,30,855.0,138.0,3.5,15.0,898.0,540.6,419.99
2016,7,1,10,45,860.5,139.5,3.55,15.0,920.0,587.66,458.97
2016,7,1,11,0,866.0,141.0,3.6,15.0,942.0,634.06,496.53
2016,7,1,11,15,684.5,261.5,3.7,15.0,901.0,655.85,512.03
2016,7,1,11,30,503.0,382.0,3.8,15.0,860.0,667.77,518.72
2016,7,1,11,45,689.5,262.5,3.9,15.0,923.5,730.67,570.25
2016,7,1,12,0,876.0,143.0,4.0,15.0,987.0,797.49,623.43
2016,7,1,12,15,876.0,143.0,4.1,15.0,987.5,832.13,648.26
2016,7,1,12,30,876.0,143.0,4.2,15.0,988.0,864.76,671.82
2016,7,1,12,45,872.5,144.0,4.35,15.0,980.5,893.07,692.82
2016,7,1,13,0,869.0,145.0,4.5,15.0,973.0,918.88,712.29
2016,7,1,13,15,865.5,144.5,4.6,15.0,959.0,940.68,728.65
2016,7,1,13,30,862.0,144.0,4.7,15.0,945.0,959.65,743.15
2016,7,1,13,45,859.5,141.5,4.85,15.0,925.0,974.75,755.47
2016,7,1,14,0,857.0,139.0,5.0,15.0,905.0,986.83,765.81
2016,7,1,14,15,850.0,137.5,5.05,15.0,877.5,992.39,770.93
2016,7,1,14,30,843.0,136.0,5.1,15.0,850.0,994.81,774.02
2016,7,1,14,45,835.0,133.0,5.2,15.0,817.0,1003.01,781.76
2016,7,1,15,0,827.0,130.0,5.3,15.0,784.0,996.68,779.31
2016,7,1,15,15,815.0,128.0,5.35,15.0,745.5,984.37,772.41
2016,7,1,15,30,803.0,126.0,5.4,15.0,707.0,969.11,763.5
2016,7,1,15,45,788.0,122.5,5.45,15.0,664.0,946.31,749.21
2016,7,1,16,0,773.0,119.0,5.5,15.0,621.0,920.87,733.0
2016,7,1,16,15,753.0,115.5,5.55,14.5,574.5,888.14,712.7
2016,7,1,16,30,733.0,112.0,5.6,14.0,528.0,859.01,694.84
2016,7,1,16,45,708.0,107.5,5.65,14.0,479.5,816.82,665.51
2016,7,1,17,0,683.0,103.0,5.7,14.0,431.0,773.35,634.77
2016,7,1,17,15,649.5,97.5,5.65,14.0,381.5,720.16,595.48
2016,7,1,17,30,616.0,92.0,5.6,14.0,332.0,666.75,555.22
2016,7,1,17,45,572.0,85.0,5.6,14.0,283.5,603.07,505.84
2016,7,1,18,0,528.0,78.0,5.6,14.0,235.0,540.58,455.9
2016,7,1,18,15,464.5,69.5,5.55,13.5,188.5,463.47,392.34
2016,7,1,18,30,401.0,61.0,5.5,13.0,142.0,389.8,328.79
2016,7,1,18,45,311.0,49.5,5.45,13.0,102.0,297.75,247.32
2016,7,1,19,0,221.0,38.0,5.4,13.0,62.0,217.44,172.07
2016,7,1,19,15,110.5,19.0,5.25,13.0,31.0,109.27,43.46
2016,7,1,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,101.5,16.5,1.6,12.0,26.0,13.02,0.0
2016,7,2,5,30,203.0,33.0,1.5,12.0,52.0,25.85,14.73
2016,7,2,5,45,299.5,44.5,1.4,12.0,91.0,34.41,24.44
2016,7,2,6,0,396.0,56.0,1.3,12.0,130.0,44.37,33.92
2016,7,2,6,15,462.5,64.5,1.25,12.0,176.0,49.57,38.96
2016,7,2,6,30,529.0,73.0,1.2,12.0,222.0,54.59,43.64
2016,7,2,6,45,264.5,82.5,1.2,12.5,157.0,58.38,46.97
2016,7,2,7,0,0.0,92.0,1.2,13.0,92.0,79.52,65.57
2016,7,2,7,15,0.0,101.0,1.2,13.0,101.0,87.28,72.21
2016,7,2,7,30,0.0,110.0,1.2,13.0,110.0,94.97,78.71
2016,7,2,7,45,4.5,145.5,1.25,13.0,148.0,122.77,102.61
2016,7,2,8,0,9.0,181.0,1.3,13.0,186.0,149.62,125.31
2016,7,2,8,15,9.5,193.0,1.35,13.0,199.0,160.13,127.74
2016,7,2,8,30,10.0,205.0,1.4,13.0,212.0,171.5,136.38
2016,7,2,8,45,22.5,243.5,1.45,13.5,259.5,204.08,161.3
2016,7,2,9,0,35.0,282.0,1.5,14.0,307.0,225.84,177.28
2016,7,2,9,15,57.0,318.0,1.5,14.0,361.5,261.13,203.97
2016,7,2,9,30,79.0,354.0,1.5,14.0,416.0,299.41,232.96
2016,7,2,9,45,70.0,364.0,1.55,14.0,421.0,312.1,243.03
2016,7,2,10,0,61.0,374.0,1.6,14.0,426.0,323.82,252.3
2016,7,2,10,15,109.0,405.0,1.6,14.0,500.5,367.25,285.18
2016,7,2,10,30,157.0,436.0,1.6,14.0,575.0,425.13,328.81
2016,7,2,10,45,124.5,440.0,1.6,14.0,552.5,424.43,328.2
2016,7,2,11,0,92.0,444.0,1.6,14.0,530.0,425.95,329.21
2016,7,2,11,15,64.0,419.5,1.6,14.0,480.0,397.61,307.83
2016,7,2,11,30,36.0,395.0,1.6,14.0,430.0,365.53,283.43
2016,7,2,11,45,43.5,413.0,1.6,14.5,455.0,391.88,303.0
2016,7,2,12,0,51.0,431.0,1.6,15.0,480.0,419.38,322.92
2016,7,2,12,15,59.0,440.5,1.65,15.0,497.5,440.88,339.08
2016,7,2,12,30,67.0,450.0,1.7,15.0,515.0,463.13,355.83
2016,7,2,12,45,94.5,461.0,1.75,15.0,552.0,504.32,387.01
2016,7,2,13,0,122.0,472.0,1.8,15.0,589.0,555.38,424.96
2016,7,2,13,15,104.5,458.5,1.85,15.0,557.5,526.79,404.02
2016,7,2,13,30,87.0,445.0,1.9,15.0,526.0,504.62,388.09
2016,7,2,13,45,66.5,415.5,2.0,15.0,476.5,462.09,357.09
2016,7,2,14,0,46.0,386.0,2.1,15.0,427.0,417.7,324.27
2016,7,2,14,15,47.0,375.0,2.2,14.5,416.0,412.0,321.54
2016,7,2,14,30,48.0,364.0,2.3,14.0,405.0,405.94,318.34
2016,7,2,14,45,37.5,332.0,2.4,14.0,363.5,365.71,288.03
2016,7,2,15,0,27.0,300.0,2.5,14.0,322.0,324.56,256.71
2016,7,2,15,15,29.0,290.5,2.55,14.0,313.0,319.52,253.63
2016,7,2,15,30,31.0,281.0,2.6,14.0,304.0,314.37,250.34
2016,7,2,15,45,30.5,264.5,2.7,14.0,286.0,298.78,238.82
2016,7,2,16,0,30.0,248.0,2.8,14.0,268.0,282.92,227.04
2016,7,2,16,15,27.5,228.5,2.9,14.0,245.5,261.4,210.57
2016,7,2,16,30,25.0,209.0,3.0,14.0,223.0,223.85,180.98
2016,7,2,16,45,23.0,190.5,3.1,14.0,202.5,204.33,165.72
2016,7,2,17,0,21.0,172.0,3.2,14.0,182.0,184.74,150.17
2016,7,2,17,15,10.5,145.0,3.2,13.5,150.0,148.06,120.07
2016,7,2,17,30,0.0,118.0,3.2,13.0,118.0,111.67,89.67
2016,7,2,17,45,0.0,100.5,3.25,13.0,100.5,94.87,75.67
2016,7,2,18,0,0.0,83.0,3.3,13.0,83.0,77.87,61.26
2016,7,2,18,15,196.5,72.0,3.25,13.0,111.5,246.02,208.41
2016,7,2,18,30,393.0,61.0,3.2,13.0,140.0,380.61,319.24
2016,7,2,18,45,305.5,49.0,3.15,13.0,100.0,293.47,242.09
2016,7,2,19,0,218.0,37.0,3.1,13.0,60.0,214.04,168.45
2016,7,2,19,15,109.0,18.5,3.0,12.5,30.0,107.38,41.46
2016,7,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,103.0,16.0,1.4,11.0,25.5,12.63,0.0
2016,7,3,5,30,206.0,32.0,1.4,11.0,51.0,25.08,13.99
2016,7,3,5,45,302.0,43.5,1.45,11.5,89.5,33.66,23.81
2016,7,3,6,0,398.0,55.0,1.5,12.0,128.0,43.55,33.17
2016,7,3,6,15,464.0,63.0,1.5,12.0,174.0,48.35,37.85
2016,7,3,6,30,530.0,71.0,1.5,12.0,220.0,53.0,42.21
2016,7,3,6,45,281.0,104.0,1.55,12.5,184.5,78.25,64.68
2016,7,3,7,0,32.0,137.0,1.6,13.0,149.0,107.9,90.6
2016,7,3,7,15,46.5,161.0,1.6,13.0,181.5,124.76,105.05
2016,7,3,7,30,61.0,185.0,1.6,13.0,214.0,141.21,118.97
2016,7,3,7,45,51.5,201.5,1.6,13.0,227.5,152.69,128.42
2016,7,3,8,0,42.0,218.0,1.6,13.0,241.0,163.86,137.53
2016,7,3,8,15,53.0,243.5,1.65,13.0,275.5,183.11,145.73
2016,7,3,8,30,64.0,269.0,1.7,13.0,310.0,207.04,163.08
2016,7,3,8,45,72.5,293.0,1.75,13.0,342.5,231.33,181.24
2016,7,3,9,0,81.0,317.0,1.8,13.0,375.0,256.93,200.81
2016,7,3,9,15,70.5,329.0,1.85,13.0,382.0,271.45,212.6
2016,7,3,9,30,60.0,341.0,1.9,13.0,389.0,284.83,223.48
2016,7,3,9,45,50.5,345.0,1.95,13.5,386.5,291.89,228.85
2016,7,3,10,0,41.0,349.0,2.0,14.0,384.0,297.71,233.1
2016,7,3,10,15,34.5,346.0,2.0,14.0,376.0,298.49,233.69
2016,7,3,10,30,28.0,343.0,2.0,14.0,368.0,298.24,233.42
2016,7,3,10,45,25.0,339.0,2.05,14.0,361.5,298.17,233.33
2016,7,3,11,0,22.0,335.0,2.1,14.0,355.0,302.72,236.79
2016,7,3,11,15,28.5,363.0,2.1,14.0,389.5,328.82,256.84
2016,7,3,11,30,35.0,391.0,2.1,14.0,424.0,361.43,281.65
2016,7,3,11,45,40.0,405.0,2.15,14.0,443.5,382.46,297.62
2016,7,3,12,0,45.0,419.0,2.2,14.0,463.0,404.31,314.23
2016,7,3,12,15,45.0,420.0,2.2,14.0,464.0,411.45,319.56
2016,7,3,12,30,45.0,421.0,2.2,14.0,465.0,418.5,324.91
2016,7,3,12,45,39.5,405.5,2.25,14.0,444.0,405.45,315.19
2016,7,3,13,0,34.0,390.0,2.3,14.0,423.0,391.36,304.74
2016,7,3,13,15,33.0,383.0,2.35,14.0,414.5,388.55,302.95
2016,7,3,13,30,32.0,376.0,2.4,14.0,406.0,385.32,300.83
2016,7,3,13,45,37.5,378.0,2.45,14.0,412.0,396.88,310.2
2016,7,3,14,0,43.0,380.0,2.5,14.0,418.0,408.66,319.72
2016,7,3,14,15,49.0,376.0,2.55,13.5,418.5,414.97,325.81
2016,7,3,14,30,55.0,372.0,2.6,13.0,419.0,421.29,332.03
2016,7,3,14,45,48.0,349.5,2.7,13.0,389.0,394.81,312.26
2016,7,3,15,0,41.0,327.0,2.8,13.0,359.0,367.61,291.88
2016,7,3,15,15,48.0,317.5,2.85,13.0,353.5,368.12,293.38
2016,7,3,15,30,55.0,308.0,2.9,13.0,348.0,368.48,294.71
2016,7,3,15,45,38.0,271.0,3.0,13.0,298.0,313.54,251.79
2016,7,3,16,0,21.0,234.0,3.1,13.0,248.0,242.12,195.01
2016,7,3,16,15,14.5,208.0,3.15,13.0,217.0,210.54,169.93
2016,7,3,16,30,8.0,182.0,3.2,13.0,186.0,178.92,144.38
2016,7,3,16,45,5.5,166.5,3.3,13.0,169.5,162.15,130.98
2016,7,3,17,0,3.0,151.0,3.4,13.0,153.0,145.43,117.45
2016,7,3,17,15,1.5,134.5,3.4,12.5,135.5,128.57,103.88
2016,7,3,17,30,0.0,118.0,3.4,12.0,118.0,111.69,90.07
2016,7,3,17,45,272.0,96.0,3.4,12.0,176.5,365.66,310.89
2016,7,3,18,0,544.0,74.0,3.4,12.0,235.0,548.28,461.22
2016,7,3,18,15,482.5,66.0,3.35,12.0,188.5,472.8,398.2
2016,7,3,18,30,421.0,58.0,3.3,12.0,142.0,400.66,336.17
2016,7,3,18,45,333.0,47.0,3.25,12.0,102.0,308.49,255.54
2016,7,3,19,0,245.0,36.0,3.2,12.0,62.0,229.0,181.07
2016,7,3,19,15,122.5,18.0,3.1,12.0,31.0,113.96,42.9
2016,7,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,111.5,15.5,1.7,12.0,25.5,14.1,0.0
2016,7,4,5,30,223.0,31.0,1.8,12.0,51.0,24.33,13.1
2016,7,4,5,45,323.5,41.5,1.9,12.5,90.5,33.52,23.53
2016,7,4,6,0,424.0,52.0,2.0,13.0,130.0,41.01,30.76
2016,7,4,6,15,212.0,69.5,2.05,13.0,108.5,54.11,42.81
2016,7,4,6,30,0.0,87.0,2.1,13.0,87.0,73.48,60.27
2016,7,4,6,45,2.0,105.5,2.15,13.0,106.5,88.44,73.58
2016,7,4,7,0,4.0,124.0,2.2,13.0,126.0,103.28,86.57
2016,7,4,7,15,6.5,140.0,2.15,13.0,143.5,116.24,97.7
2016,7,4,7,30,9.0,156.0,2.1,13.0,161.0,129.11,108.59
2016,7,4,7,45,31.0,189.5,2.1,13.0,206.5,145.3,122.22
2016,7,4,8,0,53.0,223.0,2.1,13.0,252.0,166.81,140.25
2016,7,4,8,15,57.5,245.0,2.1,13.0,279.5,183.88,146.51
2016,7,4,8,30,62.0,267.0,2.1,13.0,307.0,205.44,162.11
2016,7,4,8,45,43.5,266.0,2.1,13.5,295.0,210.3,165.62
2016,7,4,9,0,25.0,265.0,2.1,14.0,283.0,223.73,176.47
2016,7,4,9,15,31.5,290.5,2.05,14.0,314.5,236.15,185.72
2016,7,4,9,30,38.0,316.0,2.0,14.0,346.0,261.09,204.95
2016,7,4,9,45,27.5,300.0,2.0,14.0,322.5,251.68,197.65
2016,7,4,10,0,17.0,284.0,2.0,14.0,299.0,248.33,195.11
2016,7,4,10,15,23.5,316.0,2.0,14.0,337.0,279.33,219.12
2016,7,4,10,30,30.0,348.0,2.0,14.0,375.0,302.97,237.17
2016,7,4,10,45,33.0,364.5,2.05,14.0,395.0,322.48,252.08
2016,7,4,11,0,36.0,381.0,2.1,14.0,415.0,342.67,267.48
2016,7,4,11,15,30.0,368.5,2.1,14.0,397.5,334.19,260.8
2016,7,4,11,30,24.0,356.0,2.1,14.0,380.0,324.63,253.38
2016,7,4,11,45,31.5,381.5,2.15,14.5,412.5,356.26,277.25
2016,7,4,12,0,39.0,407.0,2.2,15.0,445.0,389.25,301.75
2016,7,4,12,15,115.0,445.0,2.25,14.5,556.0,492.24,381.25
2016,7,4,12,30,191.0,483.0,2.3,14.0,667.0,600.2,462.51
2016,7,4,12,45,165.0,479.0,2.35,14.0,637.5,587.78,452.6
2016,7,4,13,0,139.0,475.0,2.4,14.0,608.0,573.05,441.76
2016,7,4,13,15,103.0,452.5,2.45,14.0,550.0,519.42,402.15
2016,7,4,13,30,67.0,430.0,2.5,14.0,492.0,470.92,365.85
2016,7,4,13,45,100.5,433.5,2.6,14.0,524.5,512.59,398.97
2016,7,4,14,0,134.0,437.0,2.7,14.0,557.0,569.65,442.67
2016,7,4,14,15,128.0,422.0,2.75,14.0,533.5,556.1,433.0
2016,7,4,14,30,122.0,407.0,2.8,14.0,510.0,541.46,422.92
2016,7,4,14,45,78.5,362.5,2.9,14.0,428.0,439.28,345.98
2016,7,4,15,0,35.0,318.0,3.0,14.0,346.0,351.87,278.48
2016,7,4,15,15,33.5,300.0,3.05,14.0,325.5,334.37,265.8
2016,7,4,15,30,32.0,282.0,3.1,14.0,305.0,316.48,252.46
2016,7,4,15,45,22.0,247.0,3.2,14.0,262.5,254.65,203.85
2016,7,4,16,0,12.0,212.0,3.3,14.0,220.0,210.49,168.67
2016,7,4,16,15,7.5,190.5,3.35,13.5,195.5,185.57,149.1
2016,7,4,16,30,3.0,169.0,3.4,13.0,171.0,160.62,129.18
2016,7,4,16,45,1.5,157.0,3.45,13.0,158.0,148.4,119.46
2016,7,4,17,0,0.0,145.0,3.5,13.0,145.0,136.29,109.73
2016,7,4,17,15,0.0,128.5,3.5,13.0,128.5,120.74,97.06
2016,7,4,17,30,0.0,112.0,3.5,13.0,112.0,105.08,84.16
2016,7,4,17,45,289.0,89.5,3.55,13.0,175.0,370.72,314.62
2016,7,4,18,0,578.0,67.0,3.6,13.0,238.0,565.74,473.85
2016,7,4,18,15,517.5,60.0,3.55,12.5,191.5,491.19,412.78
2016,7,4,18,30,457.0,53.0,3.5,12.0,145.0,419.99,352.55
2016,7,4,18,45,369.5,43.5,3.5,12.0,104.0,331.86,275.01
2016,7,4,19,0,282.0,34.0,3.5,12.0,63.0,250.81,198.51
2016,7,4,19,15,141.0,17.0,3.5,12.0,31.5,127.51,46.47
2016,7,4,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,97.5,16.0,3.65,12.0,25.0,14.55,0.0
2016,7,5,5,30,195.0,32.0,3.7,12.0,50.0,25.1,13.4
2016,7,5,5,45,294.5,44.0,3.75,12.5,89.0,34.08,23.95
2016,7,5,6,0,394.0,56.0,3.8,13.0,128.0,44.63,33.91
2016,7,5,6,15,197.0,53.0,3.8,13.0,89.0,39.03,29.33
2016,7,5,6,30,0.0,50.0,3.8,13.0,50.0,44.13,34.07
2016,7,5,6,45,0.0,61.5,3.8,13.5,61.5,54.34,43.15
2016,7,5,7,0,0.0,73.0,3.8,14.0,73.0,64.39,51.95
2016,7,5,7,15,0.0,86.0,3.8,14.0,86.0,75.38,61.53
2016,7,5,7,30,0.0,99.0,3.8,14.0,99.0,86.28,70.92
2016,7,5,7,45,0.0,122.5,3.8,14.0,122.5,105.26,87.28
2016,7,5,8,0,0.0,146.0,3.8,14.0,146.0,123.88,103.14
2016,7,5,8,15,0.5,157.5,3.8,14.0,158.0,133.53,106.17
2016,7,5,8,30,1.0,169.0,3.8,14.0,170.0,143.61,114.09
2016,7,5,8,45,6.0,197.5,3.85,14.0,202.0,167.43,133.0
2016,7,5,9,0,11.0,226.0,3.9,14.0,234.0,191.94,152.28
2016,7,5,9,15,26.5,274.0,3.9,14.0,294.5,223.49,176.71
2016,7,5,9,30,42.0,322.0,3.9,14.0,355.0,266.24,210.05
2016,7,5,9,45,65.5,356.5,3.9,14.5,410.5,304.75,239.31
2016,7,5,10,0,89.0,391.0,3.9,15.0,466.0,346.41,270.97
2016,7,5,10,15,125.5,412.5,3.95,15.0,522.0,379.14,296.21
2016,7,5,10,30,162.0,434.0,4.0,15.0,578.0,425.26,331.89
2016,7,5,10,45,138.0,443.0,4.1,15.0,568.0,433.25,338.28
2016,7,5,11,0,114.0,452.0,4.2,15.0,558.0,439.05,342.9
2016,7,5,11,15,123.0,462.0,4.25,15.0,577.5,464.64,362.7
2016,7,5,11,30,132.0,472.0,4.3,15.0,597.0,491.24,383.13
2016,7,5,11,45,196.0,471.0,4.4,15.0,659.0,549.49,428.56
2016,7,5,12,0,260.0,470.0,4.5,15.0,721.0,612.23,477.01
2016,7,5,12,15,166.0,462.0,4.6,15.0,622.0,547.54,427.19
2016,7,5,12,30,72.0,454.0,4.7,15.0,523.0,470.57,367.38
2016,7,5,12,45,48.5,407.5,4.8,15.0,454.5,414.92,325.07
2016,7,5,13,0,25.0,361.0,4.9,15.0,386.0,356.03,279.5
2016,7,5,13,15,31.0,373.5,5.0,15.0,403.0,377.53,296.75
2016,7,5,13,30,37.0,386.0,5.1,15.0,420.0,399.66,314.31
2016,7,5,13,45,35.5,375.0,5.25,15.0,407.5,391.91,308.71
2016,7,5,14,0,34.0,364.0,5.4,15.0,395.0,383.67,302.82
2016,7,5,14,15,31.0,345.0,5.5,14.5,372.5,365.33,289.53
2016,7,5,14,30,28.0,326.0,5.6,14.0,350.0,346.35,275.64
2016,7,5,14,45,49.5,340.5,5.7,14.0,380.5,386.71,308.81
2016,7,5,15,0,71.0,355.0,5.8,14.0,411.0,428.18,342.67
2016,7,5,15,15,92.5,343.5,5.85,14.0,413.0,441.63,354.8
2016,7,5,15,30,114.0,332.0,5.9,14.0,415.0,473.12,381.04
2016,7,5,15,45,134.5,312.0,6.0,14.0,404.0,474.79,384.28
2016,7,5,16,0,155.0,292.0,6.1,14.0,393.0,475.21,386.68
2016,7,5,16,15,239.5,258.0,6.15,13.5,400.0,537.89,441.12
2016,7,5,16,30,324.0,224.0,6.2,13.0,407.0,577.13,477.19
2016,7,5,16,45,529.0,158.0,6.3,13.0,425.5,703.32,583.86
2016,7,5,17,0,734.0,92.0,6.4,13.0,444.0,800.2,661.31
2016,7,5,17,15,700.5,87.5,6.45,13.0,393.0,751.98,625.45
2016,7,5,17,30,667.0,83.0,6.5,13.0,342.0,698.48,585.18
2016,7,5,17,45,620.5,77.5,6.55,13.0,291.5,633.17,534.27
2016,7,5,18,0,574.0,72.0,6.6,13.0,241.0,569.14,482.8
2016,7,5,18,15,509.0,64.5,6.55,12.5,193.5,490.62,418.08
2016,7,5,18,30,444.0,57.0,6.5,12.0,146.0,415.65,352.85
2016,7,5,18,45,346.5,47.0,6.45,12.0,104.5,320.59,267.83
2016,7,5,19,0,249.0,37.0,6.4,12.0,63.0,233.46,185.36
2016,7,5,19,15,124.5,18.5,6.35,12.0,31.5,115.94,39.5
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,14.0,6.35,12.0,25.0,12.73,0.0
2016,7,6,5,30,251.0,28.0,6.3,12.0,50.0,23.06,11.55
2016,7,6,5,45,352.0,37.5,6.3,12.5,89.5,30.05,20.4
2016,7,6,6,0,453.0,47.0,6.3,13.0,129.0,36.82,26.97
2016,7,6,6,15,517.0,53.5,6.15,13.0,174.5,40.7,30.79
2016,7,6,6,30,581.0,60.0,6.0,13.0,220.0,44.49,34.36
2016,7,6,6,45,292.0,91.0,5.85,13.0,171.5,64.74,52.53
2016,7,6,7,0,3.0,122.0,5.7,13.0,123.0,101.75,85.39
2016,7,6,7,15,1.5,132.5,5.55,13.0,133.5,110.76,93.11
2016,7,6,7,30,0.0,143.0,5.4,13.0,144.0,119.66,100.63
2016,7,6,7,45,5.5,163.5,5.25,13.5,167.5,135.72,114.11
2016,7,6,8,0,11.0,184.0,5.1,14.0,191.0,151.6,127.23
2016,7,6,8,15,22.5,215.0,5.0,14.0,229.0,175.58,140.58
2016,7,6,8,30,34.0,246.0,4.9,14.0,267.0,189.98,150.92
2016,7,6,8,45,40.5,270.0,4.8,14.5,297.0,212.05,167.52
2016,7,6,9,0,47.0,294.0,4.7,15.0,327.0,235.22,185.08
2016,7,6,9,15,44.5,307.5,4.65,15.0,340.5,250.39,197.06
2016,7,6,9,30,42.0,321.0,4.6,15.0,354.0,265.38,208.91
2016,7,6,9,45,57.0,351.0,4.55,15.0,398.0,297.8,234.06
2016,7,6,10,0,72.0,381.0,4.5,15.0,442.0,332.4,260.88
2016,7,6,10,15,69.5,392.5,4.55,15.0,453.0,348.01,273.13
2016,7,6,10,30,67.0,404.0,4.6,15.0,464.0,363.47,285.22
2016,7,6,10,45,51.5,392.5,4.65,15.0,439.5,354.08,277.96
2016,7,6,11,0,36.0,381.0,4.7,15.0,415.0,342.45,268.87
2016,7,6,11,15,31.0,371.5,4.8,15.0,401.0,337.1,264.73
2016,7,6,11,30,26.0,362.0,4.9,15.0,387.0,330.86,259.87
2016,7,6,11,45,33.0,386.0,5.0,15.0,418.0,361.0,283.45
2016,7,6,12,0,40.0,410.0,5.1,15.0,449.0,392.43,307.89
2016,7,6,12,15,38.0,406.0,5.25,14.5,443.5,393.22,309.18
2016,7,6,12,30,36.0,402.0,5.4,14.0,438.0,393.61,310.26
2016,7,6,12,45,35.5,397.0,5.6,14.0,431.5,393.96,310.86
2016,7,6,13,0,35.0,392.0,5.8,14.0,425.0,393.95,311.21
2016,7,6,13,15,47.0,406.5,5.9,14.0,451.0,423.71,335.0
2016,7,6,13,30,59.0,421.0,6.0,14.0,477.0,454.46,359.48
2016,7,6,13,45,134.5,428.5,6.15,14.0,550.0,553.03,438.37
2016,7,6,14,0,210.0,436.0,6.3,14.0,623.0,642.5,509.37
2016,7,6,14,15,243.5,415.0,6.35,14.0,626.0,677.77,537.67
2016,7,6,14,30,277.0,394.0,6.4,14.0,629.0,698.17,555.2
2016,7,6,14,45,299.0,371.0,6.45,14.0,615.0,703.56,561.27
2016,7,6,15,0,321.0,348.0,6.5,14.0,601.0,707.18,566.17
2016,7,6,15,15,584.5,222.5,6.5,14.0,655.5,862.91,693.4
2016,7,6,15,30,848.0,97.0,6.5,14.0,710.0,969.09,773.86
2016,7,6,15,45,838.0,93.5,6.5,14.0,668.5,950.66,761.53
2016,7,6,16,0,828.0,90.0,6.5,14.0,627.0,929.43,747.78
2016,7,6,16,15,810.5,87.5,6.5,14.0,581.0,909.38,734.94
2016,7,6,16,30,793.0,85.0,6.5,14.0,535.0,877.19,712.92
2016,7,6,16,45,773.0,81.0,6.55,14.0,486.5,838.73,686.17
2016,7,6,17,0,753.0,77.0,6.6,14.0,438.0,798.59,657.77
2016,7,6,17,15,723.0,73.5,6.6,13.5,388.5,748.93,622.4
2016,7,6,17,30,693.0,70.0,6.6,13.0,339.0,698.69,585.66
2016,7,6,17,45,653.0,65.0,6.6,13.0,289.5,642.55,541.96
2016,7,6,18,0,613.0,60.0,6.6,13.0,240.0,583.36,494.36
2016,7,6,18,15,554.0,54.0,6.45,12.5,193.0,510.09,433.95
2016,7,6,18,30,495.0,48.0,6.3,12.0,146.0,440.11,373.59
2016,7,6,18,45,404.5,39.5,6.2,12.0,105.0,349.92,292.48
2016,7,6,19,0,314.0,31.0,6.1,12.0,64.0,267.19,212.47
2016,7,6,19,15,157.0,15.5,5.95,12.0,32.0,133.67,43.11
2016,7,6,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,137.0,13.0,5.1,12.0,24.5,11.82,0.0
2016,7,7,5,30,274.0,26.0,5.0,12.0,49.0,21.28,9.93
2016,7,7,5,45,372.0,35.0,4.95,12.5,88.5,27.91,18.52
2016,7,7,6,0,470.0,44.0,4.9,13.0,128.0,34.33,24.77
2016,7,7,6,15,533.0,50.0,4.85,13.0,174.0,37.93,28.32
2016,7,7,6,30,596.0,56.0,4.8,13.0,220.0,41.45,31.65
2016,7,7,6,45,298.0,85.5,4.75,13.5,167.5,60.91,49.02
2016,7,7,7,0,0.0,115.0,4.7,14.0,115.0,96.64,80.52
2016,7,7,7,15,13.0,142.0,4.7,14.0,148.0,117.55,98.69
2016,7,7,7,30,26.0,169.0,4.7,14.0,181.0,138.12,116.32
2016,7,7,7,45,27.5,187.5,4.75,14.0,201.5,143.92,120.96
2016,7,7,8,0,29.0,206.0,4.8,14.0,222.0,156.49,131.41
2016,7,7,8,15,28.5,222.5,4.8,14.0,239.5,169.14,135.17
2016,7,7,8,30,28.0,239.0,4.8,14.0,257.0,184.98,147.07
2016,7,7,8,45,38.0,266.5,4.85,14.0,292.5,209.32,165.77
2016,7,7,9,0,48.0,294.0,4.9,14.0,328.0,235.2,185.81
2016,7,7,9,15,46.5,309.0,4.95,14.0,343.5,251.68,198.9
2016,7,7,9,30,45.0,324.0,5.0,14.0,359.0,268.14,212.01
2016,7,7,9,45,42.0,334.5,5.1,14.0,368.5,280.93,222.24
2016,7,7,10,0,39.0,345.0,5.2,14.0,378.0,293.45,232.2
2016,7,7,10,15,55.5,376.5,5.25,14.0,425.0,329.91,260.78
2016,7,7,10,30,72.0,408.0,5.3,14.0,472.0,368.75,291.15
2016,7,7,10,45,106.0,432.0,5.35,14.5,528.5,413.8,325.79
2016,7,7,11,0,140.0,456.0,5.4,15.0,585.0,456.96,358.86
2016,7,7,11,15,191.0,460.5,5.45,15.0,640.0,506.22,397.49
2016,7,7,11,30,242.0,465.0,5.5,15.0,695.0,556.34,436.76
2016,7,7,11,45,257.5,454.5,5.55,15.0,701.0,577.74,453.76
2016,7,7,12,0,273.0,444.0,5.6,15.0,707.0,599.54,471.14
2016,7,7,12,15,595.5,273.5,5.6,15.0,847.0,727.52,576.01
2016,7,7,12,30,918.0,103.0,5.6,15.0,987.0,860.81,678.14
2016,7,7,12,45,915.0,104.0,5.65,15.0,980.0,890.35,699.35
2016,7,7,13,0,912.0,105.0,5.7,15.0,973.0,917.27,719.22
2016,7,7,13,15,546.5,283.0,5.7,15.0,801.0,792.73,624.94
2016,7,7,13,30,181.0,461.0,5.7,15.0,629.0,619.56,485.56
2016,7,7,13,45,130.5,439.5,5.7,15.0,559.5,560.07,440.44
2016,7,7,14,0,80.0,418.0,5.7,15.0,490.0,483.15,380.97
2016,7,7,14,15,96.5,411.0,5.7,14.5,495.5,497.97,394.47
2016,7,7,14,30,113.0,404.0,5.7,14.0,501.0,529.16,420.25
2016,7,7,14,45,111.0,386.5,5.7,14.0,478.0,514.78,409.86
2016,7,7,15,0,109.0,369.0,5.7,14.0,455.0,481.71,385.3
2016,7,7,15,15,80.0,336.5,5.7,14.0,398.0,421.29,338.11
2016,7,7,15,30,51.0,304.0,5.7,14.0,341.0,360.04,289.64
2016,7,7,15,45,63.0,292.0,5.75,14.0,335.0,362.3,292.89
2016,7,7,16,0,75.0,280.0,5.8,14.0,329.0,364.21,295.77
2016,7,7,16,15,93.0,262.5,5.8,13.5,318.5,364.9,298.55
2016,7,7,16,30,111.0,245.0,5.8,13.0,308.0,382.54,314.88
2016,7,7,16,45,126.5,222.5,5.85,13.0,288.0,372.1,308.15
2016,7,7,17,0,142.0,200.0,5.9,13.0,268.0,360.14,300.15
2016,7,7,17,15,427.5,131.5,5.9,13.0,304.0,559.68,471.36
2016,7,7,17,30,713.0,63.0,5.9,13.0,340.0,706.39,590.39
2016,7,7,17,45,675.5,58.5,5.95,13.0,291.0,647.97,544.58
2016,7,7,18,0,638.0,54.0,6.0,13.0,242.0,590.17,498.58
2016,7,7,18,15,581.5,49.0,5.9,12.5,195.0,523.18,443.71
2016,7,7,18,30,525.0,44.0,5.8,12.0,148.0,455.44,385.84
2016,7,7,18,45,440.0,36.0,5.75,12.0,106.5,368.37,307.53
2016,7,7,19,0,355.0,28.0,5.7,12.0,65.0,288.43,229.06
2016,7,7,19,15,177.5,14.0,5.6,12.0,32.5,142.28,42.08
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,5,15,151.5,11.5,5.15,13.0,24.0,10.46,0.0
2016,7,8,5,30,303.0,23.0,5.1,13.0,48.0,18.61,7.62
2016,7,8,5,45,397.0,31.0,5.05,13.0,87.0,24.49,15.49
2016,7,8,6,0,491.0,39.0,5.0,13.0,126.0,30.2,21.1
2016,7,8,6,15,551.0,44.5,4.95,13.0,171.0,33.59,24.44
2016,7,8,6,30,611.0,50.0,4.9,13.0,216.0,40.26,30.57
2016,7,8,6,45,651.5,54.0,4.85,13.5,264.0,42.45,32.52
2016,7,8,7,0,692.0,58.0,4.8,14.0,312.0,44.61,34.34
2016,7,8,7,15,480.5,118.0,4.75,14.0,307.0,81.57,67.04
2016,7,8,7,30,269.0,178.0,4.7,14.0,302.0,124.32,104.33
2016,7,8,7,45,277.0,199.5,4.7,14.5,339.5,136.39,114.23
2016,7,8,8,0,285.0,221.0,4.7,15.0,377.0,147.85,123.49
2016,7,8,8,15,317.5,236.0,4.65,15.0,424.5,162.17,125.31
2016,7,8,8,30,350.0,251.0,4.6,15.0,472.0,195.08,143.09
2016,7,8,8,45,600.0,166.5,4.6,15.0,577.5,182.04,118.37
2016,7,8,9,0,850.0,82.0,4.6,15.0,683.0,218.22,137.36
2016,7,8,9,15,860.5,83.5,4.6,15.0,721.5,267.9,181.21
2016,7,8,9,30,871.0,85.0,4.6,15.0,760.0,318.51,227.2
2016,7,8,9,45,878.0,87.0,4.65,15.0,793.5,369.06,273.41
2016,7,8,10,0,885.0,89.0,4.7,15.0,827.0,419.81,319.22
2016,7,8,10,15,891.5,90.0,4.7,15.0,855.5,469.58,363.31
2016,7,8,10,30,898.0,91.0,4.7,15.0,884.0,519.09,406.15
2016,7,8,10,45,903.0,91.5,4.75,15.0,906.0,566.93,446.81
2016,7,8,11,0,908.0,92.0,4.8,15.0,928.0,613.98,485.91
2016,7,8,11,15,911.5,92.5,4.8,15.0,943.5,659.08,522.52
2016,7,8,11,30,915.0,93.0,4.8,15.0,959.0,702.9,557.36
2016,7,8,11,45,918.0,92.5,4.85,15.5,968.0,744.05,587.88
2016,7,8,12,0,921.0,92.0,4.9,16.0,977.0,783.51,615.6
2016,7,8,12,15,921.5,92.0,4.95,16.0,978.0,819.58,641.86
2016,7,8,12,30,922.0,92.0,5.0,16.0,979.0,853.48,666.49
2016,7,8,12,45,914.5,96.5,5.05,16.0,971.0,882.35,687.49
2016,7,8,13,0,907.0,101.0,5.1,16.0,963.0,908.44,706.55
2016,7,8,13,15,904.5,100.5,5.1,16.0,949.5,931.44,723.13
2016,7,8,13,30,902.0,100.0,5.1,16.0,936.0,951.53,737.73
2016,7,8,13,45,899.5,98.0,5.2,16.0,916.0,967.12,749.95
2016,7,8,14,0,897.0,96.0,5.3,16.0,896.0,979.57,760.12
2016,7,8,14,15,891.0,95.0,5.35,16.0,869.5,986.47,766.17
2016,7,8,14,30,885.0,94.0,5.4,16.0,843.0,990.15,770.11
2016,7,8,14,45,610.5,218.5,5.5,16.0,725.5,875.52,689.36
2016,7,8,15,0,336.0,343.0,5.6,16.0,608.0,716.58,565.88
2016,7,8,15,15,264.0,338.0,5.6,15.5,540.0,643.99,512.24
2016,7,8,15,30,192.0,333.0,5.6,15.0,472.0,552.19,442.49
2016,7,8,15,45,166.5,312.0,5.6,15.0,427.5,506.55,407.91
2016,7,8,16,0,141.0,291.0,5.6,15.0,383.0,460.38,372.34
2016,7,8,16,15,126.0,267.5,5.5,15.0,345.0,421.08,342.06
2016,7,8,16,30,111.0,244.0,5.4,15.0,307.0,381.37,311.1
2016,7,8,16,45,432.5,157.5,5.35,15.0,369.5,613.25,505.8
2016,7,8,17,0,754.0,71.0,5.3,15.0,432.0,791.45,645.53
2016,7,8,17,15,449.5,112.5,5.25,14.5,321.0,554.54,462.53
2016,7,8,17,30,145.0,154.0,5.2,14.0,210.0,306.21,255.92
2016,7,8,17,45,139.0,132.0,5.2,14.0,179.5,272.99,229.29
2016,7,8,18,0,133.0,110.0,5.2,14.0,149.0,239.27,201.13
2016,7,8,18,15,321.0,76.5,5.05,14.0,146.5,361.84,306.16
2016,7,8,18,30,509.0,43.0,4.9,14.0,144.0,442.79,371.71
2016,7,8,18,45,424.5,35.5,4.8,14.0,103.5,357.47,295.26
2016,7,8,19,0,340.0,28.0,4.7,14.0,63.0,279.28,219.07
2016,7,8,19,15,170.0,14.0,4.6,13.5,31.5,137.79,35.4
2016,7,8,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,149.0,11.5,1.9,13.0,23.5,10.46,0.0
2016,7,9,5,30,298.0,23.0,1.9,13.0,47.0,18.66,7.33
2016,7,9,5,45,391.5,31.0,1.95,13.5,85.5,24.53,15.49
2016,7,9,6,0,485.0,39.0,2.0,14.0,124.0,30.23,21.05
2016,7,9,6,15,546.0,44.5,2.1,14.0,169.0,33.62,24.38
2016,7,9,6,30,607.0,50.0,2.2,14.0,214.0,40.29,30.5
2016,7,9,6,45,347.0,96.5,2.35,14.5,194.5,69.14,56.14
2016,7,9,7,0,87.0,143.0,2.5,15.0,175.0,111.58,93.24
2016,7,9,7,15,75.0,162.5,2.6,15.0,193.0,125.49,105.07
2016,7,9,7,30,63.0,182.0,2.7,15.0,211.0,139.09,116.5
2016,7,9,7,45,65.5,204.0,2.8,15.0,237.0,153.93,128.88
2016,7,9,8,0,68.0,226.0,2.9,15.0,263.0,168.4,140.8
2016,7,9,8,15,132.0,252.5,3.0,15.0,332.5,177.63,140.11
2016,7,9,8,30,196.0,279.0,3.1,15.0,402.0,210.26,160.6
2016,7,9,8,45,242.5,293.0,3.25,15.5,456.5,229.49,171.56
2016,7,9,9,0,289.0,307.0,3.4,16.0,511.0,264.99,197.16
2016,7,9,9,15,288.5,327.0,3.5,16.0,540.5,298.49,224.56
2016,7,9,9,30,288.0,347.0,3.6,16.0,570.0,332.4,252.66
2016,7,9,9,45,296.5,362.5,3.7,16.0,601.0,366.73,280.85
2016,7,9,10,0,305.0,378.0,3.8,16.0,632.0,402.23,309.81
2016,7,9,10,15,272.5,401.0,3.9,16.0,634.0,426.01,329.83
2016,7,9,10,30,240.0,424.0,4.0,16.0,636.0,447.05,347.08
2016,7,9,10,45,246.5,434.5,4.1,16.0,657.0,477.33,370.97
2016,7,9,11,0,253.0,445.0,4.2,16.0,678.0,508.39,395.21
2016,7,9,11,15,353.5,415.5,4.35,16.0,747.0,568.47,442.59
2016,7,9,11,30,454.0,386.0,4.5,16.0,816.0,633.12,493.36
2016,7,9,11,45,694.5,236.0,4.65,16.0,899.5,706.8,554.46
2016,7,9,12,0,935.0,86.0,4.8,16.0,983.0,788.05,618.63
2016,7,9,12,15,687.0,242.5,4.95,16.0,902.5,772.39,605.0
2016,7,9,12,30,439.0,399.0,5.1,16.0,822.0,736.54,573.27
2016,7,9,12,45,422.0,400.5,5.3,16.0,804.5,746.47,581.75
2016,7,9,13,0,405.0,402.0,5.5,16.0,787.0,754.05,588.22
2016,7,9,13,15,420.0,389.5,5.65,15.5,783.5,775.69,606.91
2016,7,9,13,30,435.0,377.0,5.8,15.0,780.0,795.92,624.63
2016,7,9,13,45,433.5,367.5,5.95,15.0,761.5,801.65,630.2
2016,7,9,14,0,432.0,358.0,6.1,15.0,743.0,805.2,634.29
2016,7,9,14,15,680.5,222.0,6.2,15.0,807.0,928.77,733.71
2016,7,9,14,30,929.0,86.0,6.3,15.0,871.0,1024.82,804.24
2016,7,9,14,45,923.0,85.5,6.4,15.0,839.5,1026.0,806.41
2016,7,9,15,0,917.0,85.0,6.5,15.0,808.0,1023.9,806.88
2016,7,9,15,15,908.5,83.5,6.55,15.0,770.0,1014.9,802.21
2016,7,9,15,30,900.0,82.0,6.6,15.0,732.0,1002.74,795.39
2016,7,9,15,45,887.0,81.0,6.65,15.0,689.0,983.67,783.63
2016,7,9,16,0,874.0,80.0,6.7,15.0,646.0,961.81,769.85
2016,7,9,16,15,858.5,78.0,6.7,14.5,599.0,933.66,752.6
2016,7,9,16,30,843.0,76.0,6.7,14.0,552.0,903.14,733.42
2016,7,9,16,45,820.0,74.0,6.75,14.0,502.5,863.55,705.94
2016,7,9,17,0,797.0,72.0,6.8,14.0,453.0,831.45,683.88
2016,7,9,17,15,769.5,68.5,6.7,14.0,402.0,782.82,647.99
2016,7,9,17,30,742.0,65.0,6.6,14.0,351.0,733.37,610.8
2016,7,9,17,45,701.0,61.0,6.55,14.0,300.5,671.8,563.11
2016,7,9,18,0,660.0,57.0,6.5,14.0,250.0,610.95,514.51
2016,7,9,18,15,602.0,51.5,6.35,13.5,201.5,541.89,458.0
2016,7,9,18,30,544.0,46.0,6.2,13.0,153.0,471.49,397.93
2016,7,9,18,45,451.0,38.0,6.1,13.0,110.0,378.37,314.54
2016,7,9,19,0,358.0,30.0,6.0,13.0,67.0,292.92,230.77
2016,7,9,19,15,179.0,15.0,5.95,13.0,33.5,144.44,31.6
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,10,5,15,138.0,12.5,5.5,13.0,23.5,11.37,0.0
2016,7,10,5,30,276.0,25.0,5.5,13.0,47.0,20.56,8.16
2016,7,10,5,45,381.5,34.0,5.5,13.5,87.0,27.24,17.72
2016,7,10,6,0,487.0,43.0,5.5,14.0,127.0,33.72,24.05
2016,7,10,6,15,552.0,49.0,5.5,14.0,174.0,37.36,27.65
2016,7,10,6,30,617.0,55.0,5.5,14.0,221.0,40.93,31.03
2016,7,10,6,45,663.0,59.5,5.55,14.0,271.5,47.19,36.67
2016,7,10,7,0,709.0,64.0,5.6,14.0,322.0,49.6,38.78
2016,7,10,7,15,740.5,67.5,5.6,14.0,372.5,51.06,39.98
2016,7,10,7,30,772.0,71.0,5.6,14.0,423.0,52.47,41.11
2016,7,10,7,45,468.0,152.5,5.65,14.5,373.5,100.27,82.89
2016,7,10,8,0,164.0,234.0,5.7,15.0,324.0,164.06,137.63
2016,7,10,8,15,510.5,157.5,5.65,15.0,471.5,106.31,78.19
2016,7,10,8,30,857.0,81.0,5.6,15.0,619.0,122.92,66.68
2016,7,10,8,45,539.5,200.0,5.6,15.5,547.5,197.6,133.8
2016,7,10,9,0,222.0,319.0,5.6,16.0,476.0,270.74,205.64
2016,7,10,9,15,265.0,330.0,5.6,16.0,528.0,294.34,223.35
2016,7,10,9,30,308.0,341.0,5.6,16.0,580.0,333.6,254.53
2016,7,10,9,45,611.5,217.5,5.65,16.0,718.0,360.18,271.25
2016,7,10,10,0,915.0,94.0,5.7,16.0,856.0,432.83,328.53
2016,7,10,10,15,669.5,224.5,5.8,16.0,792.5,462.09,358.37
2016,7,10,10,30,424.0,355.0,5.9,16.0,729.0,480.11,375.56
2016,7,10,10,45,681.5,226.0,6.0,16.0,844.5,545.11,429.39
2016,7,10,11,0,939.0,97.0,6.1,16.0,960.0,634.11,502.69
2016,7,10,11,15,942.0,97.5,6.2,16.0,976.0,680.49,540.79
2016,7,10,11,30,945.0,98.0,6.3,16.0,992.0,725.47,577.26
2016,7,10,11,45,947.5,98.0,6.45,16.0,1001.0,768.12,610.88
2016,7,10,12,0,950.0,98.0,6.6,16.0,1010.0,809.0,641.59
2016,7,10,12,15,951.0,98.0,6.65,16.0,1011.5,846.75,669.54
2016,7,10,12,30,952.0,98.0,6.7,16.0,1013.0,882.31,695.82
2016,7,10,12,45,949.0,99.5,6.8,16.0,1006.0,913.43,719.05
2016,7,10,13,0,946.0,101.0,6.9,16.0,999.0,941.84,740.36
2016,7,10,13,15,944.0,100.5,6.9,16.0,986.0,966.39,758.46
2016,7,10,13,30,942.0,100.0,6.9,16.0,973.0,987.94,774.46
2016,7,10,13,45,939.5,98.5,6.95,16.5,952.5,1004.9,785.99
2016,7,10,14,0,937.0,97.0,7.0,17.0,932.0,1018.63,795.29
2016,7,10,14,15,932.0,96.0,7.0,17.0,905.0,1027.13,802.25
2016,7,10,14,30,927.0,95.0,7.0,17.0,878.0,1032.3,806.99
2016,7,10,14,45,920.5,93.5,7.0,17.0,845.0,1032.09,808.03
2016,7,10,15,0,914.0,92.0,7.0,17.0,812.0,1028.55,806.87
2016,7,10,15,15,904.5,90.5,7.0,16.5,773.0,1018.75,802.89
2016,7,10,15,30,895.0,89.0,7.0,16.0,734.0,1005.79,796.75
2016,7,10,15,45,882.0,87.0,7.0,16.0,690.5,985.73,783.97
2016,7,10,16,0,869.0,85.0,7.0,16.0,647.0,962.84,769.19
2016,7,10,16,15,852.0,83.0,7.0,16.0,600.0,933.44,749.57
2016,7,10,16,30,835.0,81.0,7.0,16.0,553.0,901.74,728.15
2016,7,10,16,45,811.5,78.5,7.05,16.0,502.5,870.69,707.25
2016,7,10,17,0,788.0,76.0,7.1,16.0,452.0,828.45,677.51
2016,7,10,17,15,758.0,72.5,7.05,15.5,400.5,777.88,641.69
2016,7,10,17,30,728.0,69.0,7.0,15.0,349.0,726.63,604.42
2016,7,10,17,45,683.0,65.0,6.95,15.0,298.0,662.18,554.36
2016,7,10,18,0,638.0,61.0,6.9,15.0,247.0,603.96,507.8
2016,7,10,18,15,576.0,54.5,6.85,14.5,198.0,526.85,444.84
2016,7,10,18,30,514.0,48.0,6.8,14.0,149.0,453.21,381.92
2016,7,10,18,45,416.5,39.5,6.8,14.0,106.5,357.69,296.6
2016,7,10,19,0,319.0,31.0,6.8,14.0,64.0,270.19,211.55
2016,7,10,19,15,159.5,15.5,6.8,14.0,32.0,133.89,22.21
2016,7,10,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
