Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,20,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,127.5,9.5,4.4,13.0,16.5,8.64,0.0
2016,7,21,5,30,255.0,19.0,4.5,13.0,33.0,15.73,0.0
2016,7,21,5,45,372.5,27.5,4.6,13.5,72.0,22.17,12.54
2016,7,21,6,0,490.0,36.0,4.7,14.0,111.0,28.42,19.16
2016,7,21,6,15,559.5,42.0,4.7,14.0,157.5,35.2,25.61
2016,7,21,6,30,629.0,48.0,4.7,14.0,204.0,39.35,29.56
2016,7,21,6,45,480.0,81.5,4.7,14.0,216.5,60.66,48.69
2016,7,21,7,0,331.0,115.0,4.7,14.0,229.0,81.3,67.01
2016,7,21,7,15,280.0,144.0,4.65,14.0,251.0,104.09,86.99
2016,7,21,7,30,229.0,173.0,4.6,14.0,273.0,121.3,101.82
2016,7,21,7,45,302.5,182.5,4.55,14.5,332.0,126.87,106.11
2016,7,21,8,0,376.0,192.0,4.5,15.0,391.0,132.21,110.17
2016,7,21,8,15,624.0,132.0,4.4,15.0,498.5,81.31,65.71
2016,7,21,8,30,872.0,72.0,4.3,15.0,606.0,99.54,53.2
2016,7,21,8,45,886.5,73.5,4.25,15.5,651.5,149.91,81.45
2016,7,21,9,0,901.0,75.0,4.2,16.0,697.0,202.03,120.68
2016,7,21,9,15,912.0,76.5,4.2,16.0,738.0,254.98,165.99
2016,7,21,9,30,923.0,78.0,4.2,16.0,779.0,308.93,214.36
2016,7,21,9,45,928.0,81.0,4.25,16.0,814.0,362.9,263.48
2016,7,21,10,0,933.0,84.0,4.3,16.0,849.0,416.87,312.13
2016,7,21,10,15,595.5,248.5,4.35,16.0,743.0,437.62,336.81
2016,7,21,10,30,258.0,413.0,4.4,16.0,637.0,442.49,343.99
2016,7,21,10,45,264.5,423.5,4.5,16.0,658.5,473.68,368.97
2016,7,21,11,0,271.0,434.0,4.6,16.0,680.0,505.62,394.18
2016,7,21,11,15,215.5,450.0,4.7,16.0,648.0,508.93,396.8
2016,7,21,11,30,160.0,466.0,4.8,16.0,616.0,501.45,390.88
2016,7,21,11,45,166.5,464.0,4.9,16.0,621.5,518.59,404.51
2016,7,21,12,0,173.0,462.0,5.0,16.0,627.0,535.83,418.12
2016,7,21,12,15,335.5,422.0,5.1,16.0,742.0,644.04,503.46
2016,7,21,12,30,498.0,382.0,5.2,16.0,857.0,765.08,596.59
2016,7,21,12,45,731.5,235.5,5.35,16.0,927.0,856.15,670.44
2016,7,21,13,0,965.0,89.0,5.5,16.0,997.0,939.3,731.67
2016,7,21,13,15,963.0,88.5,5.55,16.0,983.5,964.54,749.89
2016,7,21,13,30,961.0,88.0,5.6,16.0,970.0,986.7,766.32
2016,7,21,13,45,959.5,86.0,5.65,16.0,949.5,1004.59,779.86
2016,7,21,14,0,958.0,84.0,5.7,16.0,929.0,1019.15,791.19
2016,7,21,14,15,952.5,83.0,5.7,16.0,901.5,1027.51,797.94
2016,7,21,14,30,947.0,82.0,5.7,16.0,874.0,1032.42,802.44
2016,7,21,14,45,941.0,80.5,5.75,16.0,840.5,1032.83,804.31
2016,7,21,15,0,935.0,79.0,5.8,16.0,807.0,1029.82,803.92
2016,7,21,15,15,925.5,77.5,5.85,15.5,767.5,1019.95,800.36
2016,7,21,15,30,916.0,76.0,5.9,15.0,728.0,1006.81,794.59
2016,7,21,15,45,904.0,74.5,5.95,15.0,684.0,988.08,783.31
2016,7,21,16,0,892.0,73.0,6.0,15.0,640.0,966.41,769.95
2016,7,21,16,15,876.0,71.0,6.0,15.0,592.0,937.5,750.96
2016,7,21,16,30,860.0,69.0,6.0,15.0,544.0,906.15,730.08
2016,7,21,16,45,838.5,66.5,6.05,15.0,493.5,866.87,703.3
2016,7,21,17,0,817.0,64.0,6.1,15.0,443.0,825.91,674.83
2016,7,21,17,15,788.5,61.0,6.05,14.5,391.5,785.43,646.96
2016,7,21,17,30,760.0,58.0,6.0,14.0,340.0,735.31,610.73
2016,7,21,17,45,717.5,54.0,5.95,14.0,288.5,672.09,561.79
2016,7,21,18,0,675.0,50.0,5.9,14.0,237.0,609.75,511.85
2016,7,21,18,15,614.0,45.0,5.75,14.0,188.0,533.8,448.52
2016,7,21,18,30,553.0,40.0,5.6,14.0,139.0,460.89,385.12
2016,7,21,18,45,450.0,32.0,5.5,14.0,96.0,367.41,300.49
2016,7,21,19,0,347.0,24.0,5.4,14.0,53.0,277.28,198.29
2016,7,21,19,15,173.5,12.0,5.3,13.5,26.5,107.63,0.0
2016,7,21,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,22,5,15,118.5,9.5,5.0,13.0,16.0,8.64,0.0
2016,7,22,5,30,237.0,19.0,5.0,13.0,32.0,15.8,0.0
2016,7,22,5,45,358.0,28.5,5.05,13.5,71.0,23.13,13.17
2016,7,22,6,0,479.0,38.0,5.1,14.0,110.0,30.21,20.69
2016,7,22,6,15,552.0,44.5,5.05,14.0,157.5,34.4,24.88
2016,7,22,6,30,625.0,51.0,5.0,14.0,205.0,42.05,31.96
2016,7,22,6,45,340.0,90.0,5.0,14.0,176.5,65.2,52.72
2016,7,22,7,0,55.0,129.0,5.0,14.0,148.0,101.64,85.03
2016,7,22,7,15,421.0,98.5,5.0,14.0,279.5,68.7,55.7
2016,7,22,7,30,787.0,68.0,5.0,14.0,411.0,51.0,39.86
2016,7,22,7,45,435.5,144.0,5.0,14.5,338.0,95.5,78.82
2016,7,22,8,0,84.0,220.0,5.0,15.0,265.0,164.26,137.92
2016,7,22,8,15,95.0,244.0,5.05,15.0,299.0,179.67,150.58
2016,7,22,8,30,106.0,268.0,5.1,15.0,333.0,202.8,159.45
2016,7,22,8,45,100.5,288.0,5.15,15.5,353.5,225.45,175.64
2016,7,22,9,0,95.0,308.0,5.2,16.0,374.0,247.76,192.67
2016,7,22,9,15,113.0,331.5,5.2,16.0,414.0,266.32,206.56
2016,7,22,9,30,131.0,355.0,5.2,16.0,454.0,298.11,231.43
2016,7,22,9,45,177.0,371.5,5.25,16.5,512.5,336.73,260.73
2016,7,22,10,0,223.0,388.0,5.3,17.0,571.0,380.45,294.37
2016,7,22,10,15,327.5,366.5,5.4,17.0,646.0,418.42,324.13
2016,7,22,10,30,432.0,345.0,5.5,17.0,721.0,468.67,364.38
2016,7,22,10,45,691.0,221.0,5.6,17.0,840.0,535.17,418.71
2016,7,22,11,0,950.0,97.0,5.7,17.0,959.0,626.58,493.22
2016,7,22,11,15,953.5,97.5,5.8,17.0,975.5,674.5,532.47
2016,7,22,11,30,957.0,98.0,5.9,17.0,992.0,721.04,570.07
2016,7,22,11,45,959.5,98.0,6.0,17.0,1001.0,764.9,604.93
2016,7,22,12,0,962.0,98.0,6.1,17.0,1010.0,806.92,636.06
2016,7,22,12,15,962.5,98.0,6.2,17.0,1011.0,845.39,664.49
2016,7,22,12,30,963.0,98.0,6.3,17.0,1012.0,881.54,691.2
2016,7,22,12,45,956.5,101.0,6.4,17.0,1004.5,912.05,713.81
2016,7,22,13,0,950.0,104.0,6.5,17.0,997.0,939.62,734.37
2016,7,22,13,15,947.5,103.5,6.6,17.0,983.0,964.41,753.01
2016,7,22,13,30,945.0,103.0,6.7,17.0,969.0,986.13,769.55
2016,7,22,13,45,940.5,102.5,6.8,17.0,948.0,1002.8,782.6
2016,7,22,14,0,936.0,102.0,6.9,17.0,927.0,1016.17,793.44
2016,7,22,14,15,930.5,101.0,6.95,17.0,899.5,1024.69,800.7
2016,7,22,14,30,925.0,100.0,7.0,17.0,872.0,1029.83,805.71
2016,7,22,14,45,916.0,99.0,7.1,17.0,837.5,1028.12,806.24
2016,7,22,15,0,907.0,98.0,7.2,17.0,803.0,1023.05,804.52
2016,7,22,15,15,896.5,96.5,7.2,17.0,763.5,1012.65,798.56
2016,7,22,15,30,886.0,95.0,7.2,17.0,724.0,999.08,790.45
2016,7,22,15,45,870.5,93.5,7.25,17.0,679.5,977.55,776.86
2016,7,22,16,0,855.0,92.0,7.3,17.0,635.0,953.26,761.26
2016,7,22,16,15,837.0,89.5,7.3,16.5,587.0,932.65,749.62
2016,7,22,16,30,819.0,87.0,7.3,16.0,539.0,899.68,728.58
2016,7,22,16,45,792.0,84.5,7.35,16.0,487.5,856.28,698.15
2016,7,22,17,0,765.0,82.0,7.4,16.0,436.0,811.36,666.12
2016,7,22,17,15,732.0,78.0,7.4,16.0,384.0,758.15,626.81
2016,7,22,17,30,699.0,74.0,7.4,16.0,332.0,709.53,590.22
2016,7,22,17,45,649.5,69.0,7.4,16.0,280.5,641.69,537.11
2016,7,22,18,0,600.0,64.0,7.4,16.0,229.0,575.34,483.45
2016,7,22,18,15,531.0,57.0,7.35,15.5,180.5,494.04,416.15
2016,7,22,18,30,462.0,50.0,7.3,15.0,132.0,416.61,348.49
2016,7,22,18,45,352.0,39.5,7.3,15.0,90.0,313.18,255.47
2016,7,22,19,0,242.0,29.0,7.3,15.0,48.0,217.81,151.61
2016,7,22,19,15,121.0,14.5,7.25,14.5,24.0,80.51,0.0
2016,7,22,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,23,5,15,78.5,10.0,5.5,13.5,14.0,9.1,0.0
2016,7,23,5,30,157.0,20.0,5.5,14.0,28.0,15.86,0.0
2016,7,23,5,45,283.0,31.5,5.5,14.5,65.5,25.9,15.13
2016,7,23,6,0,409.0,43.0,5.5,15.0,103.0,34.63,24.37
2016,7,23,6,15,486.5,50.5,5.45,15.0,149.5,39.38,29.13
2016,7,23,6,30,564.0,58.0,5.4,15.0,196.0,44.04,33.57
2016,7,23,6,45,349.5,95.0,5.4,15.0,187.0,68.95,55.83
2016,7,23,7,0,135.0,132.0,5.4,15.0,178.0,99.99,83.26
2016,7,23,7,15,122.5,154.5,5.4,15.0,201.5,114.89,96.17
2016,7,23,7,30,110.0,177.0,5.4,15.0,225.0,129.26,108.44
2016,7,23,7,45,99.0,198.5,5.4,15.5,245.5,150.0,125.83
2016,7,23,8,0,88.0,220.0,5.4,16.0,266.0,164.21,137.37
2016,7,23,8,15,76.0,238.0,5.4,16.0,280.5,176.08,147.04
2016,7,23,8,30,64.0,256.0,5.4,16.0,295.0,193.42,152.52
2016,7,23,8,45,94.0,284.5,5.45,16.5,346.5,222.3,172.86
2016,7,23,9,0,124.0,313.0,5.5,17.0,398.0,244.1,187.85
2016,7,23,9,15,204.0,326.0,5.55,17.0,476.0,281.73,214.55
2016,7,23,9,30,284.0,339.0,5.6,17.0,554.0,317.49,241.02
2016,7,23,9,45,251.5,363.5,5.65,17.5,560.5,344.68,264.37
2016,7,23,10,0,219.0,388.0,5.7,18.0,567.0,378.47,292.11
2016,7,23,10,15,254.5,396.0,5.75,18.0,611.5,407.8,315.61
2016,7,23,10,30,290.0,404.0,5.8,18.0,656.0,450.22,349.32
2016,7,23,10,45,224.5,426.0,5.9,18.0,624.0,460.83,358.41
2016,7,23,11,0,159.0,448.0,6.0,18.0,592.0,457.45,356.07
2016,7,23,11,15,165.0,456.5,6.1,18.0,608.5,482.14,375.45
2016,7,23,11,30,171.0,465.0,6.2,18.0,625.0,507.44,395.14
2016,7,23,11,45,270.0,442.5,6.35,18.0,697.5,571.53,446.1
2016,7,23,12,0,369.0,420.0,6.5,18.0,770.0,645.62,504.37
2016,7,23,12,15,650.5,269.0,6.55,18.0,886.5,757.7,595.42
2016,7,23,12,30,932.0,118.0,6.6,18.0,1003.0,873.26,684.24
2016,7,23,12,45,935.5,115.0,6.7,18.0,998.0,906.23,708.3
2016,7,23,13,0,939.0,112.0,6.8,18.0,993.0,936.69,730.93
2016,7,23,13,15,936.5,111.5,6.85,18.0,979.5,961.42,749.25
2016,7,23,13,30,934.0,111.0,6.9,18.0,966.0,983.1,765.49
2016,7,23,13,45,931.0,109.5,7.0,18.0,945.0,1000.18,778.8
2016,7,23,14,0,928.0,108.0,7.1,18.0,924.0,1014.0,789.92
2016,7,23,14,15,922.5,106.5,7.15,17.5,896.5,1022.05,798.38
2016,7,23,14,30,917.0,105.0,7.2,17.0,869.0,1026.72,804.6
2016,7,23,14,45,908.0,104.0,7.25,17.0,835.0,1025.08,804.91
2016,7,23,15,0,899.0,103.0,7.3,17.0,801.0,1020.12,802.98
2016,7,23,15,15,888.5,101.5,7.3,17.0,761.5,1009.84,797.11
2016,7,23,15,30,878.0,100.0,7.3,17.0,722.0,996.42,789.08
2016,7,23,15,45,862.0,98.5,7.35,17.0,677.0,974.57,775.22
2016,7,23,16,0,846.0,97.0,7.4,17.0,632.0,960.16,766.91
2016,7,23,16,15,827.5,94.0,7.4,17.0,584.0,928.64,745.67
2016,7,23,16,30,809.0,91.0,7.4,17.0,536.0,894.76,722.57
2016,7,23,16,45,782.5,88.0,7.4,17.0,485.0,851.38,692.04
2016,7,23,17,0,756.0,85.0,7.4,17.0,434.0,806.48,659.91
2016,7,23,17,15,722.0,80.5,7.35,16.5,382.0,751.98,620.75
2016,7,23,17,30,688.0,76.0,7.3,16.0,330.0,702.54,584.52
2016,7,23,17,45,640.0,70.5,7.3,16.0,278.0,635.59,532.05
2016,7,23,18,0,592.0,65.0,7.3,16.0,226.0,570.03,478.95
2016,7,23,18,15,521.0,57.5,7.25,15.5,177.5,486.93,410.08
2016,7,23,18,30,450.0,50.0,7.2,15.0,129.0,407.89,340.91
2016,7,23,18,45,338.5,39.5,7.2,15.0,88.0,304.06,247.44
2016,7,23,19,0,227.0,29.0,7.2,15.0,47.0,207.73,140.78
2016,7,23,19,15,113.5,14.5,7.15,14.5,23.5,76.21,0.0
2016,7,23,19,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,5,15,55.0,10.0,5.6,13.0,12.5,9.1,0.0
2016,7,24,5,30,110.0,20.0,5.6,13.0,25.0,15.84,0.0
2016,7,24,5,45,234.5,32.5,5.7,13.5,61.5,25.46,14.62
2016,7,24,6,0,359.0,45.0,5.8,14.0,98.0,36.47,26.03
2016,7,24,6,15,440.0,54.0,5.75,14.0,143.5,42.4,31.9
2016,7,24,6,30,521.0,63.0,5.7,14.0,189.0,48.16,37.37
2016,7,24,6,45,260.5,83.0,5.7,14.5,146.0,59.84,47.84
2016,7,24,7,0,0.0,103.0,5.7,15.0,103.0,86.97,71.78
2016,7,24,7,15,7.0,126.5,5.65,15.0,129.5,105.49,87.95
2016,7,24,7,30,14.0,150.0,5.6,15.0,156.0,123.78,103.69
2016,7,24,7,45,15.0,166.5,5.55,15.5,173.5,136.96,114.58
2016,7,24,8,0,16.0,183.0,5.5,16.0,191.0,150.01,125.21
2016,7,24,8,15,20.5,204.0,5.5,16.0,215.5,166.05,138.52
2016,7,24,8,30,25.0,225.0,5.5,16.0,240.0,184.12,146.09
2016,7,24,8,45,38.0,255.5,5.5,16.5,280.5,198.68,156.18
2016,7,24,9,0,51.0,286.0,5.5,17.0,321.0,226.55,177.11
2016,7,24,9,15,60.0,310.5,5.55,17.0,354.0,251.72,196.53
2016,7,24,9,30,69.0,335.0,5.6,17.0,387.0,278.32,217.24
2016,7,24,9,45,75.0,355.5,5.65,17.5,414.5,302.7,235.94
2016,7,24,10,0,81.0,376.0,5.7,18.0,442.0,328.08,255.35
2016,7,24,10,15,83.0,391.5,5.75,18.0,461.5,349.2,271.93
2016,7,24,10,30,85.0,407.0,5.8,18.0,481.0,370.75,288.77
2016,7,24,10,45,85.5,418.5,5.85,18.0,494.5,388.96,302.96
2016,7,24,11,0,86.0,430.0,5.9,18.0,508.0,407.35,317.22
2016,7,24,11,15,91.5,441.0,6.0,18.0,525.5,428.65,333.76
2016,7,24,11,30,97.0,452.0,6.1,18.0,543.0,450.62,350.79
2016,7,24,11,45,104.5,459.5,6.2,18.0,558.0,471.74,367.2
2016,7,24,12,0,112.0,467.0,6.3,18.0,573.0,494.11,384.56
2016,7,24,12,15,131.5,471.0,6.35,17.5,595.5,524.55,409.05
2016,7,24,12,30,151.0,475.0,6.4,17.0,618.0,556.25,434.55
2016,7,24,12,45,154.0,471.5,6.5,17.0,617.0,568.17,444.05
2016,7,24,13,0,157.0,468.0,6.6,17.0,616.0,579.6,453.27
2016,7,24,13,15,179.0,460.0,6.6,17.0,626.0,603.33,472.25
2016,7,24,13,30,201.0,452.0,6.6,17.0,636.0,627.16,491.31
2016,7,24,13,45,223.0,437.0,6.65,17.0,637.0,643.89,505.31
2016,7,24,14,0,245.0,422.0,6.7,17.0,638.0,673.81,529.1
2016,7,24,14,15,247.5,407.0,6.7,17.0,619.0,671.38,528.18
2016,7,24,14,30,250.0,392.0,6.7,17.0,600.0,667.44,526.31
2016,7,24,14,45,260.0,372.5,6.75,17.0,581.0,664.6,525.77
2016,7,24,15,0,270.0,353.0,6.8,17.0,562.0,660.14,524.1
2016,7,24,15,15,404.5,288.0,6.8,17.0,583.5,744.32,593.43
2016,7,24,15,30,539.0,223.0,6.8,17.0,605.0,808.76,647.49
2016,7,24,15,45,681.5,162.0,6.8,17.0,613.0,887.46,709.16
2016,7,24,16,0,824.0,101.0,6.8,17.0,621.0,943.11,752.0
2016,7,24,16,15,805.0,98.0,6.75,16.5,573.0,911.46,731.58
2016,7,24,16,30,786.0,95.0,6.7,16.0,525.0,877.52,709.62
2016,7,24,16,45,759.5,91.5,6.7,16.0,475.0,834.0,678.97
2016,7,24,17,0,733.0,88.0,6.7,16.0,425.0,788.99,646.74
2016,7,24,17,15,698.5,83.5,6.65,15.5,373.5,740.1,611.86
2016,7,24,17,30,664.0,79.0,6.6,15.0,322.0,685.97,571.85
2016,7,24,17,45,618.5,72.5,6.55,15.0,271.5,620.48,520.37
2016,7,24,18,0,573.0,66.0,6.5,15.0,221.0,556.25,468.18
2016,7,24,18,15,502.0,58.0,6.4,14.5,173.0,473.24,399.2
2016,7,24,18,30,431.0,50.0,6.3,14.0,125.0,394.36,329.88
2016,7,24,18,45,322.5,39.0,6.25,14.0,84.5,292.83,238.18
2016,7,24,19,0,214.0,28.0,6.2,14.0,44.0,197.17,129.65
2016,7,24,19,15,107.0,14.0,6.1,14.0,22.0,72.02,0.0
2016,7,24,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,59.5,9.5,4.45,12.0,12.5,8.64,0.0
2016,7,25,5,30,119.0,19.0,4.4,12.0,25.0,15.06,0.0
2016,7,25,5,45,243.0,32.0,4.35,12.5,61.0,25.11,14.15
2016,7,25,6,0,367.0,45.0,4.3,13.0,97.0,36.62,26.24
2016,7,25,6,15,449.0,53.5,4.2,13.0,143.0,42.1,31.76
2016,7,25,6,30,531.0,62.0,4.1,13.0,189.0,47.46,36.9
2016,7,25,6,45,265.5,81.5,4.0,13.5,145.0,58.84,47.15
2016,7,25,7,0,0.0,101.0,3.9,14.0,101.0,85.44,70.68
2016,7,25,7,15,6.5,125.0,3.8,14.0,128.0,104.35,87.22
2016,7,25,7,30,13.0,149.0,3.7,14.0,155.0,123.0,103.28
2016,7,25,7,45,30.0,177.5,3.65,14.5,193.0,136.83,114.73
2016,7,25,8,0,47.0,206.0,3.6,15.0,231.0,155.65,130.31
2016,7,25,8,15,53.5,229.0,3.55,15.0,260.0,170.65,142.65
2016,7,25,8,30,60.0,252.0,3.5,15.0,289.0,190.23,150.33
2016,7,25,8,45,49.0,262.5,3.45,15.5,294.5,203.83,159.98
2016,7,25,9,0,38.0,273.0,3.4,16.0,300.0,216.04,169.28
2016,7,25,9,15,47.5,299.5,3.3,16.0,335.0,241.73,188.95
2016,7,25,9,30,57.0,326.0,3.2,16.0,370.0,268.95,209.86
2016,7,25,9,45,90.0,357.0,3.15,16.0,429.5,308.17,239.57
2016,7,25,10,0,123.0,388.0,3.1,16.0,489.0,342.22,265.46
2016,7,25,10,15,112.5,400.5,3.05,16.0,495.5,359.19,278.94
2016,7,25,10,30,102.0,413.0,3.0,16.0,502.0,382.92,297.33
2016,7,25,10,45,151.5,429.0,3.0,16.5,564.5,424.27,328.41
2016,7,25,11,0,201.0,445.0,3.0,17.0,627.0,478.46,368.93
2016,7,25,11,15,284.5,428.5,3.0,17.0,690.5,528.56,407.49
2016,7,25,11,30,368.0,412.0,3.0,17.0,754.0,591.04,455.05
2016,7,25,11,45,273.5,442.5,3.0,17.0,698.5,573.35,440.81
2016,7,25,12,0,179.0,473.0,3.0,17.0,643.0,548.69,421.22
2016,7,25,12,15,147.0,470.5,3.0,17.0,610.0,536.05,411.69
2016,7,25,12,30,115.0,468.0,3.0,17.0,577.0,520.58,399.84
2016,7,25,12,45,141.5,468.0,3.05,17.0,601.0,554.27,425.74
2016,7,25,13,0,168.0,468.0,3.1,17.0,625.0,589.11,452.17
2016,7,25,13,15,238.0,447.5,3.2,17.0,666.5,653.64,501.48
2016,7,25,13,30,308.0,427.0,3.3,17.0,708.0,712.49,546.27
2016,7,25,13,45,307.5,416.5,3.4,17.0,691.5,715.6,549.26
2016,7,25,14,0,307.0,406.0,3.5,17.0,675.0,717.06,551.5
2016,7,25,14,15,224.5,403.0,3.55,17.0,596.5,629.64,487.16
2016,7,25,14,30,142.0,400.0,3.6,17.0,518.0,553.33,429.76
2016,7,25,14,45,121.0,379.0,3.65,17.0,477.0,516.7,403.17
2016,7,25,15,0,100.0,358.0,3.7,17.0,436.0,461.14,361.92
2016,7,25,15,15,165.0,339.0,3.8,17.0,459.0,527.61,415.66
2016,7,25,15,30,230.0,320.0,3.9,17.0,482.0,575.08,454.5
2016,7,25,15,45,331.5,275.0,4.0,17.0,492.5,644.81,511.14
2016,7,25,16,0,433.0,230.0,4.1,17.0,503.0,710.47,564.19
2016,7,25,16,15,623.0,157.5,4.15,17.0,516.0,813.33,645.14
2016,7,25,16,30,813.0,85.0,4.2,17.0,529.0,889.75,702.21
2016,7,25,16,45,788.5,82.0,4.3,17.0,478.5,848.13,674.1
2016,7,25,17,0,764.0,79.0,4.4,17.0,428.0,804.91,645.37
2016,7,25,17,15,731.0,74.5,4.35,16.5,376.5,751.13,608.23
2016,7,25,17,30,698.0,70.0,4.3,16.0,325.0,696.84,569.6
2016,7,25,17,45,651.5,65.0,4.3,16.0,273.5,636.23,523.83
2016,7,25,18,0,605.0,60.0,4.3,16.0,222.0,572.28,473.59
2016,7,25,18,15,535.5,53.0,4.15,15.5,174.0,490.69,407.37
2016,7,25,18,30,466.0,46.0,4.0,15.0,126.0,413.2,340.97
2016,7,25,18,45,358.5,35.5,3.85,15.0,85.0,311.83,250.53
2016,7,25,19,0,251.0,25.0,3.7,15.0,44.0,215.01,135.22
2016,7,25,19,15,125.5,12.5,3.6,14.5,22.0,80.76,0.0
2016,7,25,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,79.0,8.5,1.75,14.0,12.0,7.73,0.0
2016,7,26,5,30,158.0,17.0,1.7,14.0,24.0,15.46,0.0
2016,7,26,5,45,285.0,28.0,1.65,14.0,60.5,22.91,12.07
2016,7,26,6,0,412.0,39.0,1.6,14.0,97.0,31.3,21.52
2016,7,26,6,15,491.5,47.0,1.5,14.0,144.0,36.64,26.83
2016,7,26,6,30,571.0,55.0,1.4,14.0,191.0,41.83,31.78
2016,7,26,6,45,382.0,90.5,1.35,14.5,191.0,66.04,53.36
2016,7,26,7,0,193.0,126.0,1.3,15.0,191.0,92.31,76.37
2016,7,26,7,15,471.0,100.5,1.25,15.0,293.5,70.67,57.2
2016,7,26,7,30,749.0,75.0,1.2,15.0,396.0,56.33,44.44
2016,7,26,7,45,776.0,78.5,1.15,15.5,447.0,57.47,45.22
2016,7,26,8,0,803.0,82.0,1.1,16.0,498.0,58.55,45.91
2016,7,26,8,15,539.0,168.0,1.05,16.0,459.0,107.23,87.81
2016,7,26,8,30,275.0,254.0,1.0,16.0,420.0,178.34,134.6
2016,7,26,8,45,248.5,280.5,0.95,16.5,439.5,211.81,156.55
2016,7,26,9,0,222.0,307.0,0.9,17.0,459.0,254.04,188.74
2016,7,26,9,15,255.0,321.5,0.95,17.0,506.0,276.98,205.2
2016,7,26,9,30,288.0,336.0,1.0,17.0,553.0,314.64,234.07
2016,7,26,9,45,251.0,361.5,1.05,17.5,557.0,341.52,256.5
2016,7,26,10,0,214.0,387.0,1.1,18.0,561.0,374.48,282.69
2016,7,26,10,15,287.5,383.5,1.2,18.0,626.5,411.33,310.59
2016,7,26,10,30,361.0,380.0,1.3,18.0,692.0,464.63,351.04
2016,7,26,10,45,349.0,397.5,1.45,18.0,705.5,496.06,375.68
2016,7,26,11,0,337.0,415.0,1.6,18.0,719.0,526.54,399.29
2016,7,26,11,15,402.0,395.0,1.7,18.0,764.0,573.99,435.48
2016,7,26,11,30,467.0,375.0,1.8,18.0,809.0,623.58,473.04
2016,7,26,11,45,480.5,378.0,1.9,18.0,828.0,663.81,502.79
2016,7,26,12,0,494.0,381.0,2.0,18.0,847.0,704.41,532.56
2016,7,26,12,15,468.5,385.5,2.15,18.0,828.0,716.06,541.64
2016,7,26,12,30,443.0,390.0,2.3,18.0,809.0,724.87,548.78
2016,7,26,12,45,435.0,388.5,2.45,18.0,797.5,740.38,560.91
2016,7,26,13,0,427.0,387.0,2.6,18.0,786.0,753.92,571.56
2016,7,26,13,15,384.5,402.0,2.75,18.0,757.5,742.05,563.53
2016,7,26,13,30,342.0,417.0,2.9,18.0,729.0,733.95,558.03
2016,7,26,13,45,359.5,397.5,3.05,18.0,718.5,745.55,568.4
2016,7,26,14,0,377.0,378.0,3.2,18.0,708.0,755.6,577.63
2016,7,26,14,15,427.0,343.5,3.3,18.0,706.0,793.86,607.42
2016,7,26,14,30,477.0,309.0,3.4,18.0,704.0,818.48,627.73
2016,7,26,14,45,422.0,317.0,3.55,18.0,656.0,780.85,601.29
2016,7,26,15,0,367.0,325.0,3.7,18.0,608.0,725.51,562.45
2016,7,26,15,15,337.0,314.0,3.8,18.0,564.0,688.58,536.95
2016,7,26,15,30,307.0,303.0,3.9,18.0,520.0,650.29,509.97
2016,7,26,15,45,252.5,291.0,4.0,18.0,462.0,585.81,462.42
2016,7,26,16,0,198.0,279.0,4.1,18.0,404.0,502.57,399.99
2016,7,26,16,15,166.5,257.0,4.1,17.5,356.5,448.58,359.93
2016,7,26,16,30,135.0,235.0,4.1,17.0,309.0,394.65,318.92
2016,7,26,16,45,147.5,211.5,4.15,17.0,285.0,379.5,308.84
2016,7,26,17,0,160.0,188.0,4.2,17.0,261.0,362.82,297.26
2016,7,26,17,15,183.0,163.5,4.15,17.0,237.0,352.22,290.53
2016,7,26,17,30,206.0,139.0,4.1,17.0,213.0,355.23,294.19
2016,7,26,17,45,393.0,101.0,4.05,17.0,215.0,468.73,389.63
2016,7,26,18,0,580.0,63.0,4.0,17.0,217.0,556.62,459.52
2016,7,26,18,15,510.0,55.0,3.9,16.5,169.0,474.27,392.29
2016,7,26,18,30,440.0,47.0,3.8,16.0,121.0,396.09,325.32
2016,7,26,18,45,333.0,36.0,3.7,15.5,81.0,295.63,236.3
2016,7,26,19,0,226.0,25.0,3.6,15.0,41.0,198.41,118.26
2016,7,26,19,15,113.0,12.5,3.6,15.0,20.5,73.7,0.0
2016,7,26,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,27,5,15,63.0,8.0,1.85,14.0,10.5,7.28,0.0
2016,7,27,5,30,126.0,16.0,1.8,14.0,21.0,14.55,0.0
2016,7,27,5,45,244.5,28.5,1.8,14.5,56.0,23.43,12.08
2016,7,27,6,0,363.0,41.0,1.8,15.0,91.0,33.12,22.94
2016,7,27,6,15,442.0,49.5,1.75,15.0,136.0,38.75,28.54
2016,7,27,6,30,521.0,58.0,1.7,15.0,181.0,44.22,33.74
2016,7,27,6,45,262.0,84.0,1.65,15.0,146.0,60.76,48.57
2016,7,27,7,0,3.0,110.0,1.6,15.0,111.0,91.85,76.0
2016,7,27,7,15,34.0,139.5,1.55,15.0,153.5,109.67,91.4
2016,7,27,7,30,65.0,169.0,1.5,15.0,196.0,129.95,108.68
2016,7,27,7,45,44.0,178.5,1.5,15.5,198.0,137.41,114.49
2016,7,27,8,0,23.0,188.0,1.5,16.0,200.0,153.3,127.41
2016,7,27,8,15,19.5,199.0,1.5,16.0,210.0,162.42,134.65
2016,7,27,8,30,16.0,210.0,1.5,16.0,220.0,172.81,136.3
2016,7,27,8,45,43.0,253.0,1.5,16.5,281.5,196.86,153.41
2016,7,27,9,0,70.0,296.0,1.5,17.0,343.0,234.77,181.11
2016,7,27,9,15,90.5,322.0,1.5,17.0,387.5,264.42,202.98
2016,7,27,9,30,111.0,348.0,1.5,17.0,432.0,296.79,227.24
2016,7,27,9,45,168.0,366.0,1.55,17.0,499.5,328.05,250.02
2016,7,27,10,0,225.0,384.0,1.6,17.0,567.0,375.98,286.1
2016,7,27,10,15,235.0,398.0,1.7,17.0,595.0,407.84,311.06
2016,7,27,10,30,245.0,412.0,1.8,17.0,623.0,432.91,330.93
2016,7,27,10,45,222.5,428.0,1.9,17.0,623.5,459.64,351.75
2016,7,27,11,0,200.0,444.0,2.0,17.0,624.0,476.46,364.81
2016,7,27,11,15,190.0,453.0,2.1,17.0,627.0,493.65,378.05
2016,7,27,11,30,180.0,462.0,2.2,17.0,630.0,509.95,390.44
2016,7,27,11,45,162.0,466.5,2.3,17.0,618.5,516.14,395.19
2016,7,27,12,0,144.0,471.0,2.4,17.0,607.0,520.7,398.67
2016,7,27,12,15,149.0,472.0,2.5,17.0,613.0,538.58,412.36
2016,7,27,12,30,154.0,473.0,2.6,17.0,619.0,556.47,425.97
2016,7,27,12,45,138.0,467.5,2.75,17.0,597.5,550.61,421.98
2016,7,27,13,0,122.0,462.0,2.9,17.0,576.0,543.04,416.8
2016,7,27,13,15,121.5,454.5,3.05,17.0,566.5,545.92,419.73
2016,7,27,13,30,121.0,447.0,3.2,17.0,557.0,547.98,422.04
2016,7,27,13,45,112.0,433.5,3.35,17.0,534.0,535.23,413.26
2016,7,27,14,0,103.0,420.0,3.5,17.0,511.0,507.06,393.16
2016,7,27,14,15,113.5,408.5,3.55,17.0,505.5,527.08,409.16
2016,7,27,14,30,124.0,397.0,3.6,17.0,500.0,532.43,414.23
2016,7,27,14,45,102.5,373.0,3.7,17.0,456.0,474.9,371.59
2016,7,27,15,0,81.0,349.0,3.8,17.0,412.0,432.47,339.87
2016,7,27,15,15,76.0,328.5,3.8,16.5,385.0,409.47,323.71
2016,7,27,15,30,71.0,308.0,3.8,16.0,358.0,385.88,306.82
2016,7,27,15,45,57.5,280.0,3.85,16.0,319.0,344.74,275.24
2016,7,27,16,0,44.0,252.0,3.9,16.0,280.0,303.11,242.89
2016,7,27,16,15,35.5,227.0,3.9,16.0,248.5,269.47,216.64
2016,7,27,16,30,27.0,202.0,3.9,16.0,217.0,235.55,189.82
2016,7,27,16,45,17.5,176.5,3.95,16.0,186.0,185.68,149.58
2016,7,27,17,0,8.0,151.0,4.0,16.0,155.0,151.68,121.77
2016,7,27,17,15,4.0,129.0,4.0,15.5,131.0,126.53,101.34
2016,7,27,17,30,0.0,107.0,4.0,15.0,107.0,101.35,80.51
2016,7,27,17,45,285.5,82.5,4.0,15.0,157.5,357.47,301.89
2016,7,27,18,0,571.0,58.0,4.0,15.0,208.0,542.43,452.2
2016,7,27,18,15,502.5,50.5,4.0,14.5,161.5,462.36,385.71
2016,7,27,18,30,434.0,43.0,4.0,14.0,115.0,386.54,320.1
2016,7,27,18,45,331.5,32.5,4.0,14.0,76.5,290.16,232.82
2016,7,27,19,0,229.0,22.0,4.0,14.0,38.0,195.53,109.52
2016,7,27,19,15,114.5,11.0,3.95,14.0,19.0,73.02,0.0
2016,7,27,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,5,15,73.5,7.5,1.55,12.0,10.0,0.0,0.0
2016,7,28,5,30,147.0,15.0,1.5,12.0,20.0,13.64,0.0
2016,7,28,5,45,269.0,26.0,1.45,12.5,55.0,21.21,10.16
2016,7,28,6,0,391.0,37.0,1.4,13.0,90.0,29.63,20.09
2016,7,28,6,15,468.5,44.5,1.3,13.0,135.0,34.59,25.1
2016,7,28,6,30,546.0,52.0,1.2,13.0,180.0,39.42,29.74
2016,7,28,6,45,274.0,80.5,1.15,13.5,145.0,58.34,46.73
2016,7,28,7,0,2.0,109.0,1.1,14.0,110.0,91.06,75.58
2016,7,28,7,15,8.5,128.5,1.1,14.0,132.5,106.64,89.05
2016,7,28,7,30,15.0,148.0,1.1,14.0,155.0,122.1,102.22
2016,7,28,7,45,42.5,180.0,1.1,14.5,201.5,138.23,115.55
2016,7,28,8,0,70.0,212.0,1.1,15.0,248.0,159.1,132.67
2016,7,28,8,15,127.0,238.5,1.1,15.0,311.5,166.33,138.28
2016,7,28,8,30,184.0,265.0,1.1,15.0,375.0,190.46,147.22
2016,7,28,8,45,140.5,284.5,1.15,15.0,373.0,213.69,163.54
2016,7,28,9,0,97.0,304.0,1.2,15.0,371.0,243.31,187.67
2016,7,28,9,15,139.0,327.5,1.3,15.0,429.0,266.7,204.03
2016,7,28,9,30,181.0,351.0,1.4,15.0,487.0,305.91,233.46
2016,7,28,9,45,153.5,368.5,1.5,15.5,488.0,324.74,249.11
2016,7,28,10,0,126.0,386.0,1.6,16.0,489.0,340.93,262.33
2016,7,28,10,15,148.0,403.0,1.65,16.0,527.5,374.74,288.25
2016,7,28,10,30,170.0,420.0,1.7,16.0,566.0,411.14,316.01
2016,7,28,10,45,167.0,432.5,1.8,16.0,579.5,433.92,333.65
2016,7,28,11,0,164.0,445.0,1.9,16.0,593.0,456.56,351.06
2016,7,28,11,15,166.5,453.5,1.95,16.0,606.0,479.39,368.35
2016,7,28,11,30,169.0,462.0,2.0,16.0,619.0,502.48,385.7
2016,7,28,11,45,178.0,457.5,2.1,16.0,624.0,519.72,399.08
2016,7,28,12,0,187.0,453.0,2.2,16.0,629.0,537.11,412.6
2016,7,28,12,15,215.5,458.0,2.25,16.0,661.5,577.91,443.24
2016,7,28,12,30,244.0,463.0,2.3,16.0,694.0,624.09,477.36
2016,7,28,12,45,186.5,462.5,2.4,16.0,638.5,586.86,449.69
2016,7,28,13,0,129.0,462.0,2.5,16.0,583.0,549.07,421.59
2016,7,28,13,15,215.0,444.5,2.6,16.0,642.0,620.41,477.03
2016,7,28,13,30,301.0,427.0,2.7,16.0,701.0,705.38,540.76
2016,7,28,13,45,237.0,427.5,2.8,16.0,640.0,659.5,506.65
2016,7,28,14,0,173.0,428.0,2.9,16.0,579.0,596.56,460.59
2016,7,28,14,15,155.5,413.0,2.95,16.0,545.5,572.66,443.87
2016,7,28,14,30,138.0,398.0,3.0,16.0,512.0,547.28,425.67
2016,7,28,14,45,110.0,373.5,3.1,16.0,462.0,499.94,390.78
2016,7,28,15,0,82.0,349.0,3.2,16.0,412.0,433.55,341.07
2016,7,28,15,15,69.0,323.5,3.25,16.0,374.5,397.03,313.85
2016,7,28,15,30,56.0,298.0,3.3,16.0,337.0,359.8,285.61
2016,7,28,15,45,42.5,268.0,3.35,16.0,296.5,316.37,252.14
2016,7,28,16,0,29.0,238.0,3.4,16.0,256.0,272.46,217.81
2016,7,28,16,15,28.0,219.5,3.4,15.5,236.0,253.63,203.93
2016,7,28,16,30,27.0,201.0,3.4,15.0,216.0,234.53,189.59
2016,7,28,16,45,13.5,171.0,3.45,15.0,179.0,176.08,142.02
2016,7,28,17,0,0.0,141.0,3.5,15.0,142.0,133.64,106.9
2016,7,28,17,15,0.0,120.0,3.5,15.0,120.5,113.2,90.22
2016,7,28,17,30,0.0,99.0,3.5,15.0,99.0,92.54,73.1
2016,7,28,17,45,279.5,78.0,3.5,15.0,151.0,346.22,292.34
2016,7,28,18,0,559.0,57.0,3.5,15.0,203.0,531.32,442.36
2016,7,28,18,15,491.0,50.0,3.4,14.5,157.5,452.84,376.95
2016,7,28,18,30,423.0,43.0,3.3,14.0,112.0,378.56,312.48
2016,7,28,18,45,319.5,32.5,3.2,14.0,74.0,282.18,225.07
2016,7,28,19,0,216.0,22.0,3.1,14.0,36.0,186.25,94.9
2016,7,28,19,15,108.0,11.0,3.0,14.0,18.0,69.29,0.0
2016,7,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,5,15,65.0,7.0,1.2,13.0,9.5,0.0,0.0
2016,7,29,5,30,130.0,14.0,1.2,13.0,19.0,12.73,0.0
2016,7,29,5,45,250.0,25.0,1.25,13.0,52.5,20.35,9.06
2016,7,29,6,0,370.0,36.0,1.3,13.0,86.0,28.78,19.3
2016,7,29,6,15,448.0,44.0,1.3,13.0,130.0,34.18,24.71
2016,7,29,6,30,526.0,52.0,1.3,13.0,174.0,39.42,29.73
2016,7,29,6,45,579.0,58.0,1.35,13.5,222.5,42.78,32.83
2016,7,29,7,0,632.0,64.0,1.4,14.0,271.0,46.04,35.69
2016,7,29,7,15,317.0,100.0,1.4,14.0,204.0,69.49,56.48
2016,7,29,7,30,2.0,136.0,1.4,14.0,137.0,113.44,94.85
2016,7,29,7,45,8.0,156.5,1.4,14.0,161.0,129.56,108.42
2016,7,29,8,0,14.0,177.0,1.4,14.0,185.0,145.5,121.72
2016,7,29,8,15,16.0,194.0,1.45,14.0,203.5,158.81,132.65
2016,7,29,8,30,18.0,211.0,1.5,14.0,222.0,173.29,137.78
2016,7,29,8,45,21.0,230.5,1.55,14.5,244.5,191.08,150.94
2016,7,29,9,0,24.0,250.0,1.6,15.0,267.0,209.36,164.56
2016,7,29,9,15,26.0,268.0,1.65,15.0,287.0,226.83,177.94
2016,7,29,9,30,28.0,286.0,1.7,15.0,307.0,233.54,182.87
2016,7,29,9,45,29.0,301.0,1.75,15.0,323.5,249.53,195.27
2016,7,29,10,0,30.0,316.0,1.8,15.0,340.0,265.85,207.86
2016,7,29,10,15,39.0,343.5,1.85,15.0,376.5,295.05,230.28
2016,7,29,10,30,48.0,371.0,1.9,15.0,413.0,325.8,253.77
2016,7,29,10,45,43.0,373.0,1.95,15.5,411.5,331.44,257.53
2016,7,29,11,0,38.0,375.0,2.0,16.0,410.0,336.43,260.84
2016,7,29,11,15,46.5,396.0,2.05,16.0,439.0,364.39,282.13
2016,7,29,11,30,55.0,417.0,2.1,16.0,468.0,393.72,304.27
2016,7,29,11,45,76.5,437.5,2.15,16.0,509.0,433.06,334.06
2016,7,29,12,0,98.0,458.0,2.2,16.0,550.0,474.77,365.39
2016,7,29,12,15,99.0,459.0,2.25,16.0,552.0,485.72,373.56
2016,7,29,12,30,100.0,460.0,2.3,16.0,554.0,496.5,381.8
2016,7,29,12,45,72.0,432.0,2.4,16.0,500.0,455.93,351.62
2016,7,29,13,0,44.0,404.0,2.5,16.0,446.0,412.27,318.91
2016,7,29,13,15,69.0,420.0,2.6,16.0,484.0,455.68,352.8
2016,7,29,13,30,94.0,436.0,2.7,16.0,522.0,500.84,387.41
2016,7,29,13,45,97.0,426.5,2.8,16.0,513.5,501.21,388.27
2016,7,29,14,0,100.0,417.0,2.9,16.0,505.0,501.11,389.08
2016,7,29,14,15,129.5,407.5,2.95,16.0,517.0,541.61,420.76
2016,7,29,14,30,159.0,398.0,3.0,16.0,529.0,567.91,441.84
2016,7,29,14,45,105.0,362.5,3.1,16.0,448.0,466.1,365.37
2016,7,29,15,0,51.0,327.0,3.2,16.0,367.0,378.73,298.25
2016,7,29,15,15,43.5,302.5,3.2,16.0,335.0,348.48,275.64
2016,7,29,15,30,36.0,278.0,3.2,16.0,303.0,317.62,252.12
2016,7,29,15,45,24.5,243.5,3.25,16.0,260.5,254.61,202.81
2016,7,29,16,0,13.0,209.0,3.3,16.0,218.0,209.48,166.98
2016,7,29,16,15,6.5,182.5,3.25,16.0,187.0,177.47,141.4
2016,7,29,16,30,0.0,156.0,3.2,16.0,156.0,145.48,115.47
2016,7,29,16,45,0.0,136.5,3.2,16.0,136.5,126.82,100.53
2016,7,29,17,0,0.0,117.0,3.2,16.0,117.0,108.03,85.3
2016,7,29,17,15,0.0,99.0,3.15,15.5,99.0,90.7,71.23
2016,7,29,17,30,0.0,81.0,3.1,15.0,81.0,73.26,56.83
2016,7,29,17,45,304.5,66.5,3.05,15.0,145.0,349.42,295.53
2016,7,29,18,0,609.0,52.0,3.0,15.0,209.0,556.72,461.13
2016,7,29,18,15,541.5,45.5,2.9,14.5,162.0,482.37,399.16
2016,7,29,18,30,474.0,39.0,2.8,14.0,115.0,407.42,334.82
2016,7,29,18,45,365.5,29.5,2.7,14.0,76.0,307.24,243.66
2016,7,29,19,0,257.0,20.0,2.6,14.0,37.0,206.66,93.09
2016,7,29,19,15,128.5,10.0,2.5,14.0,18.5,79.45,0.0
2016,7,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,77.0,6.5,0.7,12.0,9.5,0.0,0.0
2016,7,30,5,30,154.0,13.0,0.7,12.0,19.0,11.82,0.0
2016,7,30,5,45,283.0,24.0,0.75,12.5,54.0,19.56,8.05
2016,7,30,6,0,412.0,35.0,0.8,13.0,89.0,28.07,18.65
2016,7,30,6,15,491.0,43.0,0.85,13.0,135.0,33.54,24.15
2016,7,30,6,30,570.0,51.0,0.9,13.0,181.0,38.86,29.23
2016,7,30,6,45,290.0,81.5,1.0,13.0,148.0,59.27,47.65
2016,7,30,7,0,10.0,112.0,1.1,13.0,115.0,93.08,77.66
2016,7,30,7,15,11.5,129.0,1.15,13.0,133.5,106.86,89.61
2016,7,30,7,30,13.0,146.0,1.2,13.0,152.0,120.54,101.3
2016,7,30,7,45,62.5,181.5,1.25,13.5,213.0,139.14,116.86
2016,7,30,8,0,112.0,217.0,1.3,14.0,274.0,153.65,128.65
2016,7,30,8,15,83.0,231.0,1.35,14.0,276.0,171.71,143.56
2016,7,30,8,30,54.0,245.0,1.4,14.0,278.0,184.25,145.87
2016,7,30,8,45,86.5,276.0,1.45,14.0,333.0,213.78,166.77
2016,7,30,9,0,119.0,307.0,1.5,14.0,388.0,236.65,182.49
2016,7,30,9,15,158.5,327.5,1.6,14.0,442.0,269.64,206.7
2016,7,30,9,30,198.0,348.0,1.7,14.0,496.0,307.3,235.24
2016,7,30,9,45,205.5,366.0,1.8,14.5,526.0,338.18,259.5
2016,7,30,10,0,213.0,384.0,1.9,15.0,556.0,370.14,284.51
2016,7,30,10,15,171.0,400.0,1.95,15.0,541.5,381.42,294.63
2016,7,30,10,30,129.0,416.0,2.0,15.0,527.0,388.61,301.02
2016,7,30,10,45,120.5,426.5,2.05,15.0,532.0,405.04,313.88
2016,7,30,11,0,112.0,437.0,2.1,15.0,537.0,420.78,325.97
2016,7,30,11,15,115.0,446.0,2.15,15.0,551.0,441.74,341.95
2016,7,30,11,30,118.0,455.0,2.2,15.0,565.0,463.14,358.13
2016,7,30,11,45,92.5,446.0,2.25,15.0,532.5,451.19,349.0
2016,7,30,12,0,67.0,437.0,2.3,15.0,500.0,433.8,335.81
2016,7,30,12,15,51.5,414.0,2.3,15.0,463.0,409.24,317.3
2016,7,30,12,30,36.0,391.0,2.3,15.0,426.0,382.46,296.98
2016,7,30,12,45,33.5,382.0,2.35,15.0,414.0,377.45,293.48
2016,7,30,13,0,31.0,373.0,2.4,15.0,402.0,371.83,289.43
2016,7,30,13,15,28.5,360.0,2.4,15.0,386.5,361.83,281.99
2016,7,30,13,30,26.0,347.0,2.4,15.0,371.0,351.16,274.08
2016,7,30,13,45,24.0,331.5,2.4,15.0,353.0,337.9,264.21
2016,7,30,14,0,22.0,316.0,2.4,15.0,335.0,311.17,243.96
2016,7,30,14,15,19.0,293.5,2.4,15.0,310.0,288.45,226.7
2016,7,30,14,30,16.0,271.0,2.4,15.0,285.0,265.32,208.98
2016,7,30,14,45,15.0,260.0,2.45,15.0,272.5,255.03,201.35
2016,7,30,15,0,14.0,249.0,2.5,15.0,260.0,244.63,193.56
2016,7,30,15,15,11.5,231.5,2.55,15.0,240.0,226.17,179.3
2016,7,30,15,30,9.0,214.0,2.6,15.0,220.0,207.56,164.82
2016,7,30,15,45,5.0,190.5,2.65,15.0,194.0,181.32,144.02
2016,7,30,16,0,1.0,167.0,2.7,15.0,168.0,155.0,122.92
2016,7,30,16,15,0.5,147.5,2.7,14.5,148.0,136.0,107.98
