Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,16,30,0.0,128.0,2.7,14.0,128.0,116.92,92.74
2016,7,30,16,45,0.0,111.5,2.75,14.0,111.5,101.26,80.02
2016,7,30,17,0,0.0,95.0,2.8,14.0,95.0,85.54,67.09
2016,7,30,17,15,0.0,83.5,2.75,14.0,83.5,74.79,58.23
2016,7,30,17,30,0.0,72.0,2.7,14.0,72.0,64.02,49.22
2016,7,30,17,45,306.0,62.5,2.7,14.0,140.5,344.53,292.48
2016,7,30,18,0,612.0,53.0,2.7,14.0,209.0,564.64,468.13
2016,7,30,18,15,543.0,46.0,2.6,13.5,161.5,483.58,400.58
2016,7,30,18,30,474.0,39.0,2.5,13.0,114.0,406.9,334.65
2016,7,30,18,45,359.0,29.5,2.4,13.0,74.5,302.8,239.51
2016,7,30,19,0,244.0,20.0,2.3,13.0,35.0,197.37,73.73
2016,7,30,19,15,122.0,10.0,2.2,13.0,17.5,75.72,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,54.0,6.5,2.05,12.0,8.5,0.0,0.0
2016,7,31,5,30,108.0,13.0,2.1,12.0,17.0,11.82,0.0
2016,7,31,5,45,238.5,25.0,2.15,12.5,51.0,20.53,8.07
2016,7,31,6,0,369.0,37.0,2.2,13.0,85.0,29.89,20.12
2016,7,31,6,15,450.5,45.5,2.2,13.0,130.0,35.67,25.96
2016,7,31,6,30,532.0,54.0,2.2,13.0,175.0,41.29,31.34
2016,7,31,6,45,266.0,58.0,2.2,13.0,118.5,42.19,32.34
2016,7,31,7,0,0.0,62.0,2.2,13.0,62.0,54.78,43.66
2016,7,31,7,15,0.0,76.0,2.15,13.0,76.0,66.81,54.31
2016,7,31,7,30,0.0,90.0,2.1,13.0,90.0,78.57,64.59
2016,7,31,7,45,6.0,132.0,2.05,13.5,135.0,111.69,93.28
2016,7,31,8,0,12.0,174.0,2.0,14.0,180.0,143.26,120.02
2016,7,31,8,15,10.0,181.0,1.95,14.0,186.5,149.55,124.94
2016,7,31,8,30,8.0,188.0,1.9,14.0,193.0,156.36,124.44
2016,7,31,8,45,8.0,196.0,1.9,14.0,201.5,164.66,130.63
2016,7,31,9,0,8.0,204.0,1.9,14.0,210.0,172.83,136.82
2016,7,31,9,15,37.0,265.5,1.85,14.0,293.0,215.75,169.61
2016,7,31,9,30,66.0,327.0,1.8,14.0,376.0,270.33,211.33
2016,7,31,9,45,42.0,302.5,1.8,14.5,334.0,254.24,198.92
2016,7,31,10,0,18.0,278.0,1.8,15.0,292.0,241.98,189.49
2016,7,31,10,15,30.0,320.0,1.8,15.0,345.5,273.7,213.93
2016,7,31,10,30,42.0,362.0,1.8,15.0,399.0,316.0,246.27
2016,7,31,10,45,31.0,340.0,1.8,15.0,368.0,299.54,233.43
2016,7,31,11,0,20.0,318.0,1.8,15.0,337.0,285.81,222.81
2016,7,31,11,15,42.5,372.0,1.8,15.0,411.5,342.4,266.36
2016,7,31,11,30,65.0,426.0,1.8,15.0,486.0,407.42,315.35
2016,7,31,11,45,59.5,424.0,1.85,15.0,479.5,409.7,316.78
2016,7,31,12,0,54.0,422.0,1.9,15.0,473.0,411.27,318.02
2016,7,31,12,15,40.5,393.0,1.95,15.0,431.5,382.17,296.14
2016,7,31,12,30,27.0,364.0,2.0,15.0,390.0,350.82,272.46
2016,7,31,12,45,31.0,373.0,2.05,15.0,402.5,367.05,285.22
2016,7,31,13,0,35.0,382.0,2.1,15.0,415.0,383.75,298.12
2016,7,31,13,15,86.0,414.0,2.2,15.0,493.0,465.12,361.08
2016,7,31,13,30,137.0,446.0,2.3,15.0,571.0,561.54,433.62
2016,7,31,13,45,96.0,415.5,2.4,15.0,502.0,489.21,379.54
2016,7,31,14,0,55.0,385.0,2.5,15.0,433.0,425.33,331.54
2016,7,31,14,15,93.0,389.5,2.55,15.0,467.5,472.11,369.01
2016,7,31,14,30,131.0,394.0,2.6,15.0,502.0,536.18,418.4
2016,7,31,14,45,98.0,365.5,2.7,15.0,444.5,462.56,363.15
2016,7,31,15,0,65.0,337.0,2.8,15.0,387.0,403.77,318.62
2016,7,31,15,15,45.5,299.5,2.85,15.0,334.0,347.37,275.5
2016,7,31,15,30,26.0,262.0,2.9,15.0,281.0,273.26,217.61
2016,7,31,15,45,17.5,230.5,2.95,15.0,243.0,234.41,187.18
2016,7,31,16,0,9.0,199.0,3.0,15.0,205.0,195.39,156.06
2016,7,31,16,15,4.5,159.5,3.0,14.5,162.5,152.0,121.31
2016,7,31,16,30,0.0,120.0,3.0,14.0,120.0,108.98,86.16
2016,7,31,16,45,0.0,121.5,3.05,14.0,121.5,111.45,88.57
2016,7,31,17,0,0.0,123.0,3.1,14.0,123.0,114.55,91.47
2016,7,31,17,15,0.0,107.5,3.05,14.0,107.5,99.93,79.45
2016,7,31,17,30,0.0,92.0,3.0,14.0,92.0,85.22,67.2
2016,7,31,17,45,296.5,73.5,3.0,14.0,148.5,352.84,298.88
2016,7,31,18,0,593.0,55.0,3.0,14.0,205.0,552.39,459.21
2016,7,31,18,15,522.0,48.0,2.9,13.5,158.0,470.68,390.92
2016,7,31,18,30,451.0,41.0,2.8,13.0,111.0,393.42,323.81
2016,7,31,18,45,334.0,30.5,2.75,13.0,72.0,287.9,226.69
2016,7,31,19,0,217.0,20.0,2.7,13.0,33.0,179.77,48.91
2016,7,31,19,15,108.5,10.0,2.65,13.0,16.5,68.18,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,37.0,6.5,1.3,12.0,7.5,0.0,0.0
2016,8,1,5,30,74.0,13.0,1.3,12.0,15.0,11.82,0.0
2016,8,1,5,45,196.5,26.5,1.35,12.5,47.5,20.86,7.56
2016,8,1,6,0,319.0,40.0,1.4,13.0,80.0,32.71,22.48
2016,8,1,6,15,404.0,50.0,1.4,13.0,124.5,39.64,29.45
2016,8,1,6,30,489.0,60.0,1.4,13.0,169.0,46.34,35.85
2016,8,1,6,45,548.0,66.5,1.4,13.5,218.5,49.76,39.04
2016,8,1,7,0,607.0,73.0,1.4,14.0,268.0,53.1,41.99
2016,8,1,7,15,329.0,117.0,1.4,14.0,225.5,81.65,67.23
2016,8,1,7,30,51.0,161.0,1.4,14.0,183.0,124.58,104.56
2016,8,1,7,45,196.0,176.0,1.4,14.0,273.5,129.95,108.78
2016,8,1,8,0,341.0,191.0,1.4,14.0,364.0,131.81,110.0
2016,8,1,8,15,568.5,144.0,1.4,14.0,466.5,90.83,74.25
2016,8,1,8,30,796.0,97.0,1.4,14.0,569.0,83.91,51.88
2016,8,1,8,45,509.0,199.5,1.45,14.5,510.0,169.47,115.29
2016,8,1,9,0,222.0,302.0,1.5,15.0,451.0,247.2,185.88
2016,8,1,9,15,130.5,302.0,1.55,15.0,391.0,247.51,189.65
2016,8,1,9,30,39.0,302.0,1.6,15.0,331.0,246.68,192.67
2016,8,1,9,45,27.5,286.5,1.7,15.0,308.0,238.34,186.48
2016,8,1,10,0,16.0,271.0,1.8,15.0,285.0,235.68,184.65
2016,8,1,10,15,19.0,291.5,1.85,15.0,308.0,255.7,200.16
2016,8,1,10,30,22.0,312.0,1.9,15.0,331.0,276.27,215.96
2016,8,1,10,45,27.5,336.0,2.0,15.5,360.5,294.54,229.57
2016,8,1,11,0,33.0,360.0,2.1,16.0,390.0,321.48,249.78
2016,8,1,11,15,46.5,389.5,2.15,16.0,432.5,358.86,278.25
2016,8,1,11,30,60.0,419.0,2.2,16.0,475.0,398.32,308.09
2016,8,1,11,45,63.5,427.0,2.25,16.0,486.5,414.91,320.53
2016,8,1,12,0,67.0,435.0,2.3,16.0,498.0,431.92,333.4
2016,8,1,12,15,91.0,448.5,2.35,16.0,534.0,470.0,362.4
2016,8,1,12,30,115.0,462.0,2.4,16.0,570.0,514.52,395.87
2016,8,1,12,45,105.5,455.0,2.45,16.0,553.5,505.11,388.91
2016,8,1,13,0,96.0,448.0,2.5,16.0,537.0,498.88,384.55
2016,8,1,13,15,85.0,435.0,2.55,16.0,513.0,484.41,374.08
2016,8,1,13,30,74.0,422.0,2.6,16.0,489.0,468.63,362.62
2016,8,1,13,45,63.5,401.5,2.7,16.0,458.0,444.64,345.13
2016,8,1,14,0,53.0,381.0,2.8,16.0,427.0,419.39,326.58
2016,8,1,14,15,62.0,376.5,2.85,15.5,428.5,428.54,335.13
2016,8,1,14,30,71.0,372.0,2.9,15.0,430.0,437.77,343.69
2016,8,1,14,45,52.0,336.0,3.0,15.0,378.0,385.42,303.89
2016,8,1,15,0,33.0,300.0,3.1,15.0,326.0,331.86,262.71
2016,8,1,15,15,32.5,284.5,3.15,15.0,308.5,318.08,252.77
2016,8,1,15,30,32.0,269.0,3.2,15.0,291.0,303.99,242.41
2016,8,1,15,45,28.0,248.0,3.3,15.0,266.5,279.95,224.01
2016,8,1,16,0,24.0,227.0,3.4,15.0,242.0,239.35,192.18
2016,8,1,16,15,18.0,204.0,3.45,14.5,214.5,211.47,170.45
2016,8,1,16,30,12.0,181.0,3.5,14.0,187.0,183.52,148.27
2016,8,1,16,45,7.0,161.0,3.55,14.0,164.5,159.74,128.98
2016,8,1,17,0,2.0,141.0,3.6,14.0,142.0,136.01,109.48
2016,8,1,17,15,1.0,123.5,3.65,14.0,124.0,118.58,95.19
2016,8,1,17,30,0.0,106.0,3.7,14.0,106.0,101.08,80.63
2016,8,1,17,45,270.0,85.0,3.75,14.0,152.5,347.88,294.41
2016,8,1,18,0,540.0,64.0,3.8,14.0,199.0,523.52,437.99
2016,8,1,18,15,463.5,55.0,3.8,13.5,152.0,437.04,365.08
2016,8,1,18,30,387.0,46.0,3.8,13.0,105.0,355.32,293.45
2016,8,1,18,45,266.5,33.5,3.8,13.0,67.0,247.98,194.16
2016,8,1,19,0,146.0,21.0,3.8,13.0,29.0,136.3,18.27
2016,8,1,19,15,73.0,10.5,3.75,13.0,14.5,49.19,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,5,15,31.5,6.5,3.1,13.0,7.0,0.0,0.0
2016,8,2,5,30,63.0,13.0,3.1,13.0,14.0,11.82,0.0
2016,8,2,5,45,197.5,26.5,3.15,13.5,47.0,20.89,6.6
2016,8,2,6,0,332.0,40.0,3.2,14.0,80.0,32.87,22.39
2016,8,2,6,15,421.0,49.0,3.2,14.0,125.5,38.91,28.62
2016,8,2,6,30,510.0,58.0,3.2,14.0,171.0,44.81,34.29
2016,8,2,6,45,571.0,64.0,3.2,14.0,221.5,47.92,37.29
2016,8,2,7,0,632.0,70.0,3.2,14.0,272.0,50.99,40.08
2016,8,2,7,15,316.0,81.0,3.2,14.0,182.0,56.63,45.06
2016,8,2,7,30,0.0,92.0,3.2,14.0,92.0,80.1,65.73
2016,8,2,7,45,0.0,110.0,3.25,14.5,110.0,94.86,78.31
2016,8,2,8,0,0.0,128.0,3.3,15.0,128.0,109.43,90.56
2016,8,2,8,15,1.0,148.5,3.3,15.0,149.0,125.72,104.31
2016,8,2,8,30,2.0,169.0,3.3,15.0,170.0,142.1,112.76
2016,8,2,8,45,13.0,209.0,3.35,15.5,218.0,174.4,137.99
2016,8,2,9,0,24.0,249.0,3.4,16.0,266.0,208.02,163.74
2016,8,2,9,15,33.0,277.0,3.4,16.0,301.5,222.26,174.25
2016,8,2,9,30,42.0,305.0,3.4,16.0,337.0,249.24,195.07
2016,8,2,9,45,36.0,310.0,3.45,16.0,338.5,257.34,201.53
2016,8,2,10,0,30.0,315.0,3.5,16.0,340.0,264.57,207.26
2016,8,2,10,15,36.5,338.0,3.55,16.0,369.0,289.4,226.52
2016,8,2,10,30,43.0,361.0,3.6,16.0,398.0,315.43,246.61
2016,8,2,10,45,46.0,375.5,3.65,16.5,415.5,334.38,260.71
2016,8,2,11,0,49.0,390.0,3.7,17.0,433.0,353.95,275.2
2016,8,2,11,15,55.5,405.0,3.75,17.0,455.5,376.65,292.58
2016,8,2,11,30,62.0,420.0,3.8,17.0,478.0,400.34,310.66
2016,8,2,11,45,60.0,422.0,3.9,17.0,478.5,408.19,316.66
2016,8,2,12,0,58.0,424.0,4.0,17.0,479.0,415.79,322.52
2016,8,2,12,15,76.0,438.5,4.1,17.0,510.0,449.55,348.6
2016,8,2,12,30,94.0,453.0,4.2,17.0,541.0,485.0,375.81
2016,8,2,12,45,99.5,452.0,4.3,17.0,544.5,497.24,385.46
2016,8,2,13,0,105.0,451.0,4.4,17.0,548.0,509.47,395.24
2016,8,2,13,15,109.0,445.0,4.5,17.0,544.5,515.5,400.45
2016,8,2,13,30,113.0,439.0,4.6,17.0,541.0,532.55,413.88
2016,8,2,13,45,97.0,421.5,4.75,17.0,508.0,496.17,387.01
2016,8,2,14,0,81.0,404.0,4.9,17.0,475.0,469.68,367.41
2016,8,2,14,15,84.5,392.0,5.0,17.0,464.0,466.56,366.02
2016,8,2,14,30,88.0,380.0,5.1,17.0,453.0,463.0,364.27
2016,8,2,14,45,77.5,358.0,5.2,17.0,420.0,434.37,342.86
2016,8,2,15,0,67.0,336.0,5.3,17.0,387.0,404.86,320.66
2016,8,2,15,15,104.0,326.5,5.4,17.0,401.0,435.56,346.89
2016,8,2,15,30,141.0,317.0,5.5,17.0,415.0,484.07,386.59
2016,8,2,15,45,474.0,210.0,5.6,17.0,507.0,726.52,583.73
2016,8,2,16,0,807.0,103.0,5.7,17.0,599.0,922.58,732.94
2016,8,2,16,15,786.0,100.0,5.75,16.5,550.5,889.24,711.14
2016,8,2,16,30,765.0,97.0,5.8,16.0,502.0,853.68,688.6
2016,8,2,16,45,734.5,94.0,5.85,16.0,451.0,812.73,660.28
2016,8,2,17,0,704.0,91.0,5.9,16.0,400.0,765.9,626.94
2016,8,2,17,15,665.5,85.5,5.85,15.5,348.5,708.15,585.08
2016,8,2,17,30,627.0,80.0,5.8,15.0,297.0,650.43,541.97
2016,8,2,17,45,570.0,73.5,5.8,15.0,246.0,577.19,483.96
2016,8,2,18,0,513.0,67.0,5.8,15.0,195.0,506.01,425.51
2016,8,2,18,15,433.0,57.5,5.7,14.5,148.0,417.34,350.13
2016,8,2,18,30,353.0,48.0,5.6,14.0,101.0,333.59,275.78
2016,8,2,18,45,232.5,34.5,5.55,14.0,64.0,226.64,175.67
2016,8,2,19,0,112.0,21.0,5.5,14.0,27.0,115.42,0.0
2016,8,2,19,15,56.0,10.5,5.4,14.0,13.5,39.87,0.0
2016,8,2,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,25.0,5.5,3.05,13.0,6.0,0.0,0.0
2016,8,3,5,30,50.0,11.0,2.9,13.0,12.0,10.01,0.0
2016,8,3,5,45,176.5,25.5,2.8,13.5,44.5,20.1,5.09
2016,8,3,6,0,303.0,40.0,2.7,14.0,77.0,32.95,22.37
2016,8,3,6,15,392.0,50.5,2.6,14.0,121.5,40.32,29.82
2016,8,3,6,30,481.0,61.0,2.5,14.0,166.0,47.43,36.61
2016,8,3,6,45,240.5,76.5,2.4,14.5,129.0,59.21,47.24
2016,8,3,7,0,0.0,92.0,2.3,15.0,92.0,78.24,64.05
2016,8,3,7,15,0.0,110.0,2.2,15.0,110.0,92.86,76.81
2016,8,3,7,30,0.0,128.0,2.1,15.0,128.0,107.34,89.26
2016,8,3,7,45,11.5,155.5,2.05,15.5,161.5,128.54,107.13
2016,8,3,8,0,23.0,183.0,2.0,16.0,195.0,149.36,124.34
2016,8,3,8,15,26.5,203.5,1.9,16.0,218.0,165.05,137.17
2016,8,3,8,30,30.0,224.0,1.8,16.0,241.0,169.98,134.18
2016,8,3,8,45,34.0,245.0,1.7,16.5,266.5,189.33,148.12
2016,8,3,9,0,38.0,266.0,1.6,17.0,292.0,209.45,162.84
2016,8,3,9,15,34.5,277.0,1.65,17.0,302.0,222.34,172.76
2016,8,3,9,30,31.0,288.0,1.7,17.0,312.0,234.81,182.46
2016,8,3,9,45,29.0,297.5,1.8,17.0,320.5,246.3,191.38
2016,8,3,10,0,27.0,307.0,1.9,17.0,329.0,257.58,200.12
2016,8,3,10,15,28.0,319.5,2.1,17.0,343.0,272.16,211.42
2016,8,3,10,30,29.0,332.0,2.3,17.0,357.0,287.03,222.93
2016,8,3,10,45,33.0,350.5,2.5,17.0,379.5,308.42,239.42
2016,8,3,11,0,37.0,369.0,2.7,17.0,402.0,330.65,256.51
2016,8,3,11,15,48.5,393.0,2.9,17.0,437.5,362.69,281.13
2016,8,3,11,30,60.0,417.0,3.1,17.0,473.0,396.48,306.98
2016,8,3,11,45,98.5,440.5,3.3,17.0,533.0,450.21,348.28
2016,8,3,12,0,137.0,464.0,3.5,17.0,593.0,508.55,392.74
2016,8,3,12,15,128.5,463.0,3.65,16.5,583.5,513.97,397.58
2016,8,3,12,30,120.0,462.0,3.8,16.0,574.0,518.36,401.88
2016,8,3,12,45,145.0,461.0,3.95,16.0,595.5,549.8,426.49
2016,8,3,13,0,170.0,460.0,4.1,16.0,617.0,582.25,451.73
2016,8,3,13,15,149.5,451.0,4.25,16.0,587.5,567.17,440.69
2016,8,3,13,30,129.0,442.0,4.4,16.0,558.0,550.13,428.4
2016,8,3,13,45,135.0,431.5,4.6,16.0,550.5,554.67,433.18
2016,8,3,14,0,141.0,421.0,4.8,16.0,543.0,558.53,437.42
2016,8,3,14,15,146.5,406.5,4.9,16.0,530.0,557.03,437.47
2016,8,3,14,30,152.0,392.0,5.0,16.0,517.0,554.64,436.94
2016,8,3,14,45,192.0,371.0,5.15,16.0,521.5,578.2,457.5
2016,8,3,15,0,232.0,350.0,5.3,16.0,526.0,600.78,477.34
2016,8,3,15,15,539.0,229.0,5.4,16.0,608.0,809.67,644.81
2016,8,3,15,30,846.0,108.0,5.5,16.0,690.0,976.58,769.53
2016,8,3,15,45,829.5,105.5,5.65,16.0,645.0,953.42,754.69
2016,8,3,16,0,813.0,103.0,5.8,16.0,600.0,927.46,738.81
2016,8,3,16,15,792.5,99.5,5.85,15.5,551.5,893.89,717.97
2016,8,3,16,30,772.0,96.0,5.9,15.0,503.0,858.05,695.13
2016,8,3,16,45,743.5,92.0,5.95,15.0,452.0,812.34,663.06
2016,8,3,17,0,715.0,88.0,6.0,15.0,401.0,770.78,633.6
2016,8,3,17,15,677.5,83.0,6.05,15.0,349.0,714.26,591.71
2016,8,3,17,30,640.0,78.0,6.1,15.0,297.0,657.69,548.61
2016,8,3,17,45,584.0,71.5,6.15,15.0,246.0,584.9,490.9
2016,8,3,18,0,528.0,65.0,6.2,15.0,195.0,514.1,432.63
2016,8,3,18,15,448.0,55.5,6.1,14.5,147.5,425.06,356.81
2016,8,3,18,30,368.0,46.0,6.0,14.0,100.0,341.02,281.82
2016,8,3,18,45,243.0,33.0,5.95,14.0,63.0,230.91,177.35
2016,8,3,19,0,118.0,20.0,5.9,14.0,26.0,116.21,0.0
2016,8,3,19,15,59.0,10.0,5.8,14.0,13.0,40.94,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,14.5,5.0,4.1,13.0,5.5,0.0,0.0
2016,8,4,5,30,29.0,10.0,4.1,13.0,11.0,9.1,0.0
2016,8,4,5,45,149.0,26.0,4.15,13.5,42.5,20.49,3.99
2016,8,4,6,0,269.0,42.0,4.2,14.0,74.0,32.74,22.06
2016,8,4,6,15,360.0,53.5,4.2,14.0,118.0,41.09,30.45
2016,8,4,6,30,451.0,65.0,4.2,14.0,162.0,51.02,39.75
2016,8,4,6,45,513.5,73.0,4.25,14.0,212.0,55.43,43.95
2016,8,4,7,0,576.0,81.0,4.3,14.0,262.0,59.71,47.85
2016,8,4,7,15,288.0,81.5,4.2,14.0,172.0,56.91,45.31
2016,8,4,7,30,0.0,82.0,4.1,14.0,82.0,72.07,58.64
2016,8,4,7,45,0.0,99.5,4.05,14.5,99.5,86.58,71.1
2016,8,4,8,0,0.0,117.0,4.0,15.0,117.0,100.9,83.2
2016,8,4,8,15,3.5,151.0,3.95,15.0,153.0,127.53,105.96
2016,8,4,8,30,7.0,185.0,3.9,15.0,189.0,153.74,122.33
2016,8,4,8,45,4.0,177.0,3.85,15.0,180.0,149.79,118.63
2016,8,4,9,0,1.0,169.0,3.8,15.0,171.0,144.66,114.23
2016,8,4,9,15,12.5,221.0,3.8,15.0,231.0,188.37,148.87
2016,8,4,9,30,24.0,273.0,3.8,15.0,291.0,233.14,183.95
2016,8,4,9,45,20.0,270.0,3.8,15.0,285.5,233.15,183.8
2016,8,4,10,0,16.0,267.0,3.8,15.0,280.0,232.29,183.04
2016,8,4,10,15,27.0,309.5,3.8,15.0,332.5,264.19,207.94
2016,8,4,10,30,38.0,352.0,3.8,15.0,385.0,306.13,240.55
2016,8,4,10,45,35.5,355.5,3.85,15.0,386.5,313.45,246.12
2016,8,4,11,0,33.0,359.0,3.9,15.0,388.0,320.44,251.51
2016,8,4,11,15,46.0,387.0,3.9,15.0,429.0,356.27,279.3
2016,8,4,11,30,59.0,415.0,3.9,15.0,470.0,394.09,308.4
2016,8,4,11,45,60.5,417.5,3.95,15.0,474.0,404.59,316.44
2016,8,4,12,0,62.0,420.0,4.0,15.0,478.0,415.13,324.63
2016,8,4,12,15,78.5,436.0,4.0,15.0,509.0,449.12,350.9
2016,8,4,12,30,95.0,452.0,4.0,15.0,540.0,484.75,378.23
2016,8,4,12,45,68.5,423.0,4.05,15.0,486.5,444.44,347.31
2016,8,4,13,0,42.0,394.0,4.1,15.0,433.0,401.1,313.98
2016,8,4,13,15,57.0,406.0,4.1,15.0,458.0,431.42,337.98
2016,8,4,13,30,72.0,418.0,4.1,15.0,483.0,462.87,362.54
2016,8,4,13,45,81.5,413.0,4.2,15.0,485.0,473.12,371.14
2016,8,4,14,0,91.0,408.0,4.3,15.0,487.0,483.4,379.95
2016,8,4,14,15,65.5,372.5,4.35,14.5,428.5,427.94,338.16
2016,8,4,14,30,40.0,337.0,4.4,14.0,370.0,370.68,294.36
2016,8,4,14,45,37.5,319.5,4.45,14.0,349.5,353.76,281.83
2016,8,4,15,0,35.0,302.0,4.5,14.0,329.0,336.32,268.73
2016,8,4,15,15,24.5,266.5,4.5,14.0,285.0,274.56,220.01
2016,8,4,15,30,14.0,231.0,4.5,14.0,241.0,229.96,184.42
2016,8,4,15,45,10.0,209.0,4.55,14.0,216.0,205.28,164.83
2016,8,4,16,0,6.0,187.0,4.6,14.0,191.0,180.47,144.91
2016,8,4,16,15,3.5,172.5,4.6,13.5,174.5,164.77,132.61
2016,8,4,16,30,1.0,158.0,4.6,13.0,158.0,149.1,120.19
2016,8,4,16,45,0.5,122.0,4.6,13.0,122.0,112.71,90.11
2016,8,4,17,0,0.0,86.0,4.6,13.0,86.0,76.77,60.01
2016,8,4,17,15,0.0,74.5,4.55,13.0,74.5,65.98,51.01
2016,8,4,17,30,0.0,63.0,4.5,13.0,63.0,55.67,42.29
2016,8,4,17,45,274.5,60.5,4.5,13.0,127.0,315.57,270.16
2016,8,4,18,0,549.0,58.0,4.5,13.0,191.0,520.21,438.28
2016,8,4,18,15,471.5,49.5,4.4,13.0,144.0,433.8,363.55
2016,8,4,18,30,394.0,41.0,4.3,13.0,97.0,352.45,290.36
2016,8,4,18,45,273.0,29.0,4.25,13.0,60.5,246.14,186.94
2016,8,4,19,0,152.0,17.0,4.2,13.0,24.0,131.82,0.0
2016,8,4,19,15,76.0,8.5,4.15,13.0,12.0,48.63,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,20.0,4.5,1.85,13.0,4.5,0.0,0.0
2016,8,5,5,30,40.0,9.0,1.9,13.0,9.0,8.19,0.0
2016,8,5,5,45,155.0,24.0,2.0,13.5,40.0,18.92,1.8
2016,8,5,6,0,270.0,39.0,2.1,14.0,71.0,30.41,20.02
2016,8,5,6,15,358.5,50.5,2.1,14.0,114.5,40.49,29.92
2016,8,5,6,30,447.0,62.0,2.1,14.0,158.0,48.45,37.48
2016,8,5,6,45,257.5,92.0,2.1,14.0,150.5,70.03,56.92
2016,8,5,7,0,68.0,122.0,2.1,14.0,143.0,95.93,79.9
2016,8,5,7,15,78.0,143.0,2.05,14.0,171.5,111.24,93.24
2016,8,5,7,30,88.0,164.0,2.0,14.0,200.0,126.25,106.09
2016,8,5,7,45,99.5,187.5,2.0,14.5,233.0,142.4,119.51
2016,8,5,8,0,111.0,211.0,2.0,15.0,266.0,150.08,125.43
2016,8,5,8,15,223.5,221.5,1.95,15.0,347.5,157.73,131.52
2016,8,5,8,30,336.0,232.0,1.9,15.0,429.0,159.1,122.86
2016,8,5,8,45,276.5,265.0,1.9,15.0,436.0,197.73,147.23
2016,8,5,9,0,217.0,298.0,1.9,15.0,443.0,241.55,182.0
2016,8,5,9,15,202.0,320.5,1.9,15.0,462.0,270.5,205.07
2016,8,5,9,30,187.0,343.0,1.9,15.0,481.0,298.25,227.86
2016,8,5,9,45,288.0,337.5,1.9,15.0,561.5,330.91,251.22
2016,8,5,10,0,389.0,332.0,1.9,15.0,642.0,383.91,291.6
2016,8,5,10,15,227.5,358.5,1.95,15.0,541.5,364.24,280.95
2016,8,5,10,30,66.0,385.0,2.0,15.0,441.0,343.25,266.96
2016,8,5,10,45,76.0,403.0,2.05,15.5,469.0,370.02,287.09
2016,8,5,11,0,86.0,421.0,2.1,16.0,497.0,398.18,307.9
2016,8,5,11,15,112.0,437.0,2.2,16.0,538.5,431.83,333.62
2016,8,5,11,30,138.0,453.0,2.3,16.0,580.0,473.43,365.16
2016,8,5,11,45,130.5,456.5,2.4,16.0,577.0,484.44,373.47
2016,8,5,12,0,123.0,460.0,2.5,16.0,574.0,494.69,381.3
2016,8,5,12,15,96.0,447.0,2.6,16.0,536.5,472.15,364.49
2016,8,5,12,30,69.0,434.0,2.7,16.0,499.0,447.59,346.07
2016,8,5,12,45,78.5,437.5,2.85,16.0,511.0,466.13,360.79
2016,8,5,13,0,88.0,441.0,3.0,16.0,523.0,485.16,375.71
2016,8,5,13,15,94.0,436.5,3.1,16.0,522.0,493.8,382.78
2016,8,5,13,30,100.0,432.0,3.2,16.0,521.0,502.3,389.88
2016,8,5,13,45,79.0,408.0,3.3,16.0,477.5,465.78,362.6
2016,8,5,14,0,58.0,384.0,3.4,16.0,434.0,427.42,333.79
2016,8,5,14,15,85.0,384.5,3.5,15.5,455.0,459.35,360.44
2016,8,5,14,30,112.0,385.0,3.6,15.0,476.0,508.16,399.48
2016,8,5,14,45,163.0,368.0,3.75,15.0,494.0,546.41,431.03
2016,8,5,15,0,214.0,351.0,3.9,15.0,512.0,584.06,462.18
2016,8,5,15,15,167.5,331.5,4.0,15.0,453.5,521.92,414.95
2016,8,5,15,30,121.0,312.0,4.1,15.0,395.0,458.95,366.65
2016,8,5,15,45,77.0,273.0,4.2,15.0,324.5,357.01,287.26
2016,8,5,16,0,33.0,234.0,4.3,15.0,254.0,273.04,219.98
2016,8,5,16,15,49.0,224.0,4.4,15.0,251.0,280.44,227.58
2016,8,5,16,30,65.0,214.0,4.5,15.0,248.0,287.54,234.76
2016,8,5,16,45,43.0,184.5,4.6,15.0,206.5,235.08,192.07
2016,8,5,17,0,21.0,155.0,4.7,15.0,165.0,169.36,137.73
2016,8,5,17,15,15.5,136.0,4.8,14.5,142.5,146.27,118.96
2016,8,5,17,30,10.0,117.0,4.9,14.0,120.0,123.31,99.88
2016,8,5,17,45,193.0,99.0,5.0,14.0,145.5,288.67,244.24
2016,8,5,18,0,376.0,81.0,5.1,14.0,171.0,414.94,350.32
2016,8,5,18,15,297.5,67.0,5.1,13.5,127.5,329.31,275.89
2016,8,5,18,30,219.0,53.0,5.1,13.0,84.0,249.78,204.89
2016,8,5,18,45,128.5,34.5,5.1,13.0,51.0,148.98,109.64
2016,8,5,19,0,38.0,16.0,5.1,13.0,18.0,51.62,0.0
2016,8,5,19,15,19.0,8.0,5.05,13.0,9.0,17.47,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,5,45,117.5,20.5,5.05,12.5,33.5,16.11,0.0
2016,8,6,6,0,235.0,41.0,5.1,13.0,67.0,31.96,21.24
2016,8,6,6,15,326.5,53.0,5.05,13.0,110.5,40.7,30.15
2016,8,6,6,30,418.0,65.0,5.0,13.0,154.0,49.19,38.24
2016,8,6,6,45,209.0,74.5,4.95,13.5,119.0,57.65,46.0
2016,8,6,7,0,0.0,84.0,4.9,14.0,84.0,72.05,58.83
2016,8,6,7,15,0.0,101.0,4.85,14.0,101.0,86.01,71.15
2016,8,6,7,30,0.0,118.0,4.8,14.0,118.0,99.84,83.18
2016,8,6,7,45,0.0,127.5,4.8,14.5,127.5,108.01,89.91
2016,8,6,8,0,0.0,137.0,4.8,15.0,137.0,116.08,96.46
2016,8,6,8,15,0.0,148.0,4.8,15.0,148.0,125.18,104.02
2016,8,6,8,30,0.0,159.0,4.8,15.0,159.0,134.33,106.61
2016,8,6,8,45,4.5,183.0,4.8,15.0,186.0,154.18,122.41
2016,8,6,9,0,9.0,207.0,4.8,15.0,213.0,174.71,138.54
2016,8,6,9,15,16.0,238.5,4.75,15.0,250.5,202.03,159.96
2016,8,6,9,30,23.0,270.0,4.7,15.0,288.0,230.4,182.14
2016,8,6,9,45,22.5,280.5,4.7,15.0,298.5,241.73,190.97
2016,8,6,10,0,22.0,291.0,4.7,15.0,309.0,252.99,199.76
2016,8,6,10,15,21.0,296.5,4.7,15.0,314.0,260.06,205.21
2016,8,6,10,30,20.0,302.0,4.7,15.0,319.0,266.93,210.51
2016,8,6,10,45,30.5,338.5,4.75,15.5,365.0,297.57,234.07
2016,8,6,11,0,41.0,375.0,4.8,16.0,411.0,337.31,264.53
2016,8,6,11,15,41.0,382.0,4.85,16.0,419.0,349.07,273.57
2016,8,6,11,30,41.0,389.0,4.9,16.0,427.0,360.94,282.76
2016,8,6,11,45,50.0,405.5,4.95,16.0,452.0,387.12,303.13
2016,8,6,12,0,59.0,422.0,5.0,16.0,477.0,414.54,324.39
2016,8,6,12,15,151.5,439.0,5.05,16.0,579.5,510.42,399.75
2016,8,6,12,30,244.0,456.0,5.1,16.0,682.0,616.01,481.08
2016,8,6,12,45,252.0,445.5,5.2,16.0,678.0,630.34,492.38
2016,8,6,13,0,260.0,435.0,5.3,16.0,674.0,643.84,503.47
2016,8,6,13,15,569.5,283.0,5.4,16.0,795.5,799.99,628.91
2016,8,6,13,30,879.0,131.0,5.5,16.0,917.0,940.6,734.7
2016,8,6,13,45,874.0,130.0,5.65,16.0,895.5,955.9,746.44
2016,8,6,14,0,869.0,129.0,5.8,16.0,874.0,968.0,756.76
2016,8,6,14,15,862.0,127.5,5.95,16.0,845.5,974.44,763.19
2016,8,6,14,30,855.0,126.0,6.1,16.0,817.0,977.61,767.44
2016,8,6,14,45,846.0,123.5,6.25,16.0,783.0,985.04,774.94
2016,8,6,15,0,837.0,121.0,6.4,16.0,749.0,978.82,772.69
2016,8,6,15,15,824.0,118.5,6.5,15.5,709.0,965.43,766.58
2016,8,6,15,30,811.0,116.0,6.6,15.0,669.0,948.94,758.25
2016,8,6,15,45,796.0,112.5,6.75,15.0,625.0,926.37,744.22
2016,8,6,16,0,781.0,109.0,6.9,15.0,581.0,901.02,728.06
2016,8,6,16,15,759.5,105.5,6.95,15.0,533.0,866.96,704.74
2016,8,6,16,30,738.0,102.0,7.0,15.0,485.0,836.23,683.79
2016,8,6,16,45,711.5,96.5,7.1,15.0,435.0,791.52,651.88
2016,8,6,17,0,685.0,91.0,7.2,15.0,385.0,745.51,618.36
2016,8,6,17,15,645.5,85.5,7.25,14.5,333.5,687.5,575.43
2016,8,6,17,30,606.0,80.0,7.3,14.0,282.0,629.61,531.19
2016,8,6,17,45,555.5,72.0,7.35,14.0,232.5,560.45,475.06
2016,8,6,18,0,505.0,64.0,7.4,14.0,183.0,493.03,418.24
2016,8,6,18,15,421.0,54.0,7.35,13.5,136.5,401.74,338.94
2016,8,6,18,30,337.0,44.0,7.3,13.0,90.0,315.91,261.1
2016,8,6,18,45,216.5,30.0,7.25,13.0,55.0,210.11,153.85
2016,8,6,19,0,96.0,16.0,7.2,13.0,20.0,69.98,0.0
2016,8,6,19,15,48.0,8.0,7.15,13.0,10.0,7.28,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,7,5,45,173.0,17.0,6.65,13.0,36.0,13.65,0.0
2016,8,7,6,0,346.0,34.0,6.7,13.0,72.0,27.86,17.65
2016,8,7,6,15,440.0,42.5,6.6,13.0,117.5,33.7,23.97
2016,8,7,6,30,534.0,51.0,6.5,13.0,163.0,39.42,29.52
2016,8,7,6,45,430.5,78.5,6.4,13.5,184.5,58.24,46.51
2016,8,7,7,0,327.0,106.0,6.3,14.0,206.0,76.29,62.59
2016,8,7,7,15,353.0,120.5,6.2,14.0,247.0,84.85,70.14
2016,8,7,7,30,379.0,135.0,6.1,14.0,288.0,92.96,77.15
2016,8,7,7,45,590.5,106.0,6.0,14.5,381.5,71.23,57.62
2016,8,7,8,0,802.0,77.0,5.9,15.0,475.0,55.82,43.76
2016,8,7,8,15,823.5,80.0,5.8,15.0,525.0,56.57,44.27
2016,8,7,8,30,845.0,83.0,5.7,15.0,575.0,74.4,59.69
2016,8,7,8,45,861.5,85.0,5.6,15.5,621.5,124.83,68.38
2016,8,7,9,0,878.0,87.0,5.5,16.0,668.0,177.22,102.33
2016,8,7,9,15,890.5,89.0,5.45,16.0,710.0,230.69,145.47
2016,8,7,9,30,903.0,91.0,5.4,16.0,752.0,285.33,193.52
2016,8,7,9,45,910.0,93.5,5.35,16.5,788.0,339.73,242.57
2016,8,7,10,0,917.0,96.0,5.3,17.0,824.0,394.32,291.6
2016,8,7,10,15,924.0,97.0,5.3,17.0,854.5,447.76,339.54
2016,8,7,10,30,931.0,98.0,5.3,17.0,885.0,500.95,386.25
2016,8,7,10,45,937.5,98.0,5.3,17.0,908.5,552.64,430.68
2016,8,7,11,0,944.0,98.0,5.3,17.0,932.0,603.57,473.42
2016,8,7,11,15,947.0,99.0,5.35,17.0,948.5,652.28,513.58
2016,8,7,11,30,950.0,100.0,5.4,17.0,965.0,699.55,551.76
2016,8,7,11,45,953.0,99.0,5.45,17.0,974.0,743.47,586.75
2016,8,7,12,0,956.0,98.0,5.5,17.0,983.0,785.51,618.62
2016,8,7,12,15,956.0,98.0,5.6,17.0,984.0,824.08,647.09
2016,8,7,12,30,956.0,98.0,5.7,17.0,985.0,860.23,673.75
2016,8,7,12,45,948.5,102.0,5.8,17.0,976.0,891.29,696.73
2016,8,7,13,0,941.0,106.0,5.9,17.0,967.0,919.32,717.6
2016,8,7,13,15,938.0,105.5,5.95,17.0,952.5,943.88,735.78
2016,8,7,13,30,935.0,105.0,6.0,17.0,938.0,965.29,751.82
2016,8,7,13,45,929.5,104.5,6.1,17.0,915.5,981.16,764.31
2016,8,7,14,0,924.0,104.0,6.2,17.0,893.0,993.66,774.58
2016,8,7,14,15,917.0,102.5,6.25,17.0,864.0,1000.26,780.5
2016,8,7,14,30,910.0,101.0,6.3,17.0,835.0,1003.39,784.14
2016,8,7,14,45,898.5,100.5,6.4,17.0,799.5,999.8,783.43
2016,8,7,15,0,887.0,100.0,6.5,17.0,764.0,992.86,780.48
2016,8,7,15,15,875.0,98.0,6.6,17.0,723.0,980.46,773.69
2016,8,7,15,30,863.0,96.0,6.7,17.0,682.0,964.91,764.71
2016,8,7,15,45,844.5,95.0,6.8,17.0,636.0,941.25,749.83
2016,8,7,16,0,826.0,94.0,6.9,17.0,590.0,924.87,740.33
2016,8,7,16,15,805.0,91.0,6.9,16.5,541.5,891.15,718.77
2016,8,7,16,30,784.0,88.0,6.9,16.0,493.0,855.19,695.29
2016,8,7,16,45,753.5,84.5,6.95,16.0,441.0,808.04,661.7
2016,8,7,17,0,723.0,81.0,7.0,16.0,389.0,759.61,626.5
2016,8,7,17,15,684.5,76.5,6.95,15.5,337.0,707.62,588.47
2016,8,7,17,30,646.0,72.0,6.9,15.0,285.0,650.85,545.36
2016,8,7,17,45,590.0,65.5,6.9,15.0,234.0,578.17,486.82
2016,8,7,18,0,534.0,59.0,6.9,15.0,183.0,507.62,427.78
2016,8,7,18,15,449.0,50.0,6.85,14.5,136.0,416.08,349.04
2016,8,7,18,30,364.0,41.0,6.8,14.0,89.0,330.15,271.09
2016,8,7,18,45,182.0,29.5,6.75,14.0,53.5,187.67,132.47
2016,8,7,19,0,0.0,18.0,6.7,14.0,18.0,16.37,0.0
2016,8,7,19,15,0.0,9.0,6.65,14.0,9.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,159.5,17.0,6.7,13.5,34.0,13.71,0.0
2016,8,8,6,0,319.0,34.0,6.7,14.0,68.0,27.93,17.47
2016,8,8,6,15,413.0,43.0,6.55,14.0,112.5,34.18,24.24
2016,8,8,6,30,507.0,52.0,6.4,14.0,157.0,40.28,30.14
2016,8,8,6,45,568.0,58.5,6.3,14.0,207.0,43.99,33.71
2016,8,8,7,0,629.0,65.0,6.2,14.0,257.0,47.6,37.04
2016,8,8,7,15,670.5,69.5,6.15,14.0,308.5,49.48,38.69
2016,8,8,7,30,712.0,74.0,6.1,14.0,360.0,56.32,44.69
2016,8,8,7,45,743.5,77.0,6.1,14.5,411.5,57.09,45.14
2016,8,8,8,0,775.0,80.0,6.1,15.0,463.0,57.85,45.56
2016,8,8,8,15,797.0,83.0,6.1,15.0,512.0,58.49,45.96
2016,8,8,8,30,819.0,86.0,6.1,15.0,561.0,64.28,50.86
2016,8,8,8,45,836.0,88.5,6.15,15.5,607.0,123.54,68.77
2016,8,8,9,0,853.0,91.0,6.2,16.0,653.0,175.05,101.83
2016,8,8,9,15,866.0,93.0,6.25,16.0,694.5,227.35,143.89
2016,8,8,9,30,879.0,95.0,6.3,16.0,736.0,280.88,191.0
2016,8,8,9,45,888.5,96.0,6.4,16.5,772.5,333.71,238.85
2016,8,8,10,0,898.0,97.0,6.5,17.0,809.0,386.98,287.09
2016,8,8,10,15,905.5,98.5,6.6,17.0,839.0,440.07,335.14
2016,8,8,10,30,913.0,100.0,6.7,17.0,869.0,492.99,382.16
2016,8,8,10,45,918.0,101.0,6.8,17.0,892.5,543.89,426.63
2016,8,8,11,0,923.0,102.0,6.9,17.0,916.0,593.95,469.45
2016,8,8,11,15,926.0,102.5,6.95,17.0,932.0,641.37,509.23
2016,8,8,11,30,929.0,103.0,7.0,17.0,948.0,687.37,547.09
2016,8,8,11,45,931.5,103.0,7.1,17.0,956.5,731.0,582.59
2016,8,8,12,0,934.0,103.0,7.2,17.0,965.0,772.78,615.31
2016,8,8,12,15,934.5,103.0,7.25,17.0,966.0,811.03,643.91
2016,8,8,12,30,935.0,103.0,7.3,17.0,967.0,846.94,670.72
2016,8,8,12,45,935.0,102.0,7.4,17.0,960.5,879.0,694.85
2016,8,8,13,0,935.0,101.0,7.5,17.0,954.0,908.34,717.01
2016,8,8,13,15,932.0,100.5,7.55,17.0,939.5,932.63,735.35
2016,8,8,13,30,929.0,100.0,7.6,17.0,925.0,953.79,751.5
2016,8,8,13,45,925.0,98.5,7.65,17.0,903.5,969.79,764.01
2016,8,8,14,0,921.0,97.0,7.7,17.0,882.0,982.44,774.23
2016,8,8,14,15,598.5,234.0,7.7,17.0,738.0,847.12,673.92
2016,8,8,14,30,276.0,371.0,7.7,17.0,594.0,668.7,530.79
2016,8,8,14,45,210.0,360.5,7.75,17.0,526.0,584.16,466.02
2016,8,8,15,0,144.0,350.0,7.8,17.0,458.0,514.2,410.94
2016,8,8,15,15,136.0,329.5,7.75,16.5,427.0,488.89,392.85
2016,8,8,15,30,128.0,309.0,7.7,16.0,396.0,462.62,373.76
2016,8,8,15,45,109.5,284.5,7.65,16.0,355.5,402.51,326.72
2016,8,8,16,0,91.0,260.0,7.6,16.0,315.0,360.02,293.14
2016,8,8,16,15,84.0,237.0,7.55,16.0,284.5,329.92,269.63
2016,8,8,16,30,77.0,214.0,7.5,16.0,254.0,299.43,245.56
2016,8,8,16,45,179.0,187.0,7.5,16.0,266.0,378.19,314.36
2016,8,8,17,0,281.0,160.0,7.5,16.0,278.0,450.6,377.09
2016,8,8,17,15,476.0,111.0,7.45,15.5,280.0,566.42,477.28
2016,8,8,17,30,671.0,62.0,7.4,15.0,282.0,651.74,547.62
2016,8,8,17,45,618.0,56.5,7.4,15.0,231.5,586.59,494.46
2016,8,8,18,0,565.0,51.0,7.4,15.0,181.0,519.02,437.56
2016,8,8,18,15,481.5,43.5,7.3,14.5,134.5,429.78,360.79
2016,8,8,18,30,398.0,36.0,7.2,14.0,88.0,346.3,284.01
2016,8,8,18,45,256.5,25.0,7.1,14.0,52.5,227.25,155.98
2016,8,8,19,0,115.0,14.0,7.0,14.0,17.0,78.65,0.0
2016,8,8,19,15,57.5,7.0,6.95,14.0,8.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,147.0,17.0,4.95,13.5,32.5,13.77,0.0
2016,8,9,6,0,294.0,34.0,4.9,14.0,65.0,28.01,17.38
2016,8,9,6,15,389.0,43.5,4.7,14.0,108.5,34.68,24.66
2016,8,9,6,30,484.0,53.0,4.5,14.0,152.0,41.16,30.92
2016,8,9,6,45,546.0,60.0,4.35,14.5,201.5,45.22,34.74
2016,8,9,7,0,608.0,67.0,4.2,15.0,251.0,49.16,38.28
2016,8,9,7,15,311.5,103.5,3.95,15.0,198.5,72.76,59.19
2016,8,9,7,30,15.0,140.0,3.7,15.0,146.0,115.55,96.62
2016,8,9,7,45,26.5,164.5,3.45,15.5,177.0,127.71,106.64
2016,8,9,8,0,38.0,189.0,3.2,16.0,208.0,144.39,120.4
2016,8,9,8,15,72.5,220.5,3.0,16.0,261.0,164.83,137.39
2016,8,9,8,30,107.0,252.0,2.8,16.0,314.0,185.25,154.14
2016,8,9,8,45,238.0,257.5,2.65,16.5,409.5,187.58,140.49
2016,8,9,9,0,369.0,263.0,2.5,17.0,505.0,225.79,162.25
2016,8,9,9,15,371.0,280.5,2.45,17.0,537.5,262.89,190.96
2016,8,9,9,30,373.0,298.0,2.4,17.0,570.0,300.59,221.7
2016,8,9,9,45,374.5,313.5,2.4,17.5,598.0,337.33,251.8
2016,8,9,10,0,376.0,329.0,2.4,18.0,626.0,374.46,282.01
2016,8,9,10,15,634.5,219.0,2.45,18.0,743.0,412.88,310.69
2016,8,9,10,30,893.0,109.0,2.5,18.0,860.0,489.56,370.94
2016,8,9,10,45,896.5,111.0,2.65,18.5,882.5,539.67,412.21
2016,8,9,11,0,900.0,113.0,2.8,19.0,905.0,588.84,451.73
2016,8,9,11,15,903.5,114.0,3.0,19.0,921.0,636.1,489.88
2016,8,9,11,30,907.0,115.0,3.2,19.0,937.0,682.04,526.31
2016,8,9,11,45,907.0,116.0,3.4,19.0,945.0,724.1,559.27
2016,8,9,12,0,907.0,117.0,3.6,19.0,953.0,764.21,590.07
2016,8,9,12,15,907.5,117.5,3.8,18.5,954.0,802.17,618.79
2016,8,9,12,30,908.0,118.0,4.0,18.0,955.0,837.89,646.0
2016,8,9,12,45,905.0,118.5,4.2,18.0,948.0,868.31,668.3
2016,8,9,13,0,902.0,119.0,4.4,18.0,941.0,895.97,688.93
2016,8,9,13,15,899.0,118.0,4.55,18.0,926.5,919.32,706.64
2016,8,9,13,30,896.0,117.0,4.7,18.0,912.0,939.62,722.37
2016,8,9,13,45,890.0,117.0,4.9,18.0,890.0,955.02,735.19
2016,8,9,14,0,884.0,117.0,5.1,18.0,868.0,967.17,745.9
2016,8,9,14,15,877.0,115.5,5.2,18.0,840.0,973.53,751.97
2016,8,9,14,30,870.0,114.0,5.3,18.0,812.0,976.55,755.88
2016,8,9,14,45,859.0,113.0,5.45,18.0,777.0,972.92,755.59
2016,8,9,15,0,848.0,112.0,5.6,18.0,742.0,966.03,753.14
2016,8,9,15,15,835.0,110.0,5.65,18.0,701.5,963.24,753.09
2016,8,9,15,30,822.0,108.0,5.7,18.0,661.0,947.15,743.61
2016,8,9,15,45,803.5,106.0,5.8,18.0,616.0,922.77,728.53
2016,8,9,16,0,785.0,104.0,5.9,18.0,571.0,895.71,711.43
2016,8,9,16,15,762.5,100.5,5.95,17.5,522.5,860.6,689.31
2016,8,9,16,30,740.0,97.0,6.0,17.0,474.0,823.36,665.24
2016,8,9,16,45,708.0,93.0,6.1,17.0,423.5,780.68,635.5
2016,8,9,17,0,676.0,89.0,6.2,17.0,373.0,731.92,600.41
2016,8,9,17,15,634.5,83.5,6.2,16.5,321.5,672.55,556.84
2016,8,9,17,30,593.0,78.0,6.2,16.0,270.0,613.46,512.01
2016,8,9,17,45,529.0,71.0,6.25,16.0,219.5,535.63,449.4
