Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,0,465.0,64.0,6.3,16.0,169.0,460.4,386.36
2016,8,9,18,15,376.5,53.5,6.2,15.5,124.0,367.18,305.67
2016,8,9,18,30,288.0,43.0,6.1,15.0,79.0,280.22,227.08
2016,8,9,18,45,167.0,27.5,6.1,15.0,46.0,171.76,110.29
2016,8,9,19,0,46.0,12.0,6.1,15.0,13.0,37.18,0.0
2016,8,9,19,15,23.0,6.0,6.05,14.5,6.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,125.0,17.0,4.05,13.5,30.0,13.4,0.0
2016,8,10,6,0,250.0,34.0,4.0,14.0,60.0,26.61,16.04
2016,8,10,6,15,346.0,45.5,3.9,14.0,103.0,36.52,26.23
2016,8,10,6,30,442.0,57.0,3.8,14.0,146.0,44.65,33.99
2016,8,10,6,45,508.5,64.0,3.75,14.0,195.0,48.5,37.73
2016,8,10,7,0,575.0,71.0,3.7,14.0,244.0,52.28,41.22
2016,8,10,7,15,313.5,112.0,3.5,14.0,209.0,78.87,64.84
2016,8,10,7,30,52.0,153.0,3.3,14.0,174.0,118.86,99.88
2016,8,10,7,45,39.5,167.0,3.15,14.5,184.5,129.27,108.39
2016,8,10,8,0,27.0,181.0,3.0,15.0,195.0,139.38,116.54
2016,8,10,8,15,18.5,185.5,2.85,15.0,195.5,152.13,127.05
2016,8,10,8,30,10.0,190.0,2.7,15.0,196.0,156.62,130.42
2016,8,10,8,45,18.5,218.5,2.55,15.5,230.5,180.51,142.76
2016,8,10,9,0,27.0,247.0,2.4,16.0,265.0,194.31,152.47
2016,8,10,9,15,28.5,264.5,2.35,16.0,285.0,211.57,165.71
2016,8,10,9,30,30.0,282.0,2.3,16.0,305.0,229.23,179.34
2016,8,10,9,45,43.5,313.5,2.25,16.0,348.0,260.48,203.24
2016,8,10,10,0,57.0,345.0,2.2,16.0,391.0,293.86,228.73
2016,8,10,10,15,114.5,376.5,2.25,16.0,472.0,338.67,262.5
2016,8,10,10,30,172.0,408.0,2.3,16.0,553.0,398.89,308.27
2016,8,10,10,45,137.5,415.5,2.35,16.0,533.5,402.71,311.65
2016,8,10,11,0,103.0,423.0,2.4,16.0,514.0,408.11,315.99
2016,8,10,11,15,93.5,427.0,2.45,16.0,510.5,415.86,322.01
2016,8,10,11,30,84.0,431.0,2.5,16.0,507.0,422.58,327.13
2016,8,10,11,45,100.0,442.0,2.65,16.0,533.5,451.59,349.52
2016,8,10,12,0,116.0,453.0,2.8,16.0,560.0,483.13,373.67
2016,8,10,12,15,133.5,456.5,2.9,16.0,579.5,511.36,395.29
2016,8,10,12,30,151.0,460.0,3.0,16.0,599.0,540.65,417.71
2016,8,10,12,45,160.0,456.5,3.1,16.0,603.0,557.41,430.74
2016,8,10,13,0,169.0,453.0,3.2,16.0,607.0,574.04,443.79
2016,8,10,13,15,144.0,442.5,3.3,16.0,572.5,553.62,428.72
2016,8,10,13,30,119.0,432.0,3.4,16.0,538.0,530.97,412.04
2016,8,10,13,45,127.5,422.0,3.5,16.0,533.0,537.97,418.41
2016,8,10,14,0,136.0,412.0,3.6,16.0,528.0,544.45,424.32
2016,8,10,14,15,131.0,396.5,3.65,16.0,505.5,531.63,415.43
2016,8,10,14,30,126.0,381.0,3.7,16.0,483.0,517.69,405.79
2016,8,10,14,45,102.5,357.0,3.8,16.0,437.5,458.52,361.52
2016,8,10,15,0,79.0,333.0,3.9,16.0,392.0,414.34,328.06
2016,8,10,15,15,69.0,309.5,3.95,16.0,359.0,383.05,304.57
2016,8,10,15,30,59.0,286.0,4.0,16.0,326.0,351.1,280.26
2016,8,10,15,45,43.0,254.0,4.05,16.0,282.0,302.95,242.67
2016,8,10,16,0,27.0,222.0,4.1,16.0,238.0,254.34,204.16
2016,8,10,16,15,16.0,192.0,4.1,16.0,201.5,197.96,158.91
2016,8,10,16,30,5.0,162.0,4.1,16.0,165.0,157.88,126.26
2016,8,10,16,45,2.5,135.5,4.15,16.0,137.0,129.38,103.08
2016,8,10,17,0,0.0,109.0,4.2,16.0,109.0,100.83,79.52
2016,8,10,17,15,0.0,94.0,4.2,15.5,94.0,86.65,67.99
2016,8,10,17,30,0.0,79.0,4.2,15.0,79.0,72.37,56.14
2016,8,10,17,45,263.5,66.0,4.2,15.0,124.5,313.85,265.65
2016,8,10,18,0,527.0,53.0,4.2,15.0,170.0,491.7,410.31
2016,8,10,18,15,440.5,44.5,4.1,14.5,124.5,400.71,331.94
2016,8,10,18,30,354.0,36.0,4.0,14.0,79.0,315.81,254.83
2016,8,10,18,45,218.0,23.5,3.95,14.0,46.0,197.09,118.95
2016,8,10,19,0,82.0,11.0,3.9,14.0,13.0,56.65,0.0
2016,8,10,19,15,41.0,5.5,3.8,14.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,145.5,16.0,1.2,13.0,30.5,13.01,0.0
2016,8,11,6,0,291.0,32.0,1.3,13.0,61.0,26.36,15.73
2016,8,11,6,15,387.0,42.0,1.3,13.0,105.0,33.55,23.76
2016,8,11,6,30,483.0,52.0,1.3,13.0,149.0,40.51,30.48
2016,8,11,6,45,542.5,60.0,1.35,13.5,198.0,45.41,35.08
2016,8,11,7,0,602.0,68.0,1.4,14.0,247.0,50.12,39.33
2016,8,11,7,15,302.0,98.5,1.4,14.0,188.5,69.35,56.4
2016,8,11,7,30,2.0,129.0,1.4,14.0,130.0,107.54,89.85
2016,8,11,7,45,6.0,147.0,1.45,14.5,150.0,121.92,101.83
2016,8,11,8,0,10.0,165.0,1.5,15.0,170.0,136.17,113.54
2016,8,11,8,15,7.5,172.0,1.5,15.0,176.0,142.49,118.53
2016,8,11,8,30,5.0,179.0,1.5,15.0,182.0,148.64,123.37
2016,8,11,8,45,29.5,226.5,1.5,15.0,245.5,175.61,138.38
2016,8,11,9,0,54.0,274.0,1.5,15.0,309.0,214.3,167.45
2016,8,11,9,15,64.0,298.0,1.5,15.0,342.5,239.26,186.16
2016,8,11,9,30,74.0,322.0,1.5,15.0,376.0,265.77,206.35
2016,8,11,9,45,190.5,337.0,1.5,15.5,485.0,308.85,235.89
2016,8,11,10,0,307.0,352.0,1.5,16.0,594.0,365.47,277.07
2016,8,11,10,15,245.5,379.0,1.55,16.0,577.0,383.14,292.96
2016,8,11,10,30,184.0,406.0,1.6,16.0,560.0,402.45,309.11
2016,8,11,10,45,287.0,389.5,1.65,16.0,637.5,450.74,346.07
2016,8,11,11,0,390.0,373.0,1.7,16.0,715.0,515.5,395.39
2016,8,11,11,15,380.5,385.5,1.75,16.0,724.0,545.21,418.05
2016,8,11,11,30,371.0,398.0,1.8,16.0,733.0,573.92,439.79
2016,8,11,11,45,381.0,392.0,1.9,16.0,739.5,599.55,459.7
2016,8,11,12,0,391.0,386.0,2.0,16.0,746.0,624.95,479.34
2016,8,11,12,15,353.0,408.5,2.05,16.0,733.0,638.47,488.84
2016,8,11,12,30,315.0,431.0,2.1,16.0,720.0,649.18,496.17
2016,8,11,12,45,282.5,436.0,2.15,16.0,694.0,645.9,493.76
2016,8,11,13,0,250.0,441.0,2.2,16.0,668.0,639.87,489.39
2016,8,11,13,15,176.0,433.0,2.25,16.0,592.0,572.72,440.05
2016,8,11,13,30,102.0,425.0,2.3,16.0,516.0,497.17,383.75
2016,8,11,13,45,90.0,408.5,2.35,16.0,487.0,476.68,369.33
2016,8,11,14,0,78.0,392.0,2.4,16.0,458.0,454.93,353.53
2016,8,11,14,15,88.5,382.5,2.45,16.0,455.0,460.99,359.26
2016,8,11,14,30,99.0,373.0,2.5,16.0,452.0,466.88,364.8
2016,8,11,14,45,71.5,339.5,2.6,16.0,395.5,409.33,321.4
2016,8,11,15,0,44.0,306.0,2.7,16.0,339.0,350.44,276.4
2016,8,11,15,15,45.5,291.0,2.75,15.5,323.5,339.47,269.44
2016,8,11,15,30,47.0,276.0,2.8,15.0,308.0,328.18,262.0
2016,8,11,15,45,39.5,251.0,2.85,15.0,276.5,296.32,237.47
2016,8,11,16,0,32.0,226.0,2.9,15.0,245.0,264.0,212.34
2016,8,11,16,15,26.5,204.0,2.95,15.0,219.0,221.01,178.34
2016,8,11,16,30,21.0,182.0,3.0,15.0,193.0,194.6,157.34
2016,8,11,16,45,11.0,157.5,3.05,15.0,163.5,161.31,130.13
2016,8,11,17,0,1.0,133.0,3.1,15.0,134.0,128.17,102.65
2016,8,11,17,15,304.0,103.0,3.05,14.5,199.5,409.4,343.68
2016,8,11,17,30,607.0,73.0,3.0,14.0,265.0,616.19,509.84
2016,8,11,17,45,549.0,65.5,3.0,14.0,215.0,542.19,450.03
2016,8,11,18,0,491.0,58.0,3.0,14.0,165.0,470.56,391.37
2016,8,11,18,15,404.5,47.5,2.9,13.5,119.5,378.4,312.86
2016,8,11,18,30,318.0,37.0,2.8,13.0,74.0,292.46,234.92
2016,8,11,18,45,191.0,23.0,2.75,13.0,42.0,177.65,96.74
2016,8,11,19,0,64.0,9.0,2.7,13.0,10.0,44.45,0.0
2016,8,11,19,15,32.0,4.5,2.6,13.0,5.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,143.0,15.5,1.6,12.5,29.5,12.62,0.0
2016,8,12,6,0,286.0,31.0,1.6,13.0,59.0,25.52,14.79
2016,8,12,6,15,382.0,41.5,1.55,13.0,103.0,33.2,23.4
2016,8,12,6,30,478.0,52.0,1.5,13.0,147.0,40.61,30.54
2016,8,12,6,45,542.0,59.5,1.5,13.0,197.0,45.09,34.86
2016,8,12,7,0,606.0,67.0,1.5,13.0,247.0,49.44,38.88
2016,8,12,7,15,649.0,73.0,1.45,13.0,298.5,52.35,41.48
2016,8,12,7,30,692.0,79.0,1.4,13.0,350.0,55.14,43.87
2016,8,12,7,45,517.0,129.5,1.4,13.5,348.0,88.58,73.19
2016,8,12,8,0,342.0,180.0,1.4,14.0,346.0,125.66,104.98
2016,8,12,8,15,572.0,137.0,1.45,14.0,449.5,87.83,71.78
2016,8,12,8,30,802.0,94.0,1.5,14.0,553.0,64.78,51.51
2016,8,12,8,45,550.5,185.0,1.55,14.5,512.5,149.92,101.75
2016,8,12,9,0,299.0,276.0,1.6,15.0,472.0,222.84,163.97
2016,8,12,9,15,325.5,289.5,1.7,15.0,515.0,258.19,190.02
2016,8,12,9,30,352.0,303.0,1.8,15.0,558.0,296.66,220.32
2016,8,12,9,45,314.0,331.0,1.9,15.0,567.0,329.66,249.17
2016,8,12,10,0,276.0,359.0,2.0,15.0,576.0,359.2,274.79
2016,8,12,10,15,260.0,378.0,2.15,15.0,588.5,387.65,298.58
2016,8,12,10,30,244.0,397.0,2.3,15.0,601.0,414.82,320.88
2016,8,12,10,45,251.5,407.5,2.45,15.0,623.0,446.11,345.82
2016,8,12,11,0,259.0,418.0,2.6,15.0,645.0,478.23,371.13
2016,8,12,11,15,219.5,432.5,2.7,15.0,627.5,490.54,380.81
2016,8,12,11,30,180.0,447.0,2.8,15.0,610.0,494.04,383.59
2016,8,12,11,45,167.0,451.5,2.9,15.5,603.5,504.06,390.72
2016,8,12,12,0,154.0,456.0,3.0,16.0,597.0,512.78,396.7
2016,8,12,12,15,196.0,452.5,3.05,16.0,632.5,555.02,429.26
2016,8,12,12,30,238.0,449.0,3.1,16.0,668.0,599.64,463.27
2016,8,12,12,45,334.5,409.0,3.2,16.0,714.0,663.88,513.18
2016,8,12,13,0,431.0,369.0,3.3,16.0,760.0,734.16,566.91
2016,8,12,13,15,441.5,353.5,3.35,16.0,748.0,749.01,578.43
2016,8,12,13,30,452.0,338.0,3.4,16.0,736.0,762.04,589.09
2016,8,12,13,45,381.5,362.0,3.45,16.0,692.0,725.39,561.87
2016,8,12,14,0,311.0,386.0,3.5,16.0,648.0,696.63,540.1
2016,8,12,14,15,241.0,383.0,3.5,16.0,582.5,637.73,496.29
2016,8,12,14,30,171.0,380.0,3.5,16.0,517.0,560.16,438.21
2016,8,12,14,45,182.5,361.5,3.55,16.0,501.5,558.27,438.73
2016,8,12,15,0,194.0,343.0,3.6,16.0,486.0,555.29,438.1
2016,8,12,15,15,141.5,319.5,3.6,16.0,420.5,483.12,383.05
2016,8,12,15,30,89.0,296.0,3.6,16.0,355.0,392.14,312.74
2016,8,12,15,45,81.5,272.5,3.6,16.0,324.0,362.08,290.32
2016,8,12,16,0,74.0,249.0,3.6,16.0,293.0,331.48,267.01
2016,8,12,16,15,39.5,205.0,3.6,16.0,228.5,250.34,201.98
2016,8,12,16,30,5.0,161.0,3.6,16.0,164.0,157.14,125.55
2016,8,12,16,45,2.5,139.0,3.6,16.0,140.5,133.49,106.48
2016,8,12,17,0,0.0,117.0,3.6,16.0,117.0,109.74,86.98
2016,8,12,17,15,0.0,100.5,3.55,16.0,100.5,94.07,74.09
2016,8,12,17,30,0.0,84.0,3.5,16.0,84.0,78.25,60.87
2016,8,12,17,45,253.5,70.0,3.5,16.0,124.5,311.54,261.8
2016,8,12,18,0,507.0,56.0,3.5,16.0,165.0,478.81,396.87
2016,8,12,18,15,416.5,46.0,3.45,15.5,119.0,384.07,315.42
2016,8,12,18,30,326.0,36.0,3.4,15.0,73.0,295.85,235.11
2016,8,12,18,45,163.0,18.0,3.4,14.5,36.5,151.95,69.95
2016,8,12,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,137.0,15.5,3.1,13.5,28.5,14.1,0.0
2016,8,13,6,0,274.0,31.0,3.1,14.0,57.0,25.63,14.47
2016,8,13,6,15,373.0,41.5,3.05,14.0,100.5,33.3,23.3
2016,8,13,6,30,472.0,52.0,3.0,14.0,144.0,40.7,30.44
2016,8,13,6,45,236.0,65.5,2.95,14.0,111.5,48.14,37.39
2016,8,13,7,0,0.0,79.0,2.9,14.0,79.0,67.88,55.1
2016,8,13,7,15,0.0,95.5,2.85,14.0,95.5,81.49,67.16
2016,8,13,7,30,0.0,112.0,2.8,14.0,112.0,94.99,78.92
2016,8,13,7,45,4.5,137.0,2.8,14.5,139.5,114.62,95.68
2016,8,13,8,0,9.0,162.0,2.8,15.0,167.0,133.91,111.86
2016,8,13,8,15,17.5,187.0,2.85,15.0,197.0,152.93,127.81
2016,8,13,8,30,26.0,212.0,2.9,15.0,227.0,171.66,143.34
2016,8,13,8,45,25.0,226.5,2.95,15.5,242.0,186.0,147.18
2016,8,13,9,0,24.0,241.0,3.0,16.0,257.0,200.5,157.85
2016,8,13,9,15,36.0,271.5,3.05,16.0,297.0,216.87,169.92
2016,8,13,9,30,48.0,302.0,3.1,16.0,337.0,246.18,192.46
2016,8,13,9,45,53.0,322.5,3.2,16.0,363.0,268.71,209.98
2016,8,13,10,0,58.0,343.0,3.3,16.0,389.0,292.16,228.26
2016,8,13,10,15,47.0,341.5,3.4,16.0,379.5,294.47,230.33
2016,8,13,10,30,36.0,340.0,3.5,16.0,370.0,295.12,231.0
2016,8,13,10,45,43.5,362.0,3.6,16.5,399.5,321.46,250.98
2016,8,13,11,0,51.0,384.0,3.7,17.0,429.0,349.1,271.77
2016,8,13,11,15,46.0,383.0,3.75,17.0,424.0,352.28,274.14
2016,8,13,11,30,41.0,382.0,3.8,17.0,419.0,354.74,276.01
2016,8,13,11,45,38.0,379.5,3.85,17.0,414.5,356.65,277.48
2016,8,13,12,0,35.0,377.0,3.9,17.0,410.0,358.07,278.58
2016,8,13,12,15,31.5,367.0,3.95,17.0,396.5,352.02,273.99
2016,8,13,12,30,28.0,357.0,4.0,17.0,383.0,345.23,268.86
2016,8,13,12,45,25.0,344.0,4.1,17.0,367.5,335.39,261.46
2016,8,13,13,0,22.0,331.0,4.2,17.0,352.0,317.17,247.61
2016,8,13,13,15,26.0,340.0,4.25,17.0,364.0,340.78,266.22
2016,8,13,13,30,30.0,349.0,4.3,17.0,376.0,357.22,279.21
2016,8,13,13,45,27.0,331.0,4.4,17.0,354.5,340.8,266.86
2016,8,13,14,0,24.0,313.0,4.5,17.0,333.0,310.53,243.8
2016,8,13,14,15,30.0,317.5,4.55,17.0,341.5,337.54,265.48
2016,8,13,14,30,36.0,322.0,4.6,17.0,350.0,351.9,277.26
2016,8,13,14,45,29.5,296.5,4.7,17.0,319.5,322.39,254.65
2016,8,13,15,0,23.0,271.0,4.8,17.0,289.0,276.32,218.89
2016,8,13,15,15,20.0,251.0,4.85,17.0,265.5,255.14,202.61
2016,8,13,15,30,17.0,231.0,4.9,17.0,242.0,233.72,185.98
2016,8,13,15,45,16.0,216.5,5.0,17.0,226.5,219.77,175.32
2016,8,13,16,0,15.0,202.0,5.1,17.0,211.0,205.76,164.54
2016,8,13,16,15,7.5,170.5,5.1,16.5,175.0,167.51,133.86
2016,8,13,16,30,0.0,139.0,5.1,16.0,139.0,129.32,102.73
2016,8,13,16,45,0.0,125.5,5.2,16.0,125.5,116.9,92.79
2016,8,13,17,0,0.0,112.0,5.3,16.0,112.0,104.48,82.69
2016,8,13,17,15,0.0,96.0,5.3,16.0,96.0,89.29,70.13
2016,8,13,17,30,0.0,80.0,5.3,16.0,80.0,73.96,57.28
2016,8,13,17,45,261.5,66.5,5.35,16.0,121.5,312.33,263.8
2016,8,13,18,0,523.0,53.0,5.4,16.0,163.0,485.64,405.43
2016,8,13,18,15,430.0,43.5,5.4,15.5,117.5,389.47,321.86
2016,8,13,18,30,337.0,34.0,5.4,15.0,72.0,300.13,238.48
2016,8,13,18,45,168.5,17.0,5.4,15.0,36.0,151.92,54.06
2016,8,13,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,45,154.5,14.5,4.2,13.5,29.0,13.19,0.0
2016,8,14,6,0,309.0,29.0,4.3,14.0,58.0,23.9,12.77
2016,8,14,6,15,412.0,38.5,4.2,14.0,102.5,30.79,21.07
2016,8,14,6,30,515.0,48.0,4.1,14.0,147.0,37.47,27.55
2016,8,14,6,45,257.5,70.5,4.05,14.0,120.0,51.98,40.78
2016,8,14,7,0,0.0,93.0,4.0,14.0,93.0,78.22,64.27
2016,8,14,7,15,3.0,111.5,3.95,14.0,112.5,93.19,77.52
2016,8,14,7,30,6.0,130.0,3.9,14.0,132.0,108.04,90.44
2016,8,14,7,45,11.0,149.5,3.85,14.5,154.0,123.48,103.49
2016,8,14,8,0,16.0,169.0,3.8,15.0,176.0,138.78,116.18
2016,8,14,8,15,11.5,175.5,3.85,15.0,181.0,144.8,120.97
2016,8,14,8,30,7.0,182.0,3.9,15.0,186.0,150.63,125.57
2016,8,14,8,45,8.5,195.5,3.95,15.5,201.0,162.89,129.18
2016,8,14,9,0,10.0,209.0,4.0,16.0,216.0,175.54,138.63
2016,8,14,9,15,10.0,215.0,4.0,16.0,222.0,182.47,143.83
2016,8,14,9,30,10.0,221.0,4.0,16.0,228.0,189.25,148.98
2016,8,14,9,45,17.0,256.0,4.0,16.5,269.0,220.5,173.14
2016,8,14,10,0,24.0,291.0,4.0,17.0,310.0,252.82,197.91
2016,8,14,10,15,28.5,312.5,4.0,17.0,336.0,265.9,207.88
2016,8,14,10,30,33.0,334.0,4.0,17.0,362.0,289.17,225.9
2016,8,14,10,45,30.5,337.0,4.05,17.0,363.5,295.71,230.91
2016,8,14,11,0,28.0,340.0,4.1,17.0,365.0,301.91,235.65
2016,8,14,11,15,36.5,364.0,4.1,17.0,396.5,331.3,258.37
2016,8,14,11,30,45.0,388.0,4.1,17.0,428.0,362.16,282.08
2016,8,14,11,45,45.5,392.5,4.15,17.0,434.0,372.66,290.1
2016,8,14,12,0,46.0,397.0,4.2,17.0,440.0,383.22,298.26
2016,8,14,12,15,49.0,402.0,4.25,17.0,447.5,396.19,308.33
2016,8,14,12,30,52.0,407.0,4.3,17.0,455.0,409.42,318.62
2016,8,14,12,45,57.0,409.5,4.4,17.0,462.0,422.24,328.79
2016,8,14,13,0,62.0,412.0,4.5,17.0,469.0,435.31,339.2
2016,8,14,13,15,52.0,392.5,4.6,17.0,439.5,414.16,323.27
2016,8,14,13,30,42.0,373.0,4.7,17.0,410.0,391.64,306.29
2016,8,14,13,45,34.5,348.0,4.8,17.0,378.0,364.72,285.91
2016,8,14,14,0,27.0,323.0,4.9,17.0,346.0,336.65,264.49
2016,8,14,14,15,24.5,306.0,4.95,17.0,326.5,306.36,241.32
2016,8,14,14,30,22.0,289.0,5.0,17.0,307.0,289.33,228.39
2016,8,14,14,45,26.5,287.0,5.1,17.0,307.5,309.47,244.92
2016,8,14,15,0,31.0,285.0,5.2,17.0,308.0,315.25,250.19
2016,8,14,15,15,27.0,264.0,5.25,17.0,283.5,291.93,232.24
2016,8,14,15,30,23.0,243.0,5.3,17.0,259.0,252.07,201.04
2016,8,14,15,45,20.0,224.0,5.35,17.0,237.0,231.61,185.14
2016,8,14,16,0,17.0,205.0,5.4,17.0,215.0,211.0,168.97
2016,8,14,16,15,8.5,172.0,5.4,16.5,177.0,170.18,136.17
2016,8,14,16,30,0.0,139.0,5.4,16.0,139.0,129.45,102.89
2016,8,14,16,45,0.0,119.5,5.4,16.0,119.5,110.69,87.64
2016,8,14,17,0,0.0,100.0,5.4,16.0,100.0,91.8,72.08
2016,8,14,17,15,0.0,85.5,5.3,15.5,85.5,78.07,60.81
2016,8,14,17,30,0.0,71.0,5.2,15.0,71.0,64.25,49.26
2016,8,14,17,45,234.0,64.5,5.15,15.0,113.0,288.03,243.87
2016,8,14,18,0,468.0,58.0,5.1,15.0,155.0,450.45,377.5
2016,8,14,18,15,372.0,47.0,5.0,14.5,110.5,352.44,291.48
2016,8,14,18,30,276.0,36.0,4.9,14.0,66.0,261.5,206.31
2016,8,14,18,45,138.0,18.0,4.85,14.0,33.0,129.08,26.71
2016,8,14,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,129.0,15.5,2.3,12.5,27.0,14.1,0.0
2016,8,15,6,0,258.0,31.0,2.3,13.0,54.0,25.88,13.95
2016,8,15,6,15,363.5,42.0,2.25,13.0,98.0,33.99,23.91
2016,8,15,6,30,469.0,53.0,2.2,13.0,142.0,41.82,31.52
2016,8,15,6,45,234.5,64.5,2.2,13.0,109.0,47.5,36.96
2016,8,15,7,0,0.0,76.0,2.2,13.0,76.0,65.48,53.18
2016,8,15,7,15,0.0,93.0,2.1,13.0,93.0,79.5,65.65
2016,8,15,7,30,0.0,110.0,2.0,13.0,110.0,93.39,77.8
2016,8,15,7,45,25.5,150.0,1.9,13.5,162.0,118.15,99.1
2016,8,15,8,0,51.0,190.0,1.8,14.0,214.0,144.56,121.37
2016,8,15,8,15,56.0,212.0,1.75,14.0,241.5,159.27,133.5
2016,8,15,8,30,61.0,234.0,1.7,14.0,269.0,173.59,145.19
2016,8,15,8,45,77.5,260.0,1.65,14.5,308.0,197.35,154.95
2016,8,15,9,0,94.0,286.0,1.6,15.0,347.0,224.73,174.2
2016,8,15,9,15,113.5,309.5,1.65,15.0,388.0,243.16,187.25
2016,8,15,9,30,133.0,333.0,1.7,15.0,429.0,274.75,211.34
2016,8,15,9,45,214.0,342.5,1.8,15.0,505.0,317.06,242.27
2016,8,15,10,0,295.0,352.0,1.9,15.0,581.0,359.11,274.09
2016,8,15,10,15,243.0,376.5,2.0,15.0,570.5,378.63,291.59
2016,8,15,10,30,191.0,401.0,2.1,15.0,560.0,400.5,309.95
2016,8,15,10,45,186.0,414.0,2.25,15.0,572.0,424.0,328.75
2016,8,15,11,0,181.0,427.0,2.4,15.0,584.0,447.13,347.0
2016,8,15,11,15,192.5,434.5,2.45,15.0,604.5,475.33,368.78
2016,8,15,11,30,204.0,442.0,2.5,15.0,625.0,504.49,391.11
2016,8,15,11,45,249.0,437.0,2.6,15.5,662.0,545.99,422.43
2016,8,15,12,0,294.0,432.0,2.7,16.0,699.0,592.95,457.47
2016,8,15,12,15,239.0,442.5,2.7,16.0,660.0,578.14,445.8
2016,8,15,12,30,184.0,453.0,2.7,16.0,621.0,559.88,431.64
2016,8,15,12,45,170.0,449.5,2.7,16.0,603.5,558.66,430.92
2016,8,15,13,0,156.0,446.0,2.7,16.0,586.0,555.84,428.91
2016,8,15,13,15,122.0,430.0,2.65,16.0,538.5,521.94,403.42
2016,8,15,13,30,88.0,414.0,2.6,16.0,491.0,473.65,367.22
2016,8,15,13,45,75.0,394.5,2.6,16.0,459.5,448.82,349.04
2016,8,15,14,0,62.0,375.0,2.6,16.0,428.0,422.65,329.58
2016,8,15,14,15,64.0,363.5,2.55,16.0,416.0,417.97,326.7
2016,8,15,14,30,66.0,352.0,2.5,16.0,404.0,412.92,323.49
2016,8,15,14,45,145.0,343.5,2.5,16.0,451.0,502.12,394.17
2016,8,15,15,0,224.0,335.0,2.5,16.0,498.0,575.29,451.48
2016,8,15,15,15,168.5,315.5,2.5,16.0,434.5,504.88,398.05
2016,8,15,15,30,113.0,296.0,2.5,16.0,371.0,433.73,343.81
2016,8,15,15,45,87.0,268.0,2.5,16.0,323.0,362.65,289.71
2016,8,15,16,0,61.0,240.0,2.5,16.0,275.0,309.09,248.04
2016,8,15,16,15,33.0,199.0,2.5,16.0,218.0,237.86,191.31
2016,8,15,16,30,5.0,158.0,2.5,16.0,161.0,154.43,123.24
2016,8,15,16,45,3.5,144.0,2.5,16.0,146.0,140.47,112.25
2016,8,15,17,0,2.0,130.0,2.5,16.0,131.0,126.64,101.09
2016,8,15,17,15,1.0,112.0,2.45,15.5,112.5,108.72,86.52
2016,8,15,17,30,0.0,94.0,2.4,15.0,94.0,90.67,71.56
2016,8,15,17,45,268.0,72.5,2.4,15.0,127.0,325.55,273.23
2016,8,15,18,0,536.0,51.0,2.4,15.0,160.0,490.21,404.08
2016,8,15,18,15,438.0,41.5,2.35,14.5,113.5,390.55,318.55
2016,8,15,18,30,340.0,32.0,2.3,14.0,67.0,298.28,231.4
2016,8,15,18,45,170.0,16.0,2.3,14.0,33.5,147.67,1.86
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,93.5,15.0,2.2,13.5,23.5,13.64,0.0
2016,8,16,6,0,187.0,30.0,2.2,14.0,47.0,23.53,11.64
2016,8,16,6,15,284.0,44.5,2.15,14.0,88.5,34.43,24.13
2016,8,16,6,30,381.0,59.0,2.1,14.0,130.0,45.01,34.17
2016,8,16,6,45,449.0,69.0,2.05,14.0,178.5,53.37,42.0
2016,8,16,7,0,517.0,79.0,2.0,14.0,227.0,59.38,47.53
2016,8,16,7,15,258.5,83.0,1.95,14.0,157.0,58.54,46.81
2016,8,16,7,30,0.0,87.0,1.9,14.0,87.0,75.72,61.95
2016,8,16,7,45,0.0,112.0,1.85,14.5,112.0,95.87,79.32
2016,8,16,8,0,0.0,137.0,1.8,15.0,137.0,115.6,96.0
2016,8,16,8,15,1.0,152.5,1.8,15.0,153.0,128.06,106.38
2016,8,16,8,30,2.0,168.0,1.8,15.0,169.0,140.4,116.56
2016,8,16,8,45,5.5,186.5,1.8,15.0,190.0,155.95,123.53
2016,8,16,9,0,9.0,205.0,1.8,15.0,211.0,172.25,136.09
2016,8,16,9,15,19.5,241.5,1.85,15.0,255.5,203.64,160.38
2016,8,16,9,30,30.0,278.0,1.9,15.0,300.0,225.45,176.91
2016,8,16,9,45,26.0,281.5,1.95,15.5,301.5,232.24,181.88
2016,8,16,10,0,22.0,285.0,2.0,16.0,303.0,247.3,193.34
2016,8,16,10,15,27.0,308.0,2.05,16.0,330.5,261.76,204.38
2016,8,16,10,30,32.0,331.0,2.1,16.0,358.0,286.26,223.24
2016,8,16,10,45,31.5,338.0,2.15,16.0,365.0,296.81,231.29
2016,8,16,11,0,31.0,345.0,2.2,16.0,372.0,307.36,239.37
2016,8,16,11,15,34.0,359.0,2.2,16.0,389.5,325.67,253.34
2016,8,16,11,30,37.0,373.0,2.2,16.0,407.0,344.63,267.73
2016,8,16,11,45,40.5,382.0,2.25,16.0,419.0,360.34,279.73
2016,8,16,12,0,44.0,391.0,2.3,16.0,431.0,376.55,292.12
2016,8,16,12,15,49.5,399.5,2.35,16.0,445.0,394.31,305.74
2016,8,16,12,30,55.0,408.0,2.4,16.0,459.0,412.67,319.8
2016,8,16,12,45,68.0,416.0,2.5,16.0,478.0,437.28,338.9
2016,8,16,13,0,81.0,424.0,2.6,16.0,497.0,462.85,358.69
2016,8,16,13,15,89.0,420.5,2.7,16.0,499.0,473.77,367.52
2016,8,16,13,30,97.0,417.0,2.8,16.0,501.0,484.75,376.53
2016,8,16,13,45,113.5,410.0,2.95,16.5,506.0,512.91,397.99
2016,8,16,14,0,130.0,403.0,3.1,17.0,511.0,529.5,410.87
2016,8,16,14,15,107.0,381.5,3.2,17.0,469.0,477.9,372.71
2016,8,16,14,30,84.0,360.0,3.3,17.0,427.0,438.91,343.69
2016,8,16,14,45,67.0,333.0,3.45,17.0,385.0,398.51,313.47
2016,8,16,15,0,50.0,306.0,3.6,17.0,343.0,357.07,281.98
2016,8,16,15,15,74.5,299.0,3.7,16.5,350.0,377.5,300.28
2016,8,16,15,30,99.0,292.0,3.8,16.0,357.0,397.87,318.46
2016,8,16,15,45,63.0,253.5,3.9,16.0,294.0,322.83,259.32
2016,8,16,16,0,27.0,215.0,4.0,16.0,231.0,247.55,198.92
2016,8,16,16,15,13.5,173.0,4.05,16.0,181.0,176.19,141.31
2016,8,16,16,30,0.0,131.0,4.1,16.0,131.0,121.34,96.09
2016,8,16,16,45,0.0,113.5,4.15,16.0,113.5,104.64,82.57
2016,8,16,17,0,0.0,96.0,4.2,16.0,96.0,87.83,68.75
2016,8,16,17,15,0.0,81.5,4.15,15.5,81.5,74.07,57.44
2016,8,16,17,30,0.0,67.0,4.1,15.0,67.0,60.22,45.83
2016,8,16,17,45,202.0,64.0,4.1,15.0,104.5,244.62,206.62
2016,8,16,18,0,404.0,61.0,4.1,15.0,142.0,404.83,337.69
2016,8,16,18,15,309.5,47.5,4.0,15.0,99.0,306.24,250.94
2016,8,16,18,30,215.0,34.0,3.9,15.0,56.0,218.81,167.21
2016,8,16,18,45,107.5,17.0,3.85,15.0,28.0,106.63,0.0
2016,8,16,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,45,78.0,15.0,2.15,13.5,21.5,13.64,0.0
2016,8,17,6,0,156.0,30.0,2.2,14.0,43.0,23.52,11.07
2016,8,17,6,15,252.0,44.5,2.1,14.0,83.0,34.4,24.04
2016,8,17,6,30,348.0,59.0,2.0,14.0,123.0,44.95,34.09
2016,8,17,6,45,416.5,69.5,1.95,14.0,170.5,52.09,40.84
2016,8,17,7,0,485.0,80.0,1.9,14.0,218.0,60.22,48.28
2016,8,17,7,15,242.5,93.0,1.85,14.0,162.0,70.48,57.41
2016,8,17,7,30,0.0,106.0,1.8,14.0,106.0,90.29,74.79
2016,8,17,7,45,2.0,129.5,1.8,14.5,130.5,108.89,90.67
2016,8,17,8,0,4.0,153.0,1.8,15.0,155.0,127.2,106.02
2016,8,17,8,15,5.5,166.5,1.8,15.0,169.5,138.17,115.05
2016,8,17,8,30,7.0,180.0,1.8,15.0,184.0,149.03,123.92
2016,8,17,8,45,34.0,226.0,1.8,15.5,248.0,174.12,137.19
2016,8,17,9,0,61.0,272.0,1.8,16.0,312.0,211.96,165.09
2016,8,17,9,15,93.5,301.0,1.75,16.0,366.0,244.07,188.31
2016,8,17,9,30,126.0,330.0,1.7,16.0,420.0,270.51,207.51
2016,8,17,9,45,81.5,323.0,1.7,16.0,382.5,275.94,213.54
2016,8,17,10,0,37.0,316.0,1.7,16.0,345.0,265.43,206.67
2016,8,17,10,15,34.0,321.5,1.7,16.0,349.0,274.28,213.58
2016,8,17,10,30,31.0,327.0,1.7,16.0,353.0,282.7,220.03
2016,8,17,10,45,27.0,323.5,1.75,16.0,346.5,283.29,220.47
2016,8,17,11,0,23.0,320.0,1.8,16.0,340.0,288.05,224.11
2016,8,17,11,15,21.0,314.5,1.85,16.0,333.0,285.15,221.85
2016,8,17,11,30,19.0,309.0,1.9,16.0,326.0,281.79,219.27
2016,8,17,11,45,39.0,360.0,2.0,16.0,395.5,340.65,264.76
2016,8,17,12,0,59.0,411.0,2.1,16.0,465.0,404.48,313.2
2016,8,17,12,15,50.5,399.5,2.2,16.0,446.0,395.04,305.94
2016,8,17,12,30,42.0,388.0,2.3,16.0,427.0,384.34,298.04
2016,8,17,12,45,49.5,395.0,2.4,16.0,440.0,402.67,312.45
2016,8,17,13,0,57.0,402.0,2.5,16.0,453.0,421.63,327.22
2016,8,17,13,15,58.5,397.0,2.6,16.0,448.5,424.3,329.68
2016,8,17,13,30,60.0,392.0,2.7,16.0,444.0,426.73,332.07
2016,8,17,13,45,54.5,375.5,2.85,16.0,422.0,410.91,320.64
2016,8,17,14,0,49.0,359.0,3.0,16.0,400.0,394.2,308.53
2016,8,17,14,15,41.5,335.5,3.05,16.0,369.5,367.52,288.52
2016,8,17,14,30,34.0,312.0,3.1,16.0,339.0,339.9,267.65
2016,8,17,14,45,38.5,304.5,3.2,16.0,333.5,340.22,268.81
2016,8,17,15,0,43.0,297.0,3.3,16.0,328.0,340.52,269.91
2016,8,17,15,15,29.5,261.5,3.35,16.0,282.0,292.09,232.21
2016,8,17,15,30,16.0,226.0,3.4,16.0,236.0,228.07,181.6
2016,8,17,15,45,21.0,219.5,3.45,16.0,232.0,228.25,182.66
2016,8,17,16,0,26.0,213.0,3.5,16.0,228.0,228.61,183.75
2016,8,17,16,15,13.0,172.0,3.5,15.5,179.5,174.82,140.4
2016,8,17,16,30,0.0,131.0,3.5,15.0,131.0,121.46,96.55
2016,8,17,16,45,0.0,111.0,3.55,15.0,111.0,102.15,80.8
2016,8,17,17,0,0.0,91.0,3.6,15.0,91.0,82.71,64.71
2016,8,17,17,15,0.0,77.0,3.6,15.0,77.0,69.44,53.63
2016,8,17,17,30,0.0,63.0,3.6,15.0,63.0,56.08,42.31
2016,8,17,17,45,196.0,62.0,3.65,15.0,100.0,237.01,199.95
2016,8,17,18,0,392.0,61.0,3.7,15.0,137.0,392.48,326.9
2016,8,17,18,15,293.5,48.0,3.65,14.5,95.0,295.98,242.1
2016,8,17,18,30,195.0,35.0,3.6,14.0,53.0,208.33,156.81
2016,8,17,18,45,97.5,17.5,3.6,14.0,26.5,100.59,0.0
2016,8,17,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,73.5,15.5,1.95,13.5,21.5,14.1,0.0
2016,8,18,6,0,147.0,31.0,1.9,14.0,43.0,24.35,10.96
2016,8,18,6,15,249.5,45.5,1.8,14.0,83.5,35.23,24.68
2016,8,18,6,30,352.0,60.0,1.7,14.0,124.0,45.79,34.79
2016,8,18,6,45,426.0,70.0,1.6,14.0,172.0,52.55,41.25
2016,8,18,7,0,500.0,80.0,1.5,14.0,220.0,60.45,48.48
2016,8,18,7,15,250.0,94.5,1.45,14.0,164.5,71.58,58.38
2016,8,18,7,30,0.0,109.0,1.4,14.0,109.0,92.47,76.7
2016,8,18,7,45,3.5,132.5,1.35,14.5,134.0,111.02,92.48
2016,8,18,8,0,7.0,156.0,1.3,15.0,159.0,129.28,107.73
2016,8,18,8,15,5.0,162.5,1.25,15.0,165.0,135.24,112.41
2016,8,18,8,30,3.0,169.0,1.2,15.0,171.0,141.03,116.95
2016,8,18,8,45,19.0,210.0,1.2,15.5,222.0,173.26,136.73
2016,8,18,9,0,35.0,251.0,1.2,16.0,273.0,195.96,153.09
2016,8,18,9,15,35.5,267.5,1.2,16.0,291.5,213.07,166.03
2016,8,18,9,30,36.0,284.0,1.2,16.0,310.0,230.43,179.33
2016,8,18,9,45,22.0,248.5,1.3,16.0,265.0,215.69,168.19
2016,8,18,10,0,8.0,213.0,1.4,16.0,220.0,185.6,144.83
2016,8,18,10,15,10.5,234.0,1.45,16.0,243.0,205.06,160.09
2016,8,18,10,30,13.0,255.0,1.5,16.0,266.0,224.98,175.5
2016,8,18,10,45,17.5,285.0,1.6,16.0,300.5,253.75,197.77
2016,8,18,11,0,22.0,315.0,1.7,16.0,335.0,283.32,220.51
2016,8,18,11,15,39.0,357.0,1.75,16.0,392.5,326.84,253.83
2016,8,18,11,30,56.0,399.0,1.8,16.0,450.0,377.87,292.49
2016,8,18,11,45,58.0,400.5,1.9,16.5,453.0,387.61,299.31
2016,8,18,12,0,60.0,402.0,2.0,17.0,456.0,397.38,306.36
2016,8,18,12,15,83.5,421.5,2.05,17.0,497.5,439.2,338.19
2016,8,18,12,30,107.0,441.0,2.1,17.0,539.0,483.33,371.35
2016,8,18,12,45,92.0,430.0,2.15,17.0,513.5,469.86,361.25
2016,8,18,13,0,77.0,419.0,2.2,17.0,488.0,454.71,350.18
2016,8,18,13,15,68.0,404.0,2.25,16.5,464.0,439.42,339.78
2016,8,18,13,30,59.0,389.0,2.3,16.0,440.0,422.91,328.37
2016,8,18,13,45,73.5,388.5,2.35,16.0,450.5,441.53,343.43
2016,8,18,14,0,88.0,388.0,2.4,16.0,461.0,460.62,358.71
2016,8,18,14,15,102.5,378.0,2.4,16.0,460.0,470.05,366.8
2016,8,18,14,30,117.0,368.0,2.4,16.0,459.0,495.4,386.76
2016,8,18,14,45,101.0,346.0,2.45,16.0,422.0,445.81,350.02
2016,8,18,15,0,85.0,324.0,2.5,16.0,385.0,411.29,324.48
2016,8,18,15,15,79.5,302.5,2.55,16.0,357.0,386.68,306.56
2016,8,18,15,30,74.0,281.0,2.6,16.0,329.0,361.43,287.92
2016,8,18,15,45,58.0,253.5,2.65,16.0,289.5,318.55,254.9
2016,8,18,16,0,42.0,226.0,2.7,16.0,250.0,275.23,221.05
2016,8,18,16,15,25.0,193.0,2.7,16.0,207.0,208.92,168.03
2016,8,18,16,30,8.0,160.0,2.7,16.0,164.0,159.95,128.1
2016,8,18,16,45,4.0,138.0,2.75,16.0,140.0,134.94,107.82
2016,8,18,17,0,0.0,116.0,2.8,16.0,116.0,109.87,87.15
2016,8,18,17,15,0.0,97.5,2.75,15.5,97.5,92.01,72.53
2016,8,18,17,30,0.0,79.0,2.7,15.0,79.0,73.92,57.42
2016,8,18,17,45,127.5,74.0,2.7,15.0,98.5,203.12,169.35
2016,8,18,18,0,255.0,69.0,2.7,15.0,118.0,305.06,252.76
2016,8,18,18,15,181.5,49.5,2.55,14.5,79.0,207.37,168.19
2016,8,18,18,30,108.0,30.0,2.4,14.0,40.0,128.47,92.97
2016,8,18,18,45,54.0,15.0,2.3,14.0,20.0,59.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,12.5,1.65,13.5,16.0,11.37,0.0
2016,8,19,6,0,90.0,25.0,1.7,14.0,32.0,20.32,7.52
2016,8,19,6,15,162.5,45.0,1.7,14.0,69.5,35.71,25.02
2016,8,19,6,30,235.0,65.0,1.7,14.0,107.0,50.7,39.06
2016,8,19,6,45,296.5,80.5,1.75,14.5,151.5,59.97,47.69
2016,8,19,7,0,358.0,96.0,1.8,15.0,196.0,70.19,56.88
2016,8,19,7,15,179.0,80.5,1.8,15.0,130.5,61.44,49.18
2016,8,19,7,30,0.0,65.0,1.8,15.0,65.0,57.44,45.58
2016,8,19,7,45,0.0,89.5,1.8,15.0,89.5,78.23,63.77
2016,8,19,8,0,0.0,114.0,1.8,15.0,114.0,98.09,80.87
2016,8,19,8,15,0.0,119.5,1.8,15.0,119.5,103.01,84.83
2016,8,19,8,30,0.0,125.0,1.8,15.0,125.0,107.84,88.71
2016,8,19,8,45,2.0,154.5,1.8,15.5,156.0,131.59,103.71
2016,8,19,9,0,4.0,184.0,1.8,16.0,187.0,155.72,122.59
2016,8,19,9,15,6.0,197.5,1.8,16.0,202.0,168.06,132.03
2016,8,19,9,30,8.0,211.0,1.8,16.0,217.0,180.69,141.74
2016,8,19,9,45,8.5,217.5,1.85,16.0,224.0,187.71,147.05
2016,8,19,10,0,9.0,224.0,1.9,16.0,231.0,194.73,152.41
2016,8,19,10,15,19.0,272.5,1.9,16.0,288.0,239.14,187.0
2016,8,19,10,30,29.0,321.0,1.9,16.0,345.0,277.1,216.13
2016,8,19,10,45,28.5,328.0,1.95,16.5,352.5,287.36,223.48
2016,8,19,11,0,28.0,335.0,2.0,17.0,360.0,297.63,230.89
2016,8,19,11,15,27.0,337.0,2.0,17.0,361.0,303.59,235.36
2016,8,19,11,30,26.0,339.0,2.0,17.0,362.0,309.4,239.73
2016,8,19,11,45,21.0,316.0,2.05,17.0,334.5,291.4,225.95
2016,8,19,12,0,16.0,293.0,2.1,17.0,307.0,270.16,209.67
2016,8,19,12,15,30.0,341.5,2.15,17.0,368.5,328.27,254.63
2016,8,19,12,30,44.0,390.0,2.2,17.0,430.0,387.72,299.73
2016,8,19,12,45,41.0,381.5,2.25,17.0,418.5,383.26,296.28
2016,8,19,13,0,38.0,373.0,2.3,17.0,407.0,378.15,292.68
2016,8,19,13,15,40.0,364.5,2.35,17.0,400.0,376.82,292.12
2016,8,19,13,30,42.0,356.0,2.4,17.0,393.0,375.19,291.37
2016,8,19,13,45,42.0,351.5,2.5,17.0,388.0,375.45,292.07
2016,8,19,14,0,42.0,347.0,2.6,17.0,383.0,375.55,292.68
2016,8,19,14,15,38.5,330.0,2.65,16.5,362.0,359.17,281.17
2016,8,19,14,30,35.0,313.0,2.7,16.0,341.0,342.16,269.14
2016,8,19,14,45,38.5,303.0,2.75,16.0,332.5,338.89,267.43
2016,8,19,15,0,42.0,293.0,2.8,16.0,324.0,335.48,265.6
2016,8,19,15,15,48.5,281.5,2.85,16.0,315.0,333.16,264.79
2016,8,19,15,30,55.0,270.0,2.9,16.0,306.0,330.68,263.91
2016,8,19,15,45,39.0,239.0,2.95,16.0,263.5,283.73,227.15
2016,8,19,16,0,23.0,208.0,3.0,16.0,221.0,220.76,177.07
2016,8,19,16,15,13.0,180.5,3.0,15.5,187.5,184.37,148.16
2016,8,19,16,30,3.0,153.0,3.0,15.0,154.0,148.0,118.65
2016,8,19,16,45,1.5,127.0,3.05,15.0,127.5,120.86,96.49
2016,8,19,17,0,0.0,101.0,3.1,15.0,101.0,93.59,73.87
