Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,0,282.0,46.0,6.1,16.0,86.0,287.02,234.63
2016,8,29,18,15,141.0,32.5,6.05,15.5,52.5,171.84,125.34
2016,8,29,18,30,0.0,19.0,6.0,15.0,19.0,17.28,0.0
2016,8,29,18,45,0.0,9.5,5.95,15.0,9.5,8.64,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,108.0,8.5,5.6,15.0,13.5,7.73,0.0
2016,8,30,6,0,216.0,17.0,5.6,15.0,27.0,14.09,0.0
2016,8,30,6,15,344.0,27.0,5.6,15.0,67.5,21.84,11.79
2016,8,30,6,30,472.0,37.0,5.6,15.0,108.0,29.32,19.81
2016,8,30,6,45,550.0,43.5,5.6,15.5,157.5,33.49,23.92
2016,8,30,7,0,628.0,50.0,5.6,16.0,207.0,41.04,30.81
2016,8,30,7,15,675.0,54.5,5.55,16.0,259.0,43.6,33.18
2016,8,30,7,30,722.0,59.0,5.5,16.0,311.0,46.14,35.42
2016,8,30,7,45,758.0,62.0,5.5,16.5,363.0,47.39,36.37
2016,8,30,8,0,794.0,65.0,5.5,17.0,415.0,48.64,37.28
2016,8,30,8,15,816.5,67.5,5.5,17.0,464.5,57.56,44.96
2016,8,30,8,30,839.0,70.0,5.5,17.0,514.0,59.15,46.19
2016,8,30,8,45,856.5,71.5,5.5,17.5,560.0,73.38,45.06
2016,8,30,9,0,874.0,73.0,5.5,18.0,606.0,125.93,66.13
2016,8,30,9,15,886.0,75.0,5.55,18.0,647.5,179.96,103.18
2016,8,30,9,30,898.0,77.0,5.6,18.0,689.0,235.06,148.67
2016,8,30,9,45,908.0,77.5,5.65,18.0,724.5,289.41,197.12
2016,8,30,10,0,918.0,78.0,5.7,18.0,760.0,344.15,247.03
2016,8,30,10,15,924.5,79.0,5.7,18.0,789.0,398.2,296.3
2016,8,30,10,30,931.0,80.0,5.7,18.0,818.0,451.86,344.42
2016,8,30,10,45,936.0,80.5,5.75,18.0,840.5,503.79,390.21
2016,8,30,11,0,941.0,81.0,5.8,18.0,863.0,554.71,434.11
2016,8,30,11,15,943.5,81.0,5.8,18.0,877.5,602.6,474.53
2016,8,30,11,30,946.0,81.0,5.8,18.0,892.0,648.81,512.71
2016,8,30,11,45,948.5,80.5,5.8,18.0,899.5,692.72,548.32
2016,8,30,12,0,951.0,80.0,5.8,18.0,907.0,734.56,581.69
2016,8,30,12,15,950.5,80.0,5.8,18.0,906.5,772.42,609.64
2016,8,30,12,30,950.0,80.0,5.8,18.0,906.0,807.65,635.52
2016,8,30,12,45,946.0,81.5,5.8,18.0,897.0,838.8,658.35
2016,8,30,13,0,942.0,83.0,5.8,18.0,888.0,866.89,678.97
2016,8,30,13,15,938.5,82.5,5.8,18.0,872.0,890.21,696.19
2016,8,30,13,30,935.0,82.0,5.8,18.0,856.0,910.24,711.13
2016,8,30,13,45,931.5,80.5,5.8,18.0,833.0,925.84,723.01
2016,8,30,14,0,928.0,79.0,5.8,18.0,810.0,937.99,732.58
2016,8,30,14,15,921.0,78.0,5.75,18.0,780.0,943.99,737.6
2016,8,30,14,30,914.0,77.0,5.7,18.0,750.0,946.47,740.28
2016,8,30,14,45,904.5,75.5,5.7,18.0,713.5,942.54,738.85
2016,8,30,15,0,895.0,74.0,5.7,18.0,677.0,935.16,735.12
2016,8,30,15,15,882.5,72.5,5.7,18.0,635.0,921.64,727.1
2016,8,30,15,30,870.0,71.0,5.7,18.0,593.0,904.94,716.89
2016,8,30,15,45,852.5,69.0,5.7,18.0,547.0,880.01,700.69
2016,8,30,16,0,835.0,67.0,5.7,18.0,501.0,852.39,682.46
2016,8,30,16,15,812.0,64.5,5.7,17.5,451.5,816.79,659.34
2016,8,30,16,30,789.0,62.0,5.7,17.0,402.0,787.84,640.82
2016,8,30,16,45,753.5,59.0,5.7,17.0,350.0,737.19,603.83
2016,8,30,17,0,718.0,56.0,5.7,17.0,298.0,685.75,565.2
2016,8,30,17,15,669.0,51.5,5.65,16.5,246.5,621.21,515.57
2016,8,30,17,30,620.0,47.0,5.6,16.0,195.0,557.52,464.27
2016,8,30,17,45,536.0,41.0,5.6,16.0,146.0,473.85,393.27
2016,8,30,18,0,452.0,35.0,5.6,16.0,97.0,390.5,318.35
2016,8,30,18,15,226.0,27.5,5.55,16.0,58.5,220.1,156.4
2016,8,30,18,30,0.0,20.0,5.5,16.0,20.0,18.19,0.0
2016,8,30,18,45,0.0,10.0,5.5,16.0,10.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,31,5,45,97.5,8.5,6.5,14.5,12.5,7.73,0.0
2016,8,31,6,0,195.0,17.0,6.6,15.0,25.0,15.46,0.0
2016,8,31,6,15,327.5,27.0,6.7,15.0,65.0,21.91,11.59
2016,8,31,6,30,460.0,37.0,6.8,15.0,105.0,29.38,19.82
2016,8,31,6,45,534.5,44.0,6.9,15.0,153.5,33.94,24.34
2016,8,31,7,0,609.0,51.0,7.0,15.0,202.0,38.4,28.57
2016,8,31,7,15,328.0,91.0,6.95,15.0,175.0,65.78,53.03
2016,8,31,7,30,47.0,131.0,6.9,15.0,148.0,103.0,85.93
2016,8,31,7,45,102.5,156.5,6.9,15.5,200.0,116.09,97.07
2016,8,31,8,0,158.0,182.0,6.9,16.0,252.0,132.66,111.03
2016,8,31,8,15,283.5,185.5,6.85,16.0,328.0,128.51,107.07
2016,8,31,8,30,409.0,189.0,6.8,16.0,404.0,121.75,100.88
2016,8,31,8,45,441.0,199.0,6.75,16.5,450.0,132.82,100.17
2016,8,31,9,0,473.0,209.0,6.7,17.0,496.0,171.54,118.82
2016,8,31,9,15,681.0,144.5,6.7,17.0,590.0,184.75,116.57
2016,8,31,9,30,889.0,80.0,6.7,17.0,684.0,233.81,148.71
2016,8,31,9,45,894.0,84.0,6.7,17.0,718.5,289.12,198.31
2016,8,31,10,0,899.0,88.0,6.7,17.0,753.0,344.39,248.99
2016,8,31,10,15,906.0,89.0,6.7,17.0,782.5,397.78,298.01
2016,8,31,10,30,913.0,90.0,6.7,17.0,812.0,450.85,346.01
2016,8,31,10,45,921.5,89.0,6.75,17.5,835.5,502.43,391.17
2016,8,31,11,0,930.0,88.0,6.8,18.0,859.0,553.33,434.59
2016,8,31,11,15,933.0,89.0,6.8,18.0,874.0,601.95,475.88
2016,8,31,11,30,936.0,90.0,6.8,18.0,889.0,649.01,515.03
2016,8,31,11,45,939.0,89.0,6.8,18.0,896.5,692.54,550.72
2016,8,31,12,0,942.0,88.0,6.8,18.0,904.0,734.04,584.21
2016,8,31,12,15,941.5,88.0,6.8,18.0,903.5,771.71,612.74
2016,8,31,12,30,941.0,88.0,6.8,18.0,903.0,806.77,638.83
2016,8,31,12,45,937.0,89.0,6.85,18.0,893.5,837.28,661.7
2016,8,31,13,0,933.0,90.0,6.9,18.0,884.0,864.74,682.37
2016,8,31,13,15,929.5,89.5,6.9,18.0,868.0,887.95,699.79
2016,8,31,13,30,926.0,89.0,6.9,18.0,852.0,907.9,714.93
2016,8,31,13,45,922.0,87.5,6.95,18.0,828.5,923.01,726.88
2016,8,31,14,0,918.0,86.0,7.0,18.0,805.0,934.69,736.5
2016,8,31,14,15,910.5,84.5,7.0,18.0,774.5,939.68,741.18
2016,8,31,14,30,903.0,83.0,7.0,18.0,744.0,941.14,743.49
2016,8,31,14,45,893.0,81.5,7.05,18.0,707.5,936.8,741.95
2016,8,31,15,0,883.0,80.0,7.1,18.0,671.0,929.04,738.07
2016,8,31,15,15,870.0,78.0,7.15,17.5,629.0,914.59,730.79
2016,8,31,15,30,857.0,76.0,7.2,17.0,587.0,896.99,721.21
2016,8,31,15,45,838.5,74.0,7.25,17.0,540.5,871.38,704.22
2016,8,31,16,0,820.0,72.0,7.3,17.0,494.0,843.16,685.17
2016,8,31,16,15,796.0,69.0,7.25,17.0,444.5,815.18,665.77
2016,8,31,16,30,772.0,66.0,7.2,17.0,395.0,776.35,637.69
2016,8,31,16,45,737.0,62.5,7.15,17.0,343.5,725.87,599.92
2016,8,31,17,0,702.0,59.0,7.1,17.0,292.0,674.59,560.47
2016,8,31,17,15,651.5,54.0,7.0,16.5,240.5,608.7,508.73
2016,8,31,17,30,601.0,49.0,6.9,16.0,189.0,543.71,455.39
2016,8,31,17,45,519.5,42.0,6.85,16.0,140.5,462.0,384.89
2016,8,31,18,0,438.0,35.0,6.8,16.0,92.0,379.72,309.47
2016,8,31,18,15,295.0,24.0,6.7,15.5,54.5,256.67,175.31
2016,8,31,18,30,152.0,13.0,6.6,15.0,17.0,102.14,0.0
2016,8,31,18,45,76.0,6.5,6.5,15.0,8.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,77.0,8.5,6.1,14.0,11.5,0.0,0.0
2016,9,1,6,0,154.0,17.0,6.1,14.0,23.0,15.46,0.0
2016,9,1,6,15,288.0,29.0,6.05,14.0,62.0,23.82,12.84
2016,9,1,6,30,422.0,41.0,6.0,14.0,101.0,32.98,22.99
2016,9,1,6,45,496.0,49.5,5.95,14.5,149.5,38.58,28.48
2016,9,1,7,0,570.0,58.0,5.9,15.0,198.0,44.03,33.56
2016,9,1,7,15,452.5,87.5,5.8,15.0,215.0,63.97,51.42
2016,9,1,7,30,335.0,117.0,5.7,15.0,232.0,82.8,68.08
2016,9,1,7,45,535.5,99.5,5.6,15.5,317.5,69.69,56.26
2016,9,1,8,0,736.0,82.0,5.5,16.0,403.0,61.37,48.66
2016,9,1,8,15,511.0,147.5,5.4,16.0,383.0,98.46,80.94
2016,9,1,8,30,286.0,213.0,5.3,16.0,363.0,143.92,119.96
2016,9,1,8,45,388.0,207.0,5.25,16.5,430.5,135.83,103.7
2016,9,1,9,0,490.0,201.0,5.2,17.0,498.0,166.63,114.32
2016,9,1,9,15,483.0,220.0,5.15,17.0,529.5,210.82,146.13
2016,9,1,9,30,476.0,239.0,5.1,17.0,561.0,254.67,181.94
2016,9,1,9,45,666.5,176.5,5.1,17.0,653.5,286.95,203.57
2016,9,1,10,0,857.0,114.0,5.1,17.0,746.0,349.48,252.84
2016,9,1,10,15,781.5,156.5,5.25,17.0,750.5,398.95,299.52
2016,9,1,10,30,706.0,199.0,5.4,17.0,755.0,441.65,339.04
2016,9,1,10,45,788.5,163.0,5.55,17.0,800.5,495.84,385.16
2016,9,1,11,0,871.0,127.0,5.7,17.0,846.0,553.27,433.8
2016,9,1,11,15,723.0,210.5,5.9,17.0,815.0,581.6,458.14
2016,9,1,11,30,575.0,294.0,6.1,17.0,784.0,601.24,473.95
2016,9,1,11,45,580.5,291.5,6.3,17.0,789.0,634.92,501.7
2016,9,1,12,0,586.0,289.0,6.5,17.0,794.0,667.6,528.35
2016,9,1,12,15,487.5,330.5,6.5,17.0,750.5,662.29,523.47
2016,9,1,12,30,389.0,372.0,6.5,17.0,707.0,644.95,509.12
2016,9,1,12,45,643.5,244.0,6.5,17.0,792.5,757.49,600.94
2016,9,1,13,0,898.0,116.0,6.5,17.0,878.0,859.65,680.1
2016,9,1,13,15,579.0,252.5,6.5,17.0,740.5,759.88,602.69
2016,9,1,13,30,260.0,389.0,6.5,17.0,603.0,622.27,491.33
2016,9,1,13,45,378.5,335.0,6.55,17.0,636.0,685.43,544.19
2016,9,1,14,0,497.0,281.0,6.6,17.0,669.0,763.18,606.85
2016,9,1,14,15,393.5,303.5,6.7,17.0,603.5,689.03,549.65
2016,9,1,14,30,290.0,326.0,6.8,17.0,538.0,626.69,500.61
2016,9,1,14,45,558.0,217.5,6.9,17.0,598.5,781.51,628.08
2016,9,1,15,0,826.0,109.0,7.0,17.0,659.0,917.03,732.45
2016,9,1,15,15,810.0,106.5,7.0,17.0,616.5,900.01,720.95
2016,9,1,15,30,794.0,104.0,7.0,17.0,574.0,879.92,707.88
2016,9,1,15,45,771.5,101.0,7.05,17.0,527.0,850.4,687.88
2016,9,1,16,0,749.0,98.0,7.1,17.0,480.0,818.33,665.81
2016,9,1,16,15,720.0,93.5,7.1,16.5,430.0,781.86,641.15
2016,9,1,16,30,691.0,89.0,7.1,16.0,380.0,738.78,610.8
2016,9,1,16,45,650.5,83.5,7.15,16.0,328.5,683.45,568.94
2016,9,1,17,0,610.0,78.0,7.2,16.0,277.0,627.77,525.6
2016,9,1,17,15,551.0,70.5,7.2,15.5,226.0,555.12,467.68
2016,9,1,17,30,492.0,63.0,7.2,15.0,175.0,484.13,408.68
2016,9,1,17,45,401.5,52.5,7.2,15.0,128.5,389.42,325.87
2016,9,1,18,0,311.0,42.0,7.2,15.0,82.0,299.6,243.73
2016,9,1,18,15,155.5,27.5,7.15,15.0,47.5,168.34,105.34
2016,9,1,18,30,0.0,13.0,7.1,15.0,13.0,11.82,0.0
2016,9,1,18,45,0.0,6.5,7.05,15.0,6.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,59.0,7.5,7.05,14.0,10.0,0.0,0.0
2016,9,2,6,0,118.0,15.0,7.1,14.0,20.0,13.64,0.0
2016,9,2,6,15,243.5,28.0,7.05,14.0,56.5,22.92,11.77
2016,9,2,6,30,369.0,41.0,7.0,14.0,93.0,32.98,22.92
2016,9,2,6,45,453.5,49.5,6.95,14.5,140.5,38.55,28.42
2016,9,2,7,0,538.0,58.0,6.9,15.0,188.0,44.0,33.52
2016,9,2,7,15,553.0,68.5,6.8,15.0,230.0,50.54,39.48
2016,9,2,7,30,568.0,79.0,6.7,15.0,272.0,56.68,44.95
2016,9,2,7,45,634.0,78.5,6.65,15.5,327.0,54.54,42.87
2016,9,2,8,0,700.0,78.0,6.6,16.0,382.0,58.06,45.76
2016,9,2,8,15,741.0,80.5,6.6,16.0,436.5,58.48,45.98
2016,9,2,8,30,782.0,83.0,6.6,16.0,491.0,58.96,46.23
2016,9,2,8,45,805.5,84.0,6.6,16.5,537.5,65.97,52.1
2016,9,2,9,0,829.0,85.0,6.6,17.0,584.0,125.47,69.1
2016,9,2,9,15,757.0,123.0,6.65,17.0,603.0,183.96,112.8
2016,9,2,9,30,685.0,161.0,6.7,17.0,622.0,236.7,159.28
2016,9,2,9,45,777.5,128.5,6.75,17.0,678.5,283.42,197.44
2016,9,2,10,0,870.0,96.0,6.8,17.0,735.0,338.44,244.69
2016,9,2,10,15,878.0,97.5,6.8,17.0,764.5,391.18,293.01
2016,9,2,10,30,886.0,99.0,6.8,17.0,794.0,443.73,340.5
2016,9,2,10,45,893.0,99.0,6.85,17.5,817.0,494.23,384.77
2016,9,2,11,0,900.0,99.0,6.9,18.0,840.0,543.96,427.28
2016,9,2,11,15,904.0,99.5,6.9,18.0,855.5,591.48,467.75
2016,9,2,11,30,908.0,100.0,6.9,18.0,871.0,637.57,506.2
2016,9,2,11,45,913.0,99.0,6.9,18.0,879.0,681.35,542.15
2016,9,2,12,0,918.0,98.0,6.9,18.0,887.0,723.33,576.08
2016,9,2,12,15,918.5,97.5,6.95,18.0,887.0,760.52,605.05
2016,9,2,12,30,919.0,97.0,7.0,18.0,887.0,795.21,631.14
2016,9,2,12,45,741.0,196.5,7.05,18.0,829.0,789.21,625.87
2016,9,2,13,0,563.0,296.0,7.1,18.0,771.0,762.73,602.51
2016,9,2,13,15,588.0,277.0,7.2,18.0,765.0,787.34,623.02
2016,9,2,13,30,613.0,258.0,7.3,18.0,759.0,813.17,644.25
2016,9,2,13,45,751.0,179.0,7.45,18.0,774.5,875.31,694.39
2016,9,2,14,0,889.0,100.0,7.6,18.0,790.0,919.75,728.54
2016,9,2,14,15,881.0,98.5,7.65,17.5,760.0,924.19,734.34
2016,9,2,14,30,873.0,97.0,7.7,17.0,730.0,925.19,737.94
2016,9,2,14,45,861.0,96.0,7.8,17.0,693.0,919.66,735.64
2016,9,2,15,0,849.0,95.0,7.9,17.0,656.0,910.86,731.03
2016,9,2,15,15,707.5,131.5,7.95,17.0,578.5,837.21,677.25
2016,9,2,15,30,566.0,168.0,8.0,17.0,501.0,739.2,603.93
2016,9,2,15,45,630.0,134.0,8.05,17.0,476.0,764.2,625.52
2016,9,2,16,0,694.0,100.0,8.1,17.0,451.0,774.42,635.42
2016,9,2,16,15,686.5,89.0,8.05,16.5,406.5,744.41,614.92
2016,9,2,16,30,679.0,78.0,8.0,16.0,362.0,711.77,592.05
2016,9,2,16,45,617.0,80.0,8.0,16.0,312.0,648.9,543.35
2016,9,2,17,0,555.0,82.0,8.0,16.0,262.0,586.3,493.62
2016,9,2,17,15,502.0,73.0,7.95,15.5,213.0,518.16,438.46
2016,9,2,17,30,449.0,64.0,7.9,15.0,164.0,451.45,381.97
2016,9,2,17,45,366.0,52.5,7.85,15.0,119.5,362.64,303.34
2016,9,2,18,0,283.0,41.0,7.8,15.0,75.0,278.97,225.74
2016,9,2,18,15,141.5,26.0,7.7,14.5,43.0,154.67,86.1
2016,9,2,18,30,0.0,11.0,7.6,14.0,11.0,10.01,0.0
2016,9,2,18,45,0.0,5.5,7.55,14.0,5.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,3,5,45,37.5,7.5,6.8,13.0,8.5,0.0,0.0
2016,9,3,6,0,75.0,15.0,6.8,13.0,17.0,13.64,0.0
2016,9,3,6,15,194.0,30.5,6.75,13.0,53.5,23.93,12.14
2016,9,3,6,30,313.0,46.0,6.7,13.0,90.0,35.64,25.28
2016,9,3,6,45,395.0,57.5,6.65,13.5,136.5,45.64,34.78
2016,9,3,7,0,477.0,69.0,6.6,14.0,183.0,53.31,41.93
2016,9,3,7,15,342.5,99.0,6.5,14.0,191.0,71.95,58.71
2016,9,3,7,30,208.0,129.0,6.4,14.0,199.0,94.34,78.6
2016,9,3,7,45,213.5,151.5,6.3,14.5,234.0,108.45,90.74
2016,9,3,8,0,219.0,174.0,6.2,15.0,269.0,121.94,102.12
2016,9,3,8,15,215.5,200.5,6.05,15.0,303.0,144.59,121.49
2016,9,3,8,30,212.0,227.0,5.9,15.0,337.0,160.22,134.57
2016,9,3,8,45,302.5,228.5,5.8,15.0,401.0,154.88,129.53
2016,9,3,9,0,393.0,230.0,5.7,15.0,465.0,185.31,134.58
2016,9,3,9,15,241.0,265.5,5.65,15.0,413.0,215.51,161.87
2016,9,3,9,30,89.0,301.0,5.6,15.0,361.0,247.73,194.18
2016,9,3,9,45,160.0,321.0,5.6,15.5,435.5,279.94,217.09
2016,9,3,10,0,231.0,341.0,5.6,16.0,510.0,329.49,254.76
2016,9,3,10,15,561.0,223.0,5.6,16.0,655.5,364.54,277.83
2016,9,3,10,30,891.0,105.0,5.6,16.0,801.0,448.85,344.26
2016,9,3,10,45,896.0,106.5,5.7,16.0,823.5,500.0,389.6
2016,9,3,11,0,901.0,108.0,5.8,16.0,846.0,550.23,433.26
2016,9,3,11,15,905.5,108.5,5.9,16.0,862.0,598.23,474.25
2016,9,3,11,30,910.0,109.0,6.0,16.0,878.0,644.84,513.28
2016,9,3,11,45,909.5,111.0,6.15,16.0,885.0,687.94,549.0
2016,9,3,12,0,909.0,113.0,6.3,16.0,892.0,728.9,582.5
2016,9,3,12,15,910.0,113.0,6.4,16.0,892.0,766.86,612.83
2016,9,3,12,30,911.0,113.0,6.5,16.0,892.0,802.4,639.78
2016,9,3,12,45,904.0,115.5,6.6,16.0,882.0,831.42,661.88
2016,9,3,13,0,897.0,118.0,6.7,16.0,872.0,857.35,681.78
2016,9,3,13,15,894.0,117.5,6.75,16.0,856.5,880.57,699.57
2016,9,3,13,30,891.0,117.0,6.8,16.0,841.0,900.66,715.17
2016,9,3,13,45,887.0,115.0,6.9,16.0,818.0,915.12,726.98
2016,9,3,14,0,883.0,113.0,7.0,16.0,795.0,926.24,736.51
2016,9,3,14,15,875.0,111.0,7.1,16.0,764.5,930.32,741.03
2016,9,3,14,30,867.0,109.0,7.2,16.0,734.0,930.97,743.21
2016,9,3,14,45,854.5,108.0,7.3,16.0,697.0,934.36,747.62
2016,9,3,15,0,842.0,107.0,7.4,16.0,660.0,925.5,743.06
2016,9,3,15,15,826.5,104.0,7.5,16.0,617.5,908.23,732.33
2016,9,3,15,30,811.0,101.0,7.6,16.0,575.0,887.83,719.3
2016,9,3,15,45,783.5,100.0,7.75,16.0,526.5,855.92,697.63
2016,9,3,16,0,756.0,99.0,7.9,16.0,478.0,826.78,677.88
2016,9,3,16,15,726.5,94.5,7.9,15.5,427.5,784.82,648.64
2016,9,3,16,30,697.0,90.0,7.9,15.0,377.0,741.21,617.48
2016,9,3,16,45,653.0,84.5,7.95,15.0,325.0,682.91,572.68
2016,9,3,17,0,609.0,79.0,8.0,15.0,273.0,624.39,526.39
2016,9,3,17,15,546.5,71.5,8.0,14.5,221.0,549.21,465.53
2016,9,3,17,30,484.0,64.0,8.0,14.0,169.0,475.75,403.51
2016,9,3,17,45,386.5,52.5,8.0,14.0,122.0,375.56,314.8
2016,9,3,18,0,289.0,41.0,8.0,14.0,75.0,282.95,228.39
2016,9,3,18,15,144.5,20.5,7.95,14.0,37.5,143.86,66.0
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,13.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.0,7.35,13.0,8.0,0.0,0.0
2016,9,4,6,0,61.0,14.0,7.3,13.0,16.0,12.73,0.0
2016,9,4,6,15,185.0,30.5,7.2,13.0,52.5,23.95,11.6
2016,9,4,6,30,309.0,47.0,7.1,13.0,89.0,36.46,25.92
2016,9,4,6,45,406.0,57.0,7.05,13.5,137.5,45.38,34.51
2016,9,4,7,0,503.0,67.0,7.0,14.0,186.0,51.82,40.58
2016,9,4,7,15,561.0,74.5,6.9,14.0,238.0,55.78,44.31
2016,9,4,7,30,619.0,82.0,6.8,14.0,290.0,59.64,47.77
2016,9,4,7,45,667.0,86.0,6.7,14.5,343.0,60.63,48.47
2016,9,4,8,0,715.0,90.0,6.6,15.0,396.0,61.66,49.15
2016,9,4,8,15,743.5,94.0,6.55,15.0,446.5,62.55,49.77
2016,9,4,8,30,772.0,98.0,6.5,15.0,497.0,70.15,56.28
2016,9,4,8,45,797.0,99.5,6.45,15.0,544.5,73.44,58.97
2016,9,4,9,0,822.0,101.0,6.4,15.0,592.0,123.92,69.59
2016,9,4,9,15,837.0,103.5,6.35,15.0,634.0,176.75,104.41
2016,9,4,9,30,852.0,106.0,6.3,15.0,676.0,231.12,148.7
2016,9,4,9,45,869.0,105.5,6.3,15.5,713.5,292.13,201.81
2016,9,4,10,0,886.0,105.0,6.3,16.0,751.0,346.65,250.95
2016,9,4,10,15,894.0,106.5,6.35,16.0,780.5,400.43,300.27
2016,9,4,10,30,902.0,108.0,6.4,16.0,810.0,453.99,348.74
2016,9,4,10,45,907.5,109.0,6.45,16.5,833.0,505.59,393.99
2016,9,4,11,0,913.0,110.0,6.5,17.0,856.0,556.28,437.3
2016,9,4,11,15,916.0,111.0,6.6,17.0,871.0,604.48,478.51
2016,9,4,11,30,919.0,112.0,6.7,17.0,886.0,651.12,517.66
2016,9,4,11,45,920.0,112.5,6.8,17.0,892.5,694.33,553.43
2016,9,4,12,0,921.0,113.0,6.9,17.0,899.0,735.43,587.0
2016,9,4,12,15,920.5,113.0,6.95,16.5,898.0,772.74,617.95
2016,9,4,12,30,920.0,113.0,7.0,16.0,897.0,807.48,645.43
2016,9,4,12,45,919.0,112.0,7.05,16.0,888.0,838.19,668.71
2016,9,4,13,0,918.0,111.0,7.1,16.0,879.0,865.98,689.86
2016,9,4,13,15,914.0,110.0,7.1,16.0,862.0,888.21,706.77
2016,9,4,13,30,910.0,109.0,7.1,16.0,845.0,907.16,721.38
2016,9,4,13,45,902.5,108.5,7.15,16.0,820.5,920.21,731.96
2016,9,4,14,0,895.0,108.0,7.2,16.0,796.0,929.81,740.17
2016,9,4,14,15,886.0,106.5,7.2,16.0,764.5,933.5,744.0
2016,9,4,14,30,877.0,105.0,7.2,16.0,733.0,933.72,745.44
2016,9,4,14,45,863.0,104.0,7.25,16.0,695.0,926.47,741.73
2016,9,4,15,0,849.0,103.0,7.3,16.0,657.0,925.14,742.62
2016,9,4,15,15,832.5,100.0,7.3,16.0,613.5,906.85,730.72
2016,9,4,15,30,816.0,97.0,7.3,16.0,570.0,885.41,716.58
2016,9,4,15,45,789.5,95.5,7.3,16.0,521.5,853.79,694.67
2016,9,4,16,0,763.0,94.0,7.3,16.0,473.0,819.67,670.71
2016,9,4,16,15,732.5,89.5,7.35,15.5,422.5,781.45,644.65
2016,9,4,16,30,702.0,85.0,7.4,15.0,372.0,736.89,612.96
2016,9,4,16,45,652.0,81.0,7.5,15.0,319.0,675.56,565.94
2016,9,4,17,0,602.0,77.0,7.6,15.0,266.0,614.3,517.54
2016,9,4,17,15,538.0,69.5,7.55,14.5,214.5,538.38,455.91
2016,9,4,17,30,474.0,62.0,7.5,14.0,163.0,464.34,393.17
2016,9,4,17,45,373.5,50.5,7.45,14.0,116.5,362.81,303.23
2016,9,4,18,0,273.0,39.0,7.4,14.0,70.0,268.91,215.02
2016,9,4,18,15,136.5,19.5,7.3,14.0,35.0,135.24,42.43
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,38.5,6.0,3.65,12.5,7.5,0.0,0.0
2016,9,5,6,0,77.0,12.0,3.6,13.0,15.0,10.91,0.0
2016,9,5,6,15,201.0,27.5,3.55,13.0,50.5,21.62,9.33
2016,9,5,6,30,325.0,43.0,3.5,13.0,86.0,35.17,24.77
2016,9,5,6,45,410.0,53.5,3.45,13.5,133.0,42.36,31.85
2016,9,5,7,0,495.0,64.0,3.4,14.0,180.0,49.31,38.37
2016,9,5,7,15,551.0,71.5,3.3,14.0,230.5,53.37,42.18
2016,9,5,7,30,607.0,79.0,3.2,14.0,281.0,57.32,45.72
2016,9,5,7,45,647.0,85.0,3.1,14.5,332.0,59.86,47.81
2016,9,5,8,0,687.0,91.0,3.0,15.0,383.0,62.31,49.74
2016,9,5,8,15,715.5,95.5,2.9,15.0,432.5,63.49,50.61
2016,9,5,8,30,744.0,100.0,2.8,15.0,482.0,64.61,51.42
2016,9,5,8,45,765.5,103.0,2.75,15.5,528.0,73.94,59.28
2016,9,5,9,0,787.0,106.0,2.7,16.0,574.0,123.48,70.51
2016,9,5,9,15,803.0,109.0,2.75,16.0,615.5,174.85,103.61
2016,9,5,9,30,819.0,112.0,2.8,16.0,657.0,227.92,145.93
2016,9,5,9,45,843.5,108.5,2.85,16.5,696.0,279.59,190.2
2016,9,5,10,0,868.0,105.0,2.9,17.0,735.0,339.7,242.37
2016,9,5,10,15,876.5,106.5,3.0,17.0,764.5,392.69,289.81
2016,9,5,10,30,885.0,108.0,3.1,17.0,794.0,445.53,336.43
2016,9,5,10,45,888.5,110.0,3.25,17.0,816.0,496.15,380.46
2016,9,5,11,0,892.0,112.0,3.4,17.0,838.0,545.71,422.62
2016,9,5,11,15,896.0,113.0,3.55,17.0,853.5,593.49,462.43
2016,9,5,11,30,900.0,114.0,3.7,17.0,869.0,639.84,500.29
2016,9,5,11,45,899.5,116.0,3.9,17.0,875.5,682.58,534.83
2016,9,5,12,0,899.0,118.0,4.1,17.0,882.0,723.19,567.21
2016,9,5,12,15,899.0,118.0,4.25,17.0,881.5,760.09,596.24
2016,9,5,12,30,899.0,118.0,4.4,17.0,881.0,794.53,622.03
2016,9,5,12,45,892.5,120.0,4.6,17.0,871.0,823.13,643.92
2016,9,5,13,0,886.0,122.0,4.8,17.0,861.0,848.68,663.75
2016,9,5,13,15,882.0,121.5,4.95,17.0,844.5,870.78,680.93
2016,9,5,13,30,878.0,121.0,5.1,17.0,828.0,889.73,695.99
2016,9,5,13,45,871.5,119.5,5.25,17.0,803.5,902.25,706.6
2016,9,5,14,0,865.0,118.0,5.4,17.0,779.0,911.41,714.98
2016,9,5,14,15,855.5,116.5,5.55,17.0,748.0,923.21,725.47
2016,9,5,14,30,846.0,115.0,5.7,17.0,717.0,923.24,727.6
2016,9,5,14,45,834.5,112.0,5.85,17.0,680.0,916.3,724.84
2016,9,5,15,0,823.0,109.0,6.0,17.0,643.0,905.98,719.74
2016,9,5,15,15,806.0,106.0,5.95,17.0,600.0,887.33,707.56
2016,9,5,15,30,789.0,103.0,5.9,17.0,557.0,865.64,693.2
2016,9,5,15,45,767.5,99.0,5.9,17.0,510.0,835.82,673.02
2016,9,5,16,0,746.0,95.0,5.9,17.0,463.0,803.45,650.77
2016,9,5,16,15,715.0,90.5,5.9,16.5,412.5,765.33,625.03
2016,9,5,16,30,684.0,86.0,5.9,16.0,362.0,720.74,593.65
2016,9,5,16,45,637.5,81.0,5.9,16.0,310.0,661.52,548.74
2016,9,5,17,0,591.0,76.0,5.9,16.0,258.0,602.27,502.42
2016,9,5,17,15,527.5,68.0,5.9,15.5,207.0,526.63,441.87
2016,9,5,17,30,464.0,60.0,5.9,15.0,156.0,452.97,380.06
2016,9,5,17,45,362.0,48.5,5.9,15.0,110.5,351.19,290.77
2016,9,5,18,0,260.0,37.0,5.9,15.0,65.0,256.96,202.0
2016,9,5,18,15,130.0,18.5,5.85,14.5,32.5,127.66,12.9
2016,9,5,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,37.0,5.5,3.9,13.5,6.5,0.0,0.0
2016,9,6,6,0,74.0,11.0,3.8,14.0,13.0,10.01,0.0
2016,9,6,6,15,198.0,26.0,3.75,14.0,48.0,20.45,7.77
2016,9,6,6,30,322.0,41.0,3.7,14.0,83.0,33.42,23.08
2016,9,6,6,45,406.0,51.5,3.7,14.5,129.0,40.68,30.21
2016,9,6,7,0,490.0,62.0,3.7,15.0,175.0,47.7,36.76
2016,9,6,7,15,546.0,69.5,3.7,15.0,225.5,51.83,40.63
2016,9,6,7,30,602.0,77.0,3.7,15.0,276.0,55.84,44.22
2016,9,6,7,45,642.0,82.5,3.75,15.5,326.5,58.07,46.03
2016,9,6,8,0,682.0,88.0,3.8,16.0,377.0,60.22,47.71
2016,9,6,8,15,710.5,92.5,3.75,16.0,426.0,61.49,48.67
2016,9,6,8,30,739.0,97.0,3.7,16.0,475.0,69.38,55.4
2016,9,6,8,45,762.0,100.0,3.65,16.5,521.0,70.12,55.74
2016,9,6,9,0,785.0,103.0,3.6,17.0,567.0,119.55,67.66
2016,9,6,9,15,800.5,106.0,3.5,17.0,608.5,170.74,100.22
2016,9,6,9,30,816.0,109.0,3.4,17.0,650.0,223.55,142.12
2016,9,6,9,45,837.0,107.0,3.35,17.5,687.5,275.31,186.44
2016,9,6,10,0,858.0,105.0,3.3,18.0,725.0,335.13,238.34
2016,9,6,10,15,866.0,106.5,3.35,18.0,754.5,387.42,285.12
2016,9,6,10,30,874.0,108.0,3.4,18.0,784.0,439.51,331.05
2016,9,6,10,45,883.0,107.5,3.5,18.0,807.0,490.06,374.87
2016,9,6,11,0,892.0,107.0,3.6,18.0,830.0,540.03,417.21
2016,9,6,11,15,895.5,107.5,3.8,18.0,844.5,587.01,456.56
2016,9,6,11,30,899.0,108.0,4.0,18.0,859.0,632.51,493.93
2016,9,6,11,45,903.5,107.0,4.25,18.0,867.0,675.66,528.99
2016,9,6,12,0,908.0,106.0,4.5,18.0,875.0,716.97,562.58
2016,9,6,12,15,908.0,106.0,4.7,18.0,874.0,753.94,592.05
2016,9,6,12,30,908.0,106.0,4.9,18.0,873.0,788.4,618.11
2016,9,6,12,45,909.0,104.0,5.1,18.0,865.0,819.08,641.5
2016,9,6,13,0,910.0,102.0,5.3,18.0,857.0,846.94,662.95
2016,9,6,13,15,906.0,101.0,5.45,18.0,840.0,868.67,679.83
2016,9,6,13,30,902.0,100.0,5.6,18.0,823.0,887.14,694.52
2016,9,6,13,45,898.5,98.0,5.75,18.0,799.5,901.68,706.54
2016,9,6,14,0,895.0,96.0,5.9,18.0,776.0,912.84,716.31
2016,9,6,14,15,886.5,94.5,5.95,18.0,745.0,916.62,720.37
2016,9,6,14,30,878.0,93.0,6.0,18.0,714.0,916.94,722.12
2016,9,6,14,45,868.5,90.5,6.05,18.5,677.5,911.77,718.67
2016,9,6,15,0,859.0,88.0,6.1,19.0,641.0,903.24,712.94
2016,9,6,15,15,843.5,85.5,6.1,18.5,598.5,885.96,703.44
2016,9,6,15,30,828.0,83.0,6.1,18.0,556.0,874.5,698.32
2016,9,6,15,45,808.5,80.0,6.1,18.0,509.0,847.13,679.99
2016,9,6,16,0,789.0,77.0,6.1,18.0,462.0,817.14,659.62
2016,9,6,16,15,760.5,73.5,6.1,18.0,412.0,776.32,630.73
2016,9,6,16,30,732.0,70.0,6.1,18.0,362.0,733.75,599.96
2016,9,6,16,45,690.5,66.0,6.1,18.0,310.5,678.39,558.38
2016,9,6,17,0,649.0,62.0,6.1,18.0,259.0,627.91,519.29
2016,9,6,17,15,588.0,56.0,6.1,17.5,208.0,555.55,461.83
2016,9,6,17,30,527.0,50.0,6.1,17.0,157.0,485.23,403.25
2016,9,6,17,45,423.5,41.0,6.1,16.5,110.5,384.11,315.86
2016,9,6,18,0,320.0,32.0,6.1,16.0,64.0,289.94,224.7
2016,9,6,18,15,160.0,16.0,6.1,16.0,32.0,143.55,0.0
2016,9,6,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,7,5,45,35.0,5.0,2.65,15.0,6.0,0.0,0.0
2016,9,7,6,0,70.0,10.0,2.7,15.0,12.0,9.1,0.0
2016,9,7,6,15,193.0,25.0,2.75,15.0,46.0,19.67,6.41
2016,9,7,6,30,316.0,40.0,2.8,15.0,80.0,32.61,22.21
2016,9,7,6,45,402.5,51.0,2.85,15.5,127.0,40.36,29.78
2016,9,7,7,0,489.0,62.0,2.9,16.0,174.0,47.84,36.72
2016,9,7,7,15,545.0,69.5,2.9,16.0,224.0,51.96,40.57
2016,9,7,7,30,601.0,77.0,2.9,16.0,274.0,55.96,44.15
2016,9,7,7,45,643.0,82.5,2.9,16.5,325.0,58.2,45.97
2016,9,7,8,0,685.0,88.0,2.9,17.0,376.0,60.38,47.66
2016,9,7,8,15,713.5,92.5,2.85,17.5,425.0,61.65,48.52
2016,9,7,8,30,742.0,97.0,2.8,18.0,474.0,69.56,55.11
2016,9,7,8,45,765.0,100.0,2.75,18.5,520.0,69.81,55.03
2016,9,7,9,0,788.0,103.0,2.7,19.0,566.0,118.15,66.39
2016,9,7,9,15,803.5,105.5,2.7,19.0,607.5,169.14,98.06
2016,9,7,9,30,819.0,108.0,2.7,19.0,649.0,221.75,139.2
2016,9,7,9,45,826.5,112.5,2.7,19.5,683.5,275.41,184.97
2016,9,7,10,0,834.0,117.0,2.7,20.0,718.0,329.43,232.1
2016,9,7,10,15,843.0,118.5,2.75,20.0,747.0,381.76,278.23
2016,9,7,10,30,852.0,120.0,2.8,20.0,776.0,438.38,326.83
2016,9,7,10,45,859.5,120.5,2.85,20.0,798.5,488.13,369.27
2016,9,7,11,0,867.0,121.0,2.9,20.0,821.0,537.22,410.17
2016,9,7,11,15,871.0,122.0,2.95,20.0,836.0,583.94,448.3
2016,9,7,11,30,875.0,123.0,3.0,20.0,851.0,629.28,484.49
2016,9,7,11,45,878.0,123.0,3.15,20.0,858.0,671.59,518.07
2016,9,7,12,0,881.0,123.0,3.3,20.0,865.0,712.03,549.72
2016,9,7,12,15,880.5,123.0,3.45,20.0,864.0,747.93,577.63
2016,9,7,12,30,880.0,123.0,3.6,20.0,863.0,781.37,602.44
2016,9,7,12,45,862.5,131.0,3.75,20.0,849.5,806.39,620.85
2016,9,7,13,0,845.0,139.0,3.9,20.0,836.0,834.48,641.57
2016,9,7,13,15,840.0,138.0,4.0,20.0,819.5,855.24,656.94
2016,9,7,13,30,835.0,137.0,4.1,20.0,803.0,872.83,670.25
2016,9,7,13,45,828.5,135.0,4.25,20.0,779.0,884.84,680.04
2016,9,7,14,0,822.0,133.0,4.4,20.0,755.0,893.5,687.71
2016,9,7,14,15,812.0,131.0,4.45,19.5,724.0,895.66,691.97
2016,9,7,14,30,802.0,129.0,4.5,19.0,693.0,894.43,694.05
2016,9,7,14,45,789.0,126.0,4.55,19.0,656.0,886.03,689.84
2016,9,7,15,0,776.0,123.0,4.6,19.0,619.0,874.37,683.46
2016,9,7,15,15,757.5,119.5,4.6,19.0,576.5,859.2,674.32
2016,9,7,15,30,739.0,116.0,4.6,19.0,534.0,836.31,659.65
2016,9,7,15,45,715.5,111.5,4.65,19.0,487.5,805.06,639.14
2016,9,7,16,0,692.0,107.0,4.7,19.0,441.0,771.5,616.7
2016,9,7,16,15,658.5,101.5,4.6,18.5,391.5,726.02,585.3
2016,9,7,16,30,625.0,96.0,4.5,18.0,342.0,679.2,552.2
2016,9,7,16,45,581.0,88.5,4.45,18.0,291.5,620.34,508.0
2016,9,7,17,0,537.0,81.0,4.4,18.0,241.0,561.41,462.34
2016,9,7,17,15,470.0,71.5,4.3,17.5,191.5,483.0,399.96
2016,9,7,17,30,403.0,62.0,4.2,17.0,142.0,404.46,334.13
2016,9,7,17,45,304.5,48.5,4.1,17.0,98.5,307.57,249.92
2016,9,7,18,0,206.0,35.0,4.0,17.0,55.0,218.72,164.0
2016,9,7,18,15,103.0,17.5,3.9,16.5,27.5,106.17,0.0
2016,9,7,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,9,8,6,0,46.0,9.0,1.1,14.0,10.0,8.19,0.0
2016,9,8,6,15,164.0,25.0,1.05,14.0,43.0,19.66,5.47
2016,9,8,6,30,282.0,41.0,1.0,14.0,76.0,31.88,21.64
2016,9,8,6,45,369.5,52.5,1.0,14.5,122.0,41.77,31.15
2016,9,8,7,0,457.0,64.0,1.0,15.0,168.0,49.61,38.46
2016,9,8,7,15,515.0,72.5,0.95,15.0,217.5,54.46,42.98
2016,9,8,7,30,573.0,81.0,0.9,15.0,267.0,59.15,47.18
2016,9,8,7,45,286.5,81.0,0.85,15.0,174.0,56.31,44.6
2016,9,8,8,0,0.0,81.0,0.8,15.0,81.0,71.35,57.72
2016,9,8,8,15,0.0,95.5,0.8,15.0,95.5,83.47,68.11
2016,9,8,8,30,0.0,110.0,0.8,15.0,110.0,95.47,78.27
2016,9,8,8,45,0.0,135.5,0.8,15.5,135.5,115.83,95.32
2016,9,8,9,0,0.0,161.0,0.8,16.0,161.0,136.47,107.33
2016,9,8,9,15,1.5,172.0,0.8,16.0,173.0,146.41,114.91
2016,9,8,9,30,3.0,183.0,0.8,16.0,185.0,156.54,122.65
2016,9,8,9,45,6.0,202.5,0.85,16.5,207.0,173.95,135.89
2016,9,8,10,0,9.0,222.0,0.9,17.0,229.0,191.88,149.43
2016,9,8,10,15,12.5,243.0,0.95,17.0,253.0,211.7,164.67
2016,9,8,10,30,16.0,264.0,1.0,17.0,277.0,232.14,180.35
2016,9,8,10,45,16.5,271.5,1.05,17.0,285.0,240.87,186.96
2016,9,8,11,0,17.0,279.0,1.1,17.0,293.0,249.65,193.68
2016,9,8,11,15,16.0,275.5,1.15,17.0,288.5,248.44,192.72
2016,9,8,11,30,15.0,272.0,1.2,17.0,284.0,246.92,191.58
2016,9,8,11,45,15.5,274.0,1.25,17.0,286.5,250.85,194.67
2016,9,8,12,0,16.0,276.0,1.3,17.0,289.0,254.78,197.78
2016,9,8,12,15,22.5,303.0,1.35,17.0,321.5,285.17,221.33
2016,9,8,12,30,29.0,330.0,1.4,17.0,354.0,321.91,249.47
2016,9,8,12,45,36.5,340.5,1.5,17.0,371.0,342.03,265.04
2016,9,8,13,0,44.0,351.0,1.6,17.0,388.0,362.97,281.36
2016,9,8,13,15,44.5,343.5,1.7,17.0,380.0,361.28,280.52
2016,9,8,13,30,45.0,336.0,1.8,17.0,372.0,359.29,279.6
2016,9,8,13,45,62.0,340.0,1.95,17.0,387.5,383.21,298.98
2016,9,8,14,0,79.0,344.0,2.1,17.0,403.0,408.02,318.95
2016,9,8,14,15,76.0,328.0,2.2,17.0,383.0,394.03,308.99
2016,9,8,14,30,73.0,312.0,2.3,17.0,363.0,379.39,298.67
2016,9,8,14,45,76.0,295.5,2.45,17.0,346.5,369.1,291.96
2016,9,8,15,0,79.0,279.0,2.6,17.0,330.0,358.32,284.81
2016,9,8,15,15,65.5,254.5,2.75,16.5,295.0,322.64,258.09
2016,9,8,15,30,52.0,230.0,2.9,16.0,260.0,286.33,230.42
2016,9,8,15,45,49.5,210.0,3.1,16.0,236.5,264.88,214.19
2016,9,8,16,0,47.0,190.0,3.3,16.0,213.0,243.05,197.37
2016,9,8,16,15,42.5,170.0,3.4,15.5,189.0,219.16,178.83
2016,9,8,16,30,38.0,150.0,3.5,15.0,165.0,195.07,159.77
2016,9,8,16,45,299.0,111.5,3.6,15.0,201.0,392.47,329.67
2016,9,8,17,0,560.0,73.0,3.7,15.0,237.0,568.03,472.22
2016,9,8,17,15,495.0,64.5,3.7,14.5,188.0,492.11,410.46
2016,9,8,17,30,430.0,56.0,3.7,14.0,139.0,418.46,348.43
2016,9,8,17,45,332.0,43.5,3.7,14.0,95.5,320.82,262.71
2016,9,8,18,0,234.0,31.0,3.7,14.0,52.0,230.0,170.42
2016,9,8,18,15,117.0,15.5,3.65,14.0,26.0,85.05,0.0
2016,9,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
