Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,19.5,4.5,1.2,13.0,4.5,0.0,0.0
2016,9,9,6,0,39.0,9.0,1.2,13.0,9.0,8.19,0.0
2016,9,9,6,15,158.0,25.0,1.15,13.0,42.0,19.69,4.3
2016,9,9,6,30,277.0,41.0,1.1,13.0,75.0,31.91,21.67
2016,9,9,6,45,366.0,53.0,1.1,13.5,120.5,40.63,30.24
2016,9,9,7,0,455.0,65.0,1.1,14.0,166.0,50.65,39.52
2016,9,9,7,15,514.0,73.0,1.05,14.0,216.0,55.03,43.65
2016,9,9,7,30,573.0,81.0,1.0,14.0,266.0,59.3,47.51
2016,9,9,7,45,295.0,115.0,1.0,14.5,211.0,85.46,70.42
2016,9,9,8,0,17.0,149.0,1.0,15.0,156.0,122.45,102.23
2016,9,9,8,15,18.5,166.0,1.05,15.0,174.5,135.95,113.44
2016,9,9,8,30,20.0,183.0,1.1,15.0,193.0,149.31,124.47
2016,9,9,8,45,19.0,196.0,1.15,15.0,206.0,159.75,132.93
2016,9,9,9,0,18.0,209.0,1.2,15.0,219.0,172.57,136.49
2016,9,9,9,15,20.5,226.0,1.3,15.0,239.0,188.8,148.84
2016,9,9,9,30,23.0,243.0,1.4,15.0,259.0,205.43,161.64
2016,9,9,9,45,27.0,262.5,1.5,15.5,281.5,215.54,168.95
2016,9,9,10,0,31.0,282.0,1.6,16.0,304.0,235.78,184.37
2016,9,9,10,15,49.0,312.5,1.65,16.0,349.5,269.61,210.32
2016,9,9,10,30,67.0,343.0,1.7,16.0,395.0,306.11,238.29
2016,9,9,10,45,49.0,330.5,1.8,16.0,369.0,296.64,231.3
2016,9,9,11,0,31.0,318.0,1.9,16.0,343.0,284.31,222.02
2016,9,9,11,15,27.0,312.5,1.95,16.0,334.5,282.71,220.87
2016,9,9,11,30,23.0,307.0,2.0,16.0,326.0,281.41,219.89
2016,9,9,11,45,23.0,308.5,2.15,16.0,328.0,285.36,223.11
2016,9,9,12,0,23.0,310.0,2.3,16.0,330.0,289.22,226.27
2016,9,9,12,15,24.0,314.5,2.4,16.0,335.5,296.4,232.0
2016,9,9,12,30,25.0,319.0,2.5,16.0,341.0,303.69,237.83
2016,9,9,12,45,20.0,296.0,2.6,16.0,313.5,281.36,220.62
2016,9,9,13,0,15.0,273.0,2.7,16.0,286.0,258.19,202.72
2016,9,9,13,15,15.5,271.0,2.75,16.0,284.5,258.38,203.18
2016,9,9,13,30,16.0,269.0,2.8,16.0,283.0,258.58,203.6
2016,9,9,13,45,16.0,263.0,2.85,16.0,276.0,254.55,200.73
2016,9,9,14,0,16.0,257.0,2.9,16.0,269.0,250.45,197.86
2016,9,9,14,15,13.0,238.5,2.95,16.0,248.0,231.4,183.05
2016,9,9,14,30,10.0,220.0,3.0,16.0,227.0,212.02,167.94
2016,9,9,14,45,15.0,225.0,3.05,16.0,235.0,223.14,177.46
2016,9,9,15,0,20.0,230.0,3.1,16.0,243.0,234.86,187.46
2016,9,9,15,15,10.0,193.0,3.1,15.5,199.5,189.65,151.46
2016,9,9,15,30,0.0,156.0,3.1,15.0,156.0,144.32,114.79
2016,9,9,15,45,0.0,131.5,3.1,15.0,131.5,120.72,95.71
2016,9,9,16,0,0.0,107.0,3.1,15.0,107.0,97.03,76.3
2016,9,9,16,15,0.0,85.0,3.1,14.5,85.0,75.84,58.88
2016,9,9,16,30,0.0,63.0,3.1,14.0,63.0,55.66,42.04
2016,9,9,16,45,0.0,53.5,3.15,14.0,53.5,47.23,34.93
2016,9,9,17,0,0.0,44.0,3.2,14.0,44.0,38.8,27.72
2016,9,9,17,15,197.5,51.0,3.2,14.0,88.5,238.7,201.82
2016,9,9,17,30,395.0,58.0,3.2,14.0,133.0,393.51,327.76
2016,9,9,17,45,293.5,44.5,3.2,14.0,90.0,292.87,238.61
2016,9,9,18,0,192.0,31.0,3.2,14.0,47.0,203.57,144.85
2016,9,9,18,15,96.0,15.5,3.1,13.5,23.5,71.96,0.0
2016,9,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,6,15,128.0,20.0,2.0,13.0,35.5,15.69,1.06
2016,9,10,6,30,256.0,40.0,2.0,13.0,71.0,31.12,20.86
2016,9,10,6,45,341.0,52.5,2.05,13.5,115.0,40.22,29.81
2016,9,10,7,0,426.0,65.0,2.1,14.0,159.0,50.7,39.52
2016,9,10,7,15,213.0,65.5,2.05,14.0,112.5,47.45,36.87
2016,9,10,7,30,0.0,66.0,2.0,14.0,66.0,58.12,46.45
2016,9,10,7,45,0.0,78.5,2.0,14.0,78.5,68.75,55.82
2016,9,10,8,0,0.0,91.0,2.0,14.0,91.0,79.29,64.98
2016,9,10,8,15,0.0,108.5,1.95,14.0,108.5,93.65,77.37
2016,9,10,8,30,0.0,126.0,1.9,14.0,126.0,107.82,89.45
2016,9,10,8,45,0.0,143.5,1.85,14.5,143.5,121.8,101.04
2016,9,10,9,0,0.0,161.0,1.8,15.0,161.0,136.32,107.94
2016,9,10,9,15,4.5,185.5,1.8,15.0,188.5,156.91,124.17
2016,9,10,9,30,9.0,210.0,1.8,15.0,216.0,178.23,140.82
2016,9,10,9,45,12.0,226.5,1.85,15.0,235.0,193.83,152.91
2016,9,10,10,0,15.0,243.0,1.9,15.0,254.0,209.91,165.41
2016,9,10,10,15,15.0,249.5,1.95,15.0,261.0,217.56,171.3
2016,9,10,10,30,15.0,256.0,2.0,15.0,268.0,225.14,177.18
2016,9,10,10,45,31.0,299.5,2.05,15.5,324.5,264.57,207.57
2016,9,10,11,0,47.0,343.0,2.1,16.0,381.0,311.89,243.71
2016,9,10,11,15,34.5,323.5,2.15,16.0,352.0,295.69,231.1
2016,9,10,11,30,22.0,304.0,2.2,16.0,323.0,278.21,217.59
2016,9,10,11,45,23.5,311.0,2.25,16.0,331.0,287.78,225.14
2016,9,10,12,0,25.0,318.0,2.3,16.0,339.0,297.52,232.75
2016,9,10,12,15,29.0,327.0,2.35,16.0,351.5,314.71,246.19
2016,9,10,12,30,33.0,336.0,2.4,16.0,364.0,330.42,258.47
2016,9,10,12,45,25.5,310.0,2.45,16.0,331.5,305.06,238.94
2016,9,10,13,0,18.0,284.0,2.5,16.0,299.0,270.74,212.44
2016,9,10,13,15,32.0,309.5,2.5,16.0,335.5,317.84,249.75
2016,9,10,13,30,46.0,335.0,2.5,16.0,372.0,359.29,282.16
2016,9,10,13,45,36.0,310.0,2.55,16.0,338.5,330.08,259.69
2016,9,10,14,0,26.0,285.0,2.6,16.0,305.0,286.66,226.22
2016,9,10,14,15,19.5,258.5,2.6,16.0,273.0,256.95,203.24
2016,9,10,14,30,13.0,232.0,2.6,16.0,241.0,226.69,179.54
2016,9,10,14,45,23.5,239.5,2.65,16.0,255.0,245.67,195.57
2016,9,10,15,0,34.0,247.0,2.7,16.0,269.0,281.27,224.64
2016,9,10,15,15,18.5,208.5,2.7,15.5,220.5,213.62,170.96
2016,9,10,15,30,3.0,170.0,2.7,15.0,172.0,161.56,128.97
2016,9,10,15,45,1.5,153.5,2.7,15.0,154.5,144.89,115.71
2016,9,10,16,0,0.0,137.0,2.7,15.0,137.0,128.15,102.18
2016,9,10,16,15,0.0,106.5,2.7,15.0,106.5,97.8,77.19
2016,9,10,16,30,0.0,76.0,2.7,15.0,76.0,67.63,52.0
2016,9,10,16,45,229.5,80.0,2.75,15.0,145.0,310.27,261.39
2016,9,10,17,0,459.0,84.0,2.8,15.0,214.0,492.93,410.85
2016,9,10,17,15,392.0,72.5,2.85,14.5,167.0,416.82,347.38
2016,9,10,17,30,325.0,61.0,2.9,14.0,120.0,344.26,285.47
2016,9,10,17,45,233.0,44.5,2.95,14.0,80.0,251.53,203.68
2016,9,10,18,0,141.0,28.0,3.0,14.0,40.0,162.71,108.98
2016,9,10,18,15,70.5,14.0,2.95,14.0,20.0,54.96,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,6,15,85.0,21.5,2.95,13.0,31.0,17.54,0.18
2016,9,11,6,30,170.0,43.0,3.0,13.0,62.0,34.12,23.25
2016,9,11,6,45,246.0,60.0,3.05,13.0,104.5,45.78,34.7
2016,9,11,7,0,322.0,77.0,3.1,13.0,147.0,57.76,45.91
2016,9,11,7,15,161.0,82.5,3.05,13.0,117.5,63.03,50.92
2016,9,11,7,30,0.0,88.0,3.0,13.0,88.0,75.22,61.87
2016,9,11,7,45,0.0,105.5,2.95,13.5,105.5,89.5,74.33
2016,9,11,8,0,0.0,123.0,2.9,14.0,123.0,103.63,86.42
2016,9,11,8,15,9.0,151.0,2.85,14.0,155.5,125.21,104.98
2016,9,11,8,30,18.0,179.0,2.8,14.0,188.0,146.33,122.89
2016,9,11,8,45,19.0,194.5,2.75,14.0,204.5,158.51,132.94
2016,9,11,9,0,20.0,210.0,2.7,14.0,221.0,173.01,137.93
2016,9,11,9,15,42.0,245.0,2.7,14.0,271.5,193.63,153.04
2016,9,11,9,30,64.0,280.0,2.7,14.0,322.0,227.09,178.55
2016,9,11,9,45,43.0,270.5,2.7,14.5,299.0,224.34,176.68
2016,9,11,10,0,22.0,261.0,2.7,15.0,276.0,225.7,178.1
2016,9,11,10,15,43.5,299.5,2.75,15.0,332.0,257.96,203.07
2016,9,11,10,30,65.0,338.0,2.8,15.0,388.0,301.22,236.7
2016,9,11,10,45,168.5,355.0,2.85,15.0,488.0,363.29,284.38
2016,9,11,11,0,272.0,372.0,2.9,15.0,588.0,438.14,342.27
2016,9,11,11,15,168.0,371.5,2.95,15.0,505.5,404.47,317.05
2016,9,11,11,30,64.0,371.0,3.0,15.0,423.0,357.53,280.67
2016,9,11,11,45,56.5,366.5,3.1,15.0,413.0,356.32,280.08
2016,9,11,12,0,49.0,362.0,3.2,15.0,403.0,354.05,278.46
2016,9,11,12,15,54.5,367.0,3.25,15.0,412.5,368.5,289.92
2016,9,11,12,30,60.0,372.0,3.3,15.0,422.0,383.39,301.7
2016,9,11,12,45,53.0,360.5,3.4,15.0,404.0,373.59,294.31
2016,9,11,13,0,46.0,349.0,3.5,15.0,386.0,362.77,286.19
2016,9,11,13,15,37.0,327.0,3.6,15.0,356.5,339.1,268.04
2016,9,11,13,30,28.0,305.0,3.7,15.0,327.0,314.15,248.78
2016,9,11,13,45,27.0,294.0,3.8,15.0,315.0,306.12,242.96
2016,9,11,14,0,26.0,283.0,3.9,15.0,303.0,284.77,226.58
2016,9,11,14,15,38.0,286.5,3.95,15.0,313.5,315.97,252.14
2016,9,11,14,30,50.0,290.0,4.0,15.0,324.0,334.93,267.97
2016,9,11,14,45,41.0,266.5,4.1,15.0,294.0,305.43,245.0
2016,9,11,15,0,32.0,243.0,4.2,15.0,264.0,275.19,221.36
2016,9,11,15,15,16.0,181.0,4.25,14.5,191.5,183.03,147.24
2016,9,11,15,30,0.0,119.0,4.3,14.0,119.0,107.6,84.99
2016,9,11,15,45,0.0,123.5,4.35,14.0,123.5,112.86,89.72
2016,9,11,16,0,0.0,128.0,4.4,14.0,128.0,118.84,95.02
2016,9,11,16,15,0.0,113.0,4.45,14.0,113.0,104.82,83.52
2016,9,11,16,30,0.0,98.0,4.5,14.0,98.0,90.71,71.82
2016,9,11,16,45,263.5,86.0,4.55,14.0,159.5,345.53,293.25
2016,9,11,17,0,527.0,74.0,4.6,14.0,221.0,537.48,451.79
2016,9,11,17,15,457.0,65.0,4.6,13.5,172.5,458.6,385.87
2016,9,11,17,30,387.0,56.0,4.6,13.0,124.0,382.17,319.51
2016,9,11,17,45,279.0,42.0,4.6,13.0,82.5,278.45,226.64
2016,9,11,18,0,171.0,28.0,4.6,13.0,41.0,179.67,112.38
2016,9,11,18,15,85.5,14.0,4.55,13.0,20.5,63.62,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,12,6,15,110.5,22.0,4.9,13.0,34.5,17.32,0.0
2016,9,12,6,30,221.0,44.0,5.0,13.0,69.0,34.31,23.23
2016,9,12,6,45,326.0,56.5,5.15,13.0,115.0,43.37,32.51
2016,9,12,7,0,431.0,69.0,5.3,13.0,161.0,52.19,40.93
2016,9,12,7,15,215.5,68.0,5.35,13.0,114.0,49.41,38.73
2016,9,12,7,30,0.0,67.0,5.4,13.0,67.0,58.85,47.27
2016,9,12,7,45,0.0,80.0,5.45,13.5,80.0,69.87,56.95
2016,9,12,8,0,0.0,93.0,5.5,14.0,93.0,80.79,66.38
2016,9,12,8,15,0.0,120.0,5.5,14.0,120.0,102.36,85.18
2016,9,12,8,30,0.0,147.0,5.5,14.0,147.0,123.4,103.3
2016,9,12,8,45,0.0,155.0,5.5,14.5,155.5,130.24,108.7
2016,9,12,9,0,0.0,163.0,5.5,15.0,164.0,137.67,109.5
2016,9,12,9,15,0.0,165.0,5.5,15.0,166.0,140.56,111.58
2016,9,12,9,30,0.0,167.0,5.5,15.0,168.0,143.21,113.48
2016,9,12,9,45,11.5,214.5,5.55,15.0,223.5,184.25,146.27
2016,9,12,10,0,23.0,262.0,5.6,15.0,279.0,226.61,179.92
2016,9,12,10,15,25.0,276.5,5.6,15.0,295.5,241.94,192.02
2016,9,12,10,30,27.0,291.0,5.6,15.0,312.0,251.2,199.29
2016,9,12,10,45,35.5,314.0,5.7,15.0,342.0,277.6,220.27
2016,9,12,11,0,44.0,337.0,5.8,15.0,372.0,305.46,242.39
2016,9,12,11,15,84.5,366.5,5.8,15.0,435.0,357.15,283.4
2016,9,12,11,30,125.0,396.0,5.8,15.0,498.0,412.96,327.56
2016,9,12,11,45,91.0,382.5,5.8,15.0,457.0,391.36,310.53
2016,9,12,12,0,57.0,369.0,5.8,15.0,416.0,365.44,289.94
2016,9,12,12,15,48.0,357.0,5.8,15.0,396.5,354.94,281.77
2016,9,12,12,30,39.0,345.0,5.8,15.0,377.0,343.12,272.48
2016,9,12,12,45,44.5,348.5,5.8,15.0,384.5,355.79,282.81
2016,9,12,13,0,50.0,352.0,5.8,15.0,392.0,368.88,293.47
2016,9,12,13,15,59.5,352.5,5.7,15.0,399.5,382.71,304.83
2016,9,12,13,30,69.0,353.0,5.6,15.0,407.0,397.01,316.59
2016,9,12,13,45,52.0,325.5,5.6,15.0,365.5,359.97,287.48
2016,9,12,14,0,35.0,298.0,5.6,15.0,324.0,321.34,256.95
2016,9,12,14,15,32.5,282.5,5.5,14.5,306.0,306.97,246.41
2016,9,12,14,30,30.0,267.0,5.4,14.0,288.0,292.11,235.37
2016,9,12,14,45,28.0,250.5,5.3,14.0,269.0,276.19,223.03
2016,9,12,15,0,26.0,234.0,5.2,14.0,250.0,244.96,198.25
2016,9,12,15,15,17.5,207.5,5.1,14.0,218.0,212.03,171.62
2016,9,12,15,30,9.0,181.0,5.0,14.0,186.0,178.83,144.5
2016,9,12,15,45,4.5,160.0,4.9,14.0,162.5,154.84,124.9
2016,9,12,16,0,0.0,139.0,4.8,14.0,139.0,130.74,105.0
2016,9,12,16,15,0.0,107.5,4.65,13.5,107.5,99.18,78.94
2016,9,12,16,30,0.0,76.0,4.5,13.0,76.0,67.81,52.62
2016,9,12,16,45,0.0,63.5,4.4,13.0,63.5,56.11,42.69
2016,9,12,17,0,0.0,51.0,4.3,13.0,51.0,45.02,33.14
2016,9,12,17,15,0.0,39.5,4.2,13.0,39.5,34.83,24.24
2016,9,12,17,30,0.0,28.0,4.1,13.0,28.0,24.66,15.28
2016,9,12,17,45,0.0,18.0,4.05,13.0,18.0,15.83,7.39
2016,9,12,18,0,0.0,8.0,4.0,13.0,8.0,7.02,0.0
2016,9,12,18,15,0.0,4.0,3.85,13.0,4.0,3.64,0.0
2016,9,12,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,13,6,15,108.0,20.0,2.55,14.0,32.0,15.74,0.0
2016,9,13,6,30,216.0,40.0,2.6,14.0,64.0,31.18,20.37
2016,9,13,6,45,302.5,55.0,2.7,14.5,108.0,42.2,31.27
2016,9,13,7,0,389.0,70.0,2.8,15.0,152.0,52.86,41.17
2016,9,13,7,15,452.0,80.0,2.8,15.0,201.0,59.37,47.25
2016,9,13,7,30,515.0,90.0,2.8,15.0,250.0,67.18,54.27
2016,9,13,7,45,558.5,98.0,2.8,15.0,299.5,70.85,57.47
2016,9,13,8,0,602.0,106.0,2.8,15.0,349.0,74.38,60.45
2016,9,13,8,15,635.0,111.5,2.8,15.0,397.0,75.79,61.5
2016,9,13,8,30,668.0,117.0,2.8,15.0,445.0,77.16,62.5
2016,9,13,8,45,693.0,121.5,2.85,15.5,490.5,77.7,62.65
2016,9,13,9,0,718.0,126.0,2.9,16.0,536.0,113.91,69.44
2016,9,13,9,15,736.5,129.5,2.95,16.0,576.5,162.77,97.94
2016,9,13,9,30,755.0,133.0,3.0,16.0,617.0,213.65,136.81
2016,9,13,9,45,762.5,138.5,3.1,16.5,651.0,265.36,180.8
2016,9,13,10,0,770.0,144.0,3.2,17.0,685.0,317.53,226.62
2016,9,13,10,15,780.5,146.5,3.2,17.0,714.0,373.64,275.81
2016,9,13,10,30,791.0,149.0,3.2,17.0,743.0,424.36,320.24
2016,9,13,10,45,802.0,148.5,3.25,17.0,765.5,472.93,362.26
2016,9,13,11,0,813.0,148.0,3.3,17.0,788.0,521.33,403.22
2016,9,13,11,15,817.5,149.0,3.25,17.0,802.5,567.14,441.02
2016,9,13,11,30,822.0,150.0,3.2,17.0,817.0,611.75,476.94
2016,9,13,11,45,830.0,147.0,3.2,17.5,825.0,653.59,509.28
2016,9,13,12,0,838.0,144.0,3.2,18.0,833.0,693.97,539.75
2016,9,13,12,15,837.5,144.0,3.1,18.0,831.0,729.47,566.54
2016,9,13,12,30,837.0,144.0,3.0,18.0,829.0,762.57,591.09
2016,9,13,12,45,838.5,141.0,2.95,18.0,820.5,791.75,612.07
2016,9,13,13,0,840.0,138.0,2.9,18.0,812.0,818.23,630.61
2016,9,13,13,15,835.0,137.0,2.8,18.0,794.5,838.55,644.51
2016,9,13,13,30,830.0,136.0,2.7,18.0,777.0,855.7,656.24
2016,9,13,13,45,825.5,132.5,2.65,18.0,753.0,867.44,664.66
2016,9,13,14,0,821.0,129.0,2.6,18.0,729.0,875.84,670.94
2016,9,13,14,15,810.0,127.0,2.5,17.5,697.5,876.77,673.06
2016,9,13,14,30,799.0,125.0,2.4,17.0,666.0,874.3,673.02
2016,9,13,14,45,788.0,120.5,2.35,17.0,629.0,865.74,668.07
2016,9,13,15,0,777.0,116.0,2.3,17.0,592.0,853.9,661.01
2016,9,13,15,15,757.5,112.5,2.2,17.0,549.0,832.41,646.86
2016,9,13,15,30,738.0,109.0,2.1,17.0,506.0,813.4,634.56
2016,9,13,15,45,714.5,104.0,2.05,17.0,459.0,781.5,613.44
2016,9,13,16,0,691.0,99.0,2.0,17.0,412.0,747.36,590.56
2016,9,13,16,15,655.5,93.5,1.95,16.5,362.5,700.47,558.98
2016,9,13,16,30,620.0,88.0,1.9,16.0,313.0,652.39,525.66
2016,9,13,16,45,571.0,80.5,1.85,16.0,262.5,590.24,479.46
2016,9,13,17,0,522.0,73.0,1.8,16.0,212.0,528.39,431.75
2016,9,13,17,15,448.0,63.0,1.65,15.5,163.5,445.94,365.61
2016,9,13,17,30,374.0,53.0,1.5,15.0,115.0,366.4,298.41
2016,9,13,17,45,264.5,38.5,1.4,15.0,74.5,262.58,206.97
2016,9,13,18,0,155.0,24.0,1.3,15.0,34.0,157.64,67.93
2016,9,13,18,15,77.5,12.0,1.25,15.0,17.0,56.46,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,6,15,110.5,19.5,1.3,14.0,31.0,15.37,0.0
2016,9,14,6,30,221.0,39.0,1.3,14.0,62.0,30.44,19.6
2016,9,14,6,45,310.5,53.0,1.3,14.5,106.0,40.73,29.97
2016,9,14,7,0,400.0,67.0,1.3,15.0,150.0,50.69,39.26
2016,9,14,7,15,462.5,77.0,1.3,15.0,199.0,57.28,45.41
2016,9,14,7,30,525.0,87.0,1.3,15.0,248.0,64.87,52.23
2016,9,14,7,45,568.0,95.0,1.3,15.5,298.0,68.66,55.42
2016,9,14,8,0,611.0,103.0,1.3,16.0,348.0,72.29,58.37
2016,9,14,8,15,643.5,108.5,1.3,16.0,396.0,73.8,59.51
2016,9,14,8,30,676.0,114.0,1.3,16.0,444.0,75.26,60.59
2016,9,14,8,45,698.5,119.0,1.3,16.0,489.0,76.23,61.23
2016,9,14,9,0,721.0,124.0,1.3,16.0,534.0,111.21,67.69
2016,9,14,9,15,739.0,128.0,1.3,16.0,574.5,160.5,95.88
2016,9,14,9,30,757.0,132.0,1.3,16.0,615.0,211.75,134.49
2016,9,14,9,45,800.5,121.0,1.3,16.5,657.0,264.96,177.64
2016,9,14,10,0,844.0,110.0,1.3,17.0,699.0,315.49,220.6
2016,9,14,10,15,853.0,111.5,1.35,17.0,728.0,373.49,271.1
2016,9,14,10,30,862.0,113.0,1.4,17.0,757.0,425.3,316.13
2016,9,14,10,45,869.5,113.5,1.45,17.0,779.0,475.34,358.89
2016,9,14,11,0,877.0,114.0,1.5,17.0,801.0,524.65,399.99
2016,9,14,11,15,881.0,114.5,1.55,17.0,815.0,571.18,437.97
2016,9,14,11,30,885.0,115.0,1.6,17.0,829.0,616.24,473.91
2016,9,14,11,45,887.5,114.5,1.65,17.5,836.0,657.85,505.61
2016,9,14,12,0,890.0,114.0,1.7,18.0,843.0,697.46,535.08
2016,9,14,12,15,890.0,114.0,1.7,18.0,841.0,733.62,562.09
2016,9,14,12,30,890.0,114.0,1.7,18.0,839.0,767.27,586.2
2016,9,14,12,45,889.5,112.5,1.75,18.0,830.0,796.48,606.78
2016,9,14,13,0,889.0,111.0,1.8,18.0,821.0,822.82,625.45
2016,9,14,13,15,884.5,110.0,1.8,18.0,803.5,843.42,639.78
2016,9,14,13,30,880.0,109.0,1.8,18.0,786.0,860.78,652.03
2016,9,14,13,45,875.5,106.5,1.85,18.0,761.5,873.29,661.67
2016,9,14,14,0,871.0,104.0,1.9,18.0,737.0,882.43,669.22
2016,9,14,14,15,861.0,102.5,1.95,18.0,705.0,884.43,672.11
2016,9,14,14,30,851.0,101.0,2.0,18.0,673.0,883.02,672.91
2016,9,14,14,45,840.0,98.0,2.05,18.0,635.5,884.15,675.63
2016,9,14,15,0,829.0,95.0,2.1,18.0,598.0,873.69,670.49
2016,9,14,15,15,811.5,92.0,2.1,17.5,555.0,854.18,660.03
2016,9,14,15,30,794.0,89.0,2.1,17.0,512.0,831.67,647.48
2016,9,14,15,45,772.0,85.0,2.15,17.0,465.0,801.19,628.37
2016,9,14,16,0,750.0,81.0,2.2,17.0,418.0,768.24,607.2
2016,9,14,16,15,716.5,76.5,2.25,17.0,367.5,722.79,576.36
2016,9,14,16,30,683.0,72.0,2.3,17.0,317.0,681.01,547.36
2016,9,14,16,45,636.5,66.0,2.4,17.0,266.0,621.49,503.93
2016,9,14,17,0,590.0,60.0,2.5,17.0,215.0,562.22,458.69
2016,9,14,17,15,517.5,52.0,2.55,16.5,165.5,481.96,395.02
2016,9,14,17,30,445.0,44.0,2.6,16.0,116.0,404.8,329.91
2016,9,14,17,45,328.0,32.5,2.65,16.0,74.5,298.1,233.75
2016,9,14,18,0,211.0,21.0,2.7,16.0,33.0,186.63,51.63
2016,9,14,18,15,105.5,10.5,2.75,15.5,16.5,71.16,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,171.0,16.0,2.9,13.0,34.0,12.95,0.0
2016,9,15,6,30,342.0,32.0,2.9,13.0,68.0,26.23,15.98
2016,9,15,6,45,436.5,41.5,2.95,13.5,114.5,32.98,23.26
2016,9,15,7,0,531.0,51.0,3.0,14.0,161.0,39.54,29.51
2016,9,15,7,15,265.5,57.5,2.95,14.0,112.5,42.17,32.12
2016,9,15,7,30,0.0,64.0,2.9,14.0,64.0,56.33,44.85
2016,9,15,7,45,0.0,76.0,2.9,14.5,76.0,66.57,53.81
2016,9,15,8,0,0.0,88.0,2.9,15.0,88.0,76.72,62.54
2016,9,15,8,15,0.0,101.0,2.9,15.0,101.0,87.58,71.88
2016,9,15,8,30,0.0,114.0,2.9,15.0,114.0,98.34,81.03
2016,9,15,8,45,0.0,128.5,2.95,15.5,128.5,110.15,90.84
2016,9,15,9,0,0.0,143.0,3.0,16.0,143.0,122.23,96.27
2016,9,15,9,15,0.0,151.0,3.0,16.0,151.0,129.48,101.93
2016,9,15,9,30,0.0,159.0,3.0,16.0,159.0,136.72,107.57
2016,9,15,9,45,0.5,165.0,3.0,16.5,165.5,142.47,111.75
2016,9,15,10,0,1.0,171.0,3.0,17.0,172.0,148.25,115.96
2016,9,15,10,15,3.0,184.0,3.05,17.0,187.0,160.34,125.44
2016,9,15,10,30,5.0,197.0,3.1,17.0,202.0,172.76,135.18
2016,9,15,10,45,6.5,209.0,3.2,17.0,215.0,184.46,144.37
2016,9,15,11,0,8.0,221.0,3.3,17.0,228.0,196.43,153.79
2016,9,15,11,15,12.0,247.0,3.4,17.0,257.0,221.88,173.88
2016,9,15,11,30,16.0,273.0,3.5,17.0,286.0,248.05,194.45
2016,9,15,11,45,16.5,274.5,3.65,17.0,288.0,251.65,197.28
2016,9,15,12,0,17.0,276.0,3.8,17.0,290.0,255.23,200.18
2016,9,15,12,15,18.0,282.0,3.9,17.0,297.0,263.17,206.51
2016,9,15,12,30,19.0,288.0,4.0,17.0,304.0,271.26,212.98
2016,9,15,12,45,19.0,284.0,4.15,17.0,299.5,269.63,211.9
2016,9,15,13,0,19.0,280.0,4.3,17.0,295.0,267.88,210.81
2016,9,15,13,15,20.5,281.0,4.4,17.0,297.0,271.96,214.34
2016,9,15,13,30,22.0,282.0,4.5,17.0,299.0,276.18,218.02
2016,9,15,13,45,15.0,249.0,4.65,17.0,261.0,240.56,190.03
2016,9,15,14,0,8.0,216.0,4.8,17.0,223.0,204.25,161.24
2016,9,15,14,15,9.0,216.5,4.9,17.0,223.5,206.81,163.71
2016,9,15,14,30,10.0,217.0,5.0,17.0,224.0,209.61,166.35
2016,9,15,14,45,11.0,210.5,5.15,17.0,217.5,205.63,163.61
2016,9,15,15,0,12.0,204.0,5.3,17.0,211.0,201.77,160.98
2016,9,15,15,15,11.5,192.5,5.35,17.0,199.5,191.5,153.08
2016,9,15,15,30,11.0,181.0,5.4,17.0,188.0,181.26,145.19
2016,9,15,15,45,8.5,165.5,5.45,17.0,170.0,165.01,132.22
2016,9,15,16,0,6.0,150.0,5.5,17.0,152.0,148.77,119.15
2016,9,15,16,15,333.5,113.0,5.5,16.5,230.5,442.13,370.22
2016,9,15,16,30,661.0,76.0,5.5,16.0,309.0,666.05,552.3
2016,9,15,16,45,609.0,70.0,5.55,16.0,258.0,602.82,501.93
2016,9,15,17,0,557.0,64.0,5.6,16.0,207.0,540.12,451.23
2016,9,15,17,15,479.0,55.0,5.55,15.5,158.0,455.67,381.05
2016,9,15,17,30,401.0,46.0,5.5,15.0,109.0,374.65,309.68
2016,9,15,17,45,274.5,33.0,5.5,15.0,69.0,262.04,205.4
2016,9,15,18,0,148.0,20.0,5.5,15.0,29.0,141.77,4.32
2016,9,15,18,15,74.0,10.0,5.5,14.5,14.5,52.04,0.0
2016,9,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,152.0,16.0,2.05,13.0,31.5,13.02,0.0
2016,9,16,6,30,304.0,32.0,1.9,13.0,63.0,26.3,15.82
2016,9,16,6,45,405.0,42.0,1.75,13.5,109.0,33.46,23.66
2016,9,16,7,0,506.0,52.0,1.6,14.0,155.0,40.43,30.3
2016,9,16,7,15,567.5,59.0,1.45,14.0,205.0,44.53,34.24
2016,9,16,7,30,629.0,66.0,1.3,14.0,255.0,48.53,37.92
2016,9,16,7,45,316.5,100.0,1.15,14.5,195.0,70.41,57.23
2016,9,16,8,0,4.0,134.0,1.0,15.0,135.0,111.12,92.56
2016,9,16,8,15,7.5,150.5,0.9,15.5,154.0,124.34,103.39
2016,9,16,8,30,11.0,167.0,0.8,16.0,173.0,137.42,113.97
2016,9,16,8,45,25.5,195.5,0.7,16.5,210.0,158.66,131.22
2016,9,16,9,0,40.0,224.0,0.6,17.0,247.0,171.7,134.05
2016,9,16,9,15,35.0,235.0,0.6,17.0,256.0,185.16,143.85
2016,9,16,9,30,30.0,246.0,0.6,17.0,265.0,197.91,153.6
2016,9,16,9,45,38.5,269.0,0.65,17.5,295.0,221.2,170.95
2016,9,16,10,0,47.0,292.0,0.7,18.0,325.0,245.94,189.36
2016,9,16,10,15,43.5,299.5,0.85,18.0,331.0,257.06,198.2
2016,9,16,10,30,40.0,307.0,1.0,18.0,337.0,267.7,206.69
2016,9,16,10,45,37.5,312.0,1.15,18.0,341.0,276.46,213.66
2016,9,16,11,0,35.0,317.0,1.3,18.0,345.0,284.87,220.32
2016,9,16,11,15,40.0,330.0,1.45,18.0,362.0,303.46,234.75
2016,9,16,11,30,45.0,343.0,1.6,18.0,379.0,322.83,249.72
2016,9,16,11,45,36.0,329.0,1.75,18.0,358.0,311.28,241.09
2016,9,16,12,0,27.0,315.0,1.9,18.0,337.0,298.2,231.31
2016,9,16,12,15,27.5,313.5,2.05,18.0,336.0,301.57,234.23
2016,9,16,12,30,28.0,312.0,2.2,18.0,335.0,304.84,237.04
2016,9,16,12,45,37.0,325.5,2.35,18.0,355.0,328.54,255.73
2016,9,16,13,0,46.0,339.0,2.5,18.0,375.0,353.32,275.18
2016,9,16,13,15,56.5,341.0,2.55,18.0,384.5,369.06,287.75
2016,9,16,13,30,67.0,343.0,2.6,18.0,394.0,385.4,300.87
2016,9,16,13,45,68.0,331.0,2.7,18.0,381.5,379.69,297.15
2016,9,16,14,0,69.0,319.0,2.8,18.0,369.0,373.53,293.21
2016,9,16,14,15,72.5,306.5,2.85,18.0,357.0,368.62,290.29
2016,9,16,14,30,76.0,294.0,2.9,18.0,345.0,363.38,287.14
2016,9,16,14,45,75.5,277.5,3.0,18.0,325.5,349.74,277.46
2016,9,16,15,0,75.0,261.0,3.1,18.0,306.0,335.61,267.39
2016,9,16,15,15,41.0,217.0,3.15,18.0,241.5,258.94,206.73
2016,9,16,15,30,7.0,173.0,3.2,18.0,177.0,169.44,134.36
2016,9,16,15,45,4.0,157.5,3.3,18.0,159.5,152.69,121.18
2016,9,16,16,0,1.0,142.0,3.4,18.0,142.0,135.95,107.74
2016,9,16,16,15,0.5,124.5,3.5,17.5,124.5,119.11,94.33
2016,9,16,16,30,0.0,107.0,3.6,17.0,107.0,102.15,80.58
2016,9,16,16,45,287.5,83.5,3.7,17.0,156.0,357.66,299.36
2016,9,16,17,0,575.0,60.0,3.8,17.0,205.0,546.5,451.16
2016,9,16,17,15,497.0,51.5,3.95,16.5,156.0,462.51,381.74
2016,9,16,17,30,419.0,43.0,4.1,16.0,107.0,382.04,312.06
2016,9,16,17,45,287.5,30.5,4.25,16.0,66.5,266.82,204.64
2016,9,16,18,0,156.0,18.0,4.4,16.0,26.0,143.03,0.0
2016,9,16,18,15,78.0,9.0,4.5,15.5,13.0,53.16,0.0
2016,9,16,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,162.0,15.0,1.95,13.0,31.0,12.18,0.0
2016,9,17,6,30,324.0,30.0,1.8,13.0,62.0,24.58,14.17
2016,9,17,6,45,425.0,39.0,1.7,13.5,108.0,30.95,21.43
2016,9,17,7,0,526.0,48.0,1.6,14.0,154.0,37.19,27.41
2016,9,17,7,15,263.0,56.5,1.45,14.0,109.5,41.53,31.56
2016,9,17,7,30,0.0,65.0,1.3,14.0,65.0,57.05,45.51
2016,9,17,7,45,0.0,78.0,1.2,14.5,78.0,68.07,55.15
2016,9,17,8,0,0.0,91.0,1.1,15.0,91.0,79.0,64.53
2016,9,17,8,15,0.5,121.5,1.05,15.5,122.0,103.18,85.25
2016,9,17,8,30,1.0,152.0,1.0,16.0,153.0,126.63,104.92
2016,9,17,8,45,6.0,171.0,1.0,16.5,175.0,141.44,116.91
2016,9,17,9,0,11.0,190.0,1.0,17.0,197.0,157.35,123.71
2016,9,17,9,15,50.5,235.5,1.05,17.0,267.5,186.78,145.04
2016,9,17,9,30,90.0,281.0,1.1,17.0,338.0,229.77,176.66
2016,9,17,9,45,98.5,299.5,1.2,17.5,365.0,254.16,194.9
2016,9,17,10,0,107.0,318.0,1.3,18.0,392.0,279.73,214.36
2016,9,17,10,15,120.5,334.0,1.5,18.0,420.5,300.16,230.41
2016,9,17,10,30,134.0,350.0,1.7,18.0,449.0,329.33,253.33
2016,9,17,10,45,128.5,360.5,1.9,18.0,457.5,348.01,268.44
2016,9,17,11,0,123.0,371.0,2.1,18.0,466.0,366.17,283.02
2016,9,17,11,15,112.0,375.5,2.25,18.0,463.5,377.84,292.43
2016,9,17,11,30,101.0,380.0,2.4,18.0,461.0,385.32,298.54
2016,9,17,11,45,103.5,380.5,2.6,18.0,464.0,396.52,307.65
2016,9,17,12,0,106.0,381.0,2.8,18.0,467.0,407.6,316.64
2016,9,17,12,15,111.0,384.0,2.9,18.0,474.0,422.53,328.42
2016,9,17,12,30,116.0,387.0,3.0,18.0,481.0,443.65,344.81
2016,9,17,12,45,116.5,380.0,3.2,18.0,473.0,447.62,348.48
2016,9,17,13,0,117.0,373.0,3.4,18.0,465.0,450.94,351.77
2016,9,17,13,15,117.0,364.5,3.55,18.0,455.0,451.74,353.11
2016,9,17,13,30,117.0,356.0,3.7,18.0,445.0,451.83,353.96
2016,9,17,13,45,116.0,345.0,3.85,18.0,430.5,447.81,351.73
2016,9,17,14,0,115.0,334.0,4.0,18.0,416.0,443.02,348.95
2016,9,17,14,15,115.5,318.0,4.1,18.0,397.5,433.39,342.55
2016,9,17,14,30,116.0,302.0,4.2,18.0,379.0,422.89,335.51
2016,9,17,14,45,462.0,199.5,4.3,18.0,477.5,653.0,521.97
2016,9,17,15,0,808.0,97.0,4.4,18.0,576.0,849.6,670.66
2016,9,17,15,15,789.0,94.0,4.5,18.0,533.0,828.83,656.63
2016,9,17,15,30,770.0,91.0,4.6,18.0,490.0,805.13,641.81
2016,9,17,15,45,745.5,87.0,4.7,18.0,443.0,772.77,620.33
2016,9,17,16,0,721.0,83.0,4.8,18.0,396.0,738.07,596.72
2016,9,17,16,15,685.0,78.5,4.85,18.0,346.0,696.34,566.9
2016,9,17,16,30,649.0,74.0,4.9,18.0,296.0,648.93,531.79
2016,9,17,16,45,598.5,67.0,5.0,18.0,246.0,586.15,483.45
2016,9,17,17,0,548.0,60.0,5.1,18.0,196.0,523.95,433.49
2016,9,17,17,15,467.0,51.5,5.1,17.5,147.5,438.89,363.06
2016,9,17,17,30,386.0,43.0,5.1,17.0,99.0,357.54,291.45
2016,9,17,17,45,257.0,30.0,5.2,17.0,60.5,245.28,183.8
2016,9,17,18,0,128.0,17.0,5.3,17.0,22.0,120.29,0.0
2016,9,17,18,15,64.0,8.5,5.35,16.5,11.0,7.73,0.0
2016,9,17,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,155.0,14.5,1.95,16.5,29.0,13.19,0.0
2016,9,18,6,30,310.0,29.0,1.9,17.0,58.0,23.74,12.93
2016,9,18,6,45,411.5,38.0,1.9,17.5,103.0,30.14,20.29
2016,9,18,7,0,513.0,47.0,1.9,18.0,148.0,36.4,26.21
2016,9,18,7,15,574.0,53.5,1.8,18.0,197.5,40.28,29.9
2016,9,18,7,30,635.0,60.0,1.7,18.0,247.0,44.08,33.36
2016,9,18,7,45,677.0,64.0,1.6,18.5,297.5,50.13,38.59
2016,9,18,8,0,719.0,68.0,1.5,19.0,348.0,52.03,40.09
2016,9,18,8,15,747.5,71.5,1.45,19.0,396.5,53.43,41.19
2016,9,18,8,30,776.0,75.0,1.4,19.0,445.0,54.8,42.25
2016,9,18,8,45,798.0,77.5,1.4,19.5,490.0,55.37,42.51
2016,9,18,9,0,820.0,80.0,1.4,20.0,535.0,85.07,46.02
2016,9,18,9,15,835.0,82.0,1.45,20.0,575.5,145.54,79.65
2016,9,18,9,30,850.0,84.0,1.5,20.0,616.0,198.53,118.15
2016,9,18,9,45,869.5,82.0,1.55,20.5,652.5,250.59,160.91
2016,9,18,10,0,889.0,80.0,1.6,21.0,689.0,303.9,206.78
2016,9,18,10,15,896.5,81.0,1.8,21.0,717.5,356.76,253.68
2016,9,18,10,30,904.0,82.0,2.0,21.0,746.0,409.25,299.85
2016,9,18,10,45,909.5,83.0,2.2,21.5,767.0,460.31,343.42
2016,9,18,11,0,915.0,84.0,2.4,22.0,788.0,510.35,385.07
2016,9,18,11,15,918.0,84.5,2.65,22.0,801.5,557.44,424.4
2016,9,18,11,30,921.0,85.0,2.9,22.0,815.0,602.87,461.65
2016,9,18,11,45,922.0,85.5,3.2,22.0,820.5,645.21,496.09
2016,9,18,12,0,923.0,86.0,3.5,22.0,826.0,685.35,528.35
2016,9,18,12,15,922.0,86.0,3.7,22.0,824.0,721.26,556.75
2016,9,18,12,30,921.0,86.0,3.9,22.0,822.0,754.48,581.58
2016,9,18,12,45,919.0,85.5,4.1,22.0,811.5,783.63,603.17
2016,9,18,13,0,917.0,85.0,4.3,22.0,801.0,809.75,622.71
2016,9,18,13,15,912.5,84.5,4.4,21.5,783.0,830.74,639.56
2016,9,18,13,30,908.0,84.0,4.5,21.0,765.0,848.41,654.54
2016,9,18,13,45,901.0,83.0,4.65,21.0,740.0,860.07,664.5
2016,9,18,14,0,894.0,82.0,4.8,21.0,715.0,868.25,672.19
2016,9,18,14,15,884.5,80.5,4.9,21.0,683.0,870.23,675.33
2016,9,18,14,30,875.0,79.0,5.0,21.0,651.0,868.74,676.18
2016,9,18,14,45,862.0,77.5,5.1,21.0,613.0,860.78,672.52
2016,9,18,15,0,849.0,76.0,5.2,21.0,575.0,849.53,666.62
2016,9,18,15,15,831.5,74.0,5.25,21.0,532.0,830.6,654.9
2016,9,18,15,30,814.0,72.0,5.3,21.0,489.0,808.78,641.06
2016,9,18,15,45,790.5,69.0,5.35,21.0,442.0,786.1,626.46
2016,9,18,16,0,767.0,66.0,5.4,21.0,395.0,752.85,603.7
2016,9,18,16,15,733.5,62.5,5.45,20.5,345.0,708.6,573.21
2016,9,18,16,30,700.0,59.0,5.5,20.0,295.0,663.02,540.64
2016,9,18,16,45,651.0,54.0,5.55,20.0,245.0,602.42,493.86
2016,9,18,17,0,602.0,49.0,5.6,20.0,195.0,542.08,445.26
2016,9,18,17,15,524.0,42.5,5.6,19.5,146.5,465.87,382.11
2016,9,18,17,30,446.0,36.0,5.6,19.0,98.0,388.47,313.87
2016,9,18,17,45,308.5,25.5,5.6,18.5,59.5,272.52,197.9
2016,9,18,18,0,171.0,15.0,5.6,18.0,21.0,117.37,0.0
2016,9,18,18,15,85.5,7.5,5.55,18.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
