Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,19,6,15,173.0,13.0,4.4,16.0,29.0,11.82,0.0
2016,9,19,6,30,346.0,26.0,4.5,16.0,58.0,21.13,10.62
2016,9,19,6,45,444.5,34.5,4.6,16.5,103.0,27.25,17.82
2016,9,19,7,0,543.0,43.0,4.7,17.0,148.0,33.23,23.5
2016,9,19,7,15,602.5,48.5,4.7,17.0,197.5,39.81,29.57
2016,9,19,7,30,662.0,54.0,4.7,17.0,247.0,43.33,32.8
2016,9,19,7,45,701.5,58.0,4.75,17.5,297.5,45.45,34.6
2016,9,19,8,0,741.0,62.0,4.8,18.0,348.0,47.55,36.31
2016,9,19,8,15,768.5,65.0,4.8,18.0,396.5,48.77,37.27
2016,9,19,8,30,796.0,68.0,4.8,18.0,445.0,49.97,38.2
2016,9,19,8,45,816.5,70.5,4.8,18.5,490.0,59.43,46.21
2016,9,19,9,0,837.0,73.0,4.8,19.0,535.0,87.97,49.21
2016,9,19,9,15,852.0,74.5,4.8,19.0,575.5,140.07,75.46
2016,9,19,9,30,867.0,76.0,4.8,19.0,616.0,193.47,114.61
2016,9,19,9,45,878.5,77.5,4.85,19.5,651.0,247.23,159.85
2016,9,19,10,0,890.0,79.0,4.9,20.0,686.0,301.5,207.84
2016,9,19,10,15,898.5,80.0,4.9,20.0,714.5,354.69,255.96
2016,9,19,10,30,907.0,81.0,4.9,20.0,743.0,407.61,303.43
2016,9,19,10,45,912.0,82.0,4.9,20.5,764.0,458.56,347.83
2016,9,19,11,0,917.0,83.0,4.9,21.0,785.0,508.43,390.15
2016,9,19,11,15,920.5,83.5,4.9,21.0,799.0,555.82,430.18
2016,9,19,11,30,924.0,84.0,4.9,21.0,813.0,601.57,467.98
2016,9,19,11,45,924.5,85.0,4.95,21.0,818.5,644.13,502.68
2016,9,19,12,0,925.0,86.0,5.0,21.0,824.0,684.45,535.02
2016,9,19,12,15,925.0,86.0,5.05,21.0,822.5,721.07,564.1
2016,9,19,12,30,925.0,86.0,5.1,21.0,821.0,755.06,589.64
2016,9,19,12,45,914.5,90.0,5.2,21.0,808.5,782.38,610.06
2016,9,19,13,0,904.0,94.0,5.3,21.0,796.0,806.36,628.18
2016,9,19,13,15,900.0,93.0,5.4,20.5,778.5,827.06,645.32
2016,9,19,13,30,896.0,92.0,5.5,20.0,761.0,844.49,660.3
2016,9,19,13,45,889.5,91.0,5.6,20.0,736.0,856.49,670.26
2016,9,19,14,0,883.0,90.0,5.7,20.0,711.0,865.08,677.93
2016,9,19,14,15,873.5,88.5,5.75,20.0,679.5,867.1,680.77
2016,9,19,14,30,864.0,87.0,5.8,20.0,648.0,865.69,681.31
2016,9,19,14,45,851.5,85.0,5.85,20.0,610.0,857.71,677.21
2016,9,19,15,0,839.0,83.0,5.9,20.0,572.0,846.47,670.85
2016,9,19,15,15,821.0,80.5,5.9,19.5,529.0,834.94,665.44
2016,9,19,15,30,803.0,78.0,5.9,19.0,486.0,812.36,651.78
2016,9,19,15,45,779.0,74.5,5.9,19.0,438.5,780.61,629.85
2016,9,19,16,0,755.0,71.0,5.9,19.0,391.0,746.51,605.82
2016,9,19,16,15,720.5,67.0,5.85,18.5,341.0,701.07,573.46
2016,9,19,16,30,686.0,63.0,5.8,18.0,291.0,654.3,539.04
2016,9,19,16,45,634.0,58.0,5.75,18.0,240.5,596.87,493.76
2016,9,19,17,0,582.0,53.0,5.7,18.0,190.0,535.77,443.61
2016,9,19,17,15,500.0,45.0,5.65,17.5,142.0,450.38,372.15
2016,9,19,17,30,418.0,37.0,5.6,17.0,94.0,369.1,299.4
2016,9,19,17,45,272.5,25.5,5.6,17.0,56.0,247.35,172.97
2016,9,19,18,0,127.0,14.0,5.6,17.0,18.0,89.26,0.0
2016,9,19,18,15,63.5,7.0,5.5,16.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,6,15,101.0,17.0,3.9,14.0,26.0,15.46,0.0
2016,9,20,6,30,202.0,34.0,4.0,14.0,52.0,26.7,14.61
2016,9,20,6,45,311.0,46.5,4.15,14.0,95.5,35.99,25.55
2016,9,20,7,0,420.0,59.0,4.3,14.0,139.0,46.98,35.93
2016,9,20,7,15,489.5,67.5,4.35,14.0,188.0,51.96,40.76
2016,9,20,7,30,559.0,76.0,4.4,14.0,237.0,56.85,45.28
2016,9,20,7,45,611.5,80.5,4.5,14.5,288.0,58.31,46.49
2016,9,20,8,0,664.0,85.0,4.6,15.0,339.0,59.83,47.67
2016,9,20,8,15,342.0,128.5,4.65,15.0,260.5,87.08,71.56
2016,9,20,8,30,20.0,172.0,4.7,15.0,182.0,140.48,117.88
2016,9,20,8,45,30.5,196.0,4.8,15.5,212.5,149.22,124.8
2016,9,20,9,0,41.0,220.0,4.9,16.0,243.0,168.03,133.24
2016,9,20,9,15,85.0,251.0,5.0,16.0,302.5,198.66,155.25
2016,9,20,9,30,129.0,282.0,5.1,16.0,362.0,226.83,175.3
2016,9,20,9,45,89.0,284.5,5.2,16.0,341.0,241.1,188.47
2016,9,20,10,0,49.0,287.0,5.3,16.0,320.0,242.03,190.82
2016,9,20,10,15,35.5,278.5,5.4,16.0,303.0,238.47,188.44
2016,9,20,10,30,22.0,270.0,5.5,16.0,286.0,238.04,188.39
2016,9,20,10,45,53.0,311.5,5.6,16.5,351.5,282.07,222.72
2016,9,20,11,0,84.0,353.0,5.7,17.0,417.0,335.81,264.6
2016,9,20,11,15,92.5,363.0,5.8,17.0,434.5,356.91,281.4
2016,9,20,11,30,101.0,373.0,5.9,17.0,452.0,378.87,298.93
2016,9,20,11,45,220.5,365.0,6.0,17.0,539.5,455.15,360.12
2016,9,20,12,0,340.0,357.0,6.1,17.0,627.0,543.2,430.19
2016,9,20,12,15,616.0,233.0,6.2,17.0,720.5,647.26,515.79
2016,9,20,12,30,892.0,109.0,6.3,17.0,814.0,751.18,601.05
2016,9,20,12,45,738.0,180.0,6.45,17.0,758.5,742.17,592.71
2016,9,20,13,0,584.0,251.0,6.6,17.0,703.0,713.82,569.52
2016,9,20,13,15,730.5,178.5,6.65,17.0,730.0,784.77,628.0
2016,9,20,13,30,877.0,106.0,6.7,17.0,757.0,840.99,671.15
2016,9,20,13,45,871.0,104.0,6.8,17.0,732.0,852.29,680.59
2016,9,20,14,0,865.0,102.0,6.9,17.0,707.0,860.21,687.87
2016,9,20,14,15,854.5,100.5,6.9,17.0,674.5,861.41,689.92
2016,9,20,14,30,844.0,99.0,6.9,17.0,642.0,867.21,695.61
2016,9,20,14,45,831.5,96.0,6.95,17.0,604.0,858.49,690.76
2016,9,20,15,0,819.0,93.0,7.0,17.0,566.0,846.44,683.56
2016,9,20,15,15,799.5,90.0,7.0,16.5,522.5,825.11,670.49
2016,9,20,15,30,780.0,87.0,7.0,16.0,479.0,800.85,655.11
2016,9,20,15,45,757.5,82.5,7.05,16.0,432.0,769.49,632.96
2016,9,20,16,0,735.0,78.0,7.1,16.0,385.0,735.74,608.61
2016,9,20,16,15,698.0,73.5,7.1,16.0,335.0,692.8,576.29
2016,9,20,16,30,661.0,69.0,7.1,16.0,285.0,644.57,538.83
2016,9,20,16,45,606.5,62.5,7.1,16.0,234.5,579.55,486.4
2016,9,20,17,0,552.0,56.0,7.1,16.0,184.0,515.35,432.56
2016,9,20,17,15,465.0,47.5,7.05,15.5,136.0,426.88,356.7
2016,9,20,17,30,378.0,39.0,7.0,15.0,88.0,342.66,279.73
2016,9,20,17,45,230.5,26.0,7.0,15.0,51.5,216.97,143.51
2016,9,20,18,0,83.0,13.0,7.0,15.0,15.0,61.51,0.0
2016,9,20,18,15,41.5,6.5,6.9,14.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,21,6,15,117.0,15.5,7.15,14.0,26.0,14.1,0.0
2016,9,21,6,30,234.0,31.0,7.3,14.0,52.0,24.39,12.32
2016,9,21,6,45,338.5,43.5,7.45,14.0,95.5,35.4,24.94
2016,9,21,7,0,443.0,56.0,7.6,14.0,139.0,44.49,33.67
2016,9,21,7,15,513.0,64.0,7.7,14.0,189.0,49.19,38.25
2016,9,21,7,30,583.0,72.0,7.8,14.0,239.0,53.81,42.55
2016,9,21,7,45,629.0,78.0,7.9,14.0,289.5,56.58,45.04
2016,9,21,8,0,675.0,84.0,8.0,14.0,340.0,59.3,47.39
2016,9,21,8,15,708.5,88.5,8.05,14.0,389.5,60.75,48.55
2016,9,21,8,30,742.0,93.0,8.1,14.0,439.0,62.17,49.66
2016,9,21,8,45,769.5,95.5,8.15,14.0,486.0,68.73,55.29
2016,9,21,9,0,797.0,98.0,8.2,14.0,533.0,92.07,56.44
2016,9,21,9,15,815.5,100.5,8.2,14.0,575.0,143.64,82.24
2016,9,21,9,30,834.0,103.0,8.2,14.0,617.0,197.11,121.71
2016,9,21,9,45,854.5,102.5,8.25,14.5,654.5,250.36,166.9
2016,9,21,10,0,875.0,102.0,8.3,15.0,692.0,311.33,221.1
2016,9,21,10,15,885.0,103.5,8.3,15.0,721.5,364.96,270.86
2016,9,21,10,30,895.0,105.0,8.3,15.0,751.0,418.49,320.31
2016,9,21,10,45,902.5,105.5,8.35,15.0,773.5,469.85,367.36
2016,9,21,11,0,910.0,106.0,8.4,15.0,796.0,520.37,412.82
2016,9,21,11,15,915.0,106.5,8.4,15.0,810.5,568.57,455.41
2016,9,21,11,30,920.0,107.0,8.4,15.0,825.0,615.27,495.91
2016,9,21,11,45,921.0,108.0,8.45,15.0,831.5,658.32,532.8
2016,9,21,12,0,922.0,109.0,8.5,15.0,838.0,699.17,567.3
2016,9,21,12,15,921.5,109.0,8.6,15.0,835.5,735.72,598.05
2016,9,21,12,30,921.0,109.0,8.7,15.0,833.0,769.61,626.11
2016,9,21,12,45,919.0,108.0,8.8,15.0,822.5,798.62,648.91
2016,9,21,13,0,917.0,107.0,8.9,15.0,812.0,824.58,669.47
2016,9,21,13,15,912.0,106.0,8.9,15.0,793.0,845.0,685.63
2016,9,21,13,30,907.0,105.0,8.9,15.0,774.0,862.05,699.36
2016,9,21,13,45,902.0,102.5,8.95,15.0,748.0,874.11,709.58
2016,9,21,14,0,897.0,100.0,9.0,15.0,722.0,882.69,717.31
2016,9,21,14,15,886.0,98.0,9.0,15.0,688.5,883.16,718.89
2016,9,21,14,30,875.0,96.0,9.0,15.0,655.0,880.1,717.95
2016,9,21,14,45,861.5,93.5,9.0,15.0,616.0,878.95,718.66
2016,9,21,15,0,848.0,91.0,9.0,15.0,577.0,866.55,710.83
2016,9,21,15,15,828.0,88.0,8.95,15.0,532.0,844.63,695.58
2016,9,21,15,30,808.0,85.0,8.9,15.0,487.0,819.7,677.96
2016,9,21,15,45,781.0,81.5,8.85,15.0,438.5,785.42,652.86
2016,9,21,16,0,754.0,78.0,8.8,15.0,390.0,748.79,625.55
2016,9,21,16,15,715.0,73.5,8.7,14.5,338.5,699.11,588.19
2016,9,21,16,30,676.0,69.0,8.6,14.0,287.0,653.97,553.38
2016,9,21,16,45,618.5,63.0,8.5,14.0,235.0,587.09,498.26
2016,9,21,17,0,561.0,57.0,8.4,14.0,183.0,521.09,441.77
2016,9,21,17,15,467.5,48.0,8.35,14.0,134.5,427.34,359.42
2016,9,21,17,30,374.0,39.0,8.3,14.0,86.0,338.18,276.26
2016,9,21,17,45,218.5,25.5,8.25,14.0,49.5,204.81,123.42
2016,9,21,18,0,63.0,12.0,8.2,14.0,13.0,48.38,0.0
2016,9,21,18,15,31.5,6.0,8.1,14.0,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,8.35,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.4,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,22,6,15,133.5,14.5,8.4,13.0,26.0,13.19,0.0
2016,9,22,6,30,267.0,29.0,8.3,13.0,52.0,24.21,11.63
2016,9,22,6,45,382.5,39.5,8.25,13.5,97.0,31.92,21.92
2016,9,22,7,0,498.0,50.0,8.2,14.0,142.0,39.43,29.18
2016,9,22,7,15,565.5,57.0,7.95,14.0,192.5,43.58,33.25
2016,9,22,7,30,633.0,64.0,7.7,14.0,243.0,47.68,37.07
2016,9,22,7,45,683.5,67.5,7.5,14.5,295.5,48.88,38.1
2016,9,22,8,0,734.0,71.0,7.3,15.0,348.0,55.0,43.4
2016,9,22,8,15,764.0,74.5,7.1,15.0,397.0,56.33,44.45
2016,9,22,8,30,794.0,78.0,6.9,15.0,446.0,57.65,45.49
2016,9,22,8,45,817.5,80.0,6.75,15.5,492.0,57.81,45.39
2016,9,22,9,0,841.0,82.0,6.6,16.0,538.0,80.19,46.26
2016,9,22,9,15,856.0,84.5,6.45,16.0,579.0,142.01,78.98
2016,9,22,9,30,871.0,87.0,6.3,16.0,620.0,196.5,118.51
2016,9,22,9,45,882.0,88.5,6.2,16.0,655.0,250.54,164.45
2016,9,22,10,0,893.0,90.0,6.1,16.0,690.0,304.99,213.61
2016,9,22,10,15,901.5,91.5,6.1,16.0,718.5,358.86,263.22
2016,9,22,10,30,910.0,93.0,6.1,16.0,747.0,412.44,312.29
2016,9,22,10,45,911.5,96.0,6.1,16.5,767.0,463.84,358.21
2016,9,22,11,0,913.0,99.0,6.1,17.0,787.0,513.88,401.78
2016,9,22,11,15,916.5,99.5,6.2,17.0,800.5,561.26,443.1
2016,9,22,11,30,920.0,100.0,6.3,17.0,814.0,607.0,482.24
2016,9,22,11,45,918.5,101.5,6.4,17.0,819.0,648.81,517.55
2016,9,22,12,0,917.0,103.0,6.5,17.0,824.0,688.24,550.37
2016,9,22,12,15,916.5,103.0,6.55,17.0,821.5,724.42,580.1
2016,9,22,12,30,916.0,103.0,6.6,17.0,819.0,757.95,607.14
2016,9,22,12,45,912.5,103.0,6.65,17.0,808.0,786.47,628.94
2016,9,22,13,0,909.0,103.0,6.7,17.0,797.0,811.91,648.51
2016,9,22,13,15,904.0,102.0,6.8,17.0,778.5,831.97,664.36
2016,9,22,13,30,899.0,101.0,6.9,17.0,760.0,848.7,677.87
2016,9,22,13,45,890.5,100.0,7.0,17.0,734.0,859.14,686.87
2016,9,22,14,0,882.0,99.0,7.1,17.0,708.0,866.1,693.45
2016,9,22,14,15,871.5,97.5,7.2,16.5,675.0,867.34,697.28
2016,9,22,14,30,861.0,96.0,7.3,16.0,642.0,865.14,698.7
2016,9,22,14,45,845.5,94.0,7.4,16.0,602.5,862.74,698.81
2016,9,22,15,0,830.0,92.0,7.5,16.0,563.0,849.19,690.55
2016,9,22,15,15,809.5,89.0,7.55,16.0,519.0,826.92,675.52
2016,9,22,15,30,789.0,86.0,7.6,16.0,475.0,801.71,658.16
2016,9,22,15,45,698.5,90.5,7.7,16.0,409.0,728.54,603.17
2016,9,22,16,0,608.0,95.0,7.8,16.0,343.0,651.21,543.78
2016,9,22,16,15,631.5,82.5,7.75,15.5,310.0,645.53,541.53
2016,9,22,16,30,655.0,70.0,7.7,15.0,277.0,636.16,535.48
2016,9,22,16,45,600.5,63.0,7.7,15.0,226.5,570.95,481.98
2016,9,22,17,0,546.0,56.0,7.7,15.0,176.0,506.55,427.06
2016,9,22,17,15,452.0,47.0,7.6,14.5,128.0,413.3,345.82
2016,9,22,17,30,358.0,38.0,7.5,14.0,80.0,324.7,263.19
2016,9,22,17,45,179.0,19.0,7.45,14.0,40.0,168.86,85.94
2016,9,22,18,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,23,6,15,139.0,13.0,4.55,13.0,24.0,11.82,0.0
2016,9,23,6,30,278.0,26.0,4.6,13.0,48.0,21.48,9.02
2016,9,23,6,45,388.5,35.5,4.65,13.5,92.0,28.42,18.86
2016,9,23,7,0,499.0,45.0,4.7,14.0,136.0,35.19,25.44
2016,9,23,7,15,563.5,51.0,4.6,14.0,184.5,38.71,28.92
2016,9,23,7,30,628.0,57.0,4.5,14.0,233.0,42.21,32.2
2016,9,23,7,45,673.0,61.0,4.4,14.5,283.0,48.14,37.46
2016,9,23,8,0,718.0,65.0,4.3,15.0,333.0,50.15,39.11
2016,9,23,8,15,747.0,68.5,4.15,15.0,381.0,51.65,40.33
2016,9,23,8,30,776.0,72.0,4.0,15.0,429.0,53.13,41.52
2016,9,23,8,45,798.5,74.0,3.9,15.5,473.5,53.44,41.57
2016,9,23,9,0,821.0,76.0,3.8,16.0,518.0,82.21,49.38
2016,9,23,9,15,836.0,78.0,3.7,16.0,558.0,133.75,73.19
2016,9,23,9,30,851.0,80.0,3.6,16.0,598.0,186.58,110.93
2016,9,23,9,45,862.0,81.5,3.5,16.5,632.0,239.33,154.98
2016,9,23,10,0,873.0,83.0,3.4,17.0,666.0,292.5,201.97
2016,9,23,10,15,881.0,84.0,3.5,17.0,693.5,344.57,249.31
2016,9,23,10,30,889.0,85.0,3.6,17.0,721.0,396.31,296.07
2016,9,23,10,45,895.0,85.5,3.7,17.5,741.5,446.26,339.99
2016,9,23,11,0,901.0,86.0,3.8,18.0,762.0,495.23,381.98
2016,9,23,11,15,904.5,87.0,4.05,18.0,775.5,542.18,422.32
2016,9,23,11,30,908.0,88.0,4.3,18.0,789.0,587.52,460.65
2016,9,23,11,45,907.5,89.0,4.55,18.0,794.0,628.69,495.33
2016,9,23,12,0,907.0,90.0,4.8,18.0,799.0,667.56,527.74
2016,9,23,12,15,906.5,89.5,5.05,17.5,796.5,702.55,557.93
2016,9,23,12,30,906.0,89.0,5.3,17.0,794.0,734.89,585.39
2016,9,23,12,45,903.5,89.0,5.55,17.0,783.5,763.47,607.86
2016,9,23,13,0,901.0,89.0,5.8,17.0,773.0,789.06,628.24
2016,9,23,13,15,896.0,88.0,5.9,17.0,754.5,808.54,643.58
2016,9,23,13,30,891.0,87.0,6.0,17.0,736.0,824.71,656.64
2016,9,23,13,45,884.5,85.5,6.15,17.0,711.0,835.74,666.27
2016,9,23,14,0,878.0,84.0,6.3,17.0,686.0,843.36,673.56
2016,9,23,14,15,867.5,82.5,6.3,17.0,653.5,844.15,675.3
2016,9,23,14,30,857.0,81.0,6.3,17.0,621.0,841.53,674.68
2016,9,23,14,45,651.0,140.5,6.35,17.0,536.0,749.55,606.8
2016,9,23,15,0,445.0,200.0,6.4,17.0,451.0,634.12,516.3
2016,9,23,15,15,616.0,136.5,6.35,16.5,454.0,718.16,587.69
2016,9,23,15,30,787.0,73.0,6.3,16.0,457.0,780.85,638.4
2016,9,23,15,45,759.5,70.0,6.3,16.0,409.5,747.03,613.82
2016,9,23,16,0,732.0,67.0,6.3,16.0,362.0,711.07,587.55
2016,9,23,16,15,694.0,63.0,6.25,16.0,312.5,663.52,551.34
2016,9,23,16,30,656.0,59.0,6.2,16.0,263.0,614.92,513.24
2016,9,23,16,45,602.5,53.0,6.2,16.0,214.0,556.31,465.66
2016,9,23,17,0,549.0,47.0,6.2,16.0,165.0,494.42,413.25
2016,9,23,17,15,458.5,39.0,6.1,15.5,119.0,405.59,336.52
2016,9,23,17,30,368.0,31.0,6.0,15.0,73.0,322.01,257.5
2016,9,23,17,45,184.0,15.5,5.95,15.0,36.5,163.36,61.5
2016,9,23,18,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,24,6,15,166.0,11.5,3.05,14.0,24.5,10.46,0.0
2016,9,24,6,30,332.0,23.0,3.0,14.0,49.0,18.84,6.45
2016,9,24,6,45,439.5,31.5,2.95,14.5,93.5,25.08,15.86
2016,9,24,7,0,547.0,40.0,2.9,15.0,138.0,34.01,24.28
2016,9,24,7,15,610.0,45.5,2.75,15.0,188.0,37.65,27.86
2016,9,24,7,30,673.0,51.0,2.6,15.0,238.0,41.29,31.26
2016,9,24,7,45,714.0,55.0,2.5,15.5,288.5,43.52,33.21
2016,9,24,8,0,755.0,59.0,2.4,16.0,339.0,45.73,35.06
2016,9,24,8,15,783.5,62.0,2.4,16.5,387.5,47.06,36.06
2016,9,24,8,30,812.0,65.0,2.4,17.0,436.0,55.95,43.67
2016,9,24,8,45,833.0,67.5,2.4,17.5,481.5,57.63,44.9
2016,9,24,9,0,854.0,70.0,2.4,18.0,527.0,77.21,45.4
2016,9,24,9,15,869.0,72.0,2.4,18.0,567.5,130.46,69.0
2016,9,24,9,30,884.0,74.0,2.4,18.0,608.0,184.99,107.19
2016,9,24,9,45,897.5,74.0,2.4,18.5,643.5,238.77,151.38
2016,9,24,10,0,911.0,74.0,2.4,19.0,679.0,293.17,198.84
2016,9,24,10,15,918.5,75.0,2.4,19.0,707.0,346.91,247.01
2016,9,24,10,30,926.0,76.0,2.4,19.0,735.0,400.22,294.38
2016,9,24,10,45,931.0,77.0,2.4,19.5,756.0,451.85,338.85
2016,9,24,11,0,936.0,78.0,2.4,20.0,777.0,502.34,381.1
2016,9,24,11,15,939.0,78.5,2.45,20.0,790.0,550.03,420.9
2016,9,24,11,30,942.0,79.0,2.5,20.0,803.0,595.97,458.36
2016,9,24,11,45,942.5,79.0,2.65,20.0,808.0,638.02,492.51
2016,9,24,12,0,943.0,79.0,2.8,20.0,813.0,677.72,524.28
2016,9,24,12,15,942.0,79.0,2.95,20.0,810.0,713.89,552.98
2016,9,24,12,30,941.0,79.0,3.1,20.0,807.0,747.28,578.43
2016,9,24,12,45,932.0,82.0,3.3,20.0,794.5,774.92,599.14
2016,9,24,13,0,923.0,85.0,3.5,20.0,782.0,799.2,617.59
2016,9,24,13,15,918.0,84.5,3.65,20.0,763.0,819.6,633.16
2016,9,24,13,30,913.0,84.0,3.8,20.0,744.0,836.63,646.51
2016,9,24,13,45,904.0,83.5,3.95,20.0,718.0,846.95,655.28
2016,9,24,14,0,895.0,83.0,4.1,20.0,692.0,853.76,661.76
2016,9,24,14,15,884.5,82.0,4.2,20.0,659.0,855.24,664.4
2016,9,24,14,30,874.0,81.0,4.3,20.0,626.0,853.27,664.76
2016,9,24,14,45,857.5,79.5,4.45,20.0,587.0,842.18,659.15
2016,9,24,15,0,841.0,78.0,4.6,20.0,548.0,827.85,651.45
2016,9,24,15,15,821.5,76.0,4.7,19.5,504.0,815.26,645.95
2016,9,24,15,30,802.0,74.0,4.8,19.0,460.0,791.97,632.45
2016,9,24,15,45,769.5,72.0,4.9,19.0,411.5,755.12,607.35
2016,9,24,16,0,737.0,70.0,5.0,19.0,363.0,716.21,580.14
2016,9,24,16,15,698.0,65.5,5.05,18.5,313.0,667.19,545.19
2016,9,24,16,30,659.0,61.0,5.1,18.0,263.0,617.09,508.01
2016,9,24,16,45,588.5,56.5,5.2,17.5,212.0,548.43,454.38
2016,9,24,17,0,518.0,52.0,5.3,17.0,161.0,476.69,395.55
2016,9,24,17,15,422.5,42.5,5.3,16.5,115.0,383.6,315.45
2016,9,24,17,30,327.0,33.0,5.3,16.0,69.0,295.97,232.83
2016,9,24,17,45,163.5,16.5,5.35,16.0,34.5,149.84,27.06
2016,9,24,18,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,6,15,127.5,12.0,1.7,17.0,21.5,10.91,0.0
2016,9,25,6,30,255.0,24.0,1.7,17.0,43.0,19.79,5.98
2016,9,25,6,45,365.0,35.5,1.75,17.5,87.0,28.61,18.56
2016,9,25,7,0,475.0,47.0,1.8,18.0,131.0,37.11,26.63
2016,9,25,7,15,543.0,55.0,1.75,18.5,181.0,42.19,31.4
2016,9,25,7,30,611.0,63.0,1.7,19.0,231.0,47.14,35.85
2016,9,25,7,45,657.5,68.5,1.7,19.5,281.5,49.86,38.2
2016,9,25,8,0,704.0,74.0,1.7,20.0,332.0,52.53,40.4
2016,9,25,8,15,735.5,78.5,1.75,20.0,381.0,59.69,46.5
2016,9,25,8,30,767.0,83.0,1.8,20.0,430.0,61.66,48.06
2016,9,25,8,45,789.0,86.5,1.85,20.5,475.5,62.75,48.75
2016,9,25,9,0,811.0,90.0,1.9,21.0,521.0,79.67,48.59
2016,9,25,9,15,827.5,92.5,1.85,21.5,562.0,131.66,70.91
2016,9,25,9,30,844.0,95.0,1.8,22.0,603.0,185.27,107.32
2016,9,25,9,45,878.0,88.0,1.8,22.5,643.0,243.49,153.02
2016,9,25,10,0,912.0,81.0,1.8,23.0,683.0,296.83,197.74
2016,9,25,10,15,920.0,82.0,1.75,23.0,711.5,350.88,244.98
2016,9,25,10,30,928.0,83.0,1.7,23.0,740.0,404.54,291.38
2016,9,25,10,45,923.5,88.5,1.7,23.5,758.0,456.22,334.84
2016,9,25,11,0,919.0,94.0,1.7,24.0,776.0,505.98,375.39
2016,9,25,11,15,922.5,94.5,1.6,24.5,789.0,553.4,412.37
2016,9,25,11,30,926.0,95.0,1.5,25.0,802.0,599.14,446.73
2016,9,25,11,45,914.5,101.0,1.45,25.5,803.5,639.1,475.98
2016,9,25,12,0,903.0,107.0,1.4,26.0,805.0,676.0,502.1
2016,9,25,12,15,902.0,107.0,1.25,26.0,802.0,711.24,526.53
2016,9,25,12,30,901.0,107.0,1.1,26.0,799.0,743.82,548.3
2016,9,25,12,45,903.0,104.0,0.95,26.0,789.0,772.9,565.96
2016,9,25,13,0,905.0,101.0,0.8,26.0,779.0,799.1,581.06
2016,9,25,13,15,899.5,100.0,0.75,25.5,760.0,818.45,594.17
2016,9,25,13,30,894.0,99.0,0.7,25.0,741.0,834.47,605.27
2016,9,25,13,45,869.0,104.5,0.7,25.0,710.5,837.98,608.11
2016,9,25,14,0,844.0,110.0,0.7,25.0,680.0,845.11,613.6
2016,9,25,14,15,831.5,108.0,0.95,24.5,646.5,844.21,619.29
2016,9,25,14,30,819.0,106.0,1.2,24.0,613.0,839.86,622.48
2016,9,25,14,45,785.0,109.0,1.45,24.0,570.0,819.39,613.33
2016,9,25,15,0,751.0,112.0,1.7,24.0,527.0,800.48,604.84
2016,9,25,15,15,727.5,108.0,1.95,23.5,483.5,775.42,592.7
2016,9,25,15,30,704.0,104.0,2.2,23.0,440.0,747.71,578.1
2016,9,25,15,45,661.0,101.0,2.5,22.5,390.5,702.61,550.49
2016,9,25,16,0,618.0,98.0,2.8,22.0,341.0,655.92,520.45
2016,9,25,16,15,574.5,90.5,2.9,21.5,292.0,602.31,482.97
2016,9,25,16,30,531.0,83.0,3.0,21.0,243.0,548.06,443.41
2016,9,25,16,45,467.5,73.0,3.2,20.5,194.0,475.77,387.64
2016,9,25,17,0,404.0,63.0,3.4,20.0,145.0,402.17,327.8
2016,9,25,17,15,315.5,48.5,3.35,19.5,101.5,312.75,252.0
2016,9,25,17,30,227.0,34.0,3.3,19.0,58.0,228.98,174.27
2016,9,25,17,45,113.5,17.0,3.3,18.5,29.0,113.44,0.0
2016,9,25,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,6,15,98.5,12.5,0.95,16.0,19.5,11.37,0.0
2016,9,26,6,30,197.0,25.0,1.0,16.0,39.0,19.72,4.83
2016,9,26,6,45,307.0,38.0,1.05,16.5,81.0,30.94,20.55
2016,9,26,7,0,417.0,51.0,1.1,17.0,123.0,40.68,29.83
2016,9,26,7,15,488.0,60.0,1.1,17.0,172.0,46.4,35.29
2016,9,26,7,30,559.0,69.0,1.1,17.0,221.0,51.97,40.42
2016,9,26,7,45,608.0,75.5,1.15,17.5,271.0,55.23,43.25
2016,9,26,8,0,657.0,82.0,1.2,18.0,321.0,58.42,45.91
2016,9,26,8,15,691.0,86.5,1.15,18.5,369.5,59.93,47.01
2016,9,26,8,30,725.0,91.0,1.1,19.0,418.0,61.42,48.07
2016,9,26,8,45,750.0,95.0,1.1,19.5,463.0,69.04,54.38
2016,9,26,9,0,775.0,99.0,1.1,20.0,508.0,83.7,53.8
2016,9,26,9,15,793.0,102.0,1.05,20.0,548.5,134.15,74.96
2016,9,26,9,30,811.0,105.0,1.0,20.0,589.0,186.44,110.26
2016,9,26,9,45,823.5,107.0,1.0,20.5,624.0,238.5,151.7
2016,9,26,10,0,836.0,109.0,1.0,21.0,659.0,291.32,196.28
2016,9,26,10,15,846.0,111.0,1.0,21.0,687.0,343.9,241.69
2016,9,26,10,30,856.0,113.0,1.0,21.0,715.0,396.52,286.64
2016,9,26,10,45,862.0,114.5,1.0,21.5,736.0,446.89,328.39
2016,9,26,11,0,868.0,116.0,1.0,22.0,757.0,498.78,369.84
2016,9,26,11,15,872.0,116.5,1.05,22.0,770.5,544.44,406.64
2016,9,26,11,30,876.0,117.0,1.1,22.0,784.0,588.59,441.43
2016,9,26,11,45,878.5,117.0,1.15,22.5,789.5,629.71,472.37
2016,9,26,12,0,881.0,117.0,1.2,23.0,795.0,668.81,501.1
2016,9,26,12,15,880.5,117.0,1.25,23.0,792.0,703.72,527.29
2016,9,26,12,30,880.0,117.0,1.3,23.0,789.0,736.08,551.33
2016,9,26,12,45,906.5,102.5,1.4,23.0,786.0,771.41,577.09
2016,9,26,13,0,933.0,88.0,1.5,23.0,783.0,804.48,600.49
2016,9,26,13,15,928.0,87.0,1.55,22.5,764.5,824.54,615.88
2016,9,26,13,30,923.0,86.0,1.6,22.0,746.0,841.19,629.29
2016,9,26,13,45,917.0,84.5,1.7,22.0,720.0,853.01,638.99
2016,9,26,14,0,911.0,83.0,1.8,22.0,694.0,861.32,646.51
2016,9,26,14,15,900.5,81.5,1.85,21.5,660.5,862.32,650.02
2016,9,26,14,30,890.0,80.0,1.9,21.0,627.0,859.78,651.37
2016,9,26,14,45,877.0,78.0,1.95,21.0,588.0,851.09,647.41
2016,9,26,15,0,864.0,76.0,2.0,21.0,549.0,839.07,641.31
2016,9,26,15,15,845.0,73.5,2.05,21.0,504.5,818.18,629.07
2016,9,26,15,30,826.0,71.0,2.1,21.0,460.0,802.3,620.31
2016,9,26,15,45,801.0,67.5,2.15,21.0,412.0,769.54,599.35
2016,9,26,16,0,776.0,64.0,2.2,21.0,364.0,734.45,576.31
2016,9,26,16,15,737.5,60.0,2.2,20.5,313.0,685.95,543.38
2016,9,26,16,30,699.0,56.0,2.2,20.0,262.0,636.3,508.21
2016,9,26,16,45,642.5,50.0,2.2,20.0,211.0,569.96,457.52
2016,9,26,17,0,586.0,44.0,2.2,20.0,160.0,504.31,404.73
2016,9,26,17,15,490.0,35.5,2.2,19.5,113.0,417.05,332.28
2016,9,26,17,30,394.0,27.0,2.2,19.0,66.0,329.78,246.23
2016,9,26,17,45,197.0,13.5,2.25,18.5,33.0,160.61,0.0
2016,9,26,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,136.0,11.0,0.55,17.0,20.5,10.01,0.0
2016,9,27,6,30,272.0,22.0,0.5,17.0,41.0,18.15,2.62
2016,9,27,6,45,384.0,32.5,0.5,17.5,84.0,26.16,16.36
2016,9,27,7,0,496.0,43.0,0.5,18.0,127.0,33.91,23.84
2016,9,27,7,15,564.0,49.5,0.45,18.0,176.5,37.9,27.73
2016,9,27,7,30,632.0,56.0,0.4,18.0,226.0,41.85,31.4
2016,9,27,7,45,323.5,92.5,0.35,18.5,180.5,66.26,52.74
2016,9,27,8,0,15.0,129.0,0.3,19.0,135.0,106.39,87.05
2016,9,27,8,15,22.5,149.5,0.25,19.0,159.5,122.4,100.25
2016,9,27,8,30,30.0,170.0,0.2,19.0,184.0,131.16,107.22
2016,9,27,8,45,37.5,191.0,0.2,19.5,210.5,145.42,118.55
2016,9,27,9,0,45.0,212.0,0.2,20.0,237.0,160.87,124.35
2016,9,27,9,15,56.0,234.0,0.3,20.0,266.5,182.87,139.81
2016,9,27,9,30,67.0,256.0,0.4,20.0,296.0,206.54,157.04
2016,9,27,9,45,73.5,274.0,0.5,20.0,320.0,228.39,173.47
2016,9,27,10,0,80.0,292.0,0.6,20.0,344.0,251.22,190.92
2016,9,27,10,15,63.5,294.5,0.7,20.0,337.0,257.11,196.24
2016,9,27,10,30,47.0,297.0,0.8,20.0,330.0,260.79,199.75
2016,9,27,10,45,55.5,313.0,0.9,20.5,353.0,282.9,216.31
2016,9,27,11,0,64.0,329.0,1.0,21.0,376.0,306.2,233.62
2016,9,27,11,15,65.5,334.0,1.1,21.0,382.5,318.28,242.98
2016,9,27,11,30,67.0,339.0,1.2,21.0,389.0,330.41,252.42
2016,9,27,11,45,66.0,342.5,1.35,21.0,392.5,339.86,259.94
2016,9,27,12,0,65.0,346.0,1.5,21.0,396.0,349.14,267.34
2016,9,27,12,15,71.5,348.5,1.65,21.0,403.0,362.36,277.83
2016,9,27,12,30,78.0,351.0,1.8,21.0,410.0,375.97,288.63
2016,9,27,12,45,79.0,346.0,2.0,21.0,405.5,378.82,291.46
2016,9,27,13,0,80.0,341.0,2.2,21.0,401.0,381.36,294.12
2016,9,27,13,15,81.5,331.5,2.35,21.0,391.0,379.52,293.49
2016,9,27,13,30,83.0,322.0,2.5,21.0,381.0,377.27,292.58
2016,9,27,13,45,93.5,314.0,2.7,21.0,378.5,383.57,298.52
2016,9,27,14,0,104.0,306.0,2.9,21.0,376.0,389.88,304.49
2016,9,27,14,15,109.5,291.0,3.0,20.5,361.5,384.21,301.79
2016,9,27,14,30,115.0,276.0,3.1,20.0,347.0,392.56,309.77
2016,9,27,14,45,99.0,255.0,3.25,20.0,313.5,346.04,274.55
2016,9,27,15,0,83.0,234.0,3.4,20.0,280.0,313.24,249.56
2016,9,27,15,15,56.0,206.0,3.45,19.5,235.5,262.05,209.6
2016,9,27,15,30,29.0,178.0,3.5,19.0,191.0,210.31,168.34
2016,9,27,15,45,28.0,160.5,3.6,19.0,172.0,192.88,154.82
2016,9,27,16,0,27.0,143.0,3.7,19.0,153.0,175.23,140.85
2016,9,27,16,15,343.5,100.5,3.75,18.5,201.5,421.08,348.89
2016,9,27,16,30,660.0,58.0,3.8,18.0,250.0,605.99,496.49
2016,9,27,16,45,598.5,52.0,3.85,18.0,200.0,542.65,444.88
2016,9,27,17,0,537.0,46.0,3.9,18.0,150.0,475.99,389.37
2016,9,27,17,15,437.0,37.0,3.9,17.5,104.5,381.3,308.15
2016,9,27,17,30,337.0,28.0,3.9,17.0,59.0,292.9,216.57
2016,9,27,17,45,168.5,14.0,3.95,17.0,29.5,141.58,0.0
2016,9,27,18,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,12.0,3.4,14.0,18.5,10.91,0.0
2016,9,28,6,30,210.0,24.0,3.5,14.0,37.0,20.14,1.72
2016,9,28,6,45,330.0,35.0,3.65,14.0,79.5,28.48,18.41
2016,9,28,7,0,450.0,46.0,3.8,14.0,122.0,36.55,26.48
2016,9,28,7,15,523.0,54.0,3.8,14.0,170.5,41.65,31.45
2016,9,28,7,30,596.0,62.0,3.8,14.0,219.0,46.64,36.12
2016,9,28,7,45,298.0,74.5,3.8,14.5,153.0,53.37,42.12
2016,9,28,8,0,0.0,87.0,3.8,15.0,87.0,75.31,61.43
2016,9,28,8,15,0.0,108.5,3.8,15.0,108.5,92.64,76.53
2016,9,28,8,30,0.0,130.0,3.8,15.0,130.0,109.66,91.19
2016,9,28,8,45,0.5,145.5,3.85,15.5,145.5,122.05,101.48
2016,9,28,9,0,1.0,161.0,3.9,16.0,161.0,134.52,106.76
2016,9,28,9,15,6.0,180.5,4.0,16.0,184.0,151.24,119.97
2016,9,28,9,30,11.0,200.0,4.1,16.0,207.0,168.74,133.65
2016,9,28,9,45,19.5,225.5,4.2,16.0,238.0,192.18,152.0
2016,9,28,10,0,28.0,251.0,4.3,16.0,269.0,209.58,165.51
2016,9,28,10,15,22.5,249.5,4.45,16.0,264.5,217.81,172.25
2016,9,28,10,30,17.0,248.0,4.6,16.0,260.0,217.73,172.26
2016,9,28,10,45,16.5,251.0,4.75,16.5,263.0,222.44,175.68
2016,9,28,11,0,16.0,254.0,4.9,17.0,266.0,226.98,178.95
2016,9,28,11,15,16.5,260.0,5.0,17.0,272.5,234.41,184.85
2016,9,28,11,30,17.0,266.0,5.1,17.0,279.0,241.9,190.82
2016,9,28,11,45,16.5,264.5,5.25,17.0,277.5,242.39,191.26
2016,9,28,12,0,16.0,263.0,5.4,17.0,276.0,242.71,191.6
2016,9,28,12,15,16.0,262.0,5.5,17.0,274.5,243.66,192.47
2016,9,28,12,30,16.0,261.0,5.6,17.0,273.0,244.55,193.32
2016,9,28,12,45,24.5,279.0,5.7,17.0,297.5,269.0,213.13
2016,9,28,13,0,33.0,297.0,5.8,17.0,322.0,303.14,240.59
2016,9,28,13,15,33.0,289.5,5.8,16.5,314.0,300.0,238.81
2016,9,28,13,30,33.0,282.0,5.8,16.0,306.0,296.62,236.93
2016,9,28,13,45,21.5,248.5,5.85,16.0,264.0,246.17,196.66
2016,9,28,14,0,10.0,215.0,5.9,16.0,222.0,205.81,164.14
2016,9,28,14,15,6.0,196.0,5.9,16.0,200.5,185.26,147.67
2016,9,28,14,30,2.0,177.0,5.9,16.0,179.0,164.41,130.83
2016,9,28,14,45,1.5,170.0,5.95,16.0,171.5,158.28,126.12
2016,9,28,15,0,1.0,163.0,6.0,16.0,164.0,152.24,121.47
2016,9,28,15,15,0.5,147.5,6.0,16.0,148.0,137.53,109.63
2016,9,28,15,30,0.0,132.0,6.0,16.0,132.0,122.71,97.61
2016,9,28,15,45,340.5,106.0,6.0,16.0,234.0,429.05,360.66
2016,9,28,16,0,681.0,80.0,6.0,16.0,336.0,676.89,561.84
2016,9,28,16,15,635.5,74.5,5.95,15.5,286.5,623.49,520.3
2016,9,28,16,30,590.0,69.0,5.9,15.0,237.0,569.56,477.97
2016,9,28,16,45,514.5,62.5,5.9,15.0,187.5,492.13,413.83
2016,9,28,17,0,439.0,56.0,5.9,15.0,138.0,416.46,347.87
2016,9,28,17,15,329.5,44.0,5.85,14.5,94.5,314.63,257.91
2016,9,28,17,30,220.0,32.0,5.8,14.0,51.0,221.94,160.31
2016,9,28,17,45,110.0,16.0,5.75,14.0,25.5,80.85,0.0
2016,9,28,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
