Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,6,15,73.5,12.0,4.95,13.0,17.0,10.91,0.0
2016,9,29,6,30,147.0,24.0,5.0,13.0,34.0,18.96,0.0
2016,9,29,6,45,266.5,38.0,5.05,13.0,74.5,29.65,19.33
2016,9,29,7,0,386.0,52.0,5.1,13.0,115.0,42.04,31.34
2016,9,29,7,15,461.5,61.0,5.1,13.0,163.0,47.68,36.9
2016,9,29,7,30,537.0,70.0,5.1,13.0,211.0,53.21,42.12
2016,9,29,7,45,268.5,67.5,5.1,13.5,138.0,48.31,37.76
2016,9,29,8,0,0.0,65.0,5.1,14.0,65.0,57.44,45.8
2016,9,29,8,15,0.0,77.0,5.05,14.0,77.0,67.91,54.99
2016,9,29,8,30,0.0,89.0,5.0,14.0,89.0,78.03,63.79
2016,9,29,8,45,0.0,103.0,5.0,14.5,103.0,89.64,73.67
2016,9,29,9,0,0.0,117.0,5.0,15.0,117.0,101.18,79.62
2016,9,29,9,15,0.0,135.5,5.0,15.0,135.5,116.52,92.14
2016,9,29,9,30,0.0,154.0,5.0,15.0,154.0,131.99,104.68
2016,9,29,9,45,2.0,171.0,5.05,15.0,172.5,146.8,116.53
2016,9,29,10,0,4.0,188.0,5.1,15.0,191.0,161.99,128.65
2016,9,29,10,15,6.5,202.0,5.1,15.0,206.5,175.31,139.22
2016,9,29,10,30,9.0,216.0,5.1,15.0,222.0,189.03,150.14
2016,9,29,10,45,18.5,250.0,5.2,15.0,263.0,222.32,176.8
2016,9,29,11,0,28.0,284.0,5.3,15.0,304.0,253.98,202.07
2016,9,29,11,15,22.5,273.0,5.35,15.0,289.5,248.23,197.47
2016,9,29,11,30,17.0,262.0,5.4,15.0,275.0,238.42,189.62
2016,9,29,11,45,17.0,263.0,5.45,15.0,276.5,241.33,192.0
2016,9,29,12,0,17.0,264.0,5.5,15.0,278.0,244.17,194.33
2016,9,29,12,15,45.5,303.5,5.55,15.0,338.0,304.33,242.97
2016,9,29,12,30,74.0,343.0,5.6,15.0,398.0,365.56,292.04
2016,9,29,12,45,74.5,337.0,5.7,15.0,392.5,366.82,293.35
2016,9,29,13,0,75.0,331.0,5.8,15.0,387.0,367.71,294.55
2016,9,29,13,15,57.5,310.0,5.85,15.0,352.0,339.38,272.14
2016,9,29,13,30,40.0,289.0,5.9,15.0,317.0,309.36,248.26
2016,9,29,13,45,42.0,281.0,6.0,15.0,309.5,307.19,247.13
2016,9,29,14,0,44.0,273.0,6.1,15.0,302.0,304.9,245.89
2016,9,29,14,15,28.5,240.0,6.1,15.0,258.5,260.82,210.41
2016,9,29,14,30,13.0,207.0,6.1,15.0,215.0,203.82,164.04
2016,9,29,14,45,11.0,194.0,6.2,15.0,200.5,190.86,153.82
2016,9,29,15,0,9.0,181.0,6.3,15.0,186.0,177.81,143.43
2016,9,29,15,15,4.5,159.0,6.35,14.5,161.5,153.1,123.44
2016,9,29,15,30,0.0,137.0,6.4,14.0,137.0,128.19,103.01
2016,9,29,15,45,327.5,109.5,6.45,14.0,231.0,421.75,357.45
2016,9,29,16,0,655.0,82.0,6.5,14.0,325.0,655.94,550.87
2016,9,29,16,15,609.0,76.0,6.45,14.0,276.5,602.14,507.39
2016,9,29,16,30,563.0,70.0,6.4,14.0,228.0,547.87,463.15
2016,9,29,16,45,492.5,62.0,6.35,14.0,179.5,473.19,400.22
2016,9,29,17,0,422.0,54.0,6.3,14.0,131.0,400.28,335.66
2016,9,29,17,15,313.5,41.5,6.2,13.5,88.5,299.8,245.86
2016,9,29,17,30,205.0,29.0,6.1,13.0,46.0,204.62,141.15
2016,9,29,17,45,102.5,14.5,6.0,13.0,23.0,74.54,0.0
2016,9,29,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,93.0,10.5,5.2,13.0,16.5,9.55,0.0
2016,9,30,6,30,186.0,21.0,5.3,13.0,33.0,17.46,0.0
2016,9,30,6,45,308.5,33.0,5.45,13.0,73.5,26.85,16.82
2016,9,30,7,0,431.0,45.0,5.6,13.0,114.0,35.89,25.9
2016,9,30,7,15,505.5,53.0,5.65,13.0,162.5,41.0,30.94
2016,9,30,7,30,580.0,61.0,5.7,13.0,211.0,46.01,35.67
2016,9,30,7,45,630.5,66.5,5.8,13.5,260.5,48.79,38.17
2016,9,30,8,0,681.0,72.0,5.9,14.0,310.0,51.53,40.52
2016,9,30,8,15,714.5,76.0,5.95,14.0,358.5,58.22,46.4
2016,9,30,8,30,748.0,80.0,6.0,14.0,407.0,59.89,47.75
2016,9,30,8,45,773.5,83.0,6.1,14.0,452.0,60.72,48.34
2016,9,30,9,0,799.0,86.0,6.2,14.0,497.0,67.54,54.21
2016,9,30,9,15,817.0,88.5,6.2,14.0,537.5,118.69,65.45
2016,9,30,9,30,835.0,91.0,6.2,14.0,578.0,171.58,101.04
2016,9,30,9,45,849.5,92.0,6.2,14.5,613.0,224.21,144.22
2016,9,30,10,0,864.0,93.0,6.2,15.0,648.0,283.9,196.7
2016,9,30,10,15,873.5,94.5,6.15,15.0,676.0,336.23,244.92
2016,9,30,10,30,883.0,96.0,6.1,15.0,704.0,388.36,292.98
2016,9,30,10,45,888.5,97.5,6.1,15.0,724.5,438.51,338.91
2016,9,30,11,0,894.0,99.0,6.1,15.0,745.0,487.64,383.07
2016,9,30,11,15,898.0,99.5,6.1,15.0,758.0,533.95,424.04
2016,9,30,11,30,902.0,100.0,6.1,15.0,771.0,578.67,462.82
2016,9,30,11,45,905.5,99.5,6.15,15.0,776.5,620.41,498.58
2016,9,30,12,0,909.0,99.0,6.2,15.0,782.0,660.11,532.07
2016,9,30,12,15,908.5,99.0,6.25,15.0,779.0,695.42,561.61
2016,9,30,12,30,908.0,99.0,6.3,15.0,776.0,728.08,588.71
2016,9,30,12,45,907.0,97.5,6.35,15.0,765.5,756.11,611.19
2016,9,30,13,0,906.0,96.0,6.4,15.0,755.0,781.14,630.72
2016,9,30,13,15,901.0,95.5,6.4,15.0,736.0,801.03,646.28
2016,9,30,13,30,896.0,95.0,6.4,15.0,717.0,817.63,659.48
2016,9,30,13,45,889.5,93.0,6.45,15.0,691.0,828.04,668.38
2016,9,30,14,0,883.0,91.0,6.5,15.0,665.0,835.01,674.87
2016,9,30,14,15,720.0,134.5,6.45,15.0,587.0,770.54,626.8
2016,9,30,14,30,557.0,178.0,6.4,15.0,509.0,683.18,559.24
2016,9,30,14,45,562.5,163.0,6.4,15.0,478.5,676.38,556.15
2016,9,30,15,0,568.0,148.0,6.4,15.0,448.0,673.99,556.03
2016,9,30,15,15,619.5,120.5,6.3,14.5,421.5,686.43,568.52
2016,9,30,15,30,671.0,93.0,6.2,14.0,395.0,693.34,576.26
2016,9,30,15,45,460.5,116.5,6.15,14.0,313.5,537.58,452.1
2016,9,30,16,0,250.0,140.0,6.1,14.0,232.0,380.0,320.15
2016,9,30,16,15,229.5,122.5,6.0,14.0,197.0,341.97,288.95
2016,9,30,16,30,209.0,105.0,5.9,14.0,162.0,303.79,256.57
2016,9,30,16,45,182.0,85.0,5.85,14.0,127.0,257.2,216.11
2016,9,30,17,0,155.0,65.0,5.8,14.0,92.0,210.88,174.79
2016,9,30,17,15,110.0,45.5,5.7,13.5,61.5,153.73,123.01
2016,9,30,17,30,65.0,26.0,5.6,13.0,31.0,93.58,56.98
2016,9,30,17,45,32.5,13.0,5.5,13.0,15.5,31.14,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,6,15,86.5,11.0,2.4,13.0,15.5,10.01,0.0
2016,10,1,6,30,173.0,22.0,2.4,13.0,31.0,17.44,0.0
2016,10,1,6,45,300.0,34.0,2.45,13.5,72.0,27.92,17.52
2016,10,1,7,0,427.0,46.0,2.5,14.0,113.0,36.94,26.69
2016,10,1,7,15,504.5,54.0,2.5,14.0,162.0,42.0,31.7
2016,10,1,7,30,582.0,62.0,2.5,14.0,211.0,46.99,36.41
2016,10,1,7,45,631.0,68.0,2.55,14.5,260.5,50.11,39.22
2016,10,1,8,0,680.0,74.0,2.6,15.0,310.0,53.18,41.85
2016,10,1,8,15,714.5,78.5,2.65,15.0,358.5,54.96,43.35
2016,10,1,8,30,749.0,83.0,2.7,15.0,407.0,62.42,49.81
2016,10,1,8,45,773.5,86.0,2.75,15.0,452.0,63.16,50.31
2016,10,1,9,0,798.0,89.0,2.8,15.0,497.0,67.93,54.35
2016,10,1,9,15,815.5,91.5,2.85,15.0,537.0,118.95,65.93
2016,10,1,9,30,833.0,94.0,2.9,15.0,577.0,171.67,100.56
2016,10,1,9,45,853.0,93.0,2.95,15.5,613.0,223.63,142.13
2016,10,1,10,0,873.0,92.0,3.0,16.0,649.0,283.19,193.36
2016,10,1,10,15,882.0,93.5,3.1,16.0,677.0,335.78,240.95
2016,10,1,10,30,891.0,95.0,3.2,16.0,705.0,388.11,288.3
2016,10,1,10,45,897.5,96.0,3.3,16.5,725.5,438.56,332.91
2016,10,1,11,0,904.0,97.0,3.4,17.0,746.0,488.06,375.64
2016,10,1,11,15,908.0,97.5,3.55,17.0,759.0,534.74,415.95
2016,10,1,11,30,912.0,98.0,3.7,17.0,772.0,579.8,454.11
2016,10,1,11,45,913.5,98.5,3.85,17.0,777.0,621.6,489.01
2016,10,1,12,0,915.0,99.0,4.0,17.0,782.0,661.21,521.58
2016,10,1,12,15,914.0,98.5,4.2,17.0,778.5,695.88,550.12
2016,10,1,12,30,913.0,98.0,4.4,17.0,775.0,727.82,576.54
2016,10,1,12,45,913.5,96.0,4.6,17.0,764.5,756.49,599.71
2016,10,1,13,0,914.0,94.0,4.8,17.0,754.0,782.2,619.98
2016,10,1,13,15,908.5,93.0,4.9,17.0,734.5,801.28,634.99
2016,10,1,13,30,903.0,92.0,5.0,17.0,715.0,816.98,647.72
2016,10,1,13,45,896.0,90.5,5.15,17.0,689.0,827.54,657.11
2016,10,1,14,0,889.0,89.0,5.3,17.0,663.0,834.63,664.14
2016,10,1,14,15,877.5,87.0,5.4,16.5,629.5,833.99,666.67
2016,10,1,14,30,866.0,85.0,5.5,16.0,596.0,829.89,666.79
2016,10,1,14,45,850.5,83.0,5.6,16.0,556.5,826.52,666.32
2016,10,1,15,0,835.0,81.0,5.7,16.0,517.0,812.7,658.07
2016,10,1,15,15,813.0,78.0,5.8,16.0,472.0,789.11,642.41
2016,10,1,15,30,791.0,75.0,5.9,16.0,427.0,762.66,624.39
2016,10,1,15,45,759.5,71.5,6.0,16.0,379.0,725.29,597.54
2016,10,1,16,0,728.0,68.0,6.1,16.0,331.0,685.86,568.4
2016,10,1,16,15,683.0,63.0,6.05,15.5,280.5,632.42,527.71
2016,10,1,16,30,638.0,58.0,6.0,15.0,230.0,583.81,489.27
2016,10,1,16,45,566.5,51.5,6.0,15.0,180.0,509.24,426.91
2016,10,1,17,0,495.0,45.0,6.0,15.0,130.0,436.73,363.19
2016,10,1,17,15,375.0,35.0,5.85,14.5,86.5,330.65,267.5
2016,10,1,17,30,255.0,25.0,5.7,14.0,43.0,224.27,128.37
2016,10,1,17,45,127.5,12.5,5.6,14.0,21.5,86.63,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,5.5,3.7,13.0,5.5,5.0,0.0
2016,10,2,6,30,0.0,11.0,3.8,13.0,11.0,9.67,0.0
2016,10,2,6,45,0.0,26.5,3.95,13.5,26.5,23.26,13.45
2016,10,2,7,0,0.0,42.0,4.1,14.0,42.0,36.37,26.13
2016,10,2,7,15,0.0,60.5,4.1,14.0,60.5,51.65,40.18
2016,10,2,7,30,0.0,79.0,4.1,14.0,79.0,66.76,53.95
2016,10,2,7,45,0.5,97.5,4.15,14.5,97.5,81.73,67.26
2016,10,2,8,0,1.0,116.0,4.2,15.0,116.0,96.54,80.16
2016,10,2,8,15,86.5,148.0,4.25,15.0,185.0,115.65,96.77
2016,10,2,8,30,172.0,180.0,4.3,15.0,254.0,131.36,110.2
2016,10,2,8,45,461.0,138.5,4.35,15.0,365.5,92.69,76.2
2016,10,2,9,0,750.0,97.0,4.4,15.0,477.0,71.6,57.56
2016,10,2,9,15,564.5,161.0,4.35,15.0,460.5,144.64,96.37
2016,10,2,9,30,379.0,225.0,4.3,15.0,444.0,208.59,150.78
2016,10,2,9,45,611.0,161.5,4.3,15.0,538.0,224.64,153.7
2016,10,2,10,0,843.0,98.0,4.3,15.0,632.0,272.59,187.08
2016,10,2,10,15,854.0,99.5,4.3,15.0,660.5,324.93,234.72
2016,10,2,10,30,865.0,101.0,4.3,15.0,689.0,381.81,285.88
2016,10,2,10,45,877.0,100.0,4.35,15.5,711.5,431.53,330.2
2016,10,2,11,0,889.0,99.0,4.4,16.0,734.0,480.79,373.13
2016,10,2,11,15,893.5,100.0,4.4,16.0,747.0,527.42,413.62
2016,10,2,11,30,898.0,101.0,4.4,16.0,760.0,572.52,451.93
2016,10,2,11,45,900.5,101.0,4.45,16.0,765.5,613.86,486.69
2016,10,2,12,0,903.0,101.0,4.5,16.0,771.0,653.09,519.15
2016,10,2,12,15,902.0,100.5,4.6,16.0,767.5,687.31,547.5
2016,10,2,12,30,901.0,100.0,4.7,16.0,764.0,718.82,573.44
2016,10,2,12,45,896.0,100.0,4.85,16.0,752.0,745.17,595.06
2016,10,2,13,0,891.0,100.0,5.0,16.0,740.0,768.38,613.37
2016,10,2,13,15,885.0,99.0,5.1,16.0,720.0,786.62,627.88
2016,10,2,13,30,879.0,98.0,5.2,16.0,700.0,801.54,640.11
2016,10,2,13,45,867.5,98.0,5.3,16.0,672.5,809.8,647.57
2016,10,2,14,0,856.0,98.0,5.4,16.0,645.0,821.31,657.64
2016,10,2,14,15,843.0,96.0,5.4,15.5,612.0,819.7,658.87
2016,10,2,14,30,830.0,94.0,5.4,15.0,579.0,814.64,657.72
2016,10,2,14,45,813.0,91.5,5.45,15.0,539.5,802.32,650.22
2016,10,2,15,0,796.0,89.0,5.5,15.0,500.0,786.78,640.36
2016,10,2,15,15,772.5,85.5,5.5,15.0,456.0,761.64,622.91
2016,10,2,15,30,749.0,82.0,5.5,15.0,412.0,733.75,603.2
2016,10,2,15,45,719.5,77.0,5.55,15.0,365.0,696.75,576.24
2016,10,2,16,0,690.0,72.0,5.6,15.0,318.0,662.56,550.84
2016,10,2,16,15,643.0,67.0,5.55,15.0,268.5,609.1,508.87
2016,10,2,16,30,596.0,62.0,5.5,15.0,219.0,555.26,465.11
2016,10,2,16,45,526.5,54.0,5.5,15.0,170.5,481.43,403.21
2016,10,2,17,0,457.0,46.0,5.5,15.0,122.0,409.6,339.57
2016,10,2,17,15,335.5,35.0,5.4,14.5,80.0,303.03,243.11
2016,10,2,17,30,214.0,24.0,5.3,14.0,38.0,193.8,91.08
2016,10,2,17,45,107.0,12.0,5.2,14.0,19.0,73.64,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.8,13.0,8.0,7.28,0.0
2016,10,3,6,30,0.0,16.0,1.9,13.0,16.0,13.99,0.0
2016,10,3,6,45,28.0,34.5,2.0,13.5,39.0,28.96,17.88
2016,10,3,7,0,56.0,53.0,2.1,14.0,62.0,42.7,31.6
2016,10,3,7,15,72.5,74.0,2.15,14.0,89.5,58.4,46.11
2016,10,3,7,30,89.0,95.0,2.2,14.0,117.0,73.67,60.04
2016,10,3,7,45,99.5,116.0,2.3,14.0,145.5,88.5,73.34
2016,10,3,8,0,110.0,137.0,2.4,14.0,174.0,102.9,86.01
2016,10,3,8,15,55.0,126.0,2.5,14.0,144.5,101.3,84.45
2016,10,3,8,30,0.0,115.0,2.6,14.0,115.0,98.07,81.42
2016,10,3,8,45,0.0,107.5,2.75,14.5,107.5,93.0,76.61
2016,10,3,9,0,0.0,100.0,2.9,15.0,100.0,87.49,71.46
2016,10,3,9,15,0.0,84.5,3.05,15.0,84.5,74.83,57.45
2016,10,3,9,30,0.0,69.0,3.2,15.0,69.0,61.06,45.81
2016,10,3,9,45,37.5,173.5,3.35,15.0,197.0,149.81,117.48
2016,10,3,10,0,75.0,278.0,3.5,15.0,325.0,238.18,187.42
2016,10,3,10,15,37.5,219.0,3.65,15.0,242.5,192.52,151.97
2016,10,3,10,30,0.0,160.0,3.8,15.0,160.0,139.56,109.98
2016,10,3,10,45,4.5,191.0,3.95,15.0,194.5,167.84,132.88
2016,10,3,11,0,9.0,222.0,4.1,15.0,229.0,196.85,156.17
2016,10,3,11,15,4.5,170.5,4.25,15.0,174.0,152.09,119.89
2016,10,3,11,30,0.0,119.0,4.4,15.0,119.0,105.41,81.77
2016,10,3,11,45,0.0,130.5,4.55,15.0,130.5,115.64,90.18
2016,10,3,12,0,0.0,142.0,4.7,15.0,142.0,125.97,98.62
2016,10,3,12,15,0.0,144.0,4.75,15.0,144.0,127.95,100.24
2016,10,3,12,30,0.0,146.0,4.8,15.0,146.0,129.95,101.91
2016,10,3,12,45,3.5,177.5,4.9,15.0,180.0,161.17,127.53
2016,10,3,13,0,7.0,209.0,5.0,15.0,214.0,193.27,153.77
2016,10,3,13,15,22.5,244.0,4.95,15.0,259.5,238.95,191.2
2016,10,3,13,30,38.0,279.0,4.9,15.0,305.0,297.89,238.97
2016,10,3,13,45,19.0,199.5,4.85,15.0,212.5,197.0,157.62
2016,10,3,14,0,0.0,120.0,4.8,15.0,120.0,107.32,83.89
2016,10,3,14,15,0.0,87.5,4.7,15.0,87.5,77.54,59.4
2016,10,3,14,30,0.0,55.0,4.6,15.0,55.0,48.64,35.35
2016,10,3,14,45,0.0,60.5,4.5,15.0,60.5,53.5,39.55
2016,10,3,15,0,0.0,66.0,4.4,15.0,66.0,58.36,43.76
2016,10,3,15,15,339.0,80.0,4.2,15.0,227.5,398.74,334.9
2016,10,3,15,30,678.0,94.0,4.0,15.0,389.0,692.35,567.26
2016,10,3,15,45,641.5,89.5,3.85,15.0,342.5,651.84,535.2
2016,10,3,16,0,605.0,85.0,3.7,15.0,296.0,609.77,503.32
2016,10,3,16,15,554.0,78.0,3.4,15.0,248.5,552.37,458.03
2016,10,3,16,30,503.0,71.0,3.1,15.0,201.0,494.8,411.06
2016,10,3,16,45,429.5,61.5,2.85,15.0,155.0,418.57,346.8
2016,10,3,17,0,356.0,52.0,2.6,15.0,109.0,343.24,281.09
2016,10,3,17,15,239.0,38.0,2.35,14.5,70.0,241.39,189.82
2016,10,3,17,30,122.0,24.0,2.1,14.0,31.0,134.19,41.92
2016,10,3,17,45,61.0,12.0,1.9,14.0,15.5,46.43,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,6,15,78.0,9.0,3.75,13.0,13.0,8.19,0.0
2016,10,4,6,30,156.0,18.0,3.8,13.0,26.0,15.03,0.0
2016,10,4,6,45,292.5,30.0,3.85,13.5,65.5,24.57,14.01
2016,10,4,7,0,429.0,42.0,3.9,14.0,105.0,33.74,23.74
2016,10,4,7,15,508.5,49.5,3.9,14.0,153.0,38.54,28.54
2016,10,4,7,30,588.0,57.0,3.9,14.0,201.0,43.27,33.05
2016,10,4,7,45,644.5,61.5,3.9,14.0,251.5,45.43,35.1
2016,10,4,8,0,701.0,66.0,3.9,14.0,302.0,52.16,41.12
2016,10,4,8,15,735.5,69.5,3.85,14.0,350.5,53.64,42.36
2016,10,4,8,30,770.0,73.0,3.8,14.0,399.0,55.14,43.59
2016,10,4,8,45,797.0,75.5,3.8,14.5,444.5,55.83,43.99
2016,10,4,9,0,824.0,78.0,3.8,15.0,490.0,56.56,44.41
2016,10,4,9,15,842.0,80.0,3.75,15.0,530.5,106.4,56.63
2016,10,4,9,30,860.0,82.0,3.7,15.0,571.0,167.4,96.52
2016,10,4,9,45,875.0,83.0,3.7,15.5,606.0,220.56,138.64
2016,10,4,10,0,890.0,84.0,3.7,16.0,641.0,274.48,185.48
2016,10,4,10,15,899.0,85.5,3.7,16.0,669.0,327.65,233.73
2016,10,4,10,30,908.0,87.0,3.7,16.0,697.0,380.51,281.78
2016,10,4,10,45,915.5,87.0,3.75,16.0,718.0,431.03,327.4
2016,10,4,11,0,923.0,87.0,3.8,16.0,739.0,480.6,371.32
2016,10,4,11,15,927.0,87.5,3.95,16.0,751.5,527.76,412.53
2016,10,4,11,30,931.0,88.0,4.1,16.0,764.0,573.24,451.51
2016,10,4,11,45,932.5,88.0,4.3,16.5,768.5,614.98,486.15
2016,10,4,12,0,934.0,88.0,4.5,17.0,773.0,654.43,518.42
2016,10,4,12,15,932.5,88.0,4.75,17.0,769.0,689.51,548.05
2016,10,4,12,30,931.0,88.0,5.0,17.0,765.0,721.79,575.24
2016,10,4,12,45,925.0,89.0,5.25,17.0,752.5,748.97,597.76
2016,10,4,13,0,919.0,90.0,5.5,17.0,740.0,772.92,617.03
2016,10,4,13,15,913.5,89.0,5.65,17.0,720.5,791.86,632.3
2016,10,4,13,30,908.0,88.0,5.8,17.0,701.0,807.42,645.22
2016,10,4,13,45,897.5,87.5,5.95,17.0,673.5,816.14,653.23
2016,10,4,14,0,887.0,87.0,6.1,17.0,646.0,821.35,658.81
2016,10,4,14,15,875.0,85.5,6.15,16.5,612.5,820.74,661.04
2016,10,4,14,30,863.0,84.0,6.2,16.0,579.0,816.7,660.86
2016,10,4,14,45,843.0,82.5,6.3,16.0,538.5,810.06,657.78
2016,10,4,15,0,823.0,81.0,6.4,16.0,498.0,793.14,646.92
2016,10,4,15,15,800.0,78.5,6.4,16.0,453.5,769.49,630.5
2016,10,4,15,30,777.0,76.0,6.4,16.0,409.0,743.05,611.74
2016,10,4,15,45,737.0,73.5,6.45,16.0,360.0,700.5,580.18
2016,10,4,16,0,697.0,71.0,6.5,16.0,311.0,661.1,550.35
2016,10,4,16,15,647.5,65.5,6.4,15.5,261.0,605.26,506.9
2016,10,4,16,30,598.0,60.0,6.3,15.0,211.0,549.15,461.47
2016,10,4,16,45,510.5,53.0,6.25,15.0,161.5,464.31,389.5
2016,10,4,17,0,423.0,46.0,6.2,15.0,112.0,382.24,316.24
2016,10,4,17,15,292.0,34.0,6.1,14.5,71.5,270.56,213.0
2016,10,4,17,30,161.0,22.0,6.0,14.0,31.0,152.56,16.91
2016,10,4,17,45,80.5,11.0,5.95,14.0,15.5,56.56,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,8.5,4.85,12.0,12.5,7.73,0.0
2016,10,5,6,30,185.0,17.0,4.9,12.0,25.0,15.46,0.0
2016,10,5,6,45,330.0,28.0,4.95,12.5,66.0,22.89,12.4
2016,10,5,7,0,475.0,39.0,5.0,13.0,107.0,31.28,21.63
2016,10,5,7,15,553.5,45.5,4.95,13.0,156.0,35.39,25.83
2016,10,5,7,30,632.0,52.0,4.9,13.0,205.0,43.15,33.06
2016,10,5,7,45,683.5,56.5,4.85,13.5,255.5,45.71,35.42
2016,10,5,8,0,735.0,61.0,4.8,14.0,306.0,48.3,37.67
2016,10,5,8,15,767.5,64.5,4.7,14.5,355.0,49.96,39.01
2016,10,5,8,30,800.0,68.0,4.6,15.0,404.0,51.62,40.3
2016,10,5,8,45,824.0,70.5,4.6,15.5,449.0,52.45,40.84
2016,10,5,9,0,848.0,73.0,4.6,16.0,494.0,61.57,48.63
2016,10,5,9,15,864.5,75.0,4.5,16.0,534.5,110.11,59.57
2016,10,5,9,30,881.0,77.0,4.4,16.0,575.0,164.1,92.82
2016,10,5,9,45,893.5,78.5,4.3,16.5,609.0,218.18,135.47
2016,10,5,10,0,906.0,80.0,4.2,17.0,643.0,272.76,182.79
2016,10,5,10,15,914.5,81.0,4.2,17.0,670.5,326.09,231.21
2016,10,5,10,30,923.0,82.0,4.2,17.0,698.0,379.03,279.42
2016,10,5,10,45,928.5,83.0,4.25,17.0,718.0,430.2,325.71
2016,10,5,11,0,934.0,84.0,4.3,17.0,738.0,480.24,370.15
2016,10,5,11,15,937.0,84.5,4.45,17.0,750.5,527.3,411.52
2016,10,5,11,30,940.0,85.0,4.6,17.0,763.0,572.57,450.6
2016,10,5,11,45,940.5,85.0,4.8,17.0,767.0,613.98,486.12
2016,10,5,12,0,941.0,85.0,5.0,17.0,771.0,653.01,519.2
2016,10,5,12,15,939.5,85.0,5.15,17.0,767.0,688.21,548.7
2016,10,5,12,30,938.0,85.0,5.3,17.0,763.0,720.59,575.68
2016,10,5,12,45,927.0,88.0,5.5,17.0,749.0,746.39,597.04
2016,10,5,13,0,916.0,91.0,5.7,17.0,735.0,768.73,614.94
2016,10,5,13,15,910.0,90.0,5.8,17.0,715.0,787.2,629.67
2016,10,5,13,30,904.0,89.0,5.9,17.0,695.0,802.27,642.04
2016,10,5,13,45,892.5,89.0,6.05,17.0,667.5,810.68,649.81
2016,10,5,14,0,881.0,89.0,6.2,17.0,640.0,815.58,655.15
2016,10,5,14,15,868.5,87.0,6.25,17.0,606.0,813.96,655.35
2016,10,5,14,30,856.0,85.0,6.3,17.0,572.0,815.93,658.43
2016,10,5,14,45,835.0,84.0,6.4,17.0,531.5,802.06,649.84
2016,10,5,15,0,814.0,83.0,6.5,17.0,491.0,784.98,638.85
2016,10,5,15,15,789.5,80.0,6.5,16.5,446.5,759.59,622.26
2016,10,5,15,30,765.0,77.0,6.5,16.0,402.0,731.45,603.27
2016,10,5,15,45,726.5,74.0,6.55,16.0,353.0,689.71,572.17
2016,10,5,16,0,688.0,71.0,6.6,16.0,304.0,651.28,542.91
2016,10,5,16,15,637.0,65.5,6.6,15.5,254.5,594.65,498.78
2016,10,5,16,30,586.0,60.0,6.6,15.0,205.0,537.84,452.64
2016,10,5,16,45,500.5,52.5,6.65,15.0,156.0,454.41,381.33
2016,10,5,17,0,415.0,45.0,6.7,15.0,107.0,373.72,308.82
2016,10,5,17,15,207.5,36.0,6.7,14.5,67.0,217.72,168.15
2016,10,5,17,30,0.0,27.0,6.7,14.0,27.0,35.94,0.0
2016,10,5,17,45,0.0,13.5,6.7,14.0,13.5,12.28,0.0
2016,10,5,18,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,6,15,82.0,8.0,2.2,13.0,11.5,0.0,0.0
2016,10,6,6,30,164.0,16.0,2.2,13.0,23.0,14.55,0.0
2016,10,6,6,45,308.5,27.0,2.25,13.5,62.5,22.05,11.32
2016,10,6,7,0,453.0,38.0,2.3,14.0,102.0,30.46,20.8
2016,10,6,7,15,532.0,45.0,2.35,14.0,150.0,35.01,25.38
2016,10,6,7,30,611.0,52.0,2.4,14.0,198.0,39.51,29.69
2016,10,6,7,45,663.5,56.5,2.45,14.5,247.5,45.73,35.3
2016,10,6,8,0,716.0,61.0,2.5,15.0,297.0,48.31,37.54
2016,10,6,8,15,749.0,64.5,2.5,15.0,345.0,49.95,38.94
2016,10,6,8,30,782.0,68.0,2.5,15.0,393.0,51.6,40.31
2016,10,6,8,45,806.0,70.5,2.5,15.5,437.5,52.42,40.83
2016,10,6,9,0,830.0,73.0,2.5,16.0,482.0,53.26,41.37
2016,10,6,9,15,847.0,75.5,2.4,16.0,522.0,107.32,58.53
2016,10,6,9,30,864.0,78.0,2.3,16.0,562.0,160.71,90.76
2016,10,6,9,45,880.0,77.5,2.25,16.5,596.5,212.89,131.17
2016,10,6,10,0,896.0,77.0,2.2,17.0,631.0,265.86,176.53
2016,10,6,10,15,904.5,78.5,2.15,17.0,658.0,318.94,224.08
2016,10,6,10,30,913.0,80.0,2.1,17.0,685.0,371.64,271.33
2016,10,6,10,45,918.5,80.5,2.1,17.0,705.0,421.78,315.97
2016,10,6,11,0,924.0,81.0,2.1,17.0,725.0,470.78,358.67
2016,10,6,11,15,927.5,81.5,2.2,17.0,737.0,517.49,398.84
2016,10,6,11,30,931.0,82.0,2.3,17.0,749.0,562.46,436.71
2016,10,6,11,45,932.0,82.0,2.4,17.5,753.0,603.64,470.03
2016,10,6,12,0,933.0,82.0,2.5,18.0,757.0,642.5,500.79
2016,10,6,12,15,932.0,82.0,2.65,17.5,753.5,677.6,530.35
2016,10,6,12,30,931.0,82.0,2.8,17.0,750.0,709.93,557.57
2016,10,6,12,45,918.5,85.5,3.0,17.0,735.5,734.89,577.89
2016,10,6,13,0,906.0,89.0,3.2,17.0,721.0,756.36,594.72
2016,10,6,13,15,900.0,88.0,3.35,17.0,701.5,774.49,609.03
2016,10,6,13,30,894.0,87.0,3.5,17.0,682.0,789.26,621.06
2016,10,6,13,45,884.0,86.5,3.65,17.0,655.0,798.06,628.94
2016,10,6,14,0,874.0,86.0,3.8,17.0,628.0,803.42,634.52
2016,10,6,14,15,861.5,84.0,3.95,17.0,594.5,801.64,635.05
2016,10,6,14,30,849.0,82.0,4.1,17.0,561.0,796.46,633.25
2016,10,6,14,45,782.0,89.0,4.25,17.0,506.0,761.53,609.46
2016,10,6,15,0,715.0,96.0,4.4,17.0,451.0,720.38,581.21
2016,10,6,15,15,673.5,95.0,4.55,17.0,405.0,684.88,556.72
2016,10,6,15,30,632.0,94.0,4.7,17.0,359.0,647.31,530.03
2016,10,6,15,45,587.5,92.0,4.85,17.0,315.0,604.4,498.47
2016,10,6,16,0,543.0,90.0,5.0,17.0,271.0,560.09,464.84
2016,10,6,16,15,502.0,80.0,5.05,16.5,226.0,508.3,424.25
2016,10,6,16,30,461.0,70.0,5.1,16.0,181.0,456.13,381.44
2016,10,6,16,45,395.0,58.0,5.2,16.0,137.5,384.35,319.75
2016,10,6,17,0,329.0,46.0,5.3,16.0,94.0,312.97,255.99
2016,10,6,17,15,164.5,34.0,5.35,15.5,58.0,186.94,140.18
2016,10,6,17,30,0.0,22.0,5.4,15.0,22.0,26.09,0.0
2016,10,6,17,45,0.0,11.0,5.45,14.5,11.0,10.01,0.0
2016,10,6,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.0,2.0,14.0,8.0,0.0,0.0
2016,10,7,6,30,0.0,16.0,2.0,14.0,16.0,14.55,0.0
2016,10,7,6,45,107.0,31.0,2.0,14.5,46.0,24.91,12.93
2016,10,7,7,0,214.0,46.0,2.0,15.0,76.0,35.41,24.9
2016,10,7,7,15,254.0,63.5,2.0,15.0,113.0,48.03,36.67
2016,10,7,7,30,294.0,81.0,2.0,15.0,150.0,60.15,47.8
2016,10,7,7,45,320.5,97.5,2.0,15.0,188.5,71.0,57.6
2016,10,7,8,0,347.0,114.0,2.0,15.0,227.0,81.41,66.81
2016,10,7,8,15,364.0,129.0,1.95,15.5,264.0,90.26,74.35
2016,10,7,8,30,381.0,144.0,1.9,16.0,301.0,98.74,81.42
2016,10,7,8,45,594.5,109.5,1.85,16.5,385.5,73.75,59.3
2016,10,7,9,0,808.0,75.0,1.8,17.0,470.0,54.64,42.4
2016,10,7,9,15,825.0,77.0,1.75,17.0,509.0,97.18,51.31
2016,10,7,9,30,842.0,79.0,1.7,17.0,548.0,156.81,88.32
2016,10,7,9,45,727.0,124.5,1.65,17.5,546.5,208.78,133.59
2016,10,7,10,0,612.0,170.0,1.6,18.0,545.0,262.0,182.74
2016,10,7,10,15,573.0,193.0,1.55,18.0,557.0,306.04,222.04
2016,10,7,10,30,534.0,216.0,1.5,18.0,569.0,345.85,257.37
2016,10,7,10,45,506.0,235.0,1.45,18.5,577.0,382.69,288.58
2016,10,7,11,0,478.0,254.0,1.4,19.0,585.0,416.54,316.35
2016,10,7,11,15,677.5,177.5,1.45,19.0,655.5,476.49,363.25
2016,10,7,11,30,877.0,101.0,1.5,19.0,726.0,548.93,420.04
2016,10,7,11,45,878.5,101.0,1.6,19.5,730.0,588.5,451.29
2016,10,7,12,0,880.0,101.0,1.7,20.0,734.0,625.92,480.45
2016,10,7,12,15,879.0,100.5,1.85,20.0,730.0,658.98,507.15
2016,10,7,12,30,878.0,100.0,2.0,20.0,726.0,689.41,531.6
2016,10,7,12,45,867.5,103.0,2.15,20.0,712.5,713.94,551.44
2016,10,7,13,0,857.0,106.0,2.3,20.0,699.0,735.24,568.33
2016,10,7,13,15,850.5,105.0,2.45,20.0,680.0,757.17,585.24
2016,10,7,13,30,844.0,104.0,2.6,20.0,661.0,771.53,596.89
2016,10,7,13,45,830.5,103.5,2.8,20.0,633.5,777.67,603.2
2016,10,7,14,0,817.0,103.0,3.0,20.0,606.0,780.35,607.2
2016,10,7,14,15,628.0,153.0,3.1,20.0,527.0,698.04,548.67
2016,10,7,14,30,439.0,203.0,3.2,20.0,448.0,600.57,475.01
2016,10,7,14,45,492.0,173.0,3.35,20.0,429.5,615.74,490.18
2016,10,7,15,0,545.0,143.0,3.5,20.0,411.0,627.28,502.06
2016,10,7,15,15,480.5,141.0,3.6,19.5,361.5,573.85,463.05
2016,10,7,15,30,416.0,139.0,3.7,19.0,312.0,519.55,422.64
2016,10,7,15,45,387.0,127.5,3.8,19.0,273.0,481.42,393.86
2016,10,7,16,0,358.0,116.0,3.9,19.0,234.0,442.51,363.58
2016,10,7,16,15,327.0,100.0,4.0,18.5,194.0,396.03,326.98
2016,10,7,16,30,296.0,84.0,4.1,18.0,154.0,349.47,288.82
2016,10,7,16,45,248.0,66.5,4.2,17.5,116.0,289.34,237.75
2016,10,7,17,0,200.0,49.0,4.3,17.0,78.0,230.91,186.08
2016,10,7,17,15,100.0,32.5,4.3,16.5,47.0,128.88,92.21
2016,10,7,17,30,0.0,16.0,4.3,16.0,16.0,14.55,0.0
2016,10,7,17,45,0.0,8.0,4.35,16.0,8.0,7.28,0.0
2016,10,7,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,8,6,15,55.5,7.0,1.55,15.0,9.0,0.0,0.0
2016,10,8,6,30,111.0,14.0,1.6,15.0,18.0,12.73,0.0
2016,10,8,6,45,244.0,27.0,1.65,15.0,54.0,22.21,10.31
2016,10,8,7,0,377.0,40.0,1.7,15.0,90.0,32.39,22.24
2016,10,8,7,15,460.5,48.5,1.7,15.0,136.5,38.06,27.91
2016,10,8,7,30,544.0,57.0,1.7,15.0,183.0,43.64,33.2
2016,10,8,7,45,593.5,64.0,1.7,15.5,230.5,47.7,36.9
2016,10,8,8,0,643.0,71.0,1.7,16.0,278.0,51.65,40.35
2016,10,8,8,15,679.5,75.5,1.6,16.5,325.0,53.51,41.86
2016,10,8,8,30,716.0,80.0,1.5,17.0,372.0,55.37,43.31
2016,10,8,8,45,740.5,84.0,1.4,17.5,415.5,62.49,49.32
2016,10,8,9,0,765.0,88.0,1.3,18.0,459.0,64.07,50.44
2016,10,8,9,15,784.0,90.5,1.2,18.0,498.0,103.05,57.89
2016,10,8,9,30,803.0,93.0,1.1,18.0,537.0,153.66,87.13
2016,10,8,9,45,837.0,87.5,1.0,18.5,575.0,202.15,122.72
2016,10,8,10,0,871.0,82.0,0.9,19.0,613.0,259.65,169.61
2016,10,8,10,15,880.0,83.5,0.8,19.0,640.0,311.51,214.69
2016,10,8,10,30,889.0,85.0,0.7,19.0,667.0,363.07,259.35
2016,10,8,10,45,895.5,86.0,0.6,19.5,687.0,412.77,301.06
2016,10,8,11,0,902.0,87.0,0.5,20.0,707.0,461.49,340.48
2016,10,8,11,15,905.5,87.5,0.5,20.0,719.0,507.16,377.66
2016,10,8,11,30,909.0,88.0,0.5,20.0,731.0,551.15,412.53
2016,10,8,11,45,910.0,88.0,0.55,20.0,735.0,591.41,444.34
2016,10,8,12,0,911.0,88.0,0.6,20.0,739.0,629.41,473.83
2016,10,8,12,15,910.0,88.0,0.8,20.0,735.5,663.72,501.95
2016,10,8,12,30,909.0,88.0,1.0,20.0,732.0,695.31,527.81
2016,10,8,12,45,906.0,87.5,1.2,20.0,720.0,722.19,550.09
2016,10,8,13,0,903.0,87.0,1.4,20.0,708.0,746.0,568.88
2016,10,8,13,15,897.5,86.0,1.6,20.0,688.5,764.29,583.81
2016,10,8,13,30,892.0,85.0,1.8,20.0,669.0,779.25,596.56
2016,10,8,13,45,882.0,84.0,2.05,20.0,642.0,787.36,605.05
2016,10,8,14,0,872.0,83.0,2.3,20.0,615.0,792.01,611.18
2016,10,8,14,15,859.5,81.5,2.5,20.0,581.5,790.7,612.79
2016,10,8,14,30,847.0,80.0,2.7,20.0,548.0,786.02,612.08
2016,10,8,14,45,828.5,78.0,2.9,20.0,508.5,779.72,610.22
2016,10,8,15,0,810.0,76.0,3.1,20.0,469.0,763.46,601.12
2016,10,8,15,15,785.5,73.0,3.2,19.5,425.0,738.16,585.9
2016,10,8,15,30,761.0,70.0,3.3,19.0,381.0,710.19,568.36
2016,10,8,15,45,725.0,66.5,3.45,19.0,333.5,670.22,540.34
2016,10,8,16,0,689.0,63.0,3.6,19.0,286.0,628.47,510.01
2016,10,8,16,15,638.0,57.5,3.7,18.5,237.5,576.65,471.27
2016,10,8,16,30,587.0,52.0,3.8,18.0,189.0,520.56,427.11
2016,10,8,16,45,505.0,44.5,3.95,17.5,141.5,440.84,361.34
2016,10,8,17,0,423.0,37.0,4.1,17.0,94.0,364.24,293.59
2016,10,8,17,15,284.5,25.5,4.1,16.5,56.5,251.65,178.16
2016,10,8,17,30,146.0,14.0,4.1,16.0,19.0,99.71,0.0
2016,10,8,17,45,73.0,7.0,4.2,16.0,9.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
