Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,67.0,6.5,0.75,14.0,8.5,0.0,0.0
2016,10,9,6,30,134.0,13.0,0.8,14.0,17.0,11.82,0.0
2016,10,9,6,45,274.5,25.0,0.9,14.5,54.0,20.5,8.46
2016,10,9,7,0,415.0,37.0,1.0,15.0,91.0,29.86,20.02
2016,10,9,7,15,498.0,45.0,1.05,15.0,138.0,35.26,25.44
2016,10,9,7,30,581.0,53.0,1.1,15.0,185.0,40.57,30.48
2016,10,9,7,45,631.5,58.5,1.2,15.5,233.5,43.6,33.27
2016,10,9,8,0,682.0,64.0,1.3,16.0,282.0,51.02,39.81
2016,10,9,8,15,717.5,68.0,1.25,16.0,329.5,52.95,41.47
2016,10,9,8,30,753.0,72.0,1.2,16.0,377.0,54.89,43.08
2016,10,9,8,45,776.0,76.0,1.2,16.5,421.0,56.72,44.48
2016,10,9,9,0,799.0,80.0,1.2,17.0,465.0,58.51,45.82
2016,10,9,9,15,817.5,82.5,1.15,17.0,504.0,96.84,52.91
2016,10,9,9,30,836.0,85.0,1.1,17.0,543.0,149.09,82.67
2016,10,9,9,45,853.0,85.0,1.1,17.5,577.5,207.42,126.76
2016,10,9,10,0,870.0,85.0,1.1,18.0,612.0,259.48,170.2
2016,10,9,10,15,879.0,86.5,1.1,18.0,639.0,311.27,215.74
2016,10,9,10,30,888.0,88.0,1.1,18.0,666.0,362.77,261.15
2016,10,9,10,45,892.0,90.0,1.15,18.5,685.5,412.32,304.06
2016,10,9,11,0,896.0,92.0,1.2,19.0,705.0,460.68,344.91
2016,10,9,11,15,899.5,92.5,1.2,19.0,717.0,506.12,382.86
2016,10,9,11,30,903.0,93.0,1.2,19.0,729.0,549.88,418.51
2016,10,9,11,45,901.5,94.5,1.25,19.0,732.0,589.93,450.85
2016,10,9,12,0,900.0,96.0,1.3,19.0,735.0,627.6,480.73
2016,10,9,12,15,898.5,96.0,1.35,19.0,731.0,661.31,507.22
2016,10,9,12,30,897.0,96.0,1.4,19.0,727.0,692.31,531.36
2016,10,9,12,45,896.0,94.5,1.45,19.0,715.5,719.33,552.4
2016,10,9,13,0,895.0,93.0,1.5,19.0,704.0,743.38,570.39
2016,10,9,13,15,889.0,92.0,1.55,19.0,684.5,761.21,583.63
2016,10,9,13,30,883.0,91.0,1.6,19.0,665.0,775.71,594.75
2016,10,9,13,45,872.5,90.0,1.65,19.0,638.0,783.41,601.31
2016,10,9,14,0,862.0,89.0,1.7,19.0,611.0,787.67,605.69
2016,10,9,14,15,849.0,87.0,1.75,18.5,577.0,791.96,611.44
2016,10,9,14,30,836.0,85.0,1.8,18.0,543.0,786.69,610.61
2016,10,9,14,45,818.0,82.5,1.85,18.0,504.0,773.48,603.19
2016,10,9,15,0,800.0,80.0,1.9,18.0,465.0,757.09,593.54
2016,10,9,15,15,775.0,76.5,1.9,18.0,420.5,730.93,576.35
2016,10,9,15,30,750.0,73.0,1.9,18.0,376.0,702.09,557.01
2016,10,9,15,45,714.5,69.0,1.95,18.0,329.0,662.11,529.27
2016,10,9,16,0,679.0,65.0,2.0,18.0,282.0,625.08,502.84
2016,10,9,16,15,626.5,59.5,2.0,17.5,233.0,568.3,460.68
2016,10,9,16,30,574.0,54.0,2.0,17.0,184.0,511.54,416.46
2016,10,9,16,45,491.5,45.5,2.0,16.5,137.5,430.79,350.24
2016,10,9,17,0,409.0,37.0,2.0,16.0,91.0,353.22,282.12
2016,10,9,17,15,204.5,27.0,1.95,15.5,54.0,197.47,131.9
2016,10,9,17,30,0.0,17.0,1.9,15.0,17.0,15.46,0.0
2016,10,9,17,45,0.0,8.5,1.85,15.0,8.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,1.0,1.05,13.0,1.0,0.0,0.0
2016,10,10,6,30,0.0,2.0,1.0,13.0,2.0,1.82,0.0
2016,10,10,6,45,0.0,8.5,1.0,13.5,8.5,7.46,0.0
2016,10,10,7,0,0.0,15.0,1.0,14.0,15.0,13.18,5.7
2016,10,10,7,15,0.0,23.0,1.0,14.0,23.0,20.23,12.27
2016,10,10,7,30,0.0,31.0,1.0,14.0,31.0,27.3,18.8
2016,10,10,7,45,0.0,39.0,1.0,14.0,39.0,34.38,25.25
2016,10,10,8,0,0.0,47.0,1.0,14.0,47.0,41.46,31.63
2016,10,10,8,15,0.0,55.5,1.0,14.0,55.5,49.0,38.32
2016,10,10,8,30,0.0,64.0,1.0,14.0,64.0,56.55,44.94
2016,10,10,8,45,0.0,69.0,1.0,14.5,69.0,61.0,48.65
2016,10,10,9,0,0.0,74.0,1.0,15.0,74.0,65.46,52.31
2016,10,10,9,15,0.0,98.0,1.05,15.0,98.0,86.03,66.92
2016,10,10,9,30,0.0,122.0,1.1,15.0,122.0,105.93,83.18
2016,10,10,9,45,0.0,138.5,1.15,15.0,138.5,119.84,94.39
2016,10,10,10,0,0.0,155.0,1.2,15.0,155.0,133.89,105.64
2016,10,10,10,15,1.5,169.0,1.25,15.0,170.0,146.45,115.59
2016,10,10,10,30,3.0,183.0,1.3,15.0,185.0,159.3,125.76
2016,10,10,10,45,5.0,195.5,1.4,15.5,199.0,171.4,135.08
2016,10,10,11,0,7.0,208.0,1.5,16.0,213.0,183.84,144.65
2016,10,10,11,15,8.5,217.0,1.55,16.0,223.5,193.42,152.2
2016,10,10,11,30,10.0,226.0,1.6,16.0,234.0,203.25,159.98
2016,10,10,11,45,32.0,267.0,1.65,16.0,290.0,253.84,200.06
2016,10,10,12,0,54.0,308.0,1.7,16.0,346.0,307.2,241.8
2016,10,10,12,15,54.0,306.0,1.75,16.0,344.0,311.05,244.84
2016,10,10,12,30,54.0,304.0,1.8,16.0,342.0,314.69,247.97
2016,10,10,12,45,52.0,298.5,1.9,16.0,334.5,313.43,247.38
2016,10,10,13,0,50.0,293.0,2.0,16.0,327.0,311.78,246.53
2016,10,10,13,15,179.5,289.5,2.05,15.5,406.5,418.45,333.06
2016,10,10,13,30,309.0,286.0,2.1,15.0,486.0,532.42,423.0
2016,10,10,13,45,304.0,275.0,2.2,15.0,465.0,528.11,420.31
2016,10,10,14,0,299.0,264.0,2.3,15.0,444.0,522.17,417.2
2016,10,10,14,15,306.0,244.0,2.3,15.0,419.0,514.2,412.65
2016,10,10,14,30,313.0,224.0,2.3,15.0,394.0,504.42,406.74
2016,10,10,14,45,214.0,214.5,2.35,15.0,327.0,405.81,329.71
2016,10,10,15,0,115.0,205.0,2.4,15.0,260.0,320.71,261.22
2016,10,10,15,15,106.5,185.0,2.45,14.5,232.0,294.77,241.85
2016,10,10,15,30,98.0,165.0,2.5,14.0,204.0,254.22,210.02
2016,10,10,15,45,86.0,146.0,2.55,14.0,177.0,225.91,187.05
2016,10,10,16,0,74.0,127.0,2.6,14.0,150.0,197.47,163.47
2016,10,10,16,15,62.5,106.0,2.6,14.0,123.0,166.44,137.22
2016,10,10,16,30,51.0,85.0,2.6,14.0,96.0,135.12,110.17
2016,10,10,16,45,161.0,65.0,2.65,14.0,87.5,212.32,175.02
2016,10,10,17,0,271.0,45.0,2.7,14.0,79.0,270.7,218.02
2016,10,10,17,15,153.5,28.0,2.65,13.5,45.5,165.33,102.85
2016,10,10,17,30,36.0,11.0,2.6,13.0,12.0,31.16,0.0
2016,10,10,17,45,18.0,5.5,2.6,13.0,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.2,13.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.2,13.0,8.0,7.28,0.0
2016,10,11,6,45,39.0,26.0,1.3,13.5,31.0,21.59,7.25
2016,10,11,7,0,78.0,44.0,1.4,14.0,54.0,35.76,24.94
2016,10,11,7,15,105.0,64.5,1.4,14.0,84.0,51.31,39.53
2016,10,11,7,30,132.0,85.0,1.4,14.0,114.0,66.5,53.48
2016,10,11,7,45,149.5,105.5,1.45,14.0,146.5,81.25,66.83
2016,10,11,8,0,167.0,126.0,1.5,14.0,179.0,95.61,79.57
2016,10,11,8,15,175.5,147.0,1.45,14.0,210.0,109.8,91.93
2016,10,11,8,30,184.0,168.0,1.4,14.0,241.0,123.54,103.7
2016,10,11,8,45,195.0,184.5,1.4,14.5,270.0,134.3,112.52
2016,10,11,9,0,206.0,201.0,1.4,15.0,299.0,144.73,120.94
2016,10,11,9,15,500.5,149.0,1.35,15.0,413.0,121.0,83.11
2016,10,11,9,30,795.0,97.0,1.3,15.0,527.0,149.95,86.35
2016,10,11,9,45,718.0,125.5,1.3,15.0,532.0,200.8,128.57
2016,10,11,10,0,641.0,154.0,1.3,15.0,537.0,249.48,173.0
2016,10,11,10,15,760.0,122.0,1.3,15.0,595.5,298.71,212.0
2016,10,11,10,30,879.0,90.0,1.3,15.0,654.0,356.64,259.61
2016,10,11,10,45,587.5,196.0,1.3,15.5,577.5,377.11,285.43
2016,10,11,11,0,296.0,302.0,1.3,16.0,501.0,374.77,289.24
2016,10,11,11,15,365.5,288.5,1.3,16.0,539.0,415.78,321.72
2016,10,11,11,30,435.0,275.0,1.3,16.0,577.0,463.0,358.68
2016,10,11,11,45,437.5,274.5,1.35,16.0,580.0,488.81,379.57
2016,10,11,12,0,440.0,274.0,1.4,16.0,583.0,513.64,399.58
2016,10,11,12,15,524.5,240.5,1.45,16.0,606.0,558.39,435.16
2016,10,11,12,30,609.0,207.0,1.5,16.0,629.0,608.77,474.57
2016,10,11,12,45,591.0,208.5,1.6,16.0,612.5,621.75,485.44
2016,10,11,13,0,573.0,210.0,1.7,16.0,596.0,627.96,491.64
2016,10,11,13,15,586.0,198.0,1.85,16.0,583.0,643.99,505.85
2016,10,11,13,30,599.0,186.0,2.0,16.0,570.0,663.17,522.14
2016,10,11,13,45,488.5,212.0,2.15,16.0,516.5,614.87,486.55
2016,10,11,14,0,378.0,238.0,2.3,16.0,463.0,554.58,441.6
2016,10,11,14,15,279.0,238.5,2.4,16.0,399.5,485.78,389.24
2016,10,11,14,30,180.0,239.0,2.5,16.0,336.0,400.97,323.15
2016,10,11,14,45,295.0,203.0,2.65,16.0,348.0,470.66,381.99
2016,10,11,15,0,410.0,167.0,2.8,16.0,360.0,539.25,438.64
2016,10,11,15,15,256.0,165.0,2.85,15.5,281.5,402.4,330.48
2016,10,11,15,30,102.0,163.0,2.9,15.0,203.0,268.8,221.12
2016,10,11,15,45,92.5,143.5,3.0,15.0,176.5,227.9,188.4
2016,10,11,16,0,83.0,124.0,3.1,15.0,150.0,200.52,165.82
2016,10,11,16,15,294.0,91.5,3.1,14.5,159.0,356.29,298.62
2016,10,11,16,30,505.0,59.0,3.1,14.0,168.0,464.1,386.7
2016,10,11,16,45,413.0,49.0,3.15,14.0,123.0,377.32,311.38
2016,10,11,17,0,321.0,39.0,3.2,14.0,78.0,294.18,235.85
2016,10,11,17,15,187.5,24.5,3.2,14.0,44.5,177.59,99.06
2016,10,11,17,30,54.0,10.0,3.2,14.0,11.0,40.6,0.0
2016,10,11,17,45,27.0,5.0,3.25,14.0,5.5,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,6,15,33.0,5.0,2.8,13.0,5.5,0.0,0.0
2016,10,12,6,30,66.0,10.0,2.6,13.0,11.0,9.1,0.0
2016,10,12,6,45,198.0,24.5,2.4,13.0,45.0,19.32,4.64
2016,10,12,7,0,330.0,39.0,2.2,13.0,79.0,32.02,21.71
2016,10,12,7,15,417.0,49.0,2.05,13.0,124.0,39.01,28.82
2016,10,12,7,30,504.0,59.0,1.9,13.0,169.0,45.83,35.34
2016,10,12,7,45,252.0,81.0,1.8,13.5,136.0,62.42,50.28
2016,10,12,8,0,0.0,103.0,1.7,14.0,103.0,86.03,71.17
2016,10,12,8,15,3.5,120.0,1.75,14.0,121.5,99.68,83.12
2016,10,12,8,30,7.0,137.0,1.8,14.0,140.0,113.19,94.78
2016,10,12,8,45,24.0,162.0,1.85,14.0,173.0,132.14,111.01
2016,10,12,9,0,41.0,187.0,1.9,14.0,206.0,142.36,119.53
2016,10,12,9,15,81.5,212.5,2.1,14.0,255.0,164.52,130.21
2016,10,12,9,30,122.0,238.0,2.3,14.0,304.0,187.28,145.42
2016,10,12,9,45,118.5,253.5,2.5,14.0,320.5,209.36,162.79
2016,10,12,10,0,115.0,269.0,2.7,14.0,337.0,236.64,185.1
2016,10,12,10,15,97.5,277.5,2.75,14.0,337.0,248.93,195.98
2016,10,12,10,30,80.0,286.0,2.8,14.0,337.0,259.2,205.1
2016,10,12,10,45,254.0,275.0,2.9,14.5,444.5,317.18,248.18
2016,10,12,11,0,428.0,264.0,3.0,15.0,552.0,397.28,310.01
2016,10,12,11,15,467.0,253.0,3.0,15.0,572.0,432.4,339.18
2016,10,12,11,30,506.0,242.0,3.0,15.0,592.0,469.48,369.92
2016,10,12,11,45,451.5,265.0,3.05,15.0,578.0,486.9,384.92
2016,10,12,12,0,397.0,288.0,3.1,15.0,564.0,495.68,392.72
2016,10,12,12,15,255.5,306.0,3.15,15.0,483.0,445.17,353.74
2016,10,12,12,30,114.0,324.0,3.2,15.0,402.0,372.13,296.02
2016,10,12,12,45,190.0,314.0,3.3,15.0,442.0,429.39,342.83
2016,10,12,13,0,266.0,304.0,3.4,15.0,482.0,492.54,393.45
2016,10,12,13,15,381.5,262.5,3.55,15.0,509.5,547.24,438.81
2016,10,12,13,30,497.0,221.0,3.7,15.0,537.0,615.45,494.15
2016,10,12,13,45,415.5,233.0,3.9,15.0,490.0,578.8,465.99
2016,10,12,14,0,334.0,245.0,4.1,15.0,443.0,526.75,426.12
2016,10,12,14,15,572.5,164.5,4.15,15.0,479.5,647.95,526.23
2016,10,12,14,30,811.0,84.0,4.2,15.0,516.0,755.87,610.48
2016,10,12,14,45,795.0,80.5,4.3,15.0,477.5,743.04,602.13
2016,10,12,15,0,779.0,77.0,4.4,15.0,439.0,727.1,592.15
2016,10,12,15,15,752.5,73.5,4.2,15.0,396.0,700.02,571.99
2016,10,12,15,30,726.0,70.0,4.0,15.0,353.0,670.4,550.05
2016,10,12,15,45,687.5,66.5,3.8,15.0,306.5,629.38,518.8
2016,10,12,16,0,649.0,63.0,3.6,15.0,260.0,591.61,489.26
2016,10,12,16,15,594.0,57.0,3.5,14.5,212.5,533.56,443.52
2016,10,12,16,30,539.0,51.0,3.4,14.0,165.0,475.8,395.83
2016,10,12,16,45,452.0,42.5,3.3,14.0,120.5,394.07,324.78
2016,10,12,17,0,365.0,34.0,3.2,14.0,76.0,316.01,251.79
2016,10,12,17,15,182.5,17.0,3.05,13.5,38.0,163.21,75.68
2016,10,12,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,2.5,2.6,13.0,2.5,0.0,0.0
2016,10,13,6,30,0.0,5.0,2.6,13.0,5.0,4.55,0.0
2016,10,13,6,45,3.5,22.0,2.6,13.5,22.5,19.01,2.88
2016,10,13,7,0,7.0,39.0,2.6,14.0,40.0,33.13,22.41
2016,10,13,7,15,21.0,58.5,2.65,14.0,62.5,48.05,36.54
2016,10,13,7,30,35.0,78.0,2.7,14.0,85.0,63.13,50.44
2016,10,13,7,45,42.5,97.5,2.8,14.5,109.0,77.91,63.74
2016,10,13,8,0,50.0,117.0,2.9,15.0,133.0,92.4,76.5
2016,10,13,8,15,55.0,136.5,2.9,15.0,156.5,106.56,88.89
2016,10,13,8,30,60.0,156.0,2.9,15.0,180.0,120.4,100.81
2016,10,13,8,45,40.0,164.5,2.95,15.0,181.0,127.16,106.44
2016,10,13,9,0,20.0,173.0,3.0,15.0,182.0,140.99,118.13
2016,10,13,9,15,24.0,189.0,3.0,15.0,201.0,155.19,123.73
2016,10,13,9,30,28.0,205.0,3.0,15.0,220.0,163.53,129.62
2016,10,13,9,45,29.5,218.5,3.0,15.5,235.5,178.3,140.93
2016,10,13,10,0,31.0,232.0,3.0,16.0,251.0,193.37,152.59
2016,10,13,10,15,25.5,233.5,3.0,16.0,249.5,203.56,160.9
2016,10,13,10,30,20.0,235.0,3.0,16.0,248.0,206.29,163.18
2016,10,13,10,45,40.0,263.0,3.05,16.0,289.5,235.01,185.73
2016,10,13,11,0,60.0,291.0,3.1,16.0,331.0,270.66,213.84
2016,10,13,11,15,54.0,292.0,3.1,16.0,328.5,275.31,217.67
2016,10,13,11,30,48.0,293.0,3.1,16.0,326.0,279.16,220.88
2016,10,13,11,45,49.5,293.5,3.15,16.0,328.0,285.92,226.42
2016,10,13,12,0,51.0,294.0,3.2,16.0,330.0,292.62,231.93
2016,10,13,12,15,60.0,300.0,3.25,16.0,342.0,308.91,245.09
2016,10,13,12,30,69.0,306.0,3.3,16.0,354.0,325.96,258.87
2016,10,13,12,45,34.5,235.5,3.4,16.0,259.5,241.32,191.88
2016,10,13,13,0,0.0,165.0,3.5,16.0,165.0,147.9,116.33
2016,10,13,13,15,31.5,220.0,3.55,16.0,240.0,230.5,184.17
2016,10,13,13,30,63.0,275.0,3.6,16.0,315.0,313.17,250.79
2016,10,13,13,45,54.0,258.5,3.65,16.0,291.5,294.06,235.71
2016,10,13,14,0,45.0,242.0,3.7,16.0,268.0,274.08,220.14
2016,10,13,14,15,37.5,223.5,3.75,16.0,244.5,252.36,203.1
2016,10,13,14,30,30.0,205.0,3.8,16.0,221.0,229.97,185.38
2016,10,13,14,45,56.0,199.5,3.85,16.0,226.5,248.52,201.84
2016,10,13,15,0,82.0,194.0,3.9,16.0,232.0,267.51,218.58
2016,10,13,15,15,78.0,175.5,3.9,16.0,208.5,247.02,202.38
2016,10,13,15,30,74.0,157.0,3.9,16.0,185.0,226.09,185.69
2016,10,13,15,45,66.0,136.5,3.95,16.0,159.5,199.06,163.59
2016,10,13,16,0,58.0,116.0,4.0,16.0,134.0,171.63,140.76
2016,10,13,16,15,46.5,96.0,3.95,16.0,108.5,142.04,115.54
2016,10,13,16,30,35.0,76.0,3.9,16.0,83.0,112.22,89.69
2016,10,13,16,45,17.5,55.5,3.9,16.0,59.0,77.07,58.92
2016,10,13,17,0,0.0,35.0,3.9,16.0,35.0,35.52,22.81
2016,10,13,17,15,0.0,17.5,3.9,15.5,17.5,15.43,0.0
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,11.5,3.4,16.0,11.5,10.11,0.0
2016,10,14,7,0,0.0,23.0,3.1,16.0,23.0,20.26,11.3
2016,10,14,7,15,0.0,37.5,2.8,16.0,37.5,33.02,23.14
2016,10,14,7,30,0.0,52.0,2.5,16.0,52.0,45.32,34.38
2016,10,14,7,45,0.0,68.0,2.25,16.0,68.0,58.66,46.43
2016,10,14,8,0,0.0,84.0,2.0,16.0,84.0,71.87,58.17
2016,10,14,8,15,0.0,99.5,1.85,16.0,99.5,84.56,69.29
2016,10,14,8,30,0.0,115.0,1.7,16.0,115.0,97.11,80.12
2016,10,14,8,45,0.0,66.0,1.55,16.0,66.0,58.33,46.0
2016,10,14,9,0,0.0,17.0,1.4,16.0,17.0,14.97,7.66
2016,10,14,9,15,0.0,85.0,1.25,16.0,85.0,75.24,57.84
2016,10,14,9,30,0.0,153.0,1.1,16.0,153.0,129.95,102.69
2016,10,14,9,45,0.0,107.0,1.0,16.0,107.0,93.95,72.8
2016,10,14,10,0,0.0,61.0,0.9,16.0,61.0,53.96,39.64
2016,10,14,10,15,5.0,135.0,0.85,16.0,138.5,119.17,93.14
2016,10,14,10,30,10.0,209.0,0.8,16.0,216.0,182.3,143.47
2016,10,14,10,45,18.0,232.5,0.75,16.0,245.0,206.1,161.73
2016,10,14,11,0,26.0,256.0,0.7,16.0,274.0,231.04,180.97
2016,10,14,11,15,34.5,270.5,0.65,16.0,294.5,248.7,194.47
2016,10,14,11,30,43.0,285.0,0.6,16.0,315.0,269.78,210.63
2016,10,14,11,45,22.5,230.5,0.6,16.0,246.0,215.1,168.18
2016,10,14,12,0,2.0,176.0,0.6,16.0,177.0,157.14,122.59
2016,10,14,12,15,1.5,173.0,0.65,16.0,174.0,154.72,120.96
2016,10,14,12,30,1.0,170.0,0.7,16.0,171.0,152.21,119.04
2016,10,14,12,45,8.5,202.0,0.8,16.0,208.0,186.95,147.07
2016,10,14,13,0,16.0,234.0,0.9,16.0,245.0,223.09,175.88
2016,10,14,13,15,35.5,251.5,1.0,16.0,274.5,264.66,209.14
2016,10,14,13,30,55.0,269.0,1.1,16.0,304.0,301.03,238.2
2016,10,14,13,45,124.0,266.0,1.2,16.0,339.5,366.62,291.09
2016,10,14,14,0,193.0,263.0,1.3,16.0,375.0,423.16,336.5
2016,10,14,14,15,290.5,230.5,1.3,16.0,388.0,483.09,384.71
2016,10,14,14,30,388.0,198.0,1.3,16.0,401.0,529.21,422.28
2016,10,14,14,45,304.5,194.5,1.35,16.0,346.5,465.29,373.42
2016,10,14,15,0,221.0,191.0,1.4,16.0,292.0,386.37,312.7
2016,10,14,15,15,212.5,173.0,1.4,16.0,262.5,362.13,295.04
2016,10,14,15,30,204.0,155.0,1.4,16.0,233.0,336.95,275.93
2016,10,14,15,45,192.5,135.0,1.4,16.0,201.0,305.97,251.71
2016,10,14,16,0,181.0,115.0,1.4,16.0,169.0,274.19,226.23
2016,10,14,16,15,336.0,84.5,1.3,15.5,161.0,374.14,308.67
2016,10,14,16,30,491.0,54.0,1.2,15.0,153.0,441.71,360.87
2016,10,14,16,45,393.5,44.0,1.15,15.0,109.5,352.99,284.97
2016,10,14,17,0,296.0,34.0,1.1,15.0,66.0,268.66,207.11
2016,10,14,17,15,148.0,17.0,1.1,14.5,33.0,137.43,19.07
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,15.5,4.0,14.5,15.5,13.65,0.0
2016,10,15,7,0,0.0,31.0,4.1,15.0,31.0,26.91,16.76
2016,10,15,7,15,0.0,50.5,4.3,15.0,50.5,42.92,31.79
2016,10,15,7,30,0.0,70.0,4.5,15.0,70.0,58.72,46.27
2016,10,15,7,45,7.0,88.5,4.75,15.0,91.0,73.68,59.86
2016,10,15,8,0,14.0,107.0,5.0,15.0,112.0,88.5,73.12
2016,10,15,8,15,19.5,125.0,5.3,15.0,132.5,102.83,85.74
2016,10,15,8,30,25.0,143.0,5.6,15.0,153.0,116.99,98.05
2016,10,15,8,45,12.5,133.5,5.9,15.5,138.5,111.69,93.01
2016,10,15,9,0,0.0,124.0,6.2,16.0,124.0,105.52,87.24
2016,10,15,9,15,87.0,178.5,6.45,16.0,224.0,142.38,111.98
2016,10,15,9,30,174.0,233.0,6.7,16.0,324.0,187.18,143.41
2016,10,15,9,45,126.0,244.0,7.0,16.0,312.5,202.7,157.11
2016,10,15,10,0,78.0,255.0,7.3,16.0,301.0,218.08,171.75
2016,10,15,10,15,44.5,233.5,7.45,16.0,260.5,202.58,160.53
2016,10,15,10,30,11.0,212.0,7.6,16.0,220.0,184.9,147.17
2016,10,15,10,45,36.0,250.0,7.75,16.0,274.5,223.06,177.69
2016,10,15,11,0,61.0,288.0,7.9,16.0,329.0,268.14,213.93
2016,10,15,11,15,54.0,288.0,7.95,16.0,324.5,271.59,216.97
2016,10,15,11,30,47.0,288.0,8.0,16.0,320.0,274.11,219.2
2016,10,15,11,45,24.5,231.5,8.1,16.0,248.0,218.47,174.36
2016,10,15,12,0,2.0,175.0,8.2,16.0,176.0,156.24,123.58
2016,10,15,12,15,17.0,223.0,8.2,16.0,234.5,208.8,166.73
2016,10,15,12,30,32.0,271.0,8.2,16.0,293.0,269.32,216.04
2016,10,15,12,45,16.0,142.0,8.25,16.0,153.0,140.91,111.53
2016,10,15,13,0,0.0,13.0,8.3,16.0,13.0,11.48,3.95
2016,10,15,13,15,0.0,30.5,8.35,16.0,30.5,26.96,16.93
2016,10,15,13,30,0.0,48.0,8.4,16.0,48.0,42.45,29.92
2016,10,15,13,45,0.0,31.0,8.5,16.5,31.0,27.38,17.3
2016,10,15,14,0,0.0,14.0,8.6,17.0,14.0,12.35,4.7
2016,10,15,14,15,0.0,25.5,8.45,16.5,25.5,22.5,13.28
2016,10,15,14,30,0.0,37.0,8.3,16.0,37.0,32.66,21.93
2016,10,15,14,45,0.0,28.5,8.25,16.0,28.5,25.13,15.63
2016,10,15,15,0,0.0,20.0,8.2,16.0,20.0,17.62,9.31
2016,10,15,15,15,0.0,33.5,7.9,16.0,33.5,29.53,19.47
2016,10,15,15,30,0.0,47.0,7.6,16.0,47.0,41.47,29.67
2016,10,15,15,45,0.0,40.0,7.35,16.0,40.0,35.26,24.44
2016,10,15,16,0,0.0,33.0,7.1,16.0,33.0,29.06,19.16
2016,10,15,16,15,0.0,26.5,6.8,16.0,26.5,23.32,14.2
2016,10,15,16,30,0.0,20.0,6.5,16.0,20.0,17.58,9.21
2016,10,15,16,45,0.0,14.0,6.2,16.0,14.0,12.3,4.57
2016,10,15,17,0,0.0,8.0,5.9,16.0,8.0,7.02,0.0
2016,10,15,17,15,0.0,4.0,5.6,16.0,4.0,3.5,0.0
2016,10,15,17,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.0,16.0,2.05,14.5,35.5,12.83,0.0
2016,10,16,7,0,366.0,32.0,2.1,15.0,71.0,26.14,15.96
2016,10,16,7,15,458.5,40.0,2.2,15.0,115.5,31.68,21.99
2016,10,16,7,30,551.0,48.0,2.3,15.0,160.0,37.15,27.27
2016,10,16,7,45,601.0,54.5,2.4,15.0,206.0,41.11,31.03
2016,10,16,8,0,651.0,61.0,2.5,15.0,252.0,44.99,34.58
2016,10,16,8,15,411.0,108.0,2.55,15.0,236.0,77.07,63.02
2016,10,16,8,30,171.0,155.0,2.6,15.0,220.0,115.24,96.38
2016,10,16,8,45,163.5,175.0,2.7,15.5,243.0,128.05,107.07
2016,10,16,9,0,156.0,195.0,2.8,16.0,266.0,140.43,117.26
2016,10,16,9,15,167.0,212.5,2.85,16.0,294.5,157.98,123.04
2016,10,16,9,30,178.0,230.0,2.9,16.0,323.0,184.96,140.85
2016,10,16,9,45,97.5,219.5,3.0,16.0,271.0,187.85,145.5
2016,10,16,10,0,17.0,209.0,3.1,16.0,219.0,179.06,141.73
2016,10,16,10,15,19.5,221.0,3.15,16.0,233.0,191.77,151.81
2016,10,16,10,30,22.0,233.0,3.2,16.0,247.0,204.82,162.15
2016,10,16,10,45,56.5,266.0,3.25,16.0,302.5,242.43,191.55
2016,10,16,11,0,91.0,299.0,3.3,16.0,358.0,288.45,227.77
2016,10,16,11,15,91.5,304.0,3.35,16.0,364.5,301.01,238.0
2016,10,16,11,30,92.0,309.0,3.4,16.0,371.0,313.46,248.18
2016,10,16,11,45,205.5,304.5,3.5,16.5,443.5,379.84,300.61
2016,10,16,12,0,319.0,300.0,3.6,17.0,516.0,457.04,361.1
2016,10,16,12,15,394.5,275.0,3.75,17.0,540.5,497.2,393.84
2016,10,16,12,30,470.0,250.0,3.9,17.0,565.0,546.93,434.03
2016,10,16,12,45,659.5,174.0,4.1,17.0,607.0,624.12,497.07
2016,10,16,13,0,849.0,98.0,4.3,17.0,649.0,698.4,557.99
2016,10,16,13,15,494.0,191.5,4.55,17.0,510.0,561.1,450.66
2016,10,16,13,30,139.0,285.0,4.8,17.0,371.0,389.9,312.35
2016,10,16,13,45,146.5,272.0,5.05,17.0,359.0,389.35,313.65
2016,10,16,14,0,154.0,259.0,5.3,17.0,347.0,388.14,313.98
2016,10,16,14,15,77.0,169.5,5.5,16.5,213.5,224.5,182.49
2016,10,16,14,30,0.0,80.0,5.7,16.0,80.0,70.81,53.93
2016,10,16,14,45,1.5,114.0,5.95,16.0,115.0,104.42,82.33
2016,10,16,15,0,3.0,148.0,6.2,16.0,150.0,141.8,113.76
2016,10,16,15,15,1.5,115.0,6.25,16.0,116.0,107.7,85.47
2016,10,16,15,30,0.0,82.0,6.3,16.0,82.0,73.76,57.02
2016,10,16,15,45,0.0,70.5,6.35,16.0,70.5,62.99,47.99
2016,10,16,16,0,0.0,59.0,6.4,16.0,59.0,52.17,38.8
2016,10,16,16,15,0.0,47.5,6.3,16.0,47.5,41.92,29.98
2016,10,16,16,30,0.0,36.0,6.2,16.0,36.0,31.74,21.12
2016,10,16,16,45,0.0,25.0,6.15,16.0,25.0,22.01,12.6
2016,10,16,17,0,0.0,14.0,6.1,16.0,14.0,12.3,3.84
2016,10,16,17,15,0.0,7.0,6.1,15.5,7.0,6.14,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,17,6,45,128.0,19.0,2.3,14.5,32.0,14.99,0.0
2016,10,17,7,0,256.0,38.0,2.3,15.0,64.0,29.76,18.69
2016,10,17,7,15,355.5,48.5,2.3,15.0,107.0,39.31,28.56
2016,10,17,7,30,455.0,59.0,2.3,15.0,150.0,46.59,35.55
2016,10,17,7,45,523.0,65.5,2.3,15.0,197.0,50.1,38.98
2016,10,17,8,0,591.0,72.0,2.3,15.0,244.0,53.64,42.26
2016,10,17,8,15,633.0,77.5,2.3,15.0,289.5,56.23,44.57
2016,10,17,8,30,675.0,83.0,2.3,15.0,335.0,58.8,46.78
2016,10,17,8,45,707.0,86.0,2.3,15.5,378.0,59.43,47.14
2016,10,17,9,0,739.0,89.0,2.3,16.0,421.0,60.13,47.54
2016,10,17,9,15,759.5,91.5,2.3,16.0,459.0,85.42,53.33
2016,10,17,9,30,780.0,94.0,2.3,16.0,497.0,133.97,76.11
2016,10,17,9,45,797.0,95.5,2.3,16.0,530.0,183.02,110.82
2016,10,17,10,0,814.0,97.0,2.3,16.0,563.0,233.22,152.35
2016,10,17,10,15,824.5,98.5,2.35,16.0,588.5,282.72,196.21
2016,10,17,10,30,835.0,100.0,2.4,16.0,614.0,332.21,240.82
2016,10,17,10,45,842.0,101.0,2.45,16.5,633.0,379.82,283.26
2016,10,17,11,0,849.0,102.0,2.5,17.0,652.0,426.61,324.2
2016,10,17,11,15,852.5,102.5,2.55,17.0,663.0,470.39,362.49
2016,10,17,11,30,856.0,103.0,2.6,17.0,674.0,512.59,398.69
2016,10,17,11,45,857.0,103.0,2.65,17.0,677.0,551.26,431.39
2016,10,17,12,0,858.0,103.0,2.7,17.0,680.0,587.79,461.77
2016,10,17,12,15,856.5,102.5,2.75,17.0,675.5,620.03,488.37
2016,10,17,12,30,855.0,102.0,2.8,17.0,671.0,649.63,512.57
2016,10,17,12,45,856.5,99.0,2.85,17.0,660.0,672.82,531.87
2016,10,17,13,0,858.0,96.0,2.9,17.0,649.0,695.64,550.63
2016,10,17,13,15,851.0,94.5,2.95,16.5,629.0,715.47,567.71
2016,10,17,13,30,844.0,93.0,3.0,16.0,609.0,728.32,579.05
2016,10,17,13,45,833.0,91.5,3.05,16.0,582.0,734.9,584.92
2016,10,17,14,0,822.0,90.0,3.1,16.0,555.0,738.1,588.5
2016,10,17,14,15,807.0,88.0,3.15,16.0,522.0,734.36,587.1
2016,10,17,14,30,792.0,86.0,3.2,16.0,489.0,727.34,583.41
2016,10,17,14,45,770.0,83.5,3.25,16.0,450.0,711.17,572.94
2016,10,17,15,0,748.0,81.0,3.3,16.0,411.0,692.01,560.2
2016,10,17,15,15,719.0,77.5,3.3,16.0,368.0,663.55,540.0
2016,10,17,15,30,690.0,74.0,3.3,16.0,325.0,637.05,520.93
2016,10,17,15,45,647.5,69.5,3.3,16.0,279.0,593.57,488.05
2016,10,17,16,0,605.0,65.0,3.3,16.0,233.0,548.9,453.15
2016,10,17,16,15,541.0,58.0,3.2,15.5,187.0,485.16,401.75
2016,10,17,16,30,477.0,51.0,3.1,15.0,141.0,422.12,348.2
2016,10,17,16,45,371.0,41.5,3.05,15.0,98.5,330.09,267.87
2016,10,17,17,0,265.0,32.0,3.0,15.0,56.0,242.83,179.29
2016,10,17,17,15,132.5,16.0,3.05,14.5,28.0,117.47,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,18,6,45,160.0,16.5,3.3,14.0,32.5,13.45,0.0
2016,10,18,7,0,320.0,33.0,3.3,14.0,65.0,27.32,16.48
2016,10,18,7,15,419.5,42.0,3.35,14.0,109.0,33.65,23.69
2016,10,18,7,30,519.0,51.0,3.4,14.0,153.0,39.89,29.74
2016,10,18,7,45,578.5,57.5,3.5,14.5,200.0,43.75,33.4
2016,10,18,8,0,638.0,64.0,3.6,15.0,247.0,47.56,36.85
2016,10,18,8,15,440.5,104.5,3.6,15.0,241.0,75.02,61.22
2016,10,18,8,30,243.0,145.0,3.6,15.0,235.0,104.65,87.2
2016,10,18,8,45,507.5,113.0,3.65,15.0,330.0,78.53,64.07
2016,10,18,9,0,772.0,81.0,3.7,15.0,425.0,60.46,48.02
2016,10,18,9,15,562.0,140.5,3.7,15.0,403.0,107.62,76.44
2016,10,18,9,30,352.0,200.0,3.7,15.0,381.0,172.58,125.17
2016,10,18,9,45,608.5,140.0,3.7,15.5,476.5,183.56,120.03
2016,10,18,10,0,865.0,80.0,3.7,16.0,572.0,233.09,150.47
2016,10,18,10,15,875.0,81.5,3.7,16.0,598.0,284.09,196.05
2016,10,18,10,30,885.0,83.0,3.7,16.0,624.0,334.87,242.36
2016,10,18,10,45,895.5,82.5,3.7,16.0,644.0,383.69,286.94
2016,10,18,11,0,906.0,82.0,3.7,16.0,664.0,431.81,330.28
2016,10,18,11,15,909.5,82.0,3.75,16.0,675.5,476.39,370.11
2016,10,18,11,30,913.0,82.0,3.8,16.0,687.0,519.23,407.66
2016,10,18,11,45,917.0,81.0,3.85,16.5,691.0,559.46,441.52
2016,10,18,12,0,921.0,80.0,3.9,17.0,695.0,597.59,472.9
2016,10,18,12,15,919.5,80.0,4.0,17.0,690.5,631.13,501.15
2016,10,18,12,30,918.0,80.0,4.1,17.0,686.0,661.91,526.84
2016,10,18,12,45,915.0,79.5,4.25,17.0,674.0,688.31,549.06
2016,10,18,13,0,912.0,79.0,4.4,17.0,662.0,711.63,569.0
2016,10,18,13,15,905.0,78.0,4.55,17.0,642.0,728.44,582.98
2016,10,18,13,30,898.0,77.0,4.7,17.0,622.0,741.86,594.41
2016,10,18,13,45,885.5,77.0,4.85,17.0,594.0,748.96,601.29
2016,10,18,14,0,873.0,77.0,5.0,17.0,566.0,752.61,605.75
2016,10,18,14,15,859.0,75.0,5.1,17.0,532.5,749.42,604.98
2016,10,18,14,30,845.0,73.0,5.2,17.0,499.0,742.89,601.79
2016,10,18,14,45,822.0,72.0,5.3,17.0,459.0,734.02,596.86
2016,10,18,15,0,799.0,71.0,5.4,17.0,419.0,715.82,584.74
2016,10,18,15,15,771.5,67.5,5.45,16.5,375.0,688.25,566.08
2016,10,18,15,30,744.0,64.0,5.5,16.0,331.0,658.14,544.92
2016,10,18,15,45,702.5,60.5,5.55,16.0,284.5,615.48,512.02
2016,10,18,16,0,661.0,57.0,5.6,16.0,238.0,571.27,476.69
2016,10,18,16,15,599.5,51.0,5.7,15.5,190.5,514.57,430.49
2016,10,18,16,30,538.0,45.0,5.8,15.0,143.0,453.77,377.83
2016,10,18,16,45,433.0,36.0,5.95,15.0,99.5,362.23,295.91
2016,10,18,17,0,328.0,27.0,6.1,15.0,56.0,276.17,199.98
2016,10,18,17,15,164.0,13.5,6.1,15.0,28.0,108.56,0.0
2016,10,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
