Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,6,45,194.5,13.5,2.6,14.0,32.5,10.82,0.0
2016,10,19,7,0,389.0,27.0,2.6,14.0,65.0,21.96,11.88
2016,10,19,7,15,482.5,35.0,2.6,14.0,109.5,27.72,18.49
2016,10,19,7,30,576.0,43.0,2.6,14.0,154.0,36.43,26.66
2016,10,19,7,45,632.5,48.0,2.65,14.5,201.0,39.66,29.76
2016,10,19,8,0,689.0,53.0,2.7,15.0,248.0,42.9,32.71
2016,10,19,8,15,725.5,56.5,2.55,15.0,293.5,44.77,34.4
2016,10,19,8,30,762.0,60.0,2.4,15.0,339.0,46.66,36.04
2016,10,19,8,45,786.0,63.0,2.3,15.5,381.5,48.08,37.15
2016,10,19,9,0,810.0,66.0,2.2,16.0,424.0,49.5,38.22
2016,10,19,9,15,828.0,68.0,2.15,16.0,462.0,73.01,44.61
2016,10,19,9,30,846.0,70.0,2.1,16.0,500.0,123.84,66.32
2016,10,19,9,45,856.0,72.5,2.05,16.5,531.5,175.24,101.84
2016,10,19,10,0,866.0,75.0,2.0,17.0,563.0,226.88,144.13
2016,10,19,10,15,874.5,76.5,1.95,17.0,588.5,277.37,188.69
2016,10,19,10,30,883.0,78.0,1.9,17.0,614.0,327.49,233.76
2016,10,19,10,45,886.5,79.5,1.9,17.0,632.0,375.32,276.95
2016,10,19,11,0,890.0,81.0,1.9,17.0,650.0,421.87,318.33
2016,10,19,11,15,893.5,81.5,1.9,17.0,661.0,466.08,356.91
2016,10,19,11,30,897.0,82.0,1.9,17.0,672.0,508.6,393.19
2016,10,19,11,45,898.5,82.0,1.95,17.5,675.5,547.75,425.45
2016,10,19,12,0,900.0,82.0,2.0,18.0,679.0,584.69,455.19
2016,10,19,12,15,898.5,82.0,2.15,18.0,674.5,617.48,482.55
2016,10,19,12,30,897.0,82.0,2.3,18.0,670.0,647.57,507.51
2016,10,19,12,45,893.5,81.0,2.45,18.0,657.5,672.52,528.4
2016,10,19,13,0,890.0,80.0,2.6,18.0,645.0,694.4,546.86
2016,10,19,13,15,883.0,79.0,2.75,18.0,625.0,710.7,560.44
2016,10,19,13,30,876.0,78.0,2.9,18.0,605.0,723.7,571.28
2016,10,19,13,45,865.5,77.0,3.1,18.0,578.0,730.82,578.24
2016,10,19,14,0,855.0,76.0,3.3,18.0,551.0,734.58,582.87
2016,10,19,14,15,841.0,74.5,3.45,18.0,518.0,731.82,582.6
2016,10,19,14,30,827.0,73.0,3.6,18.0,485.0,732.03,584.65
2016,10,19,14,45,749.0,81.5,3.75,18.0,432.0,686.46,552.46
2016,10,19,15,0,671.0,90.0,3.9,18.0,379.0,641.85,520.63
2016,10,19,15,15,686.5,76.5,3.95,17.5,345.5,635.56,518.32
2016,10,19,15,30,702.0,63.0,4.0,17.0,312.0,622.48,510.25
2016,10,19,15,45,658.0,60.0,4.1,17.0,267.0,579.33,477.35
2016,10,19,16,0,614.0,57.0,4.2,17.0,222.0,539.73,446.12
2016,10,19,16,15,552.5,51.0,4.2,16.5,177.0,479.48,397.21
2016,10,19,16,30,491.0,45.0,4.2,16.0,132.0,420.02,345.93
2016,10,19,16,45,394.5,35.0,4.25,16.0,91.0,334.4,269.74
2016,10,19,17,0,298.0,25.0,4.3,16.0,50.0,252.31,173.97
2016,10,19,17,15,149.0,12.5,4.35,15.5,25.0,98.25,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,6,45,188.0,13.5,1.55,15.0,31.0,12.28,0.0
2016,10,20,7,0,376.0,27.0,1.6,15.0,62.0,22.06,11.57
2016,10,20,7,15,472.5,35.0,1.6,15.0,106.5,27.81,18.45
2016,10,20,7,30,569.0,43.0,1.6,15.0,151.0,36.54,26.62
2016,10,20,7,45,628.5,48.0,1.6,15.5,198.0,39.76,29.72
2016,10,20,8,0,688.0,53.0,1.6,16.0,245.0,43.01,32.67
2016,10,20,8,15,725.5,57.0,1.6,16.0,291.0,45.3,34.73
2016,10,20,8,30,763.0,61.0,1.6,16.0,337.0,47.58,36.72
2016,10,20,8,45,789.0,63.5,1.65,16.5,380.0,48.6,37.46
2016,10,20,9,0,815.0,66.0,1.7,17.0,423.0,49.65,38.21
2016,10,20,9,15,833.5,68.0,1.7,17.0,461.0,70.86,44.19
2016,10,20,9,30,852.0,70.0,1.7,17.0,499.0,121.94,64.85
2016,10,20,9,45,868.0,70.5,1.75,17.5,532.0,172.86,99.04
2016,10,20,10,0,884.0,71.0,1.8,18.0,565.0,224.55,140.72
2016,10,20,10,15,892.5,72.0,1.9,18.0,590.5,275.41,185.47
2016,10,20,10,30,901.0,73.0,2.0,18.0,616.0,325.84,230.91
2016,10,20,10,45,906.0,74.0,2.1,18.5,634.5,374.46,274.36
2016,10,20,11,0,911.0,75.0,2.2,19.0,653.0,421.89,316.04
2016,10,20,11,15,914.5,75.5,2.35,19.0,664.0,466.84,355.59
2016,10,20,11,30,918.0,76.0,2.5,19.0,675.0,510.05,392.94
2016,10,20,11,45,918.0,76.5,2.65,19.0,678.0,549.55,426.71
2016,10,20,12,0,918.0,77.0,2.8,19.0,681.0,586.7,458.0
2016,10,20,12,15,916.5,77.0,3.0,19.0,676.5,619.95,486.02
2016,10,20,12,30,915.0,77.0,3.2,19.0,672.0,650.46,511.57
2016,10,20,12,45,911.0,76.0,3.4,19.0,659.5,675.43,532.73
2016,10,20,13,0,907.0,75.0,3.6,19.0,647.0,697.26,551.36
2016,10,20,13,15,900.5,74.5,3.75,19.0,627.0,714.69,565.68
2016,10,20,13,30,894.0,74.0,3.9,19.0,607.0,728.8,577.26
2016,10,20,13,45,884.5,72.5,4.05,19.0,580.0,736.26,584.1
2016,10,20,14,0,875.0,71.0,4.2,19.0,553.0,740.3,588.58
2016,10,20,14,15,861.0,69.5,4.3,19.0,519.5,737.6,588.03
2016,10,20,14,30,847.0,68.0,4.4,19.0,486.0,731.59,585.35
2016,10,20,14,45,827.5,66.0,4.55,19.0,447.0,717.63,577.0
2016,10,20,15,0,808.0,64.0,4.7,19.0,408.0,707.24,571.25
2016,10,20,15,15,780.5,61.5,4.8,18.5,364.5,680.99,554.02
2016,10,20,15,30,753.0,59.0,4.9,18.0,321.0,652.25,534.34
2016,10,20,15,45,711.5,55.0,5.05,18.0,275.0,609.19,501.75
2016,10,20,16,0,670.0,51.0,5.2,18.0,229.0,564.7,466.66
2016,10,20,16,15,607.5,46.0,5.25,17.5,182.0,503.43,416.88
2016,10,20,16,30,545.0,41.0,5.3,17.0,135.0,448.67,369.06
2016,10,20,16,45,434.0,32.5,5.35,17.0,92.0,354.85,285.03
2016,10,20,17,0,323.0,24.0,5.4,17.0,49.0,262.9,171.47
2016,10,20,17,15,161.5,12.0,5.45,16.5,24.5,104.45,0.0
2016,10,20,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,13.5,4.25,14.5,29.5,12.28,0.0
2016,10,21,7,0,358.0,27.0,4.3,15.0,59.0,22.15,11.18
2016,10,21,7,15,457.0,35.0,4.2,15.0,102.5,27.89,18.42
2016,10,21,7,30,556.0,43.0,4.1,15.0,146.0,33.54,23.92
2016,10,21,7,45,613.5,48.5,4.05,15.0,192.5,40.27,30.18
2016,10,21,8,0,671.0,54.0,4.0,15.0,239.0,43.91,33.58
2016,10,21,8,15,709.5,58.0,3.9,15.0,284.5,46.15,35.61
2016,10,21,8,30,748.0,62.0,3.8,15.0,330.0,48.4,37.58
2016,10,21,8,45,773.5,65.0,3.7,15.5,372.5,49.77,38.64
2016,10,21,9,0,799.0,68.0,3.6,16.0,415.0,51.15,39.68
2016,10,21,9,15,818.0,70.5,3.55,16.0,453.0,62.55,39.19
2016,10,21,9,30,837.0,73.0,3.5,16.0,491.0,113.56,59.42
2016,10,21,9,45,851.0,74.5,3.5,16.5,523.5,171.22,99.26
2016,10,21,10,0,865.0,76.0,3.5,17.0,556.0,222.42,140.81
2016,10,21,10,15,874.0,77.0,3.55,17.0,581.5,272.44,185.19
2016,10,21,10,30,883.0,78.0,3.6,17.0,607.0,322.11,230.44
2016,10,21,10,45,638.0,166.5,3.7,17.5,554.5,352.67,265.38
2016,10,21,11,0,393.0,255.0,3.8,18.0,502.0,365.21,282.14
2016,10,21,11,15,392.5,260.0,3.95,18.0,511.0,392.33,305.64
2016,10,21,11,30,392.0,265.0,4.1,18.0,520.0,418.68,328.14
2016,10,21,11,45,501.0,228.0,4.25,18.0,555.0,466.8,367.56
2016,10,21,12,0,610.0,191.0,4.4,18.0,590.0,521.1,412.08
2016,10,21,12,15,752.0,137.5,4.6,18.0,625.5,580.76,461.45
2016,10,21,12,30,894.0,84.0,4.8,18.0,661.0,641.3,511.78
2016,10,21,12,45,881.5,86.5,5.05,18.0,646.5,663.89,531.56
2016,10,21,13,0,869.0,89.0,5.3,18.0,632.0,683.13,548.73
2016,10,21,13,15,861.5,88.0,5.45,18.0,612.5,698.78,562.82
2016,10,21,13,30,854.0,87.0,5.6,18.0,593.0,711.19,573.55
2016,10,21,13,45,842.5,86.0,5.85,18.0,565.5,722.6,583.94
2016,10,21,14,0,831.0,85.0,6.1,18.0,538.0,726.02,588.38
2016,10,21,14,15,816.0,83.0,6.2,17.5,505.0,722.34,588.15
2016,10,21,14,30,801.0,81.0,6.3,17.0,472.0,715.38,585.48
2016,10,21,14,45,701.5,93.0,6.4,17.0,415.0,661.48,545.06
2016,10,21,15,0,602.0,105.0,6.5,17.0,358.0,602.16,499.42
2016,10,21,15,15,570.0,100.0,6.55,17.0,319.5,571.47,475.96
2016,10,21,15,30,538.0,95.0,6.6,17.0,281.0,538.78,450.21
2016,10,21,15,45,578.0,76.5,6.65,17.0,250.0,541.17,453.16
2016,10,21,16,0,618.0,58.0,6.7,17.0,219.0,538.9,450.89
2016,10,21,16,15,550.5,51.5,6.65,16.5,173.0,474.28,396.42
2016,10,21,16,30,483.0,45.0,6.6,16.0,127.0,410.65,340.17
2016,10,21,16,45,371.5,35.0,6.55,15.5,85.5,316.59,255.2
2016,10,21,17,0,260.0,25.0,6.5,15.0,44.0,222.05,134.66
2016,10,21,17,15,130.0,12.5,6.5,15.0,22.0,86.16,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,11.0,4.8,13.0,11.0,10.01,0.0
2016,10,22,7,0,0.0,22.0,4.8,13.0,22.0,19.38,8.71
2016,10,22,7,15,0.0,39.0,4.8,13.0,39.0,33.61,23.46
2016,10,22,7,30,0.0,56.0,4.8,13.0,56.0,47.68,36.58
2016,10,22,7,45,0.0,74.0,4.8,13.5,74.0,62.34,49.96
2016,10,22,8,0,0.0,92.0,4.8,14.0,92.0,76.85,63.0
2016,10,22,8,15,4.0,108.5,4.7,14.0,110.0,90.16,74.88
2016,10,22,8,30,8.0,125.0,4.6,14.0,128.0,103.34,86.46
2016,10,22,8,45,12.0,141.0,4.55,14.0,146.0,116.02,97.45
2016,10,22,9,0,16.0,157.0,4.5,14.0,164.0,128.56,108.19
2016,10,22,9,15,70.5,187.5,4.4,14.0,222.0,143.91,115.33
2016,10,22,9,30,125.0,218.0,4.3,14.0,280.0,169.08,131.99
2016,10,22,9,45,126.0,233.0,4.25,14.5,299.0,191.36,148.57
2016,10,22,10,0,127.0,248.0,4.2,15.0,318.0,213.88,166.36
2016,10,22,10,15,111.0,258.0,4.15,15.0,321.5,233.32,183.05
2016,10,22,10,30,95.0,268.0,4.1,15.0,325.0,246.07,194.3
2016,10,22,10,45,78.0,270.5,4.1,15.0,318.0,251.16,199.24
2016,10,22,11,0,61.0,273.0,4.1,15.0,311.0,254.22,202.32
2016,10,22,11,15,234.5,266.0,4.1,15.0,416.5,328.92,260.86
2016,10,22,11,30,408.0,259.0,4.1,15.0,522.0,419.73,332.83
2016,10,22,11,45,349.5,274.5,4.15,15.5,501.0,425.47,338.18
2016,10,22,12,0,291.0,290.0,4.2,16.0,480.0,426.37,339.33
2016,10,22,12,15,245.5,294.5,4.25,16.0,454.0,415.16,331.4
2016,10,22,12,30,200.0,299.0,4.3,16.0,428.0,404.41,323.41
2016,10,22,12,45,194.5,293.5,4.35,16.0,416.5,406.61,325.93
2016,10,22,13,0,189.0,288.0,4.4,16.0,405.0,407.73,327.53
2016,10,22,13,15,283.0,262.0,4.4,16.0,431.0,465.36,375.15
2016,10,22,13,30,377.0,236.0,4.4,16.0,457.0,515.93,417.08
2016,10,22,13,45,470.5,198.0,4.45,16.0,461.0,566.4,459.0
2016,10,22,14,0,564.0,160.0,4.5,16.0,465.0,605.01,492.01
2016,10,22,14,15,688.0,116.0,4.5,16.0,465.0,664.46,541.16
2016,10,22,14,30,812.0,72.0,4.5,16.0,465.0,709.55,576.77
2016,10,22,14,45,810.5,72.0,4.55,16.0,436.5,711.98,579.89
2016,10,22,15,0,809.0,72.0,4.6,16.0,408.0,711.35,580.92
2016,10,22,15,15,779.5,68.5,4.55,15.5,364.0,682.59,560.81
2016,10,22,15,30,750.0,65.0,4.5,15.0,320.0,651.27,538.28
2016,10,22,15,45,709.5,60.0,4.5,15.0,273.0,607.97,504.66
2016,10,22,16,0,669.0,55.0,4.5,15.0,226.0,563.09,468.45
2016,10,22,16,15,601.0,49.0,4.45,14.5,178.0,503.16,418.71
2016,10,22,16,30,533.0,43.0,4.4,14.0,130.0,439.08,362.38
2016,10,22,16,45,416.5,33.0,4.35,14.0,87.0,341.14,273.24
2016,10,22,17,0,300.0,23.0,4.3,14.0,44.0,240.89,130.61
2016,10,22,17,15,150.0,11.5,4.3,14.0,22.0,96.18,0.0
2016,10,22,17,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,45,158.5,13.5,1.55,13.0,27.0,12.28,0.0
2016,10,23,7,0,317.0,27.0,1.6,13.0,54.0,22.38,10.28
2016,10,23,7,15,423.5,36.0,1.6,13.0,97.0,28.96,19.41
2016,10,23,7,30,530.0,45.0,1.6,13.0,140.0,35.43,25.78
2016,10,23,7,45,391.0,72.5,1.65,13.0,154.0,54.45,43.06
2016,10,23,8,0,252.0,100.0,1.7,13.0,168.0,75.44,61.96
2016,10,23,8,15,273.0,115.5,1.75,13.0,201.0,85.94,71.35
2016,10,23,8,30,294.0,131.0,1.8,13.0,234.0,96.1,80.28
2016,10,23,8,45,263.0,153.0,1.9,13.5,254.0,109.7,91.94
2016,10,23,9,0,232.0,175.0,2.0,14.0,274.0,122.74,102.92
2016,10,23,9,15,259.5,188.5,2.1,14.0,309.0,133.06,111.63
2016,10,23,9,30,287.0,202.0,2.2,14.0,344.0,163.59,121.67
2016,10,23,9,45,428.0,181.0,2.3,14.0,407.5,182.35,127.89
2016,10,23,10,0,569.0,160.0,2.4,14.0,471.0,219.78,152.3
2016,10,23,10,15,726.5,121.5,2.5,14.0,538.0,259.84,181.53
2016,10,23,10,30,884.0,83.0,2.6,14.0,605.0,321.05,230.75
2016,10,23,10,45,657.5,161.5,2.75,14.0,556.5,350.97,265.75
2016,10,23,11,0,431.0,240.0,2.9,14.0,508.0,364.56,284.26
2016,10,23,11,15,456.5,236.0,2.95,14.0,524.0,397.63,312.62
2016,10,23,11,30,482.0,232.0,3.0,14.0,540.0,431.73,341.53
2016,10,23,11,45,571.5,201.0,3.15,14.0,568.0,475.16,377.86
2016,10,23,12,0,661.0,170.0,3.3,14.0,596.0,525.41,419.57
2016,10,23,12,15,547.5,209.0,3.35,14.0,560.0,520.94,417.21
2016,10,23,12,30,434.0,248.0,3.4,14.0,524.0,511.11,409.98
2016,10,23,12,45,410.5,248.5,3.5,14.5,506.0,507.76,408.05
2016,10,23,13,0,387.0,249.0,3.6,15.0,488.0,508.44,408.89
2016,10,23,13,15,331.0,252.0,3.6,15.0,451.5,487.08,392.57
2016,10,23,13,30,275.0,255.0,3.6,15.0,415.0,462.52,373.55
2016,10,23,13,45,345.5,227.5,3.6,15.0,419.5,493.85,400.61
2016,10,23,14,0,416.0,200.0,3.6,15.0,424.0,537.11,436.45
2016,10,23,14,15,334.5,200.5,3.6,15.0,373.0,473.07,386.29
2016,10,23,14,30,253.0,201.0,3.6,15.0,322.0,419.66,343.77
2016,10,23,14,45,281.5,179.5,3.6,15.0,304.0,421.28,347.04
2016,10,23,15,0,310.0,158.0,3.6,15.0,286.0,421.01,348.53
2016,10,23,15,15,294.5,143.0,3.5,14.5,254.0,394.3,328.19
2016,10,23,15,30,279.0,128.0,3.4,14.0,222.0,366.5,306.56
2016,10,23,15,45,262.0,110.5,3.35,14.0,188.5,333.38,279.47
2016,10,23,16,0,245.0,93.0,3.3,14.0,155.0,299.45,250.88
2016,10,23,16,15,216.5,75.0,3.15,14.0,121.0,256.34,213.46
2016,10,23,16,30,188.0,57.0,3.0,14.0,87.0,213.18,174.89
2016,10,23,16,45,130.5,40.0,2.85,14.0,57.5,153.75,120.34
2016,10,23,17,0,73.0,23.0,2.7,14.0,28.0,88.27,36.77
2016,10,23,17,15,36.5,11.5,2.7,14.0,14.0,31.18,0.0
2016,10,23,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.5,7.2,15.0,4.5,4.09,0.0
2016,10,24,7,0,0.0,9.0,7.4,15.0,9.0,7.9,0.0
2016,10,24,7,15,0.0,17.0,7.4,15.0,17.0,14.95,7.12
2016,10,24,7,30,0.0,25.0,7.4,15.0,25.0,22.0,13.67
2016,10,24,7,45,0.0,34.0,7.45,15.0,34.0,29.96,20.96
2016,10,24,8,0,0.0,43.0,7.5,15.0,43.0,37.92,28.19
2016,10,24,8,15,0.0,52.0,7.45,15.0,52.0,45.9,35.36
2016,10,24,8,30,0.0,61.0,7.4,15.0,61.0,53.89,42.45
2016,10,24,8,45,0.0,42.5,7.4,15.0,42.5,37.48,27.8
2016,10,24,9,0,0.0,24.0,7.4,15.0,24.0,21.14,13.2
2016,10,24,9,15,0.0,84.5,7.45,15.0,84.5,74.54,60.43
2016,10,24,9,30,0.0,145.0,7.5,15.0,145.0,122.72,97.9
2016,10,24,9,45,92.5,194.0,7.55,15.0,244.0,166.01,129.58
2016,10,24,10,0,185.0,243.0,7.6,15.0,343.0,219.4,169.26
2016,10,24,10,15,94.0,210.5,7.65,15.0,261.5,194.34,152.83
2016,10,24,10,30,3.0,178.0,7.7,15.0,180.0,154.23,123.11
2016,10,24,10,45,1.5,140.0,7.8,15.5,141.0,123.07,97.1
2016,10,24,11,0,0.0,102.0,7.9,16.0,102.0,90.26,69.72
2016,10,24,11,15,0.5,138.0,7.95,16.0,138.5,121.76,95.72
2016,10,24,11,30,1.0,174.0,8.0,16.0,175.0,153.52,121.78
2016,10,24,11,45,0.5,149.5,8.05,16.0,150.0,132.43,104.4
2016,10,24,12,0,0.0,125.0,8.1,16.0,125.0,110.81,86.59
2016,10,24,12,15,0.0,142.0,8.05,16.0,142.0,126.13,99.24
2016,10,24,12,30,0.0,159.0,8.0,16.0,159.0,141.72,112.1
2016,10,24,12,45,0.0,109.5,7.95,16.0,109.5,97.29,75.49
2016,10,24,13,0,0.0,60.0,7.9,16.0,60.0,53.09,38.82
2016,10,24,13,15,0.0,91.0,7.85,15.5,91.0,80.65,61.98
2016,10,24,13,30,0.0,122.0,7.8,15.0,122.0,109.13,85.94
2016,10,24,13,45,0.0,68.0,7.8,15.0,68.0,60.16,45.09
2016,10,24,14,0,0.0,14.0,7.8,15.0,14.0,12.34,4.8
2016,10,24,14,15,0.0,11.0,7.55,15.0,11.0,9.69,2.57
2016,10,24,14,30,0.0,8.0,7.3,15.0,8.0,7.04,0.34
2016,10,24,14,45,0.0,7.5,7.05,15.0,7.5,6.6,0.0
2016,10,24,15,0,0.0,7.0,6.8,15.0,7.0,6.16,0.0
2016,10,24,15,15,0.0,6.0,6.6,15.0,6.0,5.27,0.0
2016,10,24,15,30,0.0,5.0,6.4,15.0,5.0,4.39,0.0
2016,10,24,15,45,0.0,4.0,6.2,15.0,4.0,3.51,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.5,5.9,15.0,2.5,2.19,0.0
2016,10,24,16,30,0.0,2.0,5.8,15.0,2.0,1.75,0.0
2016,10,24,16,45,0.0,1.0,5.7,15.0,1.0,0.88,0.0
2016,10,24,17,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,2.5,5.9,15.0,2.5,2.27,0.0
2016,10,25,7,0,0.0,5.0,5.9,15.0,5.0,4.38,0.0
2016,10,25,7,15,0.0,10.5,5.85,15.0,10.5,9.22,2.19
2016,10,25,7,30,0.0,16.0,5.8,15.0,16.0,14.06,6.69
2016,10,25,7,45,0.0,22.5,5.8,15.0,22.5,19.79,11.93
2016,10,25,8,0,0.0,29.0,5.8,15.0,29.0,25.53,17.16
2016,10,25,8,15,0.0,35.0,5.8,15.0,35.0,30.83,21.94
2016,10,25,8,30,0.0,41.0,5.8,15.0,41.0,36.15,26.67
2016,10,25,8,45,0.0,51.5,5.8,15.0,51.5,45.46,34.91
2016,10,25,9,0,0.0,62.0,5.8,15.0,62.0,54.78,43.1
2016,10,25,9,15,0.0,53.0,5.9,15.0,53.0,46.8,35.94
2016,10,25,9,30,0.0,44.0,6.0,15.0,44.0,38.84,27.36
2016,10,25,9,45,0.0,61.0,6.1,15.5,61.0,53.92,39.95
2016,10,25,10,0,0.0,78.0,6.2,16.0,78.0,69.04,52.44
2016,10,25,10,15,0.0,105.5,6.3,16.0,105.5,92.89,72.21
2016,10,25,10,30,0.0,133.0,6.4,16.0,133.0,116.27,91.46
2016,10,25,10,45,0.0,143.5,6.55,16.0,143.5,125.51,98.96
2016,10,25,11,0,0.0,154.0,6.7,16.0,154.0,134.85,106.54
2016,10,25,11,15,1.5,170.0,6.7,16.0,171.0,149.63,118.58
2016,10,25,11,30,3.0,186.0,6.7,16.0,188.0,164.77,130.91
2016,10,25,11,45,7.0,200.0,6.75,16.0,204.5,179.8,143.17
2016,10,25,12,0,11.0,214.0,6.8,16.0,221.0,195.43,155.95
2016,10,25,12,15,5.5,184.0,6.7,16.0,187.5,166.81,132.59
2016,10,25,12,30,0.0,154.0,6.6,16.0,154.0,137.22,108.33
2016,10,25,12,45,8.0,186.0,6.55,16.0,190.5,171.93,137.05
2016,10,25,13,0,16.0,218.0,6.5,16.0,227.0,208.15,166.88
2016,10,25,13,15,20.0,218.5,6.4,16.0,230.0,213.12,171.19
2016,10,25,13,30,24.0,219.0,6.3,16.0,233.0,218.43,175.87
2016,10,25,13,45,13.5,194.5,6.25,16.0,202.5,188.9,151.76
2016,10,25,14,0,3.0,170.0,6.2,16.0,172.0,158.66,126.9
2016,10,25,14,15,1.5,142.0,6.15,16.0,143.0,131.04,104.28
2016,10,25,14,30,0.0,114.0,6.1,16.0,114.0,103.22,81.31
2016,10,25,14,45,0.0,104.5,6.05,16.0,104.5,94.6,74.29
2016,10,25,15,0,0.0,95.0,6.0,16.0,95.0,85.95,67.18
2016,10,25,15,15,0.0,84.0,5.95,16.0,84.0,75.76,58.72
2016,10,25,15,30,0.0,73.0,5.9,16.0,73.0,65.52,50.13
2016,10,25,15,45,0.0,61.5,5.85,16.0,61.5,54.71,40.96
2016,10,25,16,0,0.0,50.0,5.8,16.0,50.0,44.14,31.88
2016,10,25,16,15,0.0,38.5,5.7,16.0,38.5,33.95,23.03
2016,10,25,16,30,0.0,27.0,5.6,16.0,27.0,23.78,14.14
2016,10,25,16,45,0.0,17.0,5.6,16.0,17.0,14.95,6.2
2016,10,25,17,0,0.0,7.0,5.6,16.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,5.55,15.5,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,6,45,135.5,12.0,4.2,14.5,22.0,10.91,0.0
2016,10,26,7,0,271.0,24.0,4.3,15.0,44.0,19.89,5.39
2016,10,26,7,15,382.5,33.5,4.35,15.0,85.0,27.02,17.25
2016,10,26,7,30,494.0,43.0,4.4,15.0,126.0,33.99,24.12
2016,10,26,7,45,560.0,49.5,4.45,15.0,171.0,38.11,28.16
2016,10,26,8,0,626.0,56.0,4.5,15.0,216.0,42.19,31.99
2016,10,26,8,15,668.5,60.5,4.5,15.0,261.0,48.71,37.88
2016,10,26,8,30,711.0,65.0,4.5,15.0,306.0,51.29,40.17
2016,10,26,8,45,740.5,68.0,4.55,15.0,347.5,52.57,41.24
2016,10,26,9,0,770.0,71.0,4.6,15.0,389.0,53.89,42.32
2016,10,26,9,15,790.5,73.5,4.6,15.0,426.5,54.79,43.02
2016,10,26,9,30,811.0,76.0,4.6,15.0,464.0,102.38,55.04
2016,10,26,9,45,828.5,76.5,4.7,15.5,496.0,151.23,85.24
2016,10,26,10,0,846.0,77.0,4.8,16.0,528.0,207.01,129.39
2016,10,26,10,15,428.0,137.0,4.8,16.0,365.5,200.14,143.64
2016,10,26,10,30,10.0,197.0,4.8,16.0,203.0,171.23,136.08
2016,10,26,10,45,38.5,232.0,4.85,16.0,255.5,207.42,164.76
2016,10,26,11,0,67.0,267.0,4.9,16.0,308.0,250.39,199.02
2016,10,26,11,15,175.0,273.0,4.9,16.0,382.0,306.53,243.19
2016,10,26,11,30,283.0,279.0,4.9,16.0,456.0,374.26,297.23
2016,10,26,11,45,284.0,279.0,4.95,16.0,457.5,392.1,312.57
2016,10,26,12,0,285.0,279.0,5.0,16.0,459.0,409.23,327.31
2016,10,26,12,15,580.5,182.0,4.9,16.0,545.0,511.93,411.33
2016,10,26,12,30,876.0,85.0,4.8,16.0,631.0,615.24,495.59
2016,10,26,12,45,864.5,87.5,4.7,16.0,617.0,637.94,514.35
2016,10,26,13,0,853.0,90.0,4.6,16.0,603.0,660.71,533.03
2016,10,26,13,15,846.5,89.0,4.45,16.0,584.0,677.25,546.65
2016,10,26,13,30,840.0,88.0,4.3,16.0,565.0,690.61,557.65
2016,10,26,13,45,826.5,87.5,4.15,16.0,538.0,696.38,562.5
2016,10,26,14,0,813.0,87.0,4.0,16.0,511.0,698.79,564.79
2016,10,26,14,15,797.0,84.5,3.85,16.0,478.5,693.82,561.6
2016,10,26,14,30,781.0,82.0,3.7,16.0,446.0,685.62,556.06
2016,10,26,14,45,755.5,80.0,3.6,16.0,407.0,667.92,543.48
2016,10,26,15,0,730.0,78.0,3.5,16.0,368.0,647.31,528.6
2016,10,26,15,15,696.5,74.0,3.3,16.0,325.5,620.02,507.98
2016,10,26,15,30,663.0,70.0,3.1,16.0,283.0,587.09,482.49
2016,10,26,15,45,610.0,65.0,2.95,16.0,238.0,537.43,443.07
2016,10,26,16,0,557.0,60.0,2.8,16.0,193.0,486.99,401.29
2016,10,26,16,15,480.0,52.5,2.6,15.5,148.5,417.26,342.86
2016,10,26,16,30,403.0,45.0,2.4,15.0,104.0,348.83,283.03
2016,10,26,16,45,201.5,36.5,2.25,15.0,66.0,206.48,157.14
2016,10,26,17,0,0.0,28.0,2.1,15.0,28.0,36.96,0.0
2016,10,26,17,15,0.0,14.0,2.05,14.5,14.0,12.73,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.5,5.3,15.0,10.5,9.55,0.0
2016,10,27,7,0,0.0,21.0,5.5,15.0,21.0,18.26,3.0
2016,10,27,7,15,16.5,39.5,5.45,15.0,42.0,33.05,22.17
2016,10,27,7,30,33.0,58.0,5.4,15.0,63.0,47.63,35.95
2016,10,27,7,45,44.5,77.0,5.35,15.0,87.0,62.28,49.42
2016,10,27,8,0,56.0,96.0,5.3,15.0,111.0,76.66,62.48
2016,10,27,8,15,64.0,115.0,5.1,15.0,134.5,90.73,75.07
2016,10,27,8,30,72.0,134.0,4.9,15.0,158.0,104.49,87.19
2016,10,27,8,45,36.0,99.0,4.7,15.0,111.0,82.35,67.58
2016,10,27,9,0,0.0,64.0,4.5,15.0,64.0,56.55,44.68
2016,10,27,9,15,83.5,135.5,4.25,15.0,175.0,103.59,85.94
2016,10,27,9,30,167.0,207.0,4.0,15.0,286.0,161.46,124.73
2016,10,27,9,45,83.5,174.5,3.8,15.0,214.0,150.17,116.6
2016,10,27,10,0,0.0,142.0,3.6,15.0,142.0,122.34,96.99
2016,10,27,10,15,0.0,77.5,3.4,15.0,77.5,68.61,52.17
2016,10,27,10,30,0.0,13.0,3.2,15.0,13.0,11.47,4.05
2016,10,27,10,45,4.5,107.5,3.0,15.5,110.0,96.29,74.89
2016,10,27,11,0,9.0,202.0,2.8,16.0,207.0,178.3,141.52
2016,10,27,11,15,5.5,190.0,2.75,16.0,193.5,168.2,133.16
2016,10,27,11,30,2.0,178.0,2.7,16.0,180.0,157.35,124.35
2016,10,27,11,45,2.0,179.5,2.65,16.0,181.0,159.38,125.98
2016,10,27,12,0,2.0,181.0,2.6,16.0,182.0,161.41,127.61
2016,10,27,12,15,1.0,174.5,2.4,15.5,175.0,155.74,123.22
2016,10,27,12,30,0.0,168.0,2.2,15.0,168.0,149.88,118.69
2016,10,27,12,45,0.0,147.5,2.05,15.0,147.5,131.72,103.92
2016,10,27,13,0,0.0,127.0,1.9,15.0,127.0,113.31,88.92
2016,10,27,13,15,1.0,150.5,1.65,15.0,151.5,136.01,107.68
2016,10,27,13,30,2.0,174.0,1.4,15.0,176.0,159.64,127.01
2016,10,27,13,45,1.0,119.0,1.2,15.0,120.0,107.38,84.27
2016,10,27,14,0,0.0,64.0,1.0,15.0,64.0,56.59,42.2
2016,10,27,14,15,0.0,77.5,0.8,15.0,77.5,68.58,52.43
2016,10,27,14,30,0.0,91.0,0.6,15.0,91.0,81.1,63.0
2016,10,27,14,45,0.0,70.5,0.45,15.0,70.5,62.33,47.36
2016,10,27,15,0,0.0,50.0,0.3,15.0,50.0,44.13,32.11
2016,10,27,15,15,0.0,44.0,0.3,15.0,44.0,38.81,27.67
2016,10,27,15,30,0.0,38.0,0.3,15.0,38.0,33.49,23.16
2016,10,27,15,45,0.0,31.5,0.35,15.0,31.5,27.74,18.22
2016,10,27,16,0,0.0,25.0,0.4,15.0,25.0,21.99,13.23
2016,10,27,16,15,0.0,19.0,0.45,15.0,19.0,16.7,8.57
2016,10,27,16,30,0.0,13.0,0.5,15.0,13.0,11.41,3.9
2016,10,27,16,45,0.0,8.0,0.55,15.0,8.0,7.02,0.0
2016,10,27,17,0,0.0,3.0,0.6,15.0,3.0,2.63,0.0
2016,10,27,17,15,0.0,1.5,0.55,15.0,1.5,1.36,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,1.05,15.0,4.0,3.64,0.0
2016,10,28,7,0,0.0,8.0,1.1,15.0,8.0,7.02,0.0
2016,10,28,7,15,0.0,16.5,1.1,15.0,16.5,14.51,6.54
2016,10,28,7,30,0.0,25.0,1.1,15.0,25.0,22.01,13.64
2016,10,28,7,45,0.0,35.0,1.1,15.0,35.0,30.85,21.75
2016,10,28,8,0,0.0,45.0,1.1,15.0,45.0,39.7,29.81
2016,10,28,8,15,0.0,55.0,1.1,15.0,55.0,48.57,37.79
2016,10,28,8,30,0.0,65.0,1.1,15.0,65.0,57.45,45.67
2016,10,28,8,45,100.0,116.5,1.1,15.0,157.0,90.51,74.71
2016,10,28,9,0,200.0,168.0,1.1,15.0,249.0,123.92,103.57
2016,10,28,9,15,354.5,158.0,1.15,15.0,318.0,112.93,93.76
2016,10,28,9,30,509.0,148.0,1.2,15.0,387.0,128.96,87.62
2016,10,28,9,45,287.0,186.0,1.3,15.0,322.5,168.86,122.87
2016,10,28,10,0,65.0,224.0,1.4,15.0,258.0,188.63,147.85
2016,10,28,10,15,155.5,238.0,1.55,15.0,325.0,221.52,170.8
2016,10,28,10,30,246.0,252.0,1.7,15.0,392.0,268.33,205.96
2016,10,28,10,45,176.0,262.5,1.9,15.5,364.5,271.29,211.27
2016,10,28,11,0,106.0,273.0,2.1,16.0,337.0,268.38,211.05
2016,10,28,11,15,83.5,271.0,2.25,16.0,322.0,266.28,210.35
2016,10,28,11,30,61.0,269.0,2.4,16.0,307.0,261.7,207.36
2016,10,28,11,45,52.5,264.5,2.55,16.0,297.5,259.51,206.02
2016,10,28,12,0,44.0,260.0,2.7,16.0,288.0,256.23,203.72
2016,10,28,12,15,30.0,241.0,2.7,16.0,260.0,235.66,187.46
2016,10,28,12,30,16.0,222.0,2.7,16.0,232.0,208.41,165.71
2016,10,28,12,45,8.0,192.0,2.7,16.0,197.0,177.45,140.86
2016,10,28,13,0,0.0,162.0,2.7,16.0,162.0,145.51,114.96
2016,10,28,13,15,0.0,152.5,2.65,16.0,152.5,137.24,108.38
2016,10,28,13,30,0.0,143.0,2.6,16.0,143.0,128.86,101.68
2016,10,28,13,45,0.0,136.0,2.55,16.0,136.0,122.78,96.85
2016,10,28,14,0,0.0,129.0,2.5,16.0,129.0,116.67,91.99
2016,10,28,14,15,0.0,124.0,2.4,15.5,124.0,112.5,88.9
2016,10,28,14,30,0.0,119.0,2.3,15.0,119.0,108.39,85.85
2016,10,28,14,45,0.0,109.5,2.2,15.0,109.5,99.86,78.91
2016,10,28,15,0,0.0,100.0,2.1,15.0,100.0,91.32,71.92
2016,10,28,15,15,0.0,88.5,1.95,15.0,88.5,80.71,63.11
2016,10,28,15,30,0.0,77.0,1.8,15.0,77.0,70.05,54.16
2016,10,28,15,45,0.0,64.5,1.65,15.0,64.5,58.26,44.13
2016,10,28,16,0,0.0,52.0,1.5,15.0,52.0,46.36,33.88
2016,10,28,16,15,0.0,39.5,1.4,14.5,39.5,34.85,23.9
2016,10,28,16,30,0.0,27.0,1.3,14.0,27.0,23.79,14.21
2016,10,28,16,45,0.0,16.5,1.25,14.0,16.5,14.51,5.5
2016,10,28,17,0,0.0,6.0,1.2,14.0,6.0,5.26,0.0
2016,10,28,17,15,0.0,3.0,1.2,14.0,3.0,2.73,0.0
2016,10,28,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,7.0,2.65,15.0,7.0,6.37,0.0
2016,10,29,7,0,0.0,14.0,2.8,15.0,14.0,12.32,0.0
2016,10,29,7,15,0.0,30.5,2.9,15.0,30.5,26.5,16.37
2016,10,29,7,30,0.0,47.0,3.0,15.0,47.0,40.22,29.41
2016,10,29,7,45,0.0,66.0,3.2,15.0,66.0,55.64,43.51
