Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,0,0.0,85.0,3.4,15.0,85.0,70.86,57.32
2016,10,29,8,15,6.0,101.5,3.5,15.0,103.5,84.19,69.26
2016,10,29,8,30,12.0,118.0,3.6,15.0,122.0,97.38,80.9
2016,10,29,8,45,16.0,134.0,3.75,15.5,140.0,110.07,91.77
2016,10,29,9,0,20.0,150.0,3.9,16.0,158.0,122.6,102.33
2016,10,29,9,15,154.5,169.5,3.95,16.0,241.0,125.22,104.38
2016,10,29,9,30,289.0,189.0,4.0,16.0,324.0,149.18,111.13
2016,10,29,9,45,565.5,132.5,4.1,16.0,419.0,154.25,99.4
2016,10,29,10,0,842.0,76.0,4.2,16.0,514.0,191.94,116.9
2016,10,29,10,15,853.0,77.5,4.2,16.0,539.5,246.75,164.19
2016,10,29,10,30,864.0,79.0,4.2,16.0,565.0,295.64,208.51
2016,10,29,10,45,871.5,79.5,4.2,16.0,583.5,342.26,251.58
2016,10,29,11,0,879.0,80.0,4.2,16.0,602.0,387.97,293.56
2016,10,29,11,15,883.0,81.0,4.2,16.0,613.0,431.61,333.23
2016,10,29,11,30,887.0,82.0,4.2,16.0,624.0,473.64,370.78
2016,10,29,11,45,563.0,182.0,4.2,16.0,526.5,441.98,350.43
2016,10,29,12,0,239.0,282.0,4.2,16.0,429.0,380.81,303.57
2016,10,29,12,15,260.0,276.0,4.15,16.0,435.0,405.29,324.02
2016,10,29,12,30,281.0,270.0,4.1,16.0,441.0,426.06,341.33
2016,10,29,12,45,259.0,267.5,4.1,16.0,422.5,423.93,340.32
2016,10,29,13,0,237.0,265.0,4.1,16.0,404.0,411.24,331.07
2016,10,29,13,15,136.0,243.5,4.05,16.0,323.0,332.53,268.23
2016,10,29,13,30,35.0,222.0,4.0,16.0,242.0,238.38,191.5
2016,10,29,13,45,66.5,222.5,3.95,16.0,257.5,264.85,214.2
2016,10,29,14,0,98.0,223.0,3.9,16.0,273.0,292.59,237.68
2016,10,29,14,15,165.0,206.5,3.85,16.0,284.0,339.11,277.12
2016,10,29,14,30,232.0,190.0,3.8,16.0,295.0,386.78,317.17
2016,10,29,14,45,245.5,171.0,3.8,16.0,273.5,379.63,312.55
2016,10,29,15,0,259.0,152.0,3.8,16.0,252.0,370.91,306.74
2016,10,29,15,15,246.5,135.5,3.75,16.0,222.0,345.15,286.35
2016,10,29,15,30,234.0,119.0,3.7,16.0,192.0,318.33,264.68
2016,10,29,15,45,215.0,101.5,3.7,16.0,160.0,284.75,236.78
2016,10,29,16,0,196.0,84.0,3.7,16.0,128.0,250.56,207.57
2016,10,29,16,15,167.5,65.5,3.65,15.5,97.0,208.15,170.82
2016,10,29,16,30,139.0,47.0,3.6,15.0,66.0,165.52,132.65
2016,10,29,16,45,69.5,31.0,3.55,15.0,40.5,102.74,71.84
2016,10,29,17,0,0.0,15.0,3.5,15.0,15.0,13.82,0.0
2016,10,29,17,15,0.0,7.5,3.55,15.0,7.5,6.82,0.0
2016,10,29,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,30,6,45,13.5,11.5,7.25,15.0,12.5,10.46,0.0
2016,10,30,7,0,27.0,23.0,7.3,15.0,25.0,18.99,0.0
2016,10,30,7,15,100.0,42.5,7.25,15.0,56.5,33.48,21.85
2016,10,30,7,30,173.0,62.0,7.2,15.0,88.0,48.08,36.11
2016,10,30,7,45,222.0,79.5,7.15,15.5,125.0,60.88,47.95
2016,10,30,8,0,271.0,97.0,7.1,16.0,162.0,73.35,59.25
2016,10,30,8,15,314.0,110.5,7.05,16.0,201.0,82.8,67.8
2016,10,30,8,30,357.0,124.0,7.0,16.0,240.0,88.82,73.15
2016,10,30,8,45,413.0,124.5,7.0,16.0,275.5,87.79,72.18
2016,10,30,9,0,469.0,125.0,7.0,16.0,311.0,86.95,71.31
2016,10,30,9,15,452.5,151.0,6.9,16.0,344.5,103.02,85.25
2016,10,30,9,30,436.0,177.0,6.8,16.0,378.0,142.39,102.21
2016,10,30,9,45,342.0,200.0,6.75,16.0,364.5,181.89,132.09
2016,10,30,10,0,248.0,223.0,6.7,16.0,351.0,206.55,155.33
2016,10,30,10,15,392.0,200.5,6.65,16.0,414.5,238.46,176.29
2016,10,30,10,30,536.0,178.0,6.6,16.0,478.0,280.01,207.52
2016,10,30,10,45,666.5,145.0,6.55,16.0,529.5,325.12,244.32
2016,10,30,11,0,797.0,112.0,6.5,16.0,581.0,381.35,291.64
2016,10,30,11,15,801.5,112.5,6.45,16.0,592.0,422.42,329.37
2016,10,30,11,30,806.0,113.0,6.4,16.0,603.0,462.14,365.31
2016,10,30,11,45,806.0,113.5,6.4,16.0,605.5,498.16,397.7
2016,10,30,12,0,806.0,114.0,6.4,16.0,608.0,532.13,427.8
2016,10,30,12,15,804.0,113.5,6.4,16.0,603.0,561.82,454.0
2016,10,30,12,30,802.0,113.0,6.4,16.0,598.0,589.03,477.79
2016,10,30,12,45,796.0,112.5,6.4,16.0,585.5,611.19,497.26
2016,10,30,13,0,790.0,112.0,6.4,16.0,573.0,630.46,514.19
2016,10,30,13,15,781.0,110.5,6.3,16.0,553.5,643.77,526.06
2016,10,30,13,30,772.0,109.0,6.2,16.0,534.0,653.97,535.34
2016,10,30,13,45,672.0,126.5,6.15,16.0,483.5,621.36,509.9
2016,10,30,14,0,572.0,144.0,6.1,16.0,433.0,580.88,477.98
2016,10,30,14,15,428.0,162.5,5.9,16.0,370.5,501.7,414.01
2016,10,30,14,30,284.0,181.0,5.7,16.0,308.0,412.81,341.14
2016,10,30,14,45,487.5,132.0,5.55,16.0,327.0,520.58,432.4
2016,10,30,15,0,691.0,83.0,5.4,16.0,346.0,617.48,512.8
2016,10,30,15,15,654.0,78.5,5.25,16.0,304.0,584.34,486.16
2016,10,30,15,30,617.0,74.0,5.1,16.0,262.0,549.22,457.73
2016,10,30,15,45,567.0,67.5,4.95,16.0,218.5,501.13,417.87
2016,10,30,16,0,517.0,61.0,4.8,16.0,175.0,452.22,375.92
2016,10,30,16,15,431.5,52.5,4.75,15.5,132.0,377.6,312.0
2016,10,30,16,30,346.0,44.0,4.7,15.0,89.0,304.57,246.6
2016,10,30,16,45,206.0,30.5,4.7,15.0,54.0,198.6,139.96
2016,10,30,17,0,66.0,17.0,4.7,15.0,19.0,53.14,0.0
2016,10,30,17,15,33.0,8.5,4.7,15.0,9.5,7.73,0.0
2016,10,30,17,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,3.0,2.75,14.0,3.0,2.73,0.0
2016,10,31,7,0,0.0,6.0,2.8,14.0,6.0,5.26,0.0
2016,10,31,7,15,0.0,13.5,2.9,14.0,13.5,11.86,4.04
2016,10,31,7,30,0.0,21.0,3.0,14.0,21.0,18.47,10.48
2016,10,31,7,45,0.0,30.0,3.2,14.5,30.0,26.42,17.77
2016,10,31,8,0,0.0,39.0,3.4,15.0,39.0,34.38,25.0
2016,10,31,8,15,0.0,48.0,3.5,15.0,48.0,42.35,32.21
2016,10,31,8,30,0.0,57.0,3.6,15.0,57.0,50.34,39.34
2016,10,31,8,45,0.0,65.0,3.75,15.0,65.0,57.44,45.61
2016,10,31,9,0,0.0,73.0,3.9,15.0,73.0,64.56,51.82
2016,10,31,9,15,35.0,132.5,4.05,15.0,149.0,106.65,88.71
2016,10,31,9,30,70.0,192.0,4.2,15.0,225.0,150.46,119.13
2016,10,31,9,45,80.5,208.0,4.35,15.0,247.5,170.14,133.56
2016,10,31,10,0,91.0,224.0,4.5,15.0,270.0,191.13,149.83
2016,10,31,10,15,46.0,197.0,4.6,15.0,220.0,171.43,135.59
2016,10,31,10,30,1.0,170.0,4.7,15.0,170.0,146.64,116.91
2016,10,31,10,45,29.5,211.0,4.8,15.0,228.0,187.1,149.24
2016,10,31,11,0,58.0,252.0,4.9,15.0,286.0,233.65,186.59
2016,10,31,11,15,36.0,232.5,5.0,15.0,254.0,214.97,171.96
2016,10,31,11,30,14.0,213.0,5.1,15.0,222.0,192.48,153.98
2016,10,31,11,45,27.5,232.5,5.2,15.5,249.5,219.18,175.46
2016,10,31,12,0,41.0,252.0,5.3,16.0,277.0,247.06,197.82
2016,10,31,12,15,124.5,263.5,5.4,16.0,338.5,312.64,251.47
2016,10,31,12,30,208.0,275.0,5.5,16.0,400.0,380.13,306.59
2016,10,31,12,45,250.5,263.0,5.6,16.0,410.5,412.49,333.57
2016,10,31,13,0,293.0,251.0,5.7,16.0,421.0,439.47,356.56
2016,10,31,13,15,146.5,155.0,5.8,16.0,240.0,248.95,203.25
2016,10,31,13,30,0.0,59.0,5.9,16.0,59.0,52.17,38.21
2016,10,31,13,45,0.0,56.0,6.0,16.0,56.0,49.49,36.09
2016,10,31,14,0,0.0,53.0,6.1,16.0,53.0,46.82,33.91
2016,10,31,14,15,0.0,76.0,6.1,15.5,76.0,67.24,51.28
2016,10,31,14,30,0.0,99.0,6.1,15.0,99.0,88.96,69.82
2016,10,31,14,45,0.0,73.0,6.2,15.0,73.0,64.56,49.32
2016,10,31,15,0,0.0,47.0,6.3,15.0,47.0,41.47,29.79
2016,10,31,15,15,0.0,41.0,6.25,15.0,41.0,36.15,25.3
2016,10,31,15,30,0.0,35.0,6.2,15.0,35.0,30.83,20.77
2016,10,31,15,45,0.0,29.0,6.2,15.0,29.0,25.53,16.2
2016,10,31,16,0,0.0,23.0,6.2,15.0,23.0,20.23,11.58
2016,10,31,16,15,0.0,17.0,6.15,15.0,17.0,14.94,6.94
2016,10,31,16,30,0.0,11.0,6.1,15.0,11.0,9.65,2.29
2016,10,31,16,45,0.0,6.5,6.05,15.0,6.5,5.7,0.0
2016,10,31,17,0,0.0,2.0,6.0,15.0,2.0,1.82,0.0
2016,10,31,17,15,0.0,1.0,5.85,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,1,6,45,74.5,10.5,3.75,14.0,14.5,9.55,0.0
2016,11,1,7,0,149.0,21.0,3.6,14.0,29.0,16.66,0.0
2016,11,1,7,15,278.0,33.0,3.5,14.0,66.5,27.33,16.33
2016,11,1,7,30,407.0,45.0,3.4,14.0,104.0,36.57,26.15
2016,11,1,7,45,486.5,52.5,3.35,14.5,148.0,41.37,30.92
2016,11,1,8,0,566.0,60.0,3.3,15.0,192.0,46.16,35.42
2016,11,1,8,15,616.0,65.5,3.3,15.0,236.5,49.12,38.21
2016,11,1,8,30,666.0,71.0,3.3,15.0,281.0,52.09,40.89
2016,11,1,8,45,699.5,75.0,3.3,15.0,322.5,53.79,42.38
2016,11,1,9,0,733.0,79.0,3.3,15.0,364.0,55.52,43.84
2016,11,1,9,15,756.5,82.0,3.15,15.0,401.5,62.13,49.59
2016,11,1,9,30,780.0,85.0,3.0,15.0,439.0,93.84,54.73
2016,11,1,9,45,800.0,86.5,2.95,15.0,471.5,141.48,80.42
2016,11,1,10,0,820.0,88.0,2.9,15.0,504.0,190.53,116.91
2016,11,1,10,15,831.5,89.5,2.8,15.0,529.0,239.04,158.24
2016,11,1,10,30,843.0,91.0,2.7,15.0,554.0,287.59,201.72
2016,11,1,10,45,848.5,92.5,2.65,15.5,572.0,334.16,243.89
2016,11,1,11,0,854.0,94.0,2.6,16.0,590.0,379.77,284.76
2016,11,1,11,15,858.0,94.5,2.55,16.0,600.5,422.71,323.28
2016,11,1,11,30,862.0,95.0,2.5,16.0,611.0,464.12,359.7
2016,11,1,11,45,862.5,95.5,2.45,16.0,613.5,502.15,392.66
2016,11,1,12,0,863.0,96.0,2.4,16.0,616.0,538.03,423.14
2016,11,1,12,15,861.0,95.5,2.35,16.0,611.0,569.25,449.4
2016,11,1,12,30,859.0,95.0,2.3,16.0,606.0,597.83,473.09
2016,11,1,12,45,857.0,93.0,2.25,16.0,594.0,622.11,493.14
2016,11,1,13,0,855.0,91.0,2.2,16.0,582.0,643.49,510.68
2016,11,1,13,15,846.5,90.0,2.15,16.0,562.0,658.73,523.38
2016,11,1,13,30,838.0,89.0,2.1,16.0,542.0,670.72,533.51
2016,11,1,13,45,824.0,87.5,2.1,16.0,515.0,675.15,538.25
2016,11,1,14,0,810.0,86.0,2.1,16.0,488.0,676.22,540.46
2016,11,1,14,15,792.0,84.0,2.1,16.0,454.5,670.63,537.47
2016,11,1,14,30,774.0,82.0,2.1,16.0,421.0,661.82,532.02
2016,11,1,14,45,746.5,79.0,2.15,16.0,382.5,642.04,518.59
2016,11,1,15,0,719.0,76.0,2.2,16.0,344.0,623.14,505.65
2016,11,1,15,15,682.0,72.0,2.3,15.5,301.5,590.72,482.96
2016,11,1,15,30,645.0,68.0,2.4,15.0,259.0,556.29,457.55
2016,11,1,15,45,594.0,61.5,2.5,15.0,215.0,507.61,418.77
2016,11,1,16,0,543.0,55.0,2.6,15.0,171.0,458.19,377.61
2016,11,1,16,15,455.5,47.0,2.65,14.5,127.5,383.34,314.33
2016,11,1,16,30,368.0,39.0,2.7,14.0,84.0,310.49,249.02
2016,11,1,16,45,229.5,26.0,2.8,14.0,50.0,202.2,131.41
2016,11,1,17,0,91.0,13.0,2.9,14.0,16.0,63.14,0.0
2016,11,1,17,15,45.5,6.5,2.85,14.0,8.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,2,6,45,99.0,9.0,2.85,13.0,13.5,8.19,0.0
2016,11,2,7,0,198.0,18.0,2.9,13.0,27.0,15.02,0.0
2016,11,2,7,15,326.5,28.5,2.95,13.0,65.0,23.3,12.83
2016,11,2,7,30,455.0,39.0,3.0,13.0,103.0,31.34,21.66
2016,11,2,7,45,528.0,46.5,3.15,13.5,147.5,36.41,26.63
2016,11,2,8,0,601.0,54.0,3.3,14.0,192.0,41.4,31.32
2016,11,2,8,15,648.5,58.5,3.3,14.0,236.0,43.77,33.59
2016,11,2,8,30,696.0,63.0,3.3,14.0,280.0,50.53,39.68
2016,11,2,8,45,727.5,67.0,3.3,14.0,321.5,52.68,41.57
2016,11,2,9,0,759.0,71.0,3.3,14.0,363.0,54.83,43.42
2016,11,2,9,15,781.5,73.5,3.25,14.0,400.0,55.74,44.14
2016,11,2,9,30,804.0,76.0,3.2,14.0,437.0,85.38,48.44
2016,11,2,9,45,825.5,76.0,3.15,14.5,470.0,133.05,72.98
2016,11,2,10,0,847.0,76.0,3.1,15.0,503.0,182.18,108.92
2016,11,2,10,15,857.0,77.5,3.0,15.0,528.0,236.59,155.12
2016,11,2,10,30,867.0,79.0,2.9,15.0,553.0,285.08,198.72
2016,11,2,10,45,872.0,81.0,2.85,15.5,570.5,332.07,241.46
2016,11,2,11,0,877.0,83.0,2.8,16.0,588.0,377.97,282.85
2016,11,2,11,15,880.5,83.5,2.65,16.0,598.5,420.68,321.31
2016,11,2,11,30,884.0,84.0,2.5,16.0,609.0,461.74,357.5
2016,11,2,11,45,883.0,85.0,2.4,16.0,611.5,499.34,390.18
2016,11,2,12,0,882.0,86.0,2.3,16.0,614.0,534.63,420.18
2016,11,2,12,15,880.0,85.5,2.15,16.0,609.0,565.5,445.87
2016,11,2,12,30,878.0,85.0,2.0,16.0,604.0,593.68,468.83
2016,11,2,12,45,877.0,83.0,1.9,16.0,592.5,618.16,488.72
2016,11,2,13,0,876.0,81.0,1.8,16.0,581.0,639.77,506.05
2016,11,2,13,15,868.5,80.0,1.7,16.0,561.0,655.29,518.53
2016,11,2,13,30,861.0,79.0,1.6,16.0,541.0,667.61,528.42
2016,11,2,13,45,848.0,78.0,1.5,16.0,514.0,677.54,536.22
2016,11,2,14,0,835.0,77.0,1.4,16.0,487.0,680.06,538.44
2016,11,2,14,15,818.0,75.0,1.4,16.0,454.0,675.31,535.96
2016,11,2,14,30,801.0,73.0,1.4,16.0,421.0,667.32,531.2
2016,11,2,14,45,776.5,70.0,1.4,16.0,382.5,649.73,519.36
2016,11,2,15,0,752.0,67.0,1.4,16.0,344.0,629.24,505.22
2016,11,2,15,15,717.5,63.5,1.4,16.0,302.0,598.5,483.0
2016,11,2,15,30,683.0,60.0,1.4,16.0,260.0,565.51,458.38
2016,11,2,15,45,631.0,55.0,1.45,16.0,215.5,521.86,424.13
2016,11,2,16,0,579.0,50.0,1.5,16.0,171.0,473.47,384.49
2016,11,2,16,15,495.5,42.0,1.6,15.5,127.0,400.97,324.48
2016,11,2,16,30,412.0,34.0,1.7,15.0,83.0,330.67,261.67
2016,11,2,16,45,268.0,22.5,1.8,14.5,48.5,218.48,133.25
2016,11,2,17,0,124.0,11.0,1.9,14.0,14.0,79.51,0.0
2016,11,2,17,15,62.0,5.5,2.0,14.0,7.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.5,2.85,13.0,12.5,11.37,0.0
2016,11,3,7,0,0.0,25.0,2.9,13.0,25.0,22.74,0.0
2016,11,3,7,15,218.5,31.5,2.95,13.0,61.5,24.71,13.48
2016,11,3,7,30,437.0,38.0,3.0,13.0,98.0,30.54,20.89
2016,11,3,7,45,512.0,45.0,3.05,13.5,141.5,35.2,25.53
2016,11,3,8,0,587.0,52.0,3.1,14.0,185.0,39.82,29.9
2016,11,3,8,15,635.5,57.0,2.95,14.0,228.5,42.65,32.58
2016,11,3,8,30,684.0,62.0,2.8,14.0,272.0,49.76,38.99
2016,11,3,8,45,717.5,65.5,2.7,14.5,313.5,51.51,40.45
2016,11,3,9,0,751.0,69.0,2.6,15.0,355.0,53.31,41.9
2016,11,3,9,15,706.0,84.0,2.45,15.0,374.0,57.89,45.87
2016,11,3,9,30,661.0,99.0,2.3,15.0,393.0,89.54,56.04
2016,11,3,9,45,749.5,87.5,2.15,15.5,443.5,132.81,75.94
2016,11,3,10,0,838.0,76.0,2.0,16.0,494.0,178.22,105.48
2016,11,3,10,15,849.0,77.0,1.85,16.0,519.0,226.74,146.22
2016,11,3,10,30,860.0,78.0,1.7,16.0,544.0,279.68,192.7
2016,11,3,10,45,867.5,79.0,1.55,16.5,562.5,326.13,234.13
2016,11,3,11,0,875.0,80.0,1.4,17.0,581.0,371.69,274.23
2016,11,3,11,15,879.0,80.5,1.3,17.0,591.5,414.38,311.84
2016,11,3,11,30,883.0,81.0,1.2,17.0,602.0,455.46,347.16
2016,11,3,11,45,883.0,81.5,1.15,17.0,605.0,492.91,378.95
2016,11,3,12,0,883.0,82.0,1.1,17.0,608.0,528.11,408.15
2016,11,3,12,15,881.5,82.0,1.1,17.0,603.0,559.64,434.21
2016,11,3,12,30,880.0,82.0,1.1,17.0,598.0,588.55,457.78
2016,11,3,12,45,875.5,81.0,1.1,17.5,585.5,611.93,476.0
2016,11,3,13,0,871.0,80.0,1.1,18.0,573.0,632.31,491.67
2016,11,3,13,15,759.0,106.0,1.15,18.0,525.0,612.86,478.46
2016,11,3,13,30,647.0,132.0,1.2,18.0,477.0,585.78,459.46
2016,11,3,13,45,585.5,142.5,1.3,18.0,442.5,568.7,448.44
2016,11,3,14,0,524.0,153.0,1.4,18.0,408.0,542.96,430.61
2016,11,3,14,15,485.0,148.5,1.4,18.0,372.5,519.23,413.84
2016,11,3,14,30,446.0,144.0,1.4,18.0,337.0,493.11,394.93
2016,11,3,14,45,504.5,119.0,1.45,18.0,318.0,509.76,410.13
2016,11,3,15,0,563.0,94.0,1.5,18.0,299.0,529.86,427.24
2016,11,3,15,15,529.5,88.0,1.55,17.5,262.0,498.68,404.49
2016,11,3,15,30,496.0,82.0,1.6,17.0,225.0,465.7,379.8
2016,11,3,15,45,453.0,72.0,1.65,17.0,186.0,420.56,343.74
2016,11,3,16,0,410.0,62.0,1.7,17.0,147.0,374.73,305.61
2016,11,3,16,15,349.0,49.5,1.8,17.0,108.5,314.81,254.48
2016,11,3,16,30,288.0,37.0,1.9,17.0,70.0,256.53,201.12
2016,11,3,16,45,144.0,24.0,2.0,17.0,40.5,142.94,78.16
2016,11,3,17,0,0.0,11.0,2.1,17.0,11.0,10.01,0.0
2016,11,3,17,15,0.0,5.5,2.15,16.5,5.5,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,75.0,8.0,2.9,13.0,11.0,7.28,0.0
2016,11,4,7,0,150.0,16.0,2.8,13.0,22.0,14.55,0.0
2016,11,4,7,15,281.0,28.0,2.8,13.0,58.5,23.06,11.69
2016,11,4,7,30,412.0,40.0,2.8,13.0,95.0,32.47,22.49
2016,11,4,7,45,491.0,48.0,2.85,13.5,138.5,37.91,27.88
2016,11,4,8,0,570.0,56.0,2.9,14.0,182.0,43.27,32.94
2016,11,4,8,15,620.0,61.0,2.8,14.0,226.0,45.94,35.51
2016,11,4,8,30,670.0,66.0,2.7,14.0,270.0,48.64,37.99
2016,11,4,8,45,704.5,70.0,2.6,14.5,311.5,50.49,39.55
2016,11,4,9,0,739.0,74.0,2.5,15.0,353.0,57.46,45.59
2016,11,4,9,15,763.0,77.0,2.35,15.0,390.5,58.69,46.59
2016,11,4,9,30,787.0,80.0,2.2,15.0,428.0,83.11,49.27
2016,11,4,9,45,804.5,82.0,2.05,15.5,459.5,130.9,72.68
2016,11,4,10,0,822.0,84.0,1.9,16.0,491.0,179.83,107.53
2016,11,4,10,15,834.0,86.0,1.65,16.0,516.5,228.6,148.0
2016,11,4,10,30,846.0,88.0,1.4,16.0,542.0,277.47,190.77
2016,11,4,10,45,853.5,89.0,1.2,16.5,560.5,324.06,231.88
2016,11,4,11,0,861.0,90.0,1.0,17.0,579.0,369.83,271.59
2016,11,4,11,15,865.5,90.5,0.8,17.0,590.0,412.99,308.62
2016,11,4,11,30,870.0,91.0,0.6,17.0,601.0,454.65,343.04
2016,11,4,11,45,871.0,91.5,0.45,17.5,604.0,493.0,373.23
2016,11,4,12,0,872.0,92.0,0.3,18.0,607.0,529.21,400.51
2016,11,4,12,15,870.5,91.5,0.3,18.0,602.0,560.82,425.77
2016,11,4,12,30,869.0,91.0,0.3,18.0,597.0,589.8,448.61
2016,11,4,12,45,871.0,88.0,0.35,18.0,586.0,615.51,469.37
2016,11,4,13,0,873.0,85.0,0.4,18.0,575.0,635.53,485.96
2016,11,4,13,15,864.5,84.0,0.5,18.0,555.0,653.99,501.75
2016,11,4,13,30,856.0,83.0,0.6,18.0,535.0,666.24,513.14
2016,11,4,13,45,844.5,81.0,0.7,18.0,508.5,672.07,519.97
2016,11,4,14,0,833.0,79.0,0.8,18.0,482.0,674.54,524.37
2016,11,4,14,15,815.5,77.0,0.85,18.0,448.5,669.58,522.66
2016,11,4,14,30,798.0,75.0,0.9,18.0,415.0,661.36,518.4
2016,11,4,14,45,773.5,72.0,1.0,18.0,376.5,643.98,507.96
2016,11,4,15,0,749.0,69.0,1.1,18.0,338.0,623.68,495.08
2016,11,4,15,15,713.0,65.0,1.15,17.5,295.5,591.58,473.37
2016,11,4,15,30,677.0,61.0,1.2,17.0,253.0,561.69,451.97
2016,11,4,15,45,623.5,55.5,1.25,17.0,209.0,512.84,413.95
2016,11,4,16,0,570.0,50.0,1.3,17.0,165.0,463.33,373.56
2016,11,4,16,15,483.0,42.0,1.35,16.5,121.5,389.48,312.42
2016,11,4,16,30,396.0,34.0,1.4,16.0,78.0,317.91,247.73
2016,11,4,16,45,247.0,22.0,1.45,16.0,44.5,200.6,100.11
2016,11,4,17,0,98.0,10.0,1.5,16.0,11.0,63.38,0.0
2016,11,4,17,15,49.0,5.0,1.55,15.5,5.5,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,4.5,0.45,14.0,4.5,0.0,0.0
2016,11,5,7,0,0.0,9.0,0.4,14.0,9.0,8.19,0.0
2016,11,5,7,15,0.0,26.0,0.35,14.0,26.0,22.45,10.6
2016,11,5,7,30,0.0,43.0,0.3,14.0,43.0,36.47,25.83
2016,11,5,7,45,8.5,61.0,0.25,14.0,63.0,51.12,39.46
2016,11,5,8,0,17.0,79.0,0.2,14.0,83.0,65.63,52.71
2016,11,5,8,15,24.0,96.5,0.15,14.0,103.0,77.19,63.14
2016,11,5,8,30,31.0,114.0,0.1,14.0,123.0,90.18,74.59
2016,11,5,8,45,35.5,130.0,0.1,14.5,142.0,101.96,84.61
2016,11,5,9,0,40.0,146.0,0.1,15.0,161.0,113.47,94.22
2016,11,5,9,15,62.0,165.5,0.15,15.0,191.5,126.92,105.57
2016,11,5,9,30,84.0,185.0,0.2,15.0,222.0,143.75,112.85
2016,11,5,9,45,137.5,200.0,0.3,15.0,265.5,161.94,123.62
2016,11,5,10,0,191.0,215.0,0.4,15.0,309.0,191.56,144.11
2016,11,5,10,15,168.0,227.5,0.5,15.0,313.5,210.71,160.47
2016,11,5,10,30,145.0,240.0,0.6,15.0,318.0,227.55,175.44
2016,11,5,10,45,132.0,248.0,0.75,15.5,320.5,241.72,187.65
2016,11,5,11,0,119.0,256.0,0.9,16.0,323.0,254.53,198.61
2016,11,5,11,15,174.5,259.5,1.05,16.0,359.5,288.26,225.08
2016,11,5,11,30,230.0,263.0,1.2,16.0,396.0,326.36,255.3
2016,11,5,11,45,162.0,264.0,1.35,16.0,358.0,309.85,244.02
2016,11,5,12,0,94.0,265.0,1.5,16.0,320.0,284.0,224.82
2016,11,5,12,15,157.0,263.5,1.55,16.0,355.0,327.42,259.79
2016,11,5,12,30,220.0,262.0,1.6,16.0,390.0,370.78,294.49
2016,11,5,12,45,179.5,258.0,1.65,16.0,361.0,353.96,281.75
2016,11,5,13,0,139.0,254.0,1.7,16.0,332.0,334.34,266.82
2016,11,5,13,15,122.5,243.5,1.7,16.0,310.5,320.94,256.83
2016,11,5,13,30,106.0,233.0,1.7,16.0,289.0,296.6,238.11
2016,11,5,13,45,340.0,184.0,1.7,16.0,349.5,426.83,345.07
2016,11,5,14,0,574.0,135.0,1.7,16.0,410.0,558.93,449.47
2016,11,5,14,15,451.0,148.5,1.7,16.0,355.5,492.03,397.19
2016,11,5,14,30,328.0,162.0,1.7,16.0,301.0,415.38,337.59
2016,11,5,14,45,176.5,148.0,1.75,16.0,222.0,286.22,234.32
2016,11,5,15,0,25.0,134.0,1.8,16.0,143.0,156.9,126.5
2016,11,5,15,15,19.5,118.0,1.75,16.0,125.0,128.41,103.2
2016,11,5,15,30,14.0,102.0,1.7,16.0,107.0,109.84,87.59
2016,11,5,15,45,7.0,85.0,1.7,16.0,87.5,88.97,69.77
2016,11,5,16,0,0.0,68.0,1.7,16.0,68.0,68.02,51.64
2016,11,5,16,15,0.0,49.5,1.65,15.5,49.5,49.13,35.34
2016,11,5,16,30,0.0,31.0,1.6,15.0,31.0,29.1,17.81
2016,11,5,16,45,0.0,15.5,1.55,15.0,15.5,13.65,0.59
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,1.95,14.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,1.9,14.0,13.0,11.82,0.0
2016,11,6,7,15,69.0,28.5,1.9,14.0,37.5,22.93,10.05
2016,11,6,7,30,138.0,44.0,1.9,14.0,62.0,34.92,24.3
2016,11,6,7,45,166.5,62.0,1.95,14.5,91.5,48.31,36.78
2016,11,6,8,0,195.0,80.0,2.0,15.0,121.0,61.3,48.64
2016,11,6,8,15,212.5,97.0,1.9,15.0,151.5,73.19,59.42
2016,11,6,8,30,230.0,114.0,1.8,15.0,182.0,84.71,69.7
2016,11,6,8,45,242.5,129.5,1.75,15.0,210.5,94.88,78.62
2016,11,6,9,0,255.0,145.0,1.7,15.0,239.0,104.74,87.14
2016,11,6,9,15,253.0,161.5,1.6,15.0,263.0,114.83,95.75
2016,11,6,9,30,251.0,178.0,1.5,15.0,287.0,132.34,101.66
2016,11,6,9,45,382.0,166.5,1.4,15.0,346.0,149.15,104.84
2016,11,6,10,0,513.0,155.0,1.3,15.0,405.0,183.16,124.15
2016,11,6,10,15,678.0,116.5,1.15,15.0,464.5,214.78,143.24
2016,11,6,10,30,843.0,78.0,1.0,15.0,524.0,262.7,178.81
2016,11,6,10,45,852.5,78.0,0.9,15.0,542.0,312.28,222.76
2016,11,6,11,0,862.0,78.0,0.8,15.0,560.0,356.69,262.25
2016,11,6,11,15,865.5,78.5,0.8,15.0,570.0,398.39,299.38
2016,11,6,11,30,869.0,79.0,0.8,15.0,580.0,438.49,334.39
2016,11,6,11,45,698.5,135.5,0.85,15.5,539.5,447.99,345.82
2016,11,6,12,0,528.0,192.0,0.9,16.0,499.0,443.09,344.59
2016,11,6,12,15,576.5,173.5,0.9,16.0,506.5,474.54,370.53
2016,11,6,12,30,625.0,155.0,0.9,16.0,514.0,510.62,399.38
2016,11,6,12,45,624.0,151.5,0.9,16.0,503.0,528.98,414.52
2016,11,6,13,0,623.0,148.0,0.9,16.0,492.0,545.13,427.95
2016,11,6,13,15,599.0,149.0,0.9,16.0,471.0,548.92,431.91
2016,11,6,13,30,575.0,150.0,0.9,16.0,450.0,549.54,433.49
2016,11,6,13,45,350.0,179.0,0.9,16.0,359.0,426.84,340.25
2016,11,6,14,0,125.0,208.0,0.9,16.0,268.0,303.97,243.24
2016,11,6,14,15,222.0,184.5,0.95,16.0,281.5,349.6,282.59
2016,11,6,14,30,319.0,161.0,1.0,16.0,295.0,406.89,329.39
2016,11,6,14,45,182.0,150.0,1.05,16.0,225.0,292.02,237.72
2016,11,6,15,0,45.0,139.0,1.1,16.0,155.0,177.19,143.21
2016,11,6,15,15,39.5,122.0,1.0,15.5,135.0,157.13,127.38
2016,11,6,15,30,34.0,105.0,0.9,15.0,115.0,136.77,110.61
2016,11,6,15,45,27.0,87.5,0.85,15.0,94.5,114.44,91.63
2016,11,6,16,0,20.0,70.0,0.8,15.0,74.0,91.8,72.06
2016,11,6,16,15,10.0,52.0,0.85,15.0,54.0,59.48,44.14
2016,11,6,16,30,0.0,34.0,0.9,15.0,34.0,34.15,21.71
2016,11,6,16,45,0.0,17.0,1.0,15.0,17.0,14.98,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,14.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,14.0,13.0,11.82,0.0
2016,11,7,7,15,88.5,27.5,3.25,14.0,38.5,22.17,8.49
2016,11,7,7,30,177.0,42.0,3.3,14.0,64.0,32.45,22.05
2016,11,7,7,45,218.0,58.0,3.35,14.5,96.0,44.12,33.05
2016,11,7,8,0,259.0,74.0,3.4,15.0,128.0,55.41,43.41
2016,11,7,8,15,283.0,89.0,3.35,15.0,161.0,68.06,54.89
2016,11,7,8,30,307.0,104.0,3.3,15.0,194.0,78.45,64.21
2016,11,7,8,45,323.0,118.0,3.25,15.5,225.0,87.84,72.36
2016,11,7,9,0,339.0,132.0,3.2,16.0,256.0,96.96,80.12
2016,11,7,9,15,250.0,157.5,3.1,16.0,254.5,112.35,93.4
2016,11,7,9,30,161.0,183.0,3.0,16.0,253.0,137.65,107.66
2016,11,7,9,45,246.5,187.5,2.95,16.5,302.5,156.04,115.5
2016,11,7,10,0,332.0,192.0,2.9,17.0,352.0,188.41,135.95
2016,11,7,10,15,417.5,184.0,2.8,17.0,396.0,216.83,155.43
2016,11,7,10,30,503.0,176.0,2.7,17.0,440.0,256.26,185.8
2016,11,7,10,45,435.5,199.5,2.65,17.0,433.5,285.19,213.91
2016,11,7,11,0,368.0,223.0,2.6,17.0,427.0,307.79,236.04
2016,11,7,11,15,480.0,194.5,2.55,17.0,466.0,347.54,267.78
2016,11,7,11,30,592.0,166.0,2.5,17.0,505.0,396.82,307.69
2016,11,7,11,45,551.0,181.5,2.45,17.5,498.0,417.57,326.03
2016,11,7,12,0,510.0,197.0,2.4,18.0,491.0,436.84,342.44
2016,11,7,12,15,466.0,207.5,2.35,18.0,475.0,446.16,351.23
2016,11,7,12,30,422.0,218.0,2.3,18.0,459.0,451.55,356.52
2016,11,7,12,45,606.5,156.0,2.3,18.0,493.5,520.75,412.31
2016,11,7,13,0,791.0,94.0,2.3,18.0,528.0,588.45,466.59
2016,11,7,13,15,647.5,133.0,2.2,18.0,480.0,560.96,445.22
2016,11,7,13,30,504.0,172.0,2.1,18.0,432.0,519.29,413.21
2016,11,7,13,45,451.5,172.5,2.05,18.0,396.5,497.19,397.18
2016,11,7,14,0,399.0,173.0,2.0,18.0,361.0,472.03,378.39
2016,11,7,14,15,338.5,169.0,1.9,18.0,321.0,422.24,340.34
2016,11,7,14,30,278.0,165.0,1.8,18.0,281.0,382.41,309.29
2016,11,7,14,45,209.5,154.0,1.75,18.0,237.0,327.59,265.89
2016,11,7,15,0,141.0,143.0,1.7,18.0,193.0,259.83,211.35
2016,11,7,15,15,131.0,126.0,1.65,17.5,167.5,236.34,193.07
2016,11,7,15,30,121.0,109.0,1.6,17.0,142.0,212.24,173.62
2016,11,7,15,45,106.5,90.5,1.55,17.0,116.0,182.51,148.6
2016,11,7,16,0,92.0,72.0,1.5,17.0,90.0,152.24,122.57
2016,11,7,16,15,68.0,53.5,1.5,16.5,65.0,115.45,90.64
2016,11,7,16,30,44.0,35.0,1.5,16.0,40.0,77.9,56.55
2016,11,7,16,45,22.0,17.5,1.5,16.0,20.0,36.9,4.14
2016,11,7,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,5.5,1.65,15.0,5.5,0.0,0.0
2016,11,8,7,0,0.0,11.0,1.7,15.0,11.0,10.01,0.0
2016,11,8,7,15,81.5,26.5,1.75,15.0,36.5,21.38,6.7
2016,11,8,7,30,163.0,42.0,1.8,15.0,62.0,33.44,22.67
2016,11,8,7,45,204.5,58.5,1.85,15.5,94.0,45.87,34.39
2016,11,8,8,0,246.0,75.0,1.9,16.0,126.0,57.98,45.45
2016,11,8,8,15,272.0,90.5,1.8,16.0,159.0,69.02,55.48
2016,11,8,8,30,298.0,106.0,1.7,16.0,192.0,79.74,65.05
2016,11,8,8,45,322.0,118.0,1.65,16.0,223.0,87.85,72.17
2016,11,8,9,0,346.0,130.0,1.6,16.0,254.0,95.73,78.98
2016,11,8,9,15,445.0,126.0,1.5,16.0,303.5,87.58,71.73
2016,11,8,9,30,544.0,122.0,1.4,16.0,353.0,94.03,67.07
2016,11,8,9,45,540.0,134.0,1.3,16.5,377.5,135.3,87.89
2016,11,8,10,0,536.0,146.0,1.2,17.0,402.0,176.04,116.64
2016,11,8,10,15,690.5,112.0,1.15,17.0,460.0,208.97,136.76
2016,11,8,10,30,845.0,78.0,1.1,17.0,518.0,257.57,172.89
2016,11,8,10,45,848.0,80.5,1.05,17.5,535.0,303.66,213.76
2016,11,8,11,0,851.0,83.0,1.0,18.0,552.0,348.6,253.33
2016,11,8,11,15,855.5,83.5,0.95,18.0,563.0,390.92,290.52
2016,11,8,11,30,860.0,84.0,0.9,18.0,574.0,433.27,326.77
2016,11,8,11,45,857.0,86.0,0.9,18.0,576.0,469.03,357.47
