Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,0,854.0,88.0,0.9,18.0,578.0,503.98,386.73
2016,11,8,12,15,852.5,88.0,0.85,18.0,573.5,535.26,412.21
2016,11,8,12,30,851.0,88.0,0.8,18.0,569.0,564.01,435.17
2016,11,8,12,45,857.0,83.5,0.8,18.5,559.5,589.75,455.12
2016,11,8,13,0,863.0,79.0,0.8,19.0,550.0,610.22,470.98
2016,11,8,13,15,855.5,78.0,0.75,19.0,530.5,625.5,483.06
2016,11,8,13,30,848.0,77.0,0.7,19.0,511.0,641.45,495.29
2016,11,8,13,45,830.5,77.0,0.7,19.0,484.0,645.52,499.49
2016,11,8,14,0,813.0,77.0,0.7,19.0,457.0,646.22,501.3
2016,11,8,14,15,795.5,74.5,0.8,18.5,424.5,640.75,500.79
2016,11,8,14,30,778.0,72.0,0.9,18.0,392.0,632.11,497.78
2016,11,8,14,45,748.0,70.0,1.0,18.0,354.0,612.5,485.41
2016,11,8,15,0,718.0,68.0,1.1,18.0,316.0,590.08,470.45
2016,11,8,15,15,680.5,64.0,1.35,17.5,275.0,561.59,451.96
2016,11,8,15,30,643.0,60.0,1.6,17.0,234.0,527.94,428.09
2016,11,8,15,45,585.0,54.0,1.9,17.0,190.5,476.83,388.2
2016,11,8,16,0,527.0,48.0,2.2,17.0,147.0,425.31,345.58
2016,11,8,16,15,437.0,39.5,2.45,16.5,106.0,351.22,282.73
2016,11,8,16,30,347.0,31.0,2.7,16.0,65.0,279.89,213.73
2016,11,8,16,45,173.5,15.5,3.0,16.0,32.5,141.98,13.61
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,5.5,2.35,14.5,7.0,0.0,0.0
2016,11,9,7,0,109.0,11.0,2.3,15.0,14.0,10.01,0.0
2016,11,9,7,15,248.0,23.0,2.25,15.0,46.5,19.01,3.89
2016,11,9,7,30,387.0,35.0,2.2,15.0,79.0,28.6,18.44
2016,11,9,7,45,464.0,43.5,2.15,15.0,120.5,34.62,24.61
2016,11,9,8,0,541.0,52.0,2.1,15.0,162.0,40.52,30.24
2016,11,9,8,15,594.0,57.5,1.95,15.0,204.5,43.7,33.32
2016,11,9,8,30,647.0,63.0,1.8,15.0,247.0,46.89,36.26
2016,11,9,8,45,676.5,68.5,1.7,15.5,286.5,49.92,38.91
2016,11,9,9,0,706.0,74.0,1.6,16.0,326.0,52.91,41.43
2016,11,9,9,15,731.0,77.5,1.55,16.0,362.5,59.71,47.37
2016,11,9,9,30,756.0,81.0,1.5,16.0,399.0,71.42,47.32
2016,11,9,9,45,785.5,79.5,1.45,16.5,432.0,115.04,63.03
2016,11,9,10,0,815.0,78.0,1.4,17.0,465.0,161.02,92.59
2016,11,9,10,15,826.5,80.0,1.35,17.0,490.0,208.78,130.93
2016,11,9,10,30,838.0,82.0,1.3,17.0,515.0,256.6,172.32
2016,11,9,10,45,842.0,84.0,1.3,17.5,532.0,302.22,212.9
2016,11,9,11,0,846.0,86.0,1.3,18.0,549.0,346.77,252.42
2016,11,9,11,15,850.0,87.0,1.3,18.0,559.5,389.15,290.07
2016,11,9,11,30,854.0,88.0,1.3,18.0,570.0,430.05,325.77
2016,11,9,11,45,851.5,89.0,1.3,18.0,572.0,466.41,357.26
2016,11,9,12,0,849.0,90.0,1.3,18.0,574.0,500.45,386.2
2016,11,9,12,15,847.0,90.0,1.3,18.0,569.5,531.33,412.1
2016,11,9,12,30,845.0,90.0,1.3,18.0,565.0,559.67,435.53
2016,11,9,12,45,850.0,85.5,1.35,18.5,554.5,584.68,455.66
2016,11,9,13,0,855.0,81.0,1.4,19.0,544.0,607.08,473.53
2016,11,9,13,15,750.0,103.0,1.4,19.0,498.5,588.12,460.45
2016,11,9,13,30,645.0,125.0,1.4,19.0,453.0,562.14,441.98
2016,11,9,13,45,693.0,105.0,1.4,19.0,441.0,585.54,461.64
2016,11,9,14,0,741.0,85.0,1.4,19.0,429.0,604.31,477.47
2016,11,9,14,15,731.5,80.0,1.3,19.0,399.5,600.99,475.48
2016,11,9,14,30,722.0,75.0,1.2,19.0,370.0,594.73,471.34
2016,11,9,14,45,718.0,71.0,1.2,19.0,341.0,590.53,469.27
2016,11,9,15,0,714.0,67.0,1.2,19.0,312.0,583.57,464.79
2016,11,9,15,15,676.0,63.0,1.1,19.0,270.5,554.85,442.61
2016,11,9,15,30,638.0,59.0,1.0,19.0,229.0,521.08,416.02
2016,11,9,15,45,581.0,53.0,0.95,19.0,186.5,470.91,376.15
2016,11,9,16,0,524.0,47.0,0.9,19.0,144.0,420.33,334.27
2016,11,9,16,15,432.0,38.5,1.0,18.5,103.0,345.45,272.43
2016,11,9,16,30,340.0,30.0,1.1,18.0,62.0,273.5,203.42
2016,11,9,16,45,170.0,15.0,1.25,18.0,31.0,137.75,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.3,15.0,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.4,15.0,8.0,7.28,0.0
2016,11,10,7,15,62.5,23.5,2.4,15.0,30.5,19.04,2.07
2016,11,10,7,30,125.0,39.0,2.4,15.0,53.0,31.1,20.35
2016,11,10,7,45,157.0,56.5,2.45,15.5,82.5,44.24,32.84
2016,11,10,8,0,189.0,74.0,2.5,16.0,112.0,57.02,44.52
2016,11,10,8,15,208.5,91.0,2.3,16.0,142.0,69.04,55.45
2016,11,10,8,30,228.0,108.0,2.1,16.0,172.0,80.7,65.88
2016,11,10,8,45,242.0,122.5,1.95,16.0,200.0,90.35,74.38
2016,11,10,9,0,256.0,137.0,1.8,16.0,228.0,99.72,82.5
2016,11,10,9,15,193.0,157.5,1.6,16.0,230.0,117.15,97.48
2016,11,10,9,30,130.0,178.0,1.4,16.0,232.0,131.61,103.79
2016,11,10,9,45,168.5,190.5,1.25,16.5,266.5,154.38,117.17
2016,11,10,10,0,207.0,203.0,1.1,17.0,301.0,181.13,135.05
2016,11,10,10,15,186.0,216.0,1.1,17.0,307.5,201.87,152.3
2016,11,10,10,30,165.0,229.0,1.1,17.0,314.0,220.54,168.53
2016,11,10,10,45,215.0,232.5,1.1,17.5,347.5,249.26,190.14
2016,11,10,11,0,265.0,236.0,1.1,18.0,381.0,281.58,215.02
2016,11,10,11,15,323.0,230.0,1.15,18.0,409.5,314.43,241.09
2016,11,10,11,30,381.0,224.0,1.2,18.0,438.0,351.07,270.46
2016,11,10,11,45,378.0,226.5,1.3,18.0,439.5,371.72,288.34
2016,11,10,12,0,375.0,229.0,1.4,18.0,441.0,391.26,305.19
2016,11,10,12,15,343.0,233.0,1.4,18.0,426.0,396.26,310.39
2016,11,10,12,30,311.0,237.0,1.4,18.0,411.0,398.4,313.11
2016,11,10,12,45,283.5,236.0,1.4,18.5,392.0,395.65,311.32
2016,11,10,13,0,256.0,235.0,1.4,19.0,373.0,390.58,307.58
2016,11,10,13,15,240.0,228.0,1.3,19.0,353.5,375.56,296.7
2016,11,10,13,30,224.0,221.0,1.2,19.0,334.0,366.96,290.55
2016,11,10,13,45,509.0,149.0,1.2,19.0,388.0,504.59,399.84
2016,11,10,14,0,794.0,77.0,1.2,19.0,442.0,627.63,494.28
2016,11,10,14,15,775.5,74.5,1.2,19.0,410.0,621.49,489.81
2016,11,10,14,30,757.0,72.0,1.2,19.0,378.0,612.23,484.2
2016,11,10,14,45,731.0,69.0,1.2,19.0,341.5,594.37,471.99
2016,11,10,15,0,705.0,66.0,1.2,19.0,305.0,573.76,457.36
2016,11,10,15,15,667.0,62.0,1.25,18.5,264.5,545.18,437.17
2016,11,10,15,30,629.0,58.0,1.3,18.0,224.0,511.65,412.22
2016,11,10,15,45,571.5,52.0,1.4,18.0,182.0,461.5,372.5
2016,11,10,16,0,514.0,46.0,1.5,18.0,140.0,411.01,330.51
2016,11,10,16,15,422.5,37.5,1.6,17.5,100.0,337.0,267.99
2016,11,10,16,30,331.0,29.0,1.7,17.0,60.0,266.02,197.28
2016,11,10,16,45,165.5,14.5,1.8,17.0,30.0,133.07,0.0
2016,11,10,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,7,15,75.5,19.0,1.3,14.0,27.0,15.61,0.0
2016,11,11,7,30,151.0,38.0,1.4,14.0,54.0,30.38,19.66
2016,11,11,7,45,188.5,54.5,1.5,14.5,84.5,42.87,31.74
2016,11,11,8,0,226.0,71.0,1.6,15.0,115.0,55.03,42.93
2016,11,11,8,15,250.5,87.0,1.55,15.0,147.0,66.48,53.39
2016,11,11,8,30,275.0,103.0,1.5,15.0,179.0,77.59,63.38
2016,11,11,8,45,296.0,115.5,1.5,15.5,209.0,86.06,70.75
2016,11,11,9,0,317.0,128.0,1.5,16.0,239.0,94.3,77.76
2016,11,11,9,15,351.5,138.0,1.45,16.0,273.0,100.8,83.3
2016,11,11,9,30,386.0,148.0,1.4,16.0,307.0,104.55,86.39
2016,11,11,9,45,286.0,175.5,1.35,16.0,298.5,146.77,107.53
2016,11,11,10,0,186.0,203.0,1.3,16.0,290.0,177.69,133.92
2016,11,11,10,15,190.0,214.0,1.25,16.0,307.5,200.31,151.6
2016,11,11,10,30,194.0,225.0,1.2,16.0,325.0,223.22,170.3
2016,11,11,10,45,200.0,233.5,1.15,16.0,339.0,245.1,188.41
2016,11,11,11,0,206.0,242.0,1.1,16.0,353.0,267.31,206.85
2016,11,11,11,15,150.5,246.0,1.1,16.0,328.0,264.41,206.72
2016,11,11,11,30,95.0,250.0,1.1,16.0,303.0,255.05,200.86
2016,11,11,11,45,97.0,251.5,1.15,16.5,306.0,264.3,208.36
2016,11,11,12,0,99.0,253.0,1.2,17.0,309.0,273.45,215.65
2016,11,11,12,15,114.5,252.5,1.2,17.0,316.5,287.56,227.18
2016,11,11,12,30,130.0,252.0,1.2,17.0,324.0,308.06,243.68
2016,11,11,12,45,88.0,236.5,1.25,17.0,285.0,270.76,214.78
2016,11,11,13,0,46.0,221.0,1.3,17.0,246.0,236.01,187.49
2016,11,11,13,15,30.0,201.0,1.35,16.5,217.0,209.99,167.39
2016,11,11,13,30,14.0,181.0,1.4,16.0,188.0,175.07,139.66
2016,11,11,13,45,7.0,122.5,1.45,16.0,126.0,115.04,90.81
2016,11,11,14,0,0.0,64.0,1.5,16.0,64.0,56.57,42.21
2016,11,11,14,15,0.0,85.0,1.5,16.0,85.0,75.57,58.32
2016,11,11,14,30,0.0,106.0,1.5,16.0,106.0,96.57,75.97
2016,11,11,14,45,0.0,96.0,1.5,16.0,96.0,87.5,68.48
2016,11,11,15,0,0.0,86.0,1.5,16.0,86.0,78.4,60.93
2016,11,11,15,15,0.0,74.5,1.45,16.0,74.5,67.7,51.95
2016,11,11,15,30,0.0,63.0,1.4,16.0,63.0,56.92,42.79
2016,11,11,15,45,0.0,51.0,1.35,16.0,51.0,45.51,32.98
2016,11,11,16,0,0.0,39.0,1.3,16.0,39.0,34.41,23.33
2016,11,11,16,15,0.0,27.5,1.3,15.5,27.5,24.23,14.44
2016,11,11,16,30,0.0,16.0,1.3,15.0,16.0,14.07,5.12
2016,11,11,16,45,0.0,8.0,1.3,15.0,8.0,7.02,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,16.0,1.2,15.0,34.5,12.78,0.0
2016,11,12,7,30,359.0,32.0,1.2,15.0,69.0,26.22,15.92
2016,11,12,7,45,450.0,39.5,1.25,15.5,110.0,31.45,21.68
2016,11,12,8,0,541.0,47.0,1.3,16.0,151.0,36.65,26.65
2016,11,12,8,15,596.5,52.0,1.35,16.0,193.0,39.59,29.5
2016,11,12,8,30,652.0,57.0,1.4,16.0,235.0,42.54,32.26
2016,11,12,8,45,691.0,60.5,1.45,16.0,275.5,48.4,37.48
2016,11,12,9,0,730.0,64.0,1.5,16.0,316.0,50.33,39.17
2016,11,12,9,15,755.5,66.5,1.55,16.0,352.0,51.4,40.06
2016,11,12,9,30,781.0,69.0,1.6,16.0,388.0,55.23,43.37
2016,11,12,9,45,802.0,70.0,1.65,16.5,420.0,101.12,53.29
2016,11,12,10,0,823.0,71.0,1.7,17.0,452.0,148.45,82.7
2016,11,12,10,15,552.5,142.0,1.8,17.0,403.5,200.19,135.73
2016,11,12,10,30,282.0,213.0,1.9,17.0,355.0,230.1,172.27
2016,11,12,10,45,272.5,222.5,2.05,17.0,364.0,253.46,192.81
2016,11,12,11,0,263.0,232.0,2.2,17.0,373.0,275.72,212.48
2016,11,12,11,15,568.5,154.0,2.35,17.0,466.0,338.08,257.93
2016,11,12,11,30,874.0,76.0,2.5,17.0,559.0,419.43,321.07
2016,11,12,11,45,875.0,76.0,2.7,17.0,562.0,456.06,354.01
2016,11,12,12,0,876.0,76.0,2.9,17.0,565.0,490.55,384.85
2016,11,12,12,15,874.5,76.0,3.05,17.0,560.5,521.51,412.29
2016,11,12,12,30,873.0,76.0,3.2,17.0,556.0,549.91,437.25
2016,11,12,12,45,859.5,78.5,3.4,17.0,542.5,571.49,456.68
2016,11,12,13,0,846.0,81.0,3.6,17.0,529.0,592.45,475.23
2016,11,12,13,15,837.5,79.5,3.6,17.0,510.0,606.93,488.19
2016,11,12,13,30,829.0,78.0,3.6,17.0,491.0,618.23,498.54
2016,11,12,13,45,661.5,111.5,3.65,17.0,430.0,564.68,457.36
2016,11,12,14,0,494.0,145.0,3.7,17.0,369.0,496.72,404.25
2016,11,12,14,15,433.5,144.0,3.8,17.0,330.5,463.58,379.12
2016,11,12,14,30,373.0,143.0,3.9,17.0,292.0,428.07,351.39
2016,11,12,14,45,357.5,131.5,4.0,17.0,263.0,409.13,337.17
2016,11,12,15,0,342.0,120.0,4.1,17.0,234.0,388.56,321.19
2016,11,12,15,15,488.5,88.5,4.25,16.5,227.0,449.18,373.11
2016,11,12,15,30,635.0,57.0,4.4,16.0,220.0,510.03,423.5
2016,11,12,15,45,572.5,51.5,4.6,16.0,177.5,457.72,379.39
2016,11,12,16,0,510.0,46.0,4.8,16.0,135.0,405.15,333.48
2016,11,12,16,15,411.0,37.5,4.7,15.5,95.5,327.35,264.73
2016,11,12,16,30,312.0,29.0,4.6,15.0,56.0,252.85,185.45
2016,11,12,16,45,156.0,14.5,4.5,15.0,28.0,125.19,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,7,15,170.0,15.5,0.35,14.0,33.0,12.41,0.0
2016,11,13,7,30,340.0,31.0,0.4,14.0,66.0,25.4,15.12
2016,11,13,7,45,428.5,39.5,0.5,14.5,106.0,31.54,21.84
2016,11,13,8,0,517.0,48.0,0.6,15.0,146.0,37.57,27.58
2016,11,13,8,15,312.0,77.5,0.6,15.0,141.0,57.72,45.67
2016,11,13,8,30,107.0,107.0,0.6,15.0,136.0,82.07,67.27
2016,11,13,8,45,116.5,123.5,0.6,15.0,159.5,93.63,77.42
2016,11,13,9,0,126.0,140.0,0.6,15.0,183.0,104.87,87.17
2016,11,13,9,15,77.0,148.0,0.7,15.0,175.0,115.03,95.87
2016,11,13,9,30,28.0,156.0,0.8,15.0,167.0,120.97,100.85
2016,11,13,9,45,60.0,176.5,0.9,15.5,203.5,141.39,110.89
2016,11,13,10,0,92.0,197.0,1.0,16.0,240.0,165.62,128.16
2016,11,13,10,15,458.0,138.5,1.1,16.0,366.0,180.33,123.82
2016,11,13,10,30,824.0,80.0,1.2,16.0,492.0,240.86,159.89
2016,11,13,10,45,836.0,80.0,1.3,16.0,511.0,285.88,200.14
2016,11,13,11,0,848.0,80.0,1.4,16.0,530.0,330.5,240.48
2016,11,13,11,15,853.0,80.5,1.45,16.0,541.0,372.52,278.53
2016,11,13,11,30,858.0,81.0,1.5,16.0,552.0,414.76,316.03
2016,11,13,11,45,673.5,137.5,1.6,16.5,508.5,421.51,326.46
2016,11,13,12,0,489.0,194.0,1.7,17.0,465.0,412.94,323.07
2016,11,13,12,15,676.0,136.5,1.7,17.0,508.0,478.23,375.3
2016,11,13,12,30,863.0,79.0,1.7,17.0,551.0,544.55,428.12
2016,11,13,12,45,861.5,77.0,1.75,17.0,539.5,568.01,448.04
2016,11,13,13,0,860.0,75.0,1.8,17.0,528.0,588.67,465.85
2016,11,13,13,15,851.5,74.0,1.8,17.0,509.0,603.3,478.62
2016,11,13,13,30,843.0,73.0,1.8,17.0,490.0,614.79,488.86
2016,11,13,13,45,832.0,71.0,1.85,17.0,464.5,624.51,497.83
2016,11,13,14,0,821.0,69.0,1.9,17.0,439.0,627.39,501.69
2016,11,13,14,15,803.0,67.0,1.9,17.0,407.0,622.5,499.32
2016,11,13,14,30,785.0,65.0,1.9,17.0,375.0,614.47,494.44
2016,11,13,14,45,761.0,62.0,1.95,17.0,338.5,598.25,483.38
2016,11,13,15,0,737.0,59.0,2.0,17.0,302.0,579.24,469.75
2016,11,13,15,15,699.5,55.5,2.0,16.5,261.5,548.19,446.75
2016,11,13,15,30,662.0,52.0,2.0,16.0,221.0,515.06,421.04
2016,11,13,15,45,605.5,46.5,2.0,16.0,178.5,465.75,380.41
2016,11,13,16,0,549.0,41.0,2.0,16.0,136.0,415.67,337.3
2016,11,13,16,15,453.0,33.5,2.05,15.5,96.0,346.23,276.42
2016,11,13,16,30,357.0,26.0,2.1,15.0,56.0,274.68,196.8
2016,11,13,16,45,178.5,13.0,2.2,15.0,28.0,134.23,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,7,15,194.0,14.5,2.85,14.0,33.5,11.61,0.0
2016,11,14,7,30,388.0,29.0,2.8,14.0,67.0,23.76,13.42
2016,11,14,7,45,479.0,36.5,2.75,14.0,108.0,29.13,19.66
2016,11,14,8,0,570.0,44.0,2.7,14.0,149.0,34.44,24.84
2016,11,14,8,15,624.5,49.0,2.6,14.0,191.5,40.93,30.89
2016,11,14,8,30,679.0,54.0,2.5,14.0,234.0,44.27,34.03
2016,11,14,8,45,716.0,57.0,2.4,14.5,274.5,45.81,35.39
2016,11,14,9,0,753.0,60.0,2.3,15.0,315.0,47.42,36.75
2016,11,14,9,15,778.0,63.0,2.15,15.0,351.5,49.0,38.11
2016,11,14,9,30,803.0,66.0,2.0,15.0,388.0,50.6,39.47
2016,11,14,9,45,820.0,67.5,1.85,15.5,419.0,95.15,49.79
2016,11,14,10,0,837.0,69.0,1.7,16.0,450.0,143.11,78.61
2016,11,14,10,15,849.0,70.5,1.55,16.0,475.0,196.12,119.9
2016,11,14,10,30,861.0,72.0,1.4,16.0,500.0,243.54,160.46
2016,11,14,10,45,868.5,73.0,1.25,16.0,518.0,289.15,201.22
2016,11,14,11,0,876.0,74.0,1.1,16.0,536.0,333.89,241.36
2016,11,14,11,15,880.5,74.5,1.1,16.0,546.5,376.07,279.38
2016,11,14,11,30,885.0,75.0,1.1,16.0,557.0,416.73,315.46
2016,11,14,11,45,885.0,75.5,1.1,16.5,560.0,453.76,347.34
2016,11,14,12,0,885.0,76.0,1.1,17.0,563.0,488.58,376.61
2016,11,14,12,15,883.0,76.0,1.25,17.0,558.5,519.58,403.83
2016,11,14,12,30,881.0,76.0,1.4,17.0,554.0,547.97,428.61
2016,11,14,12,45,875.5,75.5,1.6,17.0,542.0,571.2,449.45
2016,11,14,13,0,870.0,75.0,1.8,17.0,530.0,591.45,467.76
2016,11,14,13,15,861.5,74.0,2.0,17.0,510.5,606.34,481.83
2016,11,14,13,30,853.0,73.0,2.2,17.0,491.0,618.06,493.33
2016,11,14,13,45,839.0,71.5,2.4,17.0,464.5,626.62,502.16
2016,11,14,14,0,825.0,70.0,2.6,17.0,438.0,628.3,505.74
2016,11,14,14,15,806.5,68.0,2.75,16.5,406.0,623.21,504.77
2016,11,14,14,30,788.0,66.0,2.9,16.0,374.0,614.97,501.13
2016,11,14,14,45,762.0,63.0,3.1,16.0,337.0,597.55,489.29
2016,11,14,15,0,736.0,60.0,3.3,16.0,300.0,577.33,474.7
2016,11,14,15,15,697.5,56.5,3.35,15.5,259.5,545.77,450.83
2016,11,14,15,30,659.0,53.0,3.4,15.0,219.0,512.11,424.12
2016,11,14,15,45,602.0,47.5,3.5,15.0,176.5,462.68,382.6
2016,11,14,16,0,545.0,42.0,3.6,15.0,134.0,418.44,343.08
2016,11,14,16,15,446.5,34.0,3.6,15.0,94.0,341.71,274.55
2016,11,14,16,30,348.0,26.0,3.6,15.0,54.0,268.24,189.48
2016,11,14,16,45,174.0,13.0,3.65,15.0,27.0,107.5,0.0
2016,11,14,17,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,1.0,2.65,15.0,1.0,0.87,0.0
2016,11,15,7,30,0.0,2.0,2.7,15.0,2.0,1.75,0.0
2016,11,15,7,45,0.0,3.0,2.8,15.5,3.0,2.63,0.0
2016,11,15,8,0,0.0,4.0,2.9,16.0,4.0,3.51,0.0
2016,11,15,8,15,0.0,5.5,2.95,16.0,5.5,4.82,0.0
2016,11,15,8,30,0.0,7.0,3.0,16.0,7.0,6.14,0.0
2016,11,15,8,45,0.0,8.5,3.1,16.0,8.5,7.47,1.02
2016,11,15,9,0,0.0,10.0,3.2,16.0,10.0,8.79,2.2
2016,11,15,9,15,4.0,75.5,3.35,16.0,77.0,66.4,53.34
2016,11,15,9,30,8.0,141.0,3.5,16.0,144.0,116.2,96.81
2016,11,15,9,45,4.0,137.0,3.7,16.0,138.5,115.41,91.5
2016,11,15,10,0,0.0,133.0,3.9,16.0,133.0,113.54,89.93
2016,11,15,10,15,15.0,163.5,4.1,16.0,171.0,140.74,111.65
2016,11,15,10,30,30.0,194.0,4.3,16.0,209.0,166.25,131.91
2016,11,15,10,45,98.5,215.0,4.55,16.0,266.0,203.81,160.32
2016,11,15,11,0,167.0,236.0,4.8,16.0,323.0,247.54,194.53
2016,11,15,11,15,231.0,233.5,4.95,16.0,357.0,279.22,219.88
2016,11,15,11,30,295.0,231.0,5.1,16.0,391.0,316.95,250.78
2016,11,15,11,45,220.5,240.0,5.35,16.0,360.0,307.29,245.37
2016,11,15,12,0,146.0,249.0,5.6,16.0,329.0,293.31,235.59
2016,11,15,12,15,73.0,160.0,5.7,16.0,200.0,180.9,145.08
2016,11,15,12,30,0.0,71.0,5.8,16.0,71.0,62.82,47.16
2016,11,15,12,45,107.0,150.5,5.9,16.0,206.0,203.56,165.14
2016,11,15,13,0,214.0,230.0,6.0,16.0,341.0,348.93,284.45
2016,11,15,13,15,127.0,213.5,6.0,16.0,278.5,288.97,235.4
2016,11,15,13,30,40.0,197.0,6.0,16.0,216.0,215.45,174.55
2016,11,15,13,45,37.0,186.0,6.05,16.0,203.0,205.66,166.9
2016,11,15,14,0,34.0,175.0,6.1,16.0,190.0,195.53,158.85
2016,11,15,14,15,88.5,169.0,6.0,15.5,204.5,228.4,187.92
2016,11,15,14,30,143.0,163.0,5.9,15.0,219.0,272.98,226.57
2016,11,15,14,45,131.5,149.0,5.85,15.0,196.5,253.9,210.92
2016,11,15,15,0,120.0,135.0,5.8,15.0,174.0,234.25,194.65
2016,11,15,15,15,111.0,117.5,5.7,15.0,149.5,211.12,175.24
2016,11,15,15,30,102.0,100.0,5.6,15.0,125.0,187.36,154.91
2016,11,15,15,45,87.0,81.5,5.55,15.0,100.0,157.73,129.11
2016,11,15,16,0,72.0,63.0,5.5,15.0,75.0,127.5,102.35
2016,11,15,16,15,45.5,45.5,5.5,15.0,52.0,91.39,70.01
2016,11,15,16,30,19.0,28.0,5.5,15.0,29.0,44.5,26.28
2016,11,15,16,45,9.5,14.0,5.5,15.0,14.5,17.93,0.0
2016,11,15,17,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,16,7,15,176.5,14.5,5.25,12.0,30.5,11.76,0.0
2016,11,16,7,30,353.0,29.0,5.3,12.0,61.0,23.98,12.93
2016,11,16,7,45,449.0,37.5,5.4,12.5,101.5,30.21,20.58
2016,11,16,8,0,545.0,46.0,5.5,13.0,142.0,36.35,26.53
2016,11,16,8,15,603.0,51.5,5.6,13.0,184.5,39.71,29.86
2016,11,16,8,30,661.0,57.0,5.7,13.0,227.0,43.08,33.06
2016,11,16,8,45,697.0,61.0,5.8,13.5,267.0,49.4,38.72
2016,11,16,9,0,733.0,65.0,5.9,14.0,307.0,51.71,40.71
2016,11,16,9,15,758.5,68.0,6.0,14.0,343.5,53.16,41.96
2016,11,16,9,30,784.0,71.0,6.1,14.0,380.0,54.65,43.22
2016,11,16,9,45,803.0,73.0,6.2,14.0,411.0,93.55,51.37
2016,11,16,10,0,822.0,75.0,6.3,14.0,442.0,141.13,79.26
2016,11,16,10,15,834.5,76.5,6.3,14.0,467.0,188.33,115.89
2016,11,16,10,30,847.0,78.0,6.3,14.0,492.0,235.68,157.22
2016,11,16,10,45,845.0,82.0,6.35,14.0,508.0,281.51,199.92
2016,11,16,11,0,843.0,86.0,6.4,14.0,524.0,325.8,241.86
2016,11,16,11,15,847.5,87.0,6.4,14.0,535.0,367.87,281.59
2016,11,16,11,30,852.0,88.0,6.4,14.0,546.0,408.54,319.66
2016,11,16,11,45,841.5,92.0,6.4,14.0,547.0,444.18,353.17
2016,11,16,12,0,831.0,96.0,6.4,14.0,548.0,477.06,383.66
2016,11,16,12,15,829.5,96.0,6.35,14.0,543.5,507.61,411.54
2016,11,16,12,30,828.0,96.0,6.3,14.0,539.0,535.71,436.91
2016,11,16,12,45,837.0,90.5,6.3,14.0,530.0,561.42,460.11
2016,11,16,13,0,846.0,85.0,6.3,14.0,521.0,584.75,481.13
2016,11,16,13,15,837.0,83.5,6.3,13.5,502.0,599.15,495.59
2016,11,16,13,30,828.0,82.0,6.3,13.0,483.0,610.38,507.35
2016,11,16,13,45,804.5,83.0,6.3,13.0,455.5,612.07,510.27
2016,11,16,14,0,781.0,84.0,6.3,13.0,428.0,610.3,510.23
2016,11,16,14,15,760.5,81.5,6.3,13.0,396.0,603.31,505.93
2016,11,16,14,30,740.0,79.0,6.3,13.0,364.0,596.19,501.2
2016,11,16,14,45,706.0,76.5,6.3,13.0,326.5,574.93,484.7
2016,11,16,15,0,672.0,74.0,6.3,13.0,289.0,551.07,465.57
2016,11,16,15,15,629.0,69.0,6.3,13.0,248.5,516.06,436.62
2016,11,16,15,30,586.0,64.0,6.3,13.0,208.0,479.23,405.13
2016,11,16,15,45,528.0,56.0,6.3,13.0,167.0,428.11,360.48
2016,11,16,16,0,470.0,48.0,6.3,13.0,126.0,376.61,313.79
2016,11,16,16,15,364.5,38.0,6.2,13.0,87.0,295.21,239.58
2016,11,16,16,30,259.0,28.0,6.1,13.0,48.0,215.0,146.33
2016,11,16,16,45,129.5,14.0,6.1,13.0,24.0,83.28,0.0
2016,11,16,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,13.0,2.15,10.0,30.0,11.82,0.0
2016,11,17,7,30,397.0,26.0,2.0,10.0,60.0,21.37,10.58
2016,11,17,7,45,489.5,33.0,1.95,10.5,101.0,28.82,19.52
2016,11,17,8,0,582.0,40.0,1.9,11.0,142.0,34.26,24.92
2016,11,17,8,15,638.5,45.0,1.8,11.0,184.0,37.71,28.35
2016,11,17,8,30,695.0,50.0,1.7,11.0,226.0,41.18,31.66
2016,11,17,8,45,732.5,53.0,1.6,11.5,267.0,42.84,33.17
2016,11,17,9,0,770.0,56.0,1.5,12.0,308.0,44.56,34.67
2016,11,17,9,15,795.0,58.5,1.35,12.0,344.5,45.85,35.79
2016,11,17,9,30,820.0,61.0,1.2,12.0,381.0,47.16,36.92
2016,11,17,9,45,839.0,62.5,1.05,12.5,412.5,90.53,49.18
2016,11,17,10,0,858.0,64.0,0.9,13.0,444.0,138.84,76.09
2016,11,17,10,15,870.0,65.0,0.75,13.0,469.0,186.58,112.0
2016,11,17,10,30,882.0,66.0,0.6,13.0,494.0,234.24,152.3
2016,11,17,10,45,890.0,67.0,0.5,13.5,512.5,280.65,193.15
2016,11,17,11,0,898.0,68.0,0.4,14.0,531.0,326.21,233.31
2016,11,17,11,15,902.0,68.5,0.4,14.0,541.5,368.92,271.6
2016,11,17,11,30,906.0,69.0,0.4,14.0,552.0,410.03,307.89
2016,11,17,11,45,906.0,69.5,0.4,14.0,555.0,447.69,340.73
2016,11,17,12,0,906.0,70.0,0.4,14.0,558.0,483.1,371.02
2016,11,17,12,15,904.0,69.5,0.55,14.0,553.5,514.16,398.69
2016,11,17,12,30,902.0,69.0,0.7,14.0,549.0,542.55,423.91
2016,11,17,12,45,894.5,69.5,0.85,14.0,536.5,566.23,445.22
2016,11,17,13,0,887.0,70.0,1.0,14.0,524.0,586.82,463.9
2016,11,17,13,15,878.5,69.0,1.05,14.0,505.0,602.08,477.56
2016,11,17,13,30,870.0,68.0,1.1,14.0,486.0,614.14,488.66
2016,11,17,13,45,855.5,67.0,1.2,14.0,459.5,619.26,494.88
2016,11,17,14,0,841.0,66.0,1.3,14.0,433.0,625.42,501.61
2016,11,17,14,15,822.0,64.0,1.25,14.0,401.0,620.35,498.68
2016,11,17,14,30,803.0,62.0,1.2,14.0,369.0,612.08,493.21
2016,11,17,14,45,775.0,59.5,1.15,14.0,331.5,594.3,480.29
2016,11,17,15,0,747.0,57.0,1.1,14.0,294.0,573.72,464.81
2016,11,17,15,15,707.0,53.5,1.0,13.5,253.0,541.62,440.3
2016,11,17,15,30,667.0,50.0,0.9,13.0,212.0,507.45,413.13
2016,11,17,15,45,604.5,44.5,0.8,13.0,170.0,455.2,369.79
2016,11,17,16,0,542.0,39.0,0.7,13.0,128.0,402.35,324.2
2016,11,17,16,15,441.0,31.0,0.55,13.0,88.5,330.8,260.22
2016,11,17,16,30,340.0,23.0,0.4,13.0,49.0,253.98,164.79
2016,11,17,16,45,170.0,11.5,0.3,13.0,24.5,102.64,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,7,15,167.0,13.5,4.85,11.0,27.5,12.28,0.0
2016,11,18,7,30,334.0,27.0,4.8,11.0,55.0,22.35,10.61
2016,11,18,7,45,428.0,36.0,4.8,11.0,94.5,29.08,19.58
2016,11,18,8,0,522.0,45.0,4.8,11.0,134.0,35.68,26.09
2016,11,18,8,15,581.5,51.0,4.75,11.0,175.5,39.47,29.86
2016,11,18,8,30,641.0,57.0,4.7,11.0,217.0,43.25,33.47
2016,11,18,8,45,679.5,61.5,4.7,11.5,257.0,45.7,35.71
2016,11,18,9,0,718.0,66.0,4.7,12.0,297.0,52.75,41.99
2016,11,18,9,15,744.0,69.0,4.75,12.5,333.0,54.16,43.13
2016,11,18,9,30,770.0,72.0,4.8,13.0,369.0,55.63,44.29
2016,11,18,9,45,793.0,73.0,4.9,13.5,401.0,88.11,49.35
2016,11,18,10,0,816.0,74.0,5.0,14.0,433.0,134.53,74.73
2016,11,18,10,15,828.0,75.5,5.05,14.0,457.5,181.19,110.07
2016,11,18,10,30,840.0,77.0,5.1,14.0,482.0,227.94,150.39
2016,11,18,10,45,848.0,78.0,5.2,14.5,500.0,273.18,191.54
2016,11,18,11,0,856.0,79.0,5.3,15.0,518.0,317.68,232.7
2016,11,18,11,15,860.5,79.5,5.4,15.0,528.5,359.64,272.21
2016,11,18,11,30,865.0,80.0,5.5,15.0,539.0,400.14,310.08
2016,11,18,11,45,868.0,80.0,5.6,15.0,543.0,438.9,345.93
2016,11,18,12,0,871.0,80.0,5.7,15.0,547.0,474.02,378.26
2016,11,18,12,15,869.5,79.5,5.75,15.0,543.0,504.39,406.17
2016,11,18,12,30,868.0,79.0,5.8,15.0,539.0,532.22,431.52
2016,11,18,12,45,867.0,77.5,5.9,15.0,528.0,556.65,453.85
2016,11,18,13,0,866.0,76.0,6.0,15.0,517.0,578.34,473.67
2016,11,18,13,15,857.5,75.0,6.05,15.0,498.0,596.26,490.03
2016,11,18,13,30,849.0,74.0,6.1,15.0,479.0,608.65,501.84
2016,11,18,13,45,837.0,72.0,6.2,15.5,453.5,614.56,507.51
2016,11,18,14,0,825.0,70.0,6.3,16.0,428.0,617.2,510.41
