Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,15,805.0,68.0,6.3,15.5,396.0,611.51,508.18
2016,11,18,14,30,785.0,66.0,6.3,15.0,364.0,602.66,503.15
2016,11,18,14,45,757.0,63.0,6.3,15.0,327.0,584.41,489.28
2016,11,18,15,0,729.0,60.0,6.3,15.0,290.0,563.37,472.62
2016,11,18,15,15,687.5,56.5,6.2,15.0,249.0,530.53,445.42
2016,11,18,15,30,646.0,53.0,6.1,15.0,208.0,495.6,415.45
2016,11,18,15,45,579.5,47.5,6.05,15.0,166.0,446.43,372.35
2016,11,18,16,0,513.0,42.0,6.0,15.0,124.0,392.79,323.92
2016,11,18,16,15,405.0,33.5,6.0,14.5,85.0,311.81,250.41
2016,11,18,16,30,297.0,25.0,6.0,14.0,46.0,230.13,147.48
2016,11,18,16,45,148.5,12.5,6.05,14.0,23.0,91.54,0.0
2016,11,18,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.95,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,8.15,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.5,7.15,15.0,12.5,11.37,0.0
2016,11,19,7,30,0.0,25.0,7.1,15.0,25.0,21.61,9.09
2016,11,19,7,45,15.5,43.0,7.05,15.0,45.5,35.79,24.81
2016,11,19,8,0,31.0,61.0,7.0,15.0,66.0,49.81,37.91
2016,11,19,8,15,43.0,78.5,6.95,15.0,88.0,63.24,50.26
2016,11,19,8,30,55.0,96.0,6.9,15.0,110.0,76.41,62.25
2016,11,19,8,45,65.0,113.0,6.85,15.0,132.0,89.0,73.55
2016,11,19,9,0,75.0,130.0,6.8,15.0,154.0,101.31,84.46
2016,11,19,9,15,82.0,145.0,6.8,15.0,174.0,112.13,93.93
2016,11,19,9,30,89.0,160.0,6.8,15.0,194.0,122.69,103.08
2016,11,19,9,45,44.5,133.0,6.85,15.0,150.0,109.53,86.2
2016,11,19,10,0,0.0,106.0,6.9,15.0,106.0,91.97,72.38
2016,11,19,10,15,3.5,135.5,6.9,15.0,137.5,116.68,92.86
2016,11,19,10,30,7.0,165.0,6.9,15.0,169.0,141.9,113.62
2016,11,19,10,45,4.5,164.5,6.9,15.0,167.5,142.49,114.08
2016,11,19,11,0,2.0,164.0,6.9,15.0,166.0,142.6,114.16
2016,11,19,11,15,1.0,137.5,6.75,15.0,138.5,120.81,95.98
2016,11,19,11,30,0.0,111.0,6.6,15.0,111.0,97.98,76.91
2016,11,19,11,45,27.0,168.5,6.5,15.0,183.0,160.61,128.74
2016,11,19,12,0,54.0,226.0,6.4,15.0,255.0,226.28,182.73
2016,11,19,12,15,27.0,194.0,6.25,15.0,208.5,188.78,152.12
2016,11,19,12,30,0.0,162.0,6.1,15.0,162.0,144.6,115.63
2016,11,19,12,45,256.0,164.5,6.0,15.0,294.0,301.77,247.29
2016,11,19,13,0,512.0,167.0,5.9,15.0,426.0,466.99,382.86
2016,11,19,13,15,394.0,182.5,5.75,15.0,378.0,429.05,352.23
2016,11,19,13,30,276.0,198.0,5.6,15.0,330.0,376.8,309.85
2016,11,19,13,45,167.0,188.0,5.45,15.0,267.0,297.71,245.06
2016,11,19,14,0,58.0,178.0,5.3,15.0,204.0,214.15,175.12
2016,11,19,14,15,40.0,160.0,5.15,15.0,177.5,186.59,152.37
2016,11,19,14,30,22.0,142.0,5.0,15.0,151.0,149.22,121.12
2016,11,19,14,45,18.5,128.5,4.9,15.0,135.5,135.09,109.39
2016,11,19,15,0,15.0,115.0,4.8,15.0,120.0,120.86,97.44
2016,11,19,15,15,9.5,100.0,4.65,15.0,103.0,103.56,82.69
2016,11,19,15,30,4.0,85.0,4.5,15.0,86.0,86.21,67.72
2016,11,19,15,45,2.0,68.0,4.4,15.0,68.5,68.39,52.27
2016,11,19,16,0,0.0,51.0,4.3,15.0,51.0,50.13,36.33
2016,11,19,16,15,0.0,34.5,4.3,14.5,34.5,32.97,21.26
2016,11,19,16,30,0.0,18.0,4.3,14.0,18.0,15.86,4.48
2016,11,19,16,45,0.0,9.0,4.3,14.0,9.0,8.19,0.0
2016,11,19,17,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,7,15,36.5,14.0,3.0,14.0,16.5,12.73,0.0
2016,11,20,7,30,73.0,28.0,2.9,14.0,33.0,22.53,8.85
2016,11,20,7,45,117.0,44.5,2.8,14.0,60.0,35.17,24.31
2016,11,20,8,0,161.0,61.0,2.7,14.0,87.0,47.51,36.03
2016,11,20,8,15,187.5,77.5,2.65,14.0,116.5,59.48,47.12
2016,11,20,8,30,214.0,94.0,2.6,14.0,146.0,71.11,57.75
2016,11,20,8,45,230.0,109.5,2.6,14.5,174.5,81.71,67.18
2016,11,20,9,0,246.0,125.0,2.6,15.0,203.0,92.01,76.15
2016,11,20,9,15,263.0,136.5,2.75,15.0,229.0,99.46,82.65
2016,11,20,9,30,280.0,148.0,2.9,15.0,255.0,106.73,88.92
2016,11,20,9,45,271.5,163.0,3.1,15.0,273.5,127.95,96.42
2016,11,20,10,0,263.0,178.0,3.3,15.0,292.0,156.28,115.33
2016,11,20,10,15,258.5,190.0,3.35,15.0,307.5,182.34,135.57
2016,11,20,10,30,254.0,202.0,3.4,15.0,323.0,207.92,157.04
2016,11,20,10,45,531.5,145.5,3.5,15.0,410.5,244.85,178.26
2016,11,20,11,0,809.0,89.0,3.6,15.0,498.0,307.72,224.26
2016,11,20,11,15,814.5,89.5,3.45,15.0,509.0,348.08,261.54
2016,11,20,11,30,820.0,90.0,3.3,15.0,520.0,387.2,297.33
2016,11,20,11,45,827.5,88.5,3.15,15.0,524.5,423.79,330.4
2016,11,20,12,0,835.0,87.0,3.0,15.0,529.0,458.83,361.5
2016,11,20,12,15,833.5,87.0,2.8,15.0,525.0,489.33,388.25
2016,11,20,12,30,832.0,87.0,2.6,15.0,521.0,517.41,412.39
2016,11,20,12,45,833.5,84.0,2.4,15.0,511.0,541.46,432.84
2016,11,20,13,0,835.0,81.0,2.2,15.0,501.0,562.91,450.75
2016,11,20,13,15,825.5,80.0,2.0,15.0,482.5,577.42,462.85
2016,11,20,13,30,816.0,79.0,1.8,15.0,464.0,588.81,472.19
2016,11,20,13,45,807.5,75.5,1.65,15.0,439.0,594.92,477.57
2016,11,20,14,0,799.0,72.0,1.5,15.0,414.0,597.89,480.34
2016,11,20,14,15,779.0,70.0,1.5,15.0,383.0,592.21,477.28
2016,11,20,14,30,759.0,68.0,1.5,15.0,352.0,583.43,471.7
2016,11,20,14,45,733.5,64.0,1.5,15.0,316.0,565.84,459.14
2016,11,20,15,0,708.0,60.0,1.5,15.0,280.0,545.52,444.0
2016,11,20,15,15,666.0,56.0,1.4,15.0,240.0,512.2,417.5
2016,11,20,15,30,624.0,52.0,1.3,15.0,200.0,481.2,391.68
2016,11,20,15,45,559.0,46.5,1.2,15.0,159.0,429.34,348.31
2016,11,20,16,0,494.0,41.0,1.1,15.0,118.0,377.39,303.13
2016,11,20,16,15,386.0,32.0,1.1,14.5,80.5,296.85,232.51
2016,11,20,16,30,278.0,23.0,1.1,14.0,43.0,214.08,125.61
2016,11,20,16,45,139.0,11.5,1.1,14.0,21.5,84.88,0.0
2016,11,20,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,21,7,15,167.5,11.5,4.7,12.0,24.0,10.46,0.0
2016,11,21,7,30,335.0,23.0,4.7,12.0,48.0,18.96,5.63
2016,11,21,7,45,436.5,31.0,4.75,12.5,86.5,24.95,15.61
2016,11,21,8,0,538.0,39.0,4.8,13.0,125.0,33.68,23.99
2016,11,21,8,15,599.0,44.5,4.85,13.0,166.5,37.57,27.84
2016,11,21,8,30,660.0,50.0,4.9,13.0,208.0,41.47,31.56
2016,11,21,8,45,696.5,54.0,4.95,13.5,247.5,43.94,33.81
2016,11,21,9,0,733.0,58.0,5.0,14.0,287.0,46.42,35.99
2016,11,21,9,15,760.0,61.0,5.0,14.0,323.0,48.04,37.42
2016,11,21,9,30,787.0,64.0,5.0,14.0,359.0,49.69,38.84
2016,11,21,9,45,804.5,66.0,5.0,14.0,390.0,75.58,42.09
2016,11,21,10,0,822.0,68.0,5.0,14.0,421.0,122.49,65.84
2016,11,21,10,15,835.5,69.5,4.95,14.0,446.0,169.33,99.99
2016,11,21,10,30,849.0,71.0,4.9,14.0,471.0,216.4,139.85
2016,11,21,10,45,857.5,72.0,4.9,14.0,489.5,265.74,184.41
2016,11,21,11,0,866.0,73.0,4.9,14.0,508.0,309.9,225.62
2016,11,21,11,15,871.0,74.0,4.85,14.0,519.0,351.99,265.26
2016,11,21,11,30,876.0,75.0,4.8,14.0,530.0,392.66,303.26
2016,11,21,11,45,877.0,75.0,4.8,14.5,533.5,429.19,336.76
2016,11,21,12,0,878.0,75.0,4.8,15.0,537.0,463.61,367.76
2016,11,21,12,15,876.5,75.0,4.85,15.0,533.5,494.61,396.13
2016,11,21,12,30,875.0,75.0,4.9,15.0,530.0,523.09,421.95
2016,11,21,12,45,867.0,75.5,5.0,15.0,518.0,546.02,443.04
2016,11,21,13,0,859.0,76.0,5.1,15.0,506.0,568.21,463.11
2016,11,21,13,15,850.5,75.0,5.1,15.0,487.5,583.78,477.49
2016,11,21,13,30,842.0,74.0,5.1,15.0,469.0,596.2,489.15
2016,11,21,13,45,827.0,73.0,5.2,15.0,443.0,601.5,495.27
2016,11,21,14,0,812.0,72.0,5.3,15.0,417.0,603.53,498.64
2016,11,21,14,15,792.5,69.5,5.3,14.5,386.0,597.8,496.35
2016,11,21,14,30,773.0,67.0,5.3,14.0,355.0,588.92,491.28
2016,11,21,14,45,742.0,64.5,5.35,14.0,318.0,569.71,476.72
2016,11,21,15,0,711.0,62.0,5.4,14.0,281.0,547.71,459.34
2016,11,21,15,15,669.0,58.0,5.35,14.0,241.0,514.5,431.88
2016,11,21,15,30,627.0,54.0,5.3,14.0,201.0,484.0,405.38
2016,11,21,15,45,558.0,48.5,5.3,14.0,159.5,429.85,358.3
2016,11,21,16,0,489.0,43.0,5.3,14.0,118.0,375.57,309.27
2016,11,21,16,15,377.5,33.5,5.25,13.5,80.0,292.76,233.56
2016,11,21,16,30,266.0,24.0,5.2,13.0,42.0,206.94,118.18
2016,11,21,16,45,133.0,12.0,5.2,13.0,21.0,81.85,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,52.0,12.5,0.85,11.0,16.0,11.37,0.0
2016,11,22,7,30,104.0,25.0,0.9,11.0,32.0,20.26,5.14
2016,11,22,7,45,154.5,40.5,1.0,11.5,60.0,32.28,21.86
2016,11,22,8,0,205.0,56.0,1.1,12.0,88.0,44.03,33.2
2016,11,22,8,15,233.0,72.0,1.25,12.0,118.5,55.77,44.16
2016,11,22,8,30,261.0,88.0,1.4,12.0,149.0,67.2,54.69
2016,11,22,8,45,276.5,102.5,1.55,12.5,178.0,77.26,63.71
2016,11,22,9,0,292.0,117.0,1.7,13.0,207.0,87.03,72.31
2016,11,22,9,15,311.0,127.5,1.8,13.0,234.0,93.96,78.41
2016,11,22,9,30,330.0,138.0,1.9,13.0,261.0,100.73,84.29
2016,11,22,9,45,321.0,152.5,2.05,13.0,280.5,120.61,90.9
2016,11,22,10,0,312.0,167.0,2.2,13.0,300.0,150.85,110.02
2016,11,22,10,15,400.0,160.5,2.25,13.0,341.0,175.07,124.15
2016,11,22,10,30,488.0,154.0,2.3,13.0,382.0,210.43,149.93
2016,11,22,10,45,408.5,178.5,2.4,13.5,374.0,239.22,178.38
2016,11,22,11,0,329.0,203.0,2.5,14.0,366.0,260.76,200.39
2016,11,22,11,15,341.0,205.5,2.55,14.0,378.0,285.59,222.19
2016,11,22,11,30,353.0,208.0,2.6,14.0,390.0,310.71,244.19
2016,11,22,11,45,390.5,201.5,2.65,14.0,404.5,338.34,267.84
2016,11,22,12,0,428.0,195.0,2.7,14.0,419.0,371.35,295.78
2016,11,22,12,15,386.0,202.0,2.75,14.0,403.0,372.87,299.04
2016,11,22,12,30,344.0,209.0,2.8,14.0,387.0,374.83,302.2
2016,11,22,12,45,335.0,205.5,2.9,14.0,376.0,380.92,308.5
2016,11,22,13,0,326.0,202.0,3.0,14.0,365.0,385.42,313.36
2016,11,22,13,15,279.5,200.5,3.1,14.0,336.5,368.85,300.97
2016,11,22,13,30,233.0,199.0,3.2,14.0,308.0,349.58,286.12
2016,11,22,13,45,248.0,186.0,3.35,14.0,296.0,353.18,290.33
2016,11,22,14,0,263.0,173.0,3.5,14.0,284.0,355.88,293.74
2016,11,22,14,15,221.0,163.0,3.6,14.0,251.5,325.06,269.04
2016,11,22,14,30,179.0,153.0,3.7,14.0,219.0,281.81,233.9
2016,11,22,14,45,166.0,139.0,3.8,14.0,195.5,261.91,217.91
2016,11,22,15,0,153.0,125.0,3.9,14.0,172.0,241.27,200.91
2016,11,22,15,15,140.5,108.5,3.95,14.0,147.0,217.04,180.55
2016,11,22,15,30,128.0,92.0,4.0,14.0,122.0,192.15,159.16
2016,11,22,15,45,109.0,74.5,4.05,14.0,96.0,161.24,132.12
2016,11,22,16,0,90.0,57.0,4.1,14.0,70.0,129.81,104.11
2016,11,22,16,15,51.5,40.0,4.25,13.5,47.0,87.31,65.87
2016,11,22,16,30,13.0,23.0,4.4,13.0,24.0,33.19,13.34
2016,11,22,16,45,6.5,11.5,4.55,13.0,12.0,13.91,0.0
2016,11,22,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,7,15,60.0,14.5,4.3,12.0,18.5,13.19,0.0
2016,11,23,7,30,120.0,29.0,4.2,12.0,37.0,23.17,4.68
2016,11,23,7,45,229.0,42.5,4.1,12.5,72.5,33.16,22.26
2016,11,23,8,0,338.0,56.0,4.0,13.0,108.0,43.21,32.22
2016,11,23,8,15,411.0,65.0,3.95,13.0,147.5,49.5,38.36
2016,11,23,8,30,484.0,74.0,3.9,13.0,187.0,58.12,46.37
2016,11,23,8,45,533.0,80.5,3.9,13.0,226.0,61.63,49.69
2016,11,23,9,0,582.0,87.0,3.9,13.0,265.0,65.18,52.93
2016,11,23,9,15,616.0,92.0,3.85,13.0,300.5,67.44,54.92
2016,11,23,9,30,650.0,97.0,3.8,13.0,336.0,69.77,56.94
2016,11,23,9,45,689.0,96.0,3.8,13.0,369.0,85.56,55.54
2016,11,23,10,0,728.0,95.0,3.8,13.0,402.0,126.68,74.31
2016,11,23,10,15,744.0,97.5,3.75,13.0,427.0,170.73,105.64
2016,11,23,10,30,760.0,100.0,3.7,13.0,452.0,215.46,142.75
2016,11,23,10,45,772.5,100.5,3.65,13.5,471.0,258.18,180.57
2016,11,23,11,0,785.0,101.0,3.6,14.0,490.0,300.72,219.11
2016,11,23,11,15,790.5,102.0,3.6,14.0,501.0,343.87,258.77
2016,11,23,11,30,796.0,103.0,3.6,14.0,512.0,382.57,294.45
2016,11,23,11,45,799.0,103.0,3.6,14.0,516.0,418.0,327.0
2016,11,23,12,0,802.0,103.0,3.6,14.0,520.0,451.69,357.54
2016,11,23,12,15,800.5,102.5,3.65,14.0,516.0,480.9,384.07
2016,11,23,12,30,799.0,102.0,3.7,14.0,512.0,507.77,408.22
2016,11,23,12,45,794.5,100.5,3.8,14.0,501.0,529.6,428.13
2016,11,23,13,0,790.0,99.0,3.9,14.0,490.0,548.71,445.56
2016,11,23,13,15,780.5,97.5,4.0,14.0,471.5,562.15,458.29
2016,11,23,13,30,771.0,96.0,4.1,14.0,453.0,574.19,469.67
2016,11,23,13,45,760.5,92.5,4.2,14.0,429.0,579.31,475.62
2016,11,23,14,0,750.0,89.0,4.3,14.0,405.0,581.39,479.06
2016,11,23,14,15,728.5,86.0,4.25,13.5,374.0,574.19,475.33
2016,11,23,14,30,707.0,83.0,4.2,13.0,343.0,564.0,468.98
2016,11,23,14,45,682.0,78.0,4.2,13.0,307.5,546.46,455.72
2016,11,23,15,0,657.0,73.0,4.2,13.0,272.0,526.32,439.85
2016,11,23,15,15,610.5,68.0,4.05,13.0,232.5,490.32,409.99
2016,11,23,15,30,564.0,63.0,3.9,13.0,193.0,452.55,377.77
2016,11,23,15,45,499.0,55.0,3.8,13.0,152.5,398.8,331.3
2016,11,23,16,0,434.0,47.0,3.7,13.0,112.0,344.8,282.88
2016,11,23,16,15,319.5,36.0,3.65,12.5,75.0,260.09,205.97
2016,11,23,16,30,205.0,25.0,3.6,12.0,38.0,171.21,88.12
2016,11,23,16,45,102.5,12.5,3.55,12.0,19.0,65.63,0.0
2016,11,23,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,7,15,87.5,13.0,2.25,10.0,18.5,11.82,0.0
2016,11,24,7,30,175.0,26.0,2.4,10.0,37.0,20.57,1.47
2016,11,24,7,45,293.5,37.5,2.55,10.0,73.5,31.19,20.66
2016,11,24,8,0,412.0,49.0,2.7,10.0,110.0,40.01,29.77
2016,11,24,8,15,483.0,57.0,2.7,10.0,151.0,45.31,35.06
2016,11,24,8,30,554.0,65.0,2.7,10.0,192.0,50.57,40.13
2016,11,24,8,45,604.0,69.5,2.7,10.5,232.0,52.72,42.16
2016,11,24,9,0,654.0,74.0,2.7,11.0,272.0,54.96,44.16
2016,11,24,9,15,524.5,99.5,2.6,11.0,271.0,71.72,59.22
2016,11,24,9,30,395.0,125.0,2.5,11.0,270.0,87.77,73.49
2016,11,24,9,45,578.5,106.5,2.45,11.5,338.5,88.82,61.63
2016,11,24,10,0,762.0,88.0,2.4,12.0,407.0,121.61,69.51
2016,11,24,10,15,789.0,78.5,2.25,12.0,426.5,163.06,97.55
2016,11,24,10,30,816.0,69.0,2.1,12.0,446.0,200.84,128.22
2016,11,24,10,45,788.5,79.5,2.0,12.5,455.0,244.81,168.74
2016,11,24,11,0,761.0,90.0,1.9,13.0,464.0,285.28,206.74
2016,11,24,11,15,796.0,92.0,1.8,13.0,491.0,334.02,249.57
2016,11,24,11,30,831.0,94.0,1.7,13.0,518.0,384.12,293.07
2016,11,24,11,45,837.5,92.5,1.6,13.0,522.5,420.71,325.84
2016,11,24,12,0,844.0,91.0,1.5,13.0,527.0,455.68,356.58
2016,11,24,12,15,842.5,90.5,1.45,13.0,523.0,486.12,383.29
2016,11,24,12,30,841.0,90.0,1.4,13.0,519.0,514.1,407.45
2016,11,24,12,45,699.5,118.5,1.4,13.0,470.5,495.82,395.8
2016,11,24,13,0,558.0,147.0,1.4,13.0,422.0,463.7,372.78
2016,11,24,13,15,603.0,128.5,1.45,13.0,415.5,491.77,396.88
2016,11,24,13,30,648.0,110.0,1.5,13.0,409.0,514.43,416.4
2016,11,24,13,45,638.0,105.5,1.55,13.0,386.5,517.21,420.08
2016,11,24,14,0,628.0,101.0,1.6,13.0,364.0,517.32,421.69
2016,11,24,14,15,558.0,105.5,1.65,13.0,326.0,487.03,398.96
2016,11,24,14,30,488.0,110.0,1.7,13.0,288.0,448.71,369.63
2016,11,24,14,45,451.5,106.0,1.75,13.0,257.5,425.54,351.98
2016,11,24,15,0,415.0,102.0,1.8,13.0,227.0,400.79,332.38
2016,11,24,15,15,383.5,91.0,1.8,12.5,193.5,369.54,307.52
2016,11,24,15,30,352.0,80.0,1.8,12.0,160.0,337.2,280.8
2016,11,24,15,45,308.0,66.5,1.85,12.0,126.0,293.4,243.12
2016,11,24,16,0,264.0,53.0,1.9,12.0,92.0,249.64,204.11
2016,11,24,16,15,189.0,38.5,1.9,12.0,61.5,187.43,146.8
2016,11,24,16,30,114.0,24.0,1.9,12.0,31.0,118.4,55.98
2016,11,24,16,45,57.0,12.0,1.95,12.0,15.5,40.99,0.0
2016,11,24,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,4.6,12.0,8.0,7.28,0.0
2016,11,25,7,30,0.0,16.0,4.6,12.0,16.0,14.1,0.0
2016,11,25,7,45,1.5,33.0,4.65,12.0,33.0,28.3,17.82
2016,11,25,8,0,3.0,50.0,4.7,12.0,50.0,42.17,31.31
2016,11,25,8,15,12.5,67.0,4.7,12.0,69.5,55.92,44.12
2016,11,25,8,30,22.0,84.0,4.7,12.0,89.0,67.63,54.98
2016,11,25,8,45,28.5,100.0,4.7,12.5,108.0,79.68,65.85
2016,11,25,9,0,35.0,116.0,4.7,13.0,127.0,91.47,76.32
2016,11,25,9,15,41.0,130.0,4.75,13.0,144.0,101.77,85.45
2016,11,25,9,30,47.0,144.0,4.8,13.0,161.0,111.85,94.29
2016,11,25,9,45,118.5,160.0,4.85,13.0,208.5,121.78,96.67
2016,11,25,10,0,190.0,176.0,4.9,13.0,256.0,148.22,113.39
2016,11,25,10,15,204.0,186.5,4.9,13.0,276.5,171.21,130.34
2016,11,25,10,30,218.0,197.0,4.9,13.0,297.0,195.43,149.77
2016,11,25,10,45,109.0,172.0,4.95,13.5,222.0,167.14,131.12
2016,11,25,11,0,0.0,147.0,5.0,14.0,147.0,127.62,102.15
2016,11,25,11,15,1.0,156.5,5.0,14.0,157.5,136.61,109.57
2016,11,25,11,30,2.0,166.0,5.0,14.0,168.0,145.84,117.16
2016,11,25,11,45,30.5,192.5,5.0,14.0,208.5,181.93,146.68
2016,11,25,12,0,59.0,219.0,5.0,14.0,249.0,220.77,178.57
2016,11,25,12,15,44.5,210.0,4.95,14.0,233.0,210.68,170.56
2016,11,25,12,30,30.0,201.0,4.9,14.0,217.0,199.1,161.26
2016,11,25,12,45,15.0,149.5,4.9,14.0,157.5,141.64,113.84
2016,11,25,13,0,0.0,98.0,4.9,14.0,98.0,87.05,68.17
2016,11,25,13,15,7.5,133.5,4.9,14.0,137.5,124.43,99.77
2016,11,25,13,30,15.0,169.0,4.9,14.0,177.0,164.09,133.09
2016,11,25,13,45,32.0,169.0,4.95,14.0,183.5,184.14,150.26
2016,11,25,14,0,49.0,169.0,5.0,14.0,190.0,198.2,162.54
2016,11,25,14,15,24.5,118.5,5.0,14.0,129.0,130.62,105.9
2016,11,25,14,30,0.0,68.0,5.0,14.0,68.0,60.11,45.84
2016,11,25,14,45,0.0,61.0,5.05,14.0,61.0,53.89,40.61
2016,11,25,15,0,0.0,54.0,5.1,14.0,54.0,47.67,35.3
2016,11,25,15,15,0.0,46.0,5.1,14.0,46.0,40.58,29.19
2016,11,25,15,30,0.0,38.0,5.1,14.0,38.0,33.5,23.03
2016,11,25,15,45,0.0,30.0,5.1,14.0,30.0,26.42,16.81
2016,11,25,16,0,0.0,22.0,5.1,14.0,22.0,19.36,10.58
2016,11,25,16,15,0.0,14.5,5.1,13.5,14.5,12.74,4.63
2016,11,25,16,30,0.0,7.0,5.1,13.0,7.0,6.14,0.0
2016,11,25,16,45,0.0,3.5,5.1,13.0,3.5,3.18,0.0
2016,11,25,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,5.2,12.0,3.0,2.73,0.0
2016,11,26,7,30,0.0,6.0,5.0,12.0,6.0,5.26,0.0
2016,11,26,7,45,0.0,14.0,4.85,12.0,14.0,12.3,4.45
2016,11,26,8,0,0.0,22.0,4.7,12.0,22.0,19.36,11.32
2016,11,26,8,15,0.0,31.0,4.75,12.0,31.0,27.31,18.7
2016,11,26,8,30,0.0,40.0,4.8,12.0,40.0,35.27,26.05
2016,11,26,8,45,0.0,48.5,4.9,12.5,48.5,42.8,32.9
2016,11,26,9,0,0.0,57.0,5.0,13.0,57.0,50.34,39.65
2016,11,26,9,15,0.0,65.5,5.1,13.0,65.5,57.86,46.38
2016,11,26,9,30,0.0,74.0,5.2,13.0,74.0,65.08,52.79
2016,11,26,9,45,0.0,40.5,5.35,13.0,40.5,35.71,25.1
2016,11,26,10,0,0.0,7.0,5.5,13.0,7.0,6.16,0.0
2016,11,26,10,15,38.0,101.0,5.6,13.0,118.0,91.05,70.51
2016,11,26,10,30,76.0,195.0,5.7,13.0,229.0,171.43,136.25
2016,11,26,10,45,335.5,165.0,5.85,13.0,326.5,208.46,157.01
2016,11,26,11,0,595.0,135.0,6.0,13.0,424.0,272.57,203.49
2016,11,26,11,15,580.0,143.0,6.05,13.0,430.0,305.06,234.44
2016,11,26,11,30,565.0,151.0,6.1,13.0,436.0,332.61,261.01
2016,11,26,11,45,526.5,163.5,6.2,13.0,430.5,355.16,283.3
2016,11,26,12,0,488.0,176.0,6.3,13.0,425.0,373.93,301.74
2016,11,26,12,15,563.5,152.5,6.3,13.0,438.5,408.11,331.69
2016,11,26,12,30,639.0,129.0,6.3,13.0,452.0,448.28,366.64
2016,11,26,12,45,545.0,151.0,6.3,13.0,422.0,439.15,361.24
2016,11,26,13,0,451.0,173.0,6.3,13.0,392.0,427.87,353.3
2016,11,26,13,15,267.5,185.0,6.4,13.0,313.5,342.62,283.88
2016,11,26,13,30,84.0,197.0,6.5,13.0,235.0,240.54,198.34
2016,11,26,13,45,177.0,182.5,6.6,13.0,257.5,294.47,245.16
2016,11,26,14,0,270.0,168.0,6.7,13.0,280.0,351.56,294.33
2016,11,26,14,15,155.5,155.5,6.9,13.0,219.0,262.96,219.88
2016,11,26,14,30,41.0,143.0,7.1,13.0,158.0,171.78,141.7
2016,11,26,14,45,32.0,128.5,7.35,13.0,139.5,153.17,126.04
2016,11,26,15,0,23.0,114.0,7.6,13.0,121.0,125.54,102.45
2016,11,26,15,15,16.5,98.0,7.75,13.0,102.5,106.55,86.06
2016,11,26,15,30,10.0,82.0,7.9,13.0,84.0,87.41,69.33
2016,11,26,15,45,5.0,64.0,8.05,13.0,65.0,66.36,50.88
2016,11,26,16,0,0.0,46.0,8.2,13.0,46.0,44.75,31.9
2016,11,26,16,15,0.0,30.0,8.2,12.5,30.0,27.92,16.88
2016,11,26,16,30,0.0,14.0,8.2,12.0,14.0,12.32,0.04
2016,11,26,16,45,0.0,7.0,8.2,12.0,7.0,6.37,0.0
2016,11,26,17,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,27,7,15,67.5,11.5,6.45,11.0,15.5,10.46,0.0
2016,11,27,7,30,135.0,23.0,6.4,11.0,31.0,18.22,0.0
2016,11,27,7,45,271.5,34.0,6.4,11.5,66.5,28.27,17.29
2016,11,27,8,0,408.0,45.0,6.4,12.0,102.0,36.77,26.45
2016,11,27,8,15,482.0,52.0,6.4,12.0,141.5,41.29,31.06
2016,11,27,8,30,556.0,59.0,6.4,12.0,181.0,45.83,35.46
2016,11,27,8,45,432.0,84.0,6.4,12.0,190.0,62.29,50.42
2016,11,27,9,0,308.0,109.0,6.4,12.0,199.0,81.81,68.01
2016,11,27,9,15,331.5,118.0,6.3,12.0,226.5,87.9,73.46
2016,11,27,9,30,355.0,127.0,6.2,12.0,254.0,89.36,74.71
2016,11,27,9,45,246.5,151.0,6.1,12.5,243.0,112.35,88.27
2016,11,27,10,0,138.0,175.0,6.0,13.0,232.0,142.26,110.68
2016,11,27,10,15,283.0,167.5,5.9,13.0,293.0,162.36,119.73
2016,11,27,10,30,428.0,160.0,5.8,13.0,354.0,196.89,141.93
2016,11,27,10,45,521.0,144.0,5.75,13.0,389.0,229.04,166.59
2016,11,27,11,0,614.0,128.0,5.7,13.0,424.0,269.6,200.06
2016,11,27,11,15,597.0,136.5,5.6,13.0,430.0,302.7,231.62
2016,11,27,11,30,580.0,145.0,5.5,13.0,436.0,333.36,260.73
2016,11,27,11,45,553.0,154.5,5.4,13.0,434.0,355.67,282.6
2016,11,27,12,0,526.0,164.0,5.3,13.0,432.0,377.53,303.37
2016,11,27,12,15,437.5,183.0,5.2,13.0,404.5,377.16,305.79
2016,11,27,12,30,349.0,202.0,5.1,13.0,377.0,364.92,297.67
2016,11,27,12,45,323.0,201.5,5.0,13.5,361.0,365.39,298.79
2016,11,27,13,0,297.0,201.0,4.9,14.0,345.0,363.55,297.7
2016,11,27,13,15,367.5,180.0,4.75,13.5,351.5,392.8,323.54
2016,11,27,13,30,438.0,159.0,4.6,13.0,358.0,432.4,357.61
2016,11,27,13,45,229.0,157.0,4.5,13.0,261.0,306.74,254.49
2016,11,27,14,0,20.0,155.0,4.4,13.0,164.0,156.97,127.89
2016,11,27,14,15,121.5,150.0,4.25,13.0,194.5,235.28,195.58
2016,11,27,14,30,223.0,145.0,4.1,13.0,225.0,308.39,257.7
2016,11,27,14,45,207.0,132.5,4.0,13.0,200.5,288.77,241.42
2016,11,27,15,0,191.0,120.0,3.9,13.0,176.0,268.24,224.36
2016,11,27,15,15,176.0,104.0,3.8,13.0,150.0,243.02,203.04
2016,11,27,15,30,161.0,88.0,3.7,13.0,124.0,216.98,180.5
2016,11,27,15,45,138.5,71.0,3.6,13.0,97.5,184.31,151.73
2016,11,27,16,0,116.0,54.0,3.5,13.0,71.0,151.1,121.85
2016,11,27,16,15,69.5,38.0,3.5,12.5,47.0,94.86,71.44
2016,11,27,16,30,23.0,22.0,3.5,12.0,23.0,37.57,10.92
2016,11,27,16,45,11.5,11.0,3.5,12.0,11.5,16.02,0.0
2016,11,27,17,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.7,12.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,2.5,7.95,12.0,2.5,2.27,0.0
2016,11,28,7,30,0.0,5.0,8.0,12.0,5.0,4.38,0.0
2016,11,28,7,45,0.0,12.5,8.1,12.0,12.5,10.98,3.11
2016,11,28,8,0,0.0,20.0,8.2,12.0,20.0,17.59,9.68
2016,11,28,8,15,0.0,28.5,8.2,12.0,28.5,25.1,16.66
2016,11,28,8,30,0.0,37.0,8.2,12.0,37.0,32.61,23.61
2016,11,28,8,45,0.0,46.0,8.2,12.5,46.0,40.59,30.86
2016,11,28,9,0,0.0,55.0,8.2,13.0,55.0,48.57,38.03
2016,11,28,9,15,0.0,62.5,8.15,13.0,62.5,55.23,44.02
2016,11,28,9,30,0.0,70.0,8.1,13.0,70.0,61.78,49.85
2016,11,28,9,45,67.5,122.0,8.05,13.0,149.5,99.57,83.45
2016,11,28,10,0,135.0,174.0,8.0,13.0,229.0,140.73,109.76
2016,11,28,10,15,403.0,137.5,7.95,13.0,315.5,150.09,104.39
2016,11,28,10,30,671.0,101.0,7.9,13.0,402.0,189.81,125.52
2016,11,28,10,45,502.0,147.0,7.85,13.5,377.5,225.73,164.56
2016,11,28,11,0,333.0,193.0,7.8,14.0,353.0,246.87,190.32
2016,11,28,11,15,402.5,183.0,7.7,14.0,381.0,279.14,217.19
2016,11,28,11,30,472.0,173.0,7.6,14.0,409.0,316.09,248.69
2016,11,28,11,45,632.0,138.0,7.5,14.0,456.5,372.13,295.05
2016,11,28,12,0,792.0,103.0,7.4,14.0,504.0,435.02,348.02
2016,11,28,12,15,790.0,102.5,7.35,14.0,500.5,463.75,374.92
2016,11,28,12,30,788.0,102.0,7.3,14.0,497.0,490.15,399.46
2016,11,28,12,45,647.5,129.5,7.25,14.0,449.5,471.42,386.84
2016,11,28,13,0,507.0,157.0,7.2,14.0,402.0,439.41,362.38
2016,11,28,13,15,619.5,130.5,7.15,14.0,418.5,495.57,410.31
2016,11,28,13,30,732.0,104.0,7.1,14.0,435.0,548.97,455.83
2016,11,28,13,45,598.0,119.0,7.1,14.0,379.5,500.13,416.9
2016,11,28,14,0,464.0,134.0,7.1,14.0,324.0,441.1,368.96
2016,11,28,14,15,468.5,122.0,7.05,14.0,301.5,438.69,368.25
2016,11,28,14,30,473.0,110.0,7.0,14.0,279.0,434.22,365.54
2016,11,28,14,45,443.5,105.0,7.0,14.0,250.5,414.73,349.73
2016,11,28,15,0,414.0,100.0,7.0,14.0,222.0,393.65,332.15
2016,11,28,15,15,381.5,89.0,6.9,13.5,189.0,362.21,305.96
2016,11,28,15,30,349.0,78.0,6.8,13.0,156.0,329.69,277.96
2016,11,28,15,45,315.5,64.0,6.75,13.0,123.0,292.01,244.18
2016,11,28,16,0,282.0,50.0,6.7,13.0,90.0,253.92,208.78
2016,11,28,16,15,199.5,36.5,6.7,12.5,59.5,189.21,147.71
