Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,30,117.0,23.0,6.7,12.0,29.0,116.22,42.7
2016,11,28,16,45,58.5,11.5,6.75,12.0,14.5,40.95,0.0
2016,11,28,17,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,152.5,8.5,4.4,10.0,16.0,7.73,0.0
2016,11,29,7,30,305.0,17.0,4.3,10.0,32.0,15.4,0.0
2016,11,29,7,45,423.5,25.0,4.25,10.5,68.5,22.16,11.83
2016,11,29,8,0,542.0,33.0,4.2,11.0,105.0,28.81,19.51
2016,11,29,8,15,608.0,38.0,4.1,11.0,146.0,32.41,23.26
2016,11,29,8,30,674.0,43.0,4.0,11.0,187.0,36.05,26.82
2016,11,29,8,45,714.5,46.5,3.9,11.5,226.5,38.28,28.95
2016,11,29,9,0,755.0,50.0,3.8,12.0,266.0,40.55,31.01
2016,11,29,9,15,782.5,52.5,3.6,12.0,302.0,41.96,32.29
2016,11,29,9,30,810.0,55.0,3.4,12.0,338.0,43.39,33.57
2016,11,29,9,45,827.5,57.0,3.25,12.5,369.0,55.51,44.31
2016,11,29,10,0,845.0,59.0,3.1,13.0,400.0,102.4,53.71
2016,11,29,10,15,858.0,60.5,2.95,13.0,425.5,149.15,83.6
2016,11,29,10,30,871.0,62.0,2.8,13.0,451.0,196.02,121.03
2016,11,29,10,45,877.5,63.5,2.7,13.0,469.0,241.43,161.26
2016,11,29,11,0,884.0,65.0,2.6,13.0,487.0,285.95,202.26
2016,11,29,11,15,889.0,65.5,2.55,13.0,499.0,328.04,241.64
2016,11,29,11,30,894.0,66.0,2.5,13.0,511.0,368.68,279.51
2016,11,29,11,45,894.5,67.0,2.5,13.5,514.5,406.49,314.02
2016,11,29,12,0,895.0,68.0,2.5,14.0,518.0,442.2,346.01
2016,11,29,12,15,894.0,67.5,2.5,14.0,515.0,473.52,374.43
2016,11,29,12,30,893.0,67.0,2.5,14.0,512.0,502.32,400.26
2016,11,29,12,45,882.5,68.5,2.55,14.0,500.5,525.77,421.53
2016,11,29,13,0,872.0,70.0,2.6,14.0,489.0,546.12,439.94
2016,11,29,13,15,864.0,69.0,2.65,14.0,471.0,562.04,454.64
2016,11,29,13,30,856.0,68.0,2.7,14.0,453.0,574.89,466.68
2016,11,29,13,45,842.5,66.5,2.75,14.0,428.5,584.35,475.8
2016,11,29,14,0,829.0,65.0,2.8,14.0,404.0,587.52,479.91
2016,11,29,14,15,810.0,63.0,2.85,14.0,373.5,583.56,478.3
2016,11,29,14,30,791.0,61.0,2.9,14.0,343.0,576.47,473.95
2016,11,29,14,45,762.0,58.5,3.0,14.0,307.0,559.58,461.68
2016,11,29,15,0,733.0,56.0,3.1,14.0,271.0,539.9,446.59
2016,11,29,15,15,691.0,52.0,3.1,13.5,231.5,507.9,421.39
2016,11,29,15,30,649.0,48.0,3.1,13.0,192.0,473.84,393.26
2016,11,29,15,45,582.5,42.5,3.1,13.0,151.5,421.8,348.35
2016,11,29,16,0,516.0,37.0,3.1,13.0,111.0,375.3,305.59
2016,11,29,16,15,401.5,28.5,3.0,12.5,73.5,293.99,229.0
2016,11,29,16,30,287.0,20.0,2.9,12.0,36.0,205.57,74.4
2016,11,29,16,45,143.5,10.0,2.8,12.0,18.0,83.69,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,3.1,12.0,7.5,6.82,0.0
2016,11,30,7,30,0.0,15.0,3.2,12.0,15.0,13.14,0.0
2016,11,30,7,45,27.0,31.0,3.3,12.0,34.5,26.12,14.41
2016,11,30,8,0,54.0,47.0,3.4,12.0,54.0,38.02,27.34
2016,11,30,8,15,70.0,64.5,3.65,12.0,77.5,51.22,39.74
2016,11,30,8,30,86.0,82.0,3.9,12.0,101.0,64.09,51.67
2016,11,30,8,45,101.0,99.0,4.15,12.0,124.5,76.32,62.89
2016,11,30,9,0,116.0,116.0,4.4,12.0,148.0,88.24,73.7
2016,11,30,9,15,126.5,130.0,4.45,12.0,169.5,98.02,82.45
2016,11,30,9,30,137.0,144.0,4.5,12.0,191.0,107.55,90.87
2016,11,30,9,45,249.5,146.0,4.6,12.0,242.0,106.34,89.7
2016,11,30,10,0,362.0,148.0,4.7,12.0,293.0,131.9,95.46
2016,11,30,10,15,594.0,112.0,4.7,12.0,367.5,150.06,96.51
2016,11,30,10,30,826.0,76.0,4.7,12.0,442.0,193.57,121.73
2016,11,30,10,45,839.5,76.0,4.75,12.0,461.5,237.86,160.92
2016,11,30,11,0,853.0,76.0,4.8,12.0,481.0,281.96,201.7
2016,11,30,11,15,858.5,76.5,4.9,12.0,492.5,323.74,241.39
2016,11,30,11,30,864.0,77.0,5.0,12.0,504.0,364.22,279.85
2016,11,30,11,45,866.5,77.0,5.1,12.5,508.5,401.61,314.8
2016,11,30,12,0,869.0,77.0,5.2,13.0,513.0,437.08,347.47
2016,11,30,12,15,867.5,77.0,5.35,13.0,509.5,468.72,377.15
2016,11,30,12,30,866.0,77.0,5.5,13.0,506.0,497.89,404.3
2016,11,30,12,45,677.0,118.5,5.65,13.0,449.5,471.78,386.4
2016,11,30,13,0,488.0,160.0,5.8,13.0,393.0,429.3,353.77
2016,11,30,13,15,628.0,118.5,5.8,13.0,407.0,484.78,401.4
2016,11,30,13,30,768.0,77.0,5.8,13.0,421.0,535.32,445.0
2016,11,30,13,45,754.0,75.0,5.8,13.0,397.0,539.75,450.11
2016,11,30,14,0,740.0,73.0,5.8,13.0,373.0,541.16,452.7
2016,11,30,14,15,740.0,72.5,5.8,13.0,353.5,549.87,460.94
2016,11,30,14,30,740.0,72.0,5.8,13.0,334.0,555.89,466.69
2016,11,30,14,45,707.0,69.0,5.8,13.0,298.5,539.18,453.56
2016,11,30,15,0,674.0,66.0,5.8,13.0,263.0,517.24,435.71
2016,11,30,15,15,627.5,61.5,5.75,12.5,224.0,482.92,407.57
2016,11,30,15,30,581.0,57.0,5.7,12.0,185.0,446.83,376.74
2016,11,30,15,45,506.0,50.5,5.7,12.0,145.0,390.11,326.74
2016,11,30,16,0,431.0,44.0,5.7,12.0,105.0,333.3,274.85
2016,11,30,16,15,311.5,33.5,5.7,12.0,69.5,248.36,194.5
2016,11,30,16,30,192.0,23.0,5.7,12.0,34.0,156.17,52.21
2016,11,30,16,45,96.0,11.5,5.7,12.0,17.0,60.24,0.0
2016,11,30,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.0,5.9,10.0,13.5,7.28,0.0
2016,12,1,7,30,251.0,16.0,5.9,10.0,27.0,14.55,0.0
2016,12,1,7,45,383.0,25.0,5.9,10.5,63.5,20.44,9.71
2016,12,1,8,0,515.0,34.0,5.9,11.0,100.0,29.96,20.36
2016,12,1,8,15,586.0,39.5,6.0,11.0,141.0,33.95,24.54
2016,12,1,8,30,657.0,45.0,6.1,11.0,182.0,37.98,28.49
2016,12,1,8,45,702.5,49.0,6.2,11.0,222.0,40.58,31.03
2016,12,1,9,0,748.0,53.0,6.3,11.0,262.0,43.22,33.51
2016,12,1,9,15,777.5,55.5,6.35,11.0,299.0,44.53,34.73
2016,12,1,9,30,807.0,58.0,6.4,11.0,336.0,45.91,35.95
2016,12,1,9,45,821.5,61.5,6.45,11.5,367.0,48.28,37.97
2016,12,1,10,0,836.0,65.0,6.5,12.0,398.0,96.22,50.72
2016,12,1,10,15,850.0,66.5,6.5,12.0,423.5,143.11,79.95
2016,12,1,10,30,864.0,68.0,6.5,12.0,449.0,190.31,117.51
2016,12,1,10,45,872.0,69.5,6.5,12.5,468.0,240.3,161.56
2016,12,1,11,0,880.0,71.0,6.5,13.0,487.0,285.06,202.94
2016,12,1,11,15,885.5,72.0,6.4,13.0,499.0,327.71,243.51
2016,12,1,11,30,891.0,73.0,6.3,13.0,511.0,369.0,282.78
2016,12,1,11,45,892.5,73.0,6.25,13.5,515.0,406.32,317.83
2016,12,1,12,0,894.0,73.0,6.2,14.0,519.0,441.59,350.43
2016,12,1,12,15,892.0,73.0,6.1,14.0,515.5,473.12,379.9
2016,12,1,12,30,890.0,73.0,6.0,14.0,512.0,502.11,406.67
2016,12,1,12,45,879.0,74.0,5.9,14.0,500.0,524.96,427.96
2016,12,1,13,0,868.0,75.0,5.8,14.0,488.0,546.66,447.78
2016,12,1,13,15,858.0,74.0,5.75,14.0,470.0,562.22,462.44
2016,12,1,13,30,848.0,73.0,5.7,14.0,452.0,574.58,474.24
2016,12,1,13,45,716.0,90.5,5.7,14.0,398.0,534.22,442.99
2016,12,1,14,0,584.0,108.0,5.7,14.0,344.0,486.44,405.03
2016,12,1,14,15,676.5,87.5,5.65,14.0,341.0,528.96,441.42
2016,12,1,14,30,769.0,67.0,5.6,14.0,338.0,566.41,473.19
2016,12,1,14,45,735.5,64.5,5.6,14.0,302.0,546.95,457.92
2016,12,1,15,0,702.0,62.0,5.6,14.0,266.0,524.67,439.91
2016,12,1,15,15,657.0,57.5,5.6,13.5,226.5,494.73,415.53
2016,12,1,15,30,612.0,53.0,5.6,13.0,187.0,459.54,385.67
2016,12,1,15,45,538.5,47.0,5.7,13.0,146.5,404.28,337.17
2016,12,1,16,0,465.0,41.0,5.8,13.0,106.0,348.96,286.63
2016,12,1,16,15,344.5,31.5,5.95,12.5,70.0,264.34,206.55
2016,12,1,16,30,224.0,22.0,6.1,12.0,34.0,172.09,54.85
2016,12,1,16,45,112.0,11.0,6.25,12.0,17.0,67.95,0.0
2016,12,1,17,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,4.9,10.0,12.5,6.82,0.0
2016,12,2,7,30,261.0,15.0,4.9,10.0,25.0,13.64,0.0
2016,12,2,7,45,388.5,23.5,4.9,10.0,61.0,20.91,9.6
2016,12,2,8,0,516.0,32.0,4.9,10.0,97.0,28.09,18.76
2016,12,2,8,15,586.0,37.5,4.9,10.0,137.0,32.15,23.02
2016,12,2,8,30,656.0,43.0,4.9,10.0,177.0,36.24,27.04
2016,12,2,8,45,699.5,46.5,4.9,10.5,216.5,38.45,29.18
2016,12,2,9,0,743.0,50.0,4.9,11.0,256.0,40.71,31.26
2016,12,2,9,15,450.5,95.0,4.9,11.0,225.0,68.83,56.64
2016,12,2,9,30,158.0,140.0,4.9,11.0,194.0,105.1,89.09
2016,12,2,9,45,441.0,106.5,4.9,11.5,276.5,74.94,61.89
2016,12,2,10,0,724.0,73.0,4.9,12.0,359.0,94.24,53.31
2016,12,2,10,15,748.0,73.5,4.85,12.0,385.5,135.84,78.37
2016,12,2,10,30,772.0,74.0,4.8,12.0,412.0,178.85,111.75
2016,12,2,10,45,761.5,80.5,4.8,12.5,425.5,221.34,149.73
2016,12,2,11,0,751.0,87.0,4.8,13.0,439.0,261.81,187.42
2016,12,2,11,15,676.5,110.5,4.7,13.0,433.5,293.83,220.52
2016,12,2,11,30,602.0,134.0,4.6,13.0,428.0,322.05,249.35
2016,12,2,11,45,740.0,103.0,4.55,13.0,468.0,372.55,291.66
2016,12,2,12,0,878.0,72.0,4.5,13.0,508.0,431.69,341.58
2016,12,2,12,15,876.0,72.0,4.5,13.0,504.5,462.69,370.39
2016,12,2,12,30,874.0,72.0,4.5,13.0,501.0,491.2,396.67
2016,12,2,12,45,859.5,74.0,4.5,13.5,489.0,514.25,417.27
2016,12,2,13,0,845.0,76.0,4.5,14.0,477.0,533.4,434.22
2016,12,2,13,15,624.5,119.0,4.55,14.0,409.0,480.01,393.24
2016,12,2,13,30,404.0,162.0,4.6,14.0,341.0,409.94,337.37
2016,12,2,13,45,422.5,148.5,4.65,14.0,327.0,417.57,345.27
2016,12,2,14,0,441.0,135.0,4.7,14.0,313.0,423.68,351.63
2016,12,2,14,15,595.0,101.0,4.65,14.0,321.5,492.83,409.75
2016,12,2,14,30,749.0,67.0,4.6,14.0,330.0,552.53,459.58
2016,12,2,14,45,717.0,64.0,4.55,14.0,294.5,533.5,444.52
2016,12,2,15,0,685.0,61.0,4.5,14.0,259.0,511.74,426.97
2016,12,2,15,15,640.0,56.5,4.5,13.5,220.5,481.89,402.86
2016,12,2,15,30,595.0,52.0,4.5,13.0,182.0,446.98,373.48
2016,12,2,15,45,523.5,46.0,4.5,13.0,142.5,393.28,326.57
2016,12,2,16,0,452.0,40.0,4.5,13.0,103.0,339.58,277.72
2016,12,2,16,15,334.5,30.5,4.55,12.5,68.0,257.14,199.92
2016,12,2,16,30,217.0,21.0,4.6,12.0,33.0,166.9,50.28
2016,12,2,16,45,108.5,10.5,4.7,12.0,16.5,65.56,0.0
2016,12,2,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,7,15,92.0,7.5,3.85,10.0,11.0,6.82,0.0
2016,12,3,7,30,184.0,15.0,3.8,10.0,22.0,13.64,0.0
2016,12,3,7,45,314.0,24.5,3.75,10.5,55.0,20.07,8.42
2016,12,3,8,0,444.0,34.0,3.7,11.0,88.0,27.47,18.08
2016,12,3,8,15,518.0,40.0,3.6,11.0,127.0,31.53,22.36
2016,12,3,8,30,592.0,46.0,3.5,11.0,166.0,35.59,26.34
2016,12,3,8,45,643.5,50.0,3.4,11.5,205.0,41.39,31.7
2016,12,3,9,0,695.0,54.0,3.3,12.0,244.0,43.98,34.08
2016,12,3,9,15,674.5,63.0,3.3,12.0,268.5,46.11,36.03
2016,12,3,9,30,654.0,72.0,3.3,12.0,293.0,51.75,41.09
2016,12,3,9,45,668.5,76.5,3.3,12.0,321.0,54.07,43.13
2016,12,3,10,0,683.0,81.0,3.3,12.0,349.0,91.72,53.14
2016,12,3,10,15,744.5,77.0,3.35,12.0,386.5,136.32,79.12
2016,12,3,10,30,806.0,73.0,3.4,12.0,424.0,180.95,111.74
2016,12,3,10,45,813.5,75.5,3.45,12.5,442.5,225.11,150.12
2016,12,3,11,0,821.0,78.0,3.5,13.0,461.0,268.69,189.71
2016,12,3,11,15,827.5,78.5,3.6,13.0,473.0,309.39,227.86
2016,12,3,11,30,834.0,79.0,3.7,13.0,485.0,348.96,264.99
2016,12,3,11,45,831.5,81.0,3.8,13.5,489.0,385.33,298.71
2016,12,3,12,0,829.0,83.0,3.9,14.0,493.0,419.59,329.98
2016,12,3,12,15,828.5,82.5,3.95,14.0,490.5,450.03,358.09
2016,12,3,12,30,828.0,82.0,4.0,14.0,488.0,478.18,383.8
2016,12,3,12,45,826.5,80.5,4.1,14.0,478.5,502.39,406.01
2016,12,3,13,0,825.0,79.0,4.2,14.0,469.0,524.0,425.87
2016,12,3,13,15,687.5,104.5,4.25,14.0,421.5,497.96,407.08
2016,12,3,13,30,550.0,130.0,4.3,14.0,374.0,458.5,376.88
2016,12,3,13,45,659.5,103.5,4.35,14.0,380.0,512.05,422.03
2016,12,3,14,0,769.0,77.0,4.4,14.0,386.0,557.7,460.53
2016,12,3,14,15,715.5,75.5,4.45,14.0,346.0,535.63,444.03
2016,12,3,14,30,662.0,74.0,4.5,14.0,306.0,508.58,423.38
2016,12,3,14,45,611.0,76.0,4.55,14.0,272.5,484.35,404.3
2016,12,3,15,0,560.0,78.0,4.6,14.0,239.0,457.45,382.38
2016,12,3,15,15,559.5,67.5,4.6,13.5,209.0,445.13,372.7
2016,12,3,15,30,559.0,57.0,4.6,13.0,179.0,430.51,360.0
2016,12,3,15,45,482.5,50.5,4.6,13.0,139.5,373.67,310.39
2016,12,3,16,0,406.0,44.0,4.6,13.0,100.0,316.76,259.02
2016,12,3,16,15,291.5,33.0,4.7,12.5,65.5,235.23,182.45
2016,12,3,16,30,177.0,22.0,4.8,12.0,31.0,145.01,41.17
2016,12,3,16,45,88.5,11.0,4.9,12.0,15.5,55.61,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,7.0,4.7,10.0,7.0,0.0,0.0
2016,12,4,7,30,0.0,14.0,4.7,10.0,14.0,12.73,0.0
2016,12,4,7,45,77.5,28.0,4.75,10.5,37.5,22.55,9.41
2016,12,4,8,0,155.0,42.0,4.8,11.0,61.0,33.44,23.11
2016,12,4,8,15,183.0,58.0,4.85,11.0,88.5,45.43,34.59
2016,12,4,8,30,211.0,74.0,4.9,11.0,116.0,57.11,45.52
2016,12,4,8,45,228.0,89.0,4.95,11.5,143.5,67.75,55.29
2016,12,4,9,0,245.0,104.0,5.0,12.0,171.0,78.1,64.62
2016,12,4,9,15,260.5,116.0,4.95,12.0,196.0,86.2,71.92
2016,12,4,9,30,276.0,128.0,4.9,12.0,221.0,94.09,78.95
2016,12,4,9,45,325.0,134.5,4.85,12.0,254.0,98.48,82.77
2016,12,4,10,0,374.0,141.0,4.8,12.0,287.0,118.96,85.78
2016,12,4,10,15,472.5,131.5,4.75,12.0,328.0,144.9,98.17
2016,12,4,10,30,571.0,122.0,4.7,12.0,369.0,180.7,122.24
2016,12,4,10,45,509.0,142.5,4.7,12.5,370.0,214.27,153.97
2016,12,4,11,0,447.0,163.0,4.7,13.0,371.0,243.4,182.6
2016,12,4,11,15,486.5,158.5,4.75,13.0,390.0,275.01,210.2
2016,12,4,11,30,526.0,154.0,4.8,13.0,409.0,308.71,239.96
2016,12,4,11,45,489.0,164.5,4.9,13.0,403.5,329.46,260.68
2016,12,4,12,0,452.0,175.0,5.0,13.0,398.0,346.58,277.77
2016,12,4,12,15,444.0,175.5,5.05,13.0,393.5,363.8,294.11
2016,12,4,12,30,436.0,176.0,5.1,13.0,389.0,379.28,308.7
2016,12,4,12,45,395.5,180.0,5.2,13.0,370.5,380.21,311.27
2016,12,4,13,0,355.0,184.0,5.3,13.0,352.0,370.84,305.15
2016,12,4,13,15,437.0,160.5,5.2,13.0,359.0,412.11,340.38
2016,12,4,13,30,519.0,137.0,5.1,13.0,366.0,447.03,370.48
2016,12,4,13,45,459.0,139.5,5.1,13.0,334.0,427.23,355.22
2016,12,4,14,0,399.0,142.0,5.1,13.0,302.0,404.2,337.07
2016,12,4,14,15,390.5,131.5,5.0,13.0,278.0,395.49,330.81
2016,12,4,14,30,382.0,121.0,4.9,13.0,254.0,384.9,322.75
2016,12,4,14,45,363.0,112.0,4.8,13.0,228.0,367.86,308.98
2016,12,4,15,0,344.0,103.0,4.7,13.0,202.0,349.3,293.55
2016,12,4,15,15,317.5,90.5,4.6,13.0,171.5,320.75,269.31
2016,12,4,15,30,291.0,78.0,4.5,13.0,141.0,291.12,243.46
2016,12,4,15,45,261.5,63.5,4.45,13.0,111.0,256.41,212.57
2016,12,4,16,0,232.0,49.0,4.4,13.0,81.0,221.26,180.14
2016,12,4,16,15,159.5,35.0,4.5,13.0,53.0,163.06,124.73
2016,12,4,16,30,87.0,21.0,4.6,13.0,25.0,84.59,20.84
2016,12,4,16,45,43.5,10.5,4.75,13.0,12.5,31.92,0.0
2016,12,4,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,10.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,5.7,10.0,7.0,0.0,0.0
2016,12,5,7,30,0.0,14.0,5.6,10.0,14.0,12.73,0.0
2016,12,5,7,45,84.5,27.5,5.5,10.0,37.5,22.16,8.32
2016,12,5,8,0,169.0,41.0,5.4,10.0,61.0,31.73,21.62
2016,12,5,8,15,196.5,56.5,5.35,10.0,89.0,44.38,33.75
2016,12,5,8,30,224.0,72.0,5.3,10.0,117.0,55.75,44.45
2016,12,5,8,45,243.0,86.5,5.25,10.5,144.0,66.09,54.0
2016,12,5,9,0,262.0,101.0,5.2,11.0,171.0,76.17,63.13
2016,12,5,9,15,275.0,113.5,5.1,11.0,196.5,84.63,70.79
2016,12,5,9,30,288.0,126.0,5.0,11.0,222.0,92.87,78.16
2016,12,5,9,45,433.0,114.5,4.9,11.0,274.0,80.76,67.25
2016,12,5,10,0,578.0,103.0,4.8,11.0,326.0,100.36,65.19
2016,12,5,10,15,563.0,114.5,4.7,11.0,344.0,140.65,91.38
2016,12,5,10,30,548.0,126.0,4.6,11.0,362.0,177.44,120.99
2016,12,5,10,45,447.5,154.0,4.6,11.0,352.0,210.04,153.77
2016,12,5,11,0,347.0,182.0,4.6,11.0,342.0,233.93,179.6
2016,12,5,11,15,299.0,194.5,4.55,11.0,335.5,249.94,196.4
2016,12,5,11,30,251.0,207.0,4.5,11.0,329.0,261.75,209.12
2016,12,5,11,45,273.5,206.0,4.5,11.0,340.0,283.56,228.23
2016,12,5,12,0,296.0,205.0,4.5,11.0,351.0,306.31,248.17
2016,12,5,12,15,282.5,206.0,4.5,11.0,344.5,316.04,257.74
2016,12,5,12,30,269.0,207.0,4.5,11.0,338.0,324.17,265.76
2016,12,5,12,45,265.5,202.5,4.5,11.0,330.0,330.45,272.09
2016,12,5,13,0,262.0,198.0,4.5,11.0,322.0,335.58,277.36
2016,12,5,13,15,215.5,194.5,4.45,11.0,294.0,309.73,256.84
2016,12,5,13,30,169.0,191.0,4.4,11.0,266.0,288.12,239.39
2016,12,5,13,45,201.5,178.0,4.4,11.0,262.0,299.78,250.19
2016,12,5,14,0,234.0,165.0,4.4,11.0,258.0,320.9,268.68
2016,12,5,14,15,168.5,154.5,4.5,11.0,219.0,266.59,223.52
2016,12,5,14,30,103.0,144.0,4.6,11.0,180.0,220.15,184.18
2016,12,5,14,45,96.5,130.0,4.75,11.0,161.0,204.39,171.16
2016,12,5,15,0,90.0,116.0,4.9,11.0,142.0,188.06,157.36
2016,12,5,15,15,81.0,100.0,4.95,11.0,121.0,167.08,139.25
2016,12,5,15,30,72.0,84.0,5.0,11.0,100.0,145.55,120.32
2016,12,5,15,45,61.5,67.0,5.1,11.0,78.5,121.1,98.53
2016,12,5,16,0,51.0,50.0,5.2,11.0,57.0,95.9,75.7
2016,12,5,16,15,25.5,34.0,5.25,10.5,37.5,53.88,37.87
2016,12,5,16,30,0.0,18.0,5.3,10.0,18.0,16.17,0.0
2016,12,5,16,45,0.0,9.0,5.35,10.0,9.0,8.19,0.0
2016,12,5,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,9.0,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,9.0,17.0,15.46,0.0
2016,12,6,7,45,169.0,27.5,5.45,9.0,46.5,21.66,7.1
2016,12,6,8,0,338.0,38.0,5.4,9.0,76.0,31.34,21.27
2016,12,6,8,15,408.0,47.5,5.35,9.0,113.0,38.26,28.42
2016,12,6,8,30,478.0,57.0,5.3,9.0,150.0,45.05,34.99
2016,12,6,8,45,521.5,64.0,5.25,9.5,186.0,49.42,39.17
2016,12,6,9,0,565.0,71.0,5.2,10.0,222.0,53.76,43.16
2016,12,6,9,15,619.0,69.0,5.2,10.0,255.5,50.81,40.55
2016,12,6,9,30,673.0,67.0,5.2,10.0,289.0,48.34,38.32
2016,12,6,9,45,596.5,90.0,5.2,10.5,301.0,64.36,52.67
2016,12,6,10,0,520.0,113.0,5.2,11.0,313.0,103.02,69.69
2016,12,6,10,15,657.5,97.0,5.2,11.0,367.5,133.7,81.85
2016,12,6,10,30,795.0,81.0,5.2,11.0,422.0,179.68,111.88
2016,12,6,10,45,607.0,124.0,5.25,11.0,391.0,216.81,152.74
2016,12,6,11,0,419.0,167.0,5.3,11.0,360.0,237.43,179.98
2016,12,6,11,15,345.0,185.5,5.3,11.0,347.0,254.56,199.05
2016,12,6,11,30,271.0,204.0,5.3,11.0,334.0,264.86,211.53
2016,12,6,11,45,286.5,203.5,5.35,11.0,342.5,285.26,229.82
2016,12,6,12,0,302.0,203.0,5.4,11.0,351.0,306.05,248.44
2016,12,6,12,15,498.0,155.0,5.45,11.0,397.0,365.88,297.98
2016,12,6,12,30,694.0,107.0,5.5,11.0,443.0,434.39,355.6
2016,12,6,12,45,482.0,152.0,5.55,11.0,383.0,393.88,325.08
2016,12,6,13,0,270.0,197.0,5.6,11.0,323.0,338.03,280.18
2016,12,6,13,15,189.5,194.0,5.65,11.0,280.5,294.67,245.02
2016,12,6,13,30,109.0,191.0,5.7,11.0,238.0,254.17,211.29
2016,12,6,13,45,272.0,163.0,5.8,11.0,273.0,332.68,279.33
2016,12,6,14,0,435.0,135.0,5.9,11.0,308.0,416.18,350.92
2016,12,6,14,15,604.5,100.0,5.9,11.0,321.0,492.45,416.11
2016,12,6,14,30,774.0,65.0,5.9,11.0,334.0,559.66,473.39
2016,12,6,14,45,749.5,61.5,5.9,11.0,299.5,545.19,461.94
2016,12,6,15,0,725.0,58.0,5.9,11.0,265.0,527.91,447.8
2016,12,6,15,15,681.5,54.0,5.8,10.5,226.0,496.0,421.34
2016,12,6,15,30,638.0,50.0,5.7,10.0,187.0,461.93,391.85
2016,12,6,15,45,572.5,44.0,5.65,10.0,147.5,416.44,350.57
2016,12,6,16,0,507.0,38.0,5.6,10.0,108.0,366.19,303.37
2016,12,6,16,15,388.5,29.0,5.5,10.0,71.5,283.63,222.51
2016,12,6,16,30,270.0,20.0,5.4,10.0,35.0,192.89,54.27
2016,12,6,16,45,135.0,10.0,5.35,10.0,17.5,78.34,0.0
2016,12,6,17,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,1.5,3.9,8.0,1.5,0.0,0.0
2016,12,7,7,30,0.0,3.0,3.9,8.0,3.0,2.73,0.0
2016,12,7,7,45,0.0,10.5,3.95,8.5,10.5,9.22,0.0
2016,12,7,8,0,0.0,18.0,4.0,9.0,18.0,15.83,7.91
2016,12,7,8,15,0.0,27.0,4.1,9.0,27.0,23.78,15.53
2016,12,7,8,30,0.0,36.0,4.2,9.0,36.0,31.74,23.01
2016,12,7,8,45,0.0,45.0,4.3,9.0,45.0,39.71,30.45
2016,12,7,9,0,0.0,54.0,4.4,9.0,54.0,47.69,37.83
2016,12,7,9,15,0.0,62.0,4.45,9.0,62.0,54.67,44.23
2016,12,7,9,30,0.0,70.0,4.5,9.0,70.0,61.5,50.43
2016,12,7,9,45,0.0,77.0,4.55,9.5,77.0,67.47,55.68
2016,12,7,10,0,0.0,84.0,4.6,10.0,84.0,73.49,58.12
2016,12,7,10,15,0.0,84.0,4.7,10.0,84.0,73.83,58.33
2016,12,7,10,30,0.0,84.0,4.8,10.0,84.0,74.05,58.44
2016,12,7,10,45,8.0,127.0,4.95,10.0,131.0,111.37,89.95
2016,12,7,11,0,16.0,170.0,5.1,10.0,178.0,149.27,121.73
2016,12,7,11,15,10.5,167.5,5.3,10.0,173.0,147.67,120.54
2016,12,7,11,30,5.0,165.0,5.5,10.0,168.0,145.32,118.7
2016,12,7,11,45,2.5,122.0,5.7,10.0,123.5,108.4,87.44
2016,12,7,12,0,0.0,79.0,5.9,10.0,79.0,69.91,54.62
2016,12,7,12,15,0.0,91.0,6.05,10.0,91.0,80.57,63.77
2016,12,7,12,30,0.0,103.0,6.2,10.0,103.0,91.34,72.99
2016,12,7,12,45,36.0,151.5,6.35,10.0,168.5,156.93,128.99
2016,12,7,13,0,72.0,200.0,6.5,10.0,234.0,225.29,187.0
2016,12,7,13,15,36.0,156.0,6.6,9.5,173.0,166.27,137.52
2016,12,7,13,30,0.0,112.0,6.7,9.0,112.0,100.54,81.38
2016,12,7,13,45,0.0,86.5,6.85,9.0,86.5,76.91,61.16
2016,12,7,14,0,0.0,61.0,7.0,9.0,61.0,53.89,41.3
2016,12,7,14,15,0.0,56.0,7.05,9.0,56.0,49.45,37.5
2016,12,7,14,30,0.0,51.0,7.1,9.0,51.0,45.01,33.68
2016,12,7,14,45,0.0,45.5,7.15,9.0,45.5,40.13,29.45
2016,12,7,15,0,0.0,40.0,7.2,9.0,40.0,35.26,25.19
2016,12,7,15,15,0.0,34.0,7.1,9.0,34.0,29.95,20.51
2016,12,7,15,30,0.0,28.0,7.0,9.0,28.0,24.65,15.8
2016,12,7,15,45,0.0,21.5,6.95,9.0,21.5,18.91,10.67
2016,12,7,16,0,0.0,15.0,6.9,9.0,15.0,13.18,5.54
2016,12,7,16,15,0.0,9.5,6.85,8.5,9.5,8.34,1.08
2016,12,7,16,30,0.0,4.0,6.8,8.0,4.0,3.5,0.0
2016,12,7,16,45,0.0,2.0,6.8,8.0,2.0,1.82,0.0
2016,12,7,17,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,9.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,4.65,12.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,4.6,12.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,15.0,4.6,12.5,15.0,13.2,0.54
2016,12,8,8,0,0.0,25.0,4.6,13.0,25.0,22.04,12.85
2016,12,8,8,15,0.0,38.0,4.5,13.0,38.0,33.23,23.47
2016,12,8,8,30,0.0,51.0,4.4,13.0,51.0,44.15,33.58
2016,12,8,8,45,0.0,64.0,4.3,13.0,64.0,54.97,43.52
2016,12,8,9,0,0.0,77.0,4.2,13.0,77.0,65.67,53.26
2016,12,8,9,15,0.0,89.5,4.15,13.0,89.5,75.88,62.45
2016,12,8,9,30,0.0,102.0,4.1,13.0,102.0,85.97,71.43
2016,12,8,9,45,0.0,112.5,4.1,13.0,112.5,94.48,78.92
2016,12,8,10,0,0.0,123.0,4.1,13.0,123.0,103.49,82.89
2016,12,8,10,15,38.5,151.5,4.05,13.0,168.0,125.84,100.06
2016,12,8,10,30,77.0,180.0,4.0,13.0,213.0,155.98,123.23
2016,12,8,10,45,45.0,173.5,3.95,13.0,193.0,152.22,121.42
2016,12,8,11,0,13.0,167.0,3.9,13.0,173.0,146.06,117.6
2016,12,8,11,15,8.5,164.5,3.85,13.0,169.0,144.57,116.49
2016,12,8,11,30,4.0,162.0,3.8,13.0,165.0,142.42,114.79
2016,12,8,11,45,4.5,164.0,3.75,13.0,166.5,145.34,117.19
2016,12,8,12,0,5.0,166.0,3.7,13.0,168.0,148.29,119.64
2016,12,8,12,15,27.5,183.5,3.65,13.0,196.5,177.14,143.49
2016,12,8,12,30,50.0,201.0,3.6,13.0,225.0,206.63,167.9
2016,12,8,12,45,59.5,200.0,3.55,13.0,228.0,214.36,174.52
2016,12,8,13,0,69.0,199.0,3.5,13.0,231.0,222.57,181.64
2016,12,8,13,15,34.5,170.5,3.45,13.0,186.5,179.85,146.43
2016,12,8,13,30,0.0,142.0,3.4,13.0,142.0,129.15,104.03
2016,12,8,13,45,0.0,131.0,3.4,13.0,131.0,119.45,96.08
2016,12,8,14,0,0.0,120.0,3.4,13.0,120.0,109.63,87.94
2016,12,8,14,15,0.0,111.0,3.3,13.0,111.0,101.71,81.37
2016,12,8,14,30,0.0,102.0,3.2,13.0,102.0,93.76,74.73
2016,12,8,14,45,0.0,91.0,3.15,13.0,91.0,83.73,66.25
2016,12,8,15,0,0.0,80.0,3.1,13.0,80.0,73.62,57.64
2016,12,8,15,15,0.0,68.0,3.0,13.0,68.0,62.37,47.94
2016,12,8,15,30,0.0,56.0,2.9,13.0,56.0,51.0,38.05
2016,12,8,15,45,0.0,43.5,2.8,13.0,43.5,38.91,27.45
2016,12,8,16,0,0.0,31.0,2.7,13.0,31.0,27.33,17.26
2016,12,8,16,15,0.0,20.5,2.6,13.0,20.5,18.05,8.73
2016,12,8,16,30,0.0,10.0,2.5,13.0,10.0,8.79,0.0
2016,12,8,16,45,0.0,5.0,2.45,13.0,5.0,4.55,0.0
2016,12,8,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
