Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.0,2.2,13.0,5.0,0.0,0.0
2016,12,9,7,30,0.0,10.0,2.2,13.0,10.0,9.1,0.0
2016,12,9,7,45,102.5,23.0,2.25,13.0,34.0,18.06,1.57
2016,12,9,8,0,205.0,36.0,2.3,13.0,58.0,28.01,17.76
2016,12,9,8,15,241.0,50.0,2.35,13.0,87.0,38.37,27.94
2016,12,9,8,30,277.0,64.0,2.4,13.0,116.0,48.42,37.35
2016,12,9,8,45,299.0,77.0,2.5,13.0,144.5,57.39,45.67
2016,12,9,9,0,321.0,90.0,2.6,13.0,173.0,66.12,53.65
2016,12,9,9,15,332.0,103.0,2.6,13.0,200.0,74.57,61.26
2016,12,9,9,30,343.0,116.0,2.6,13.0,227.0,82.81,68.6
2016,12,9,9,45,345.5,128.0,2.65,13.0,249.0,94.45,78.86
2016,12,9,10,0,348.0,140.0,2.7,13.0,271.0,115.71,85.49
2016,12,9,10,15,359.5,148.5,2.7,13.0,292.5,144.22,102.62
2016,12,9,10,30,371.0,157.0,2.7,13.0,314.0,173.54,124.51
2016,12,9,10,45,354.5,168.0,2.75,13.5,323.5,200.39,147.56
2016,12,9,11,0,338.0,179.0,2.8,14.0,333.0,225.49,170.03
2016,12,9,11,15,280.0,193.0,2.8,14.0,323.0,240.02,185.63
2016,12,9,11,30,222.0,207.0,2.8,14.0,313.0,248.6,195.72
2016,12,9,11,45,312.5,194.5,2.85,14.0,345.0,284.26,224.32
2016,12,9,12,0,403.0,182.0,2.9,14.0,377.0,327.59,259.73
2016,12,9,12,15,326.0,194.0,2.85,14.0,351.5,320.46,256.51
2016,12,9,12,30,249.0,206.0,2.8,14.0,326.0,311.22,250.84
2016,12,9,12,45,176.5,205.0,2.75,14.0,289.0,281.17,227.73
2016,12,9,13,0,104.0,204.0,2.7,14.0,252.0,245.2,199.09
2016,12,9,13,15,134.5,196.5,2.65,14.0,257.0,266.53,217.24
2016,12,9,13,30,165.0,189.0,2.6,14.0,262.0,282.25,230.78
2016,12,9,13,45,216.0,174.5,2.55,14.0,264.0,302.57,248.4
2016,12,9,14,0,267.0,160.0,2.5,14.0,266.0,332.65,273.81
2016,12,9,14,15,263.0,147.5,2.35,13.5,245.5,323.27,267.16
2016,12,9,14,30,259.0,135.0,2.2,13.0,225.0,312.56,259.4
2016,12,9,14,45,252.5,121.0,2.1,13.0,201.0,297.26,247.23
2016,12,9,15,0,246.0,107.0,2.0,13.0,177.0,280.68,233.7
2016,12,9,15,15,231.0,93.0,1.95,13.0,151.0,257.82,214.53
2016,12,9,15,30,216.0,79.0,1.9,13.0,125.0,234.03,194.01
2016,12,9,15,45,191.5,63.5,1.9,13.0,98.0,201.73,165.71
2016,12,9,16,0,167.0,48.0,1.9,13.0,71.0,168.75,135.99
2016,12,9,16,15,112.5,34.0,1.95,13.0,47.0,121.29,91.39
2016,12,9,16,30,58.0,20.0,2.0,13.0,23.0,66.72,16.12
2016,12,9,16,45,29.0,10.0,2.1,13.0,11.5,23.92,0.0
2016,12,9,17,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,5.2,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,5.1,14.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,6.5,5.05,14.0,6.5,5.7,0.0
2016,12,10,8,0,0.0,11.0,5.0,14.0,11.0,9.66,2.33
2016,12,10,8,15,0.0,17.5,4.8,13.5,17.5,15.38,7.78
2016,12,10,8,30,0.0,24.0,4.6,13.0,24.0,21.12,13.12
2016,12,10,8,45,0.0,30.5,4.45,13.0,30.5,26.86,18.42
2016,12,10,9,0,0.0,37.0,4.3,13.0,37.0,32.61,23.69
2016,12,10,9,15,0.0,43.5,4.15,13.0,43.5,38.36,28.91
2016,12,10,9,30,0.0,50.0,4.0,13.0,50.0,44.12,34.09
2016,12,10,9,45,0.0,55.0,3.85,13.0,55.0,48.56,38.04
2016,12,10,10,0,0.0,60.0,3.7,13.0,60.0,53.0,39.96
2016,12,10,10,15,0.0,50.0,3.65,13.0,50.0,44.13,32.32
2016,12,10,10,30,0.0,40.0,3.6,13.0,40.0,35.28,24.7
2016,12,10,10,45,0.0,42.0,3.6,13.0,42.0,37.05,26.18
2016,12,10,11,0,0.0,44.0,3.6,13.0,44.0,38.83,27.67
2016,12,10,11,15,0.0,64.0,3.55,13.0,64.0,56.57,42.77
2016,12,10,11,30,0.0,84.0,3.5,13.0,84.0,74.34,57.8
2016,12,10,11,45,0.0,94.5,3.5,13.0,94.5,83.54,65.54
2016,12,10,12,0,0.0,105.0,3.5,13.0,105.0,92.84,73.36
2016,12,10,12,15,0.0,126.0,3.45,13.0,126.0,111.61,89.13
2016,12,10,12,30,0.0,147.0,3.4,13.0,147.0,130.84,105.22
2016,12,10,12,45,26.5,170.0,3.4,13.0,182.5,169.51,137.53
2016,12,10,13,0,53.0,193.0,3.4,13.0,218.0,208.14,169.74
2016,12,10,13,15,26.5,151.0,3.45,13.0,163.5,155.97,126.57
2016,12,10,13,30,0.0,109.0,3.5,13.0,109.0,97.71,77.65
2016,12,10,13,45,0.0,103.5,3.6,13.0,103.5,92.93,73.76
2016,12,10,14,0,0.0,98.0,3.7,13.0,98.0,88.13,69.8
2016,12,10,14,15,0.0,90.5,3.7,13.0,90.5,81.4,64.17
2016,12,10,14,30,0.0,83.0,3.7,13.0,83.0,74.64,58.49
2016,12,10,14,45,0.0,74.0,3.75,13.0,74.0,66.37,51.47
2016,12,10,15,0,0.0,65.0,3.8,13.0,65.0,58.06,44.35
2016,12,10,15,15,0.0,55.5,3.75,13.0,55.5,49.2,36.68
2016,12,10,15,30,0.0,46.0,3.7,13.0,46.0,40.6,29.17
2016,12,10,15,45,0.0,36.0,3.7,13.0,36.0,31.74,21.37
2016,12,10,16,0,0.0,26.0,3.7,13.0,26.0,22.9,13.55
2016,12,10,16,15,0.0,17.0,3.65,13.0,17.0,14.95,6.27
2016,12,10,16,30,0.0,8.0,3.6,13.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,3.55,13.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,45,25.5,18.0,3.6,9.0,20.5,15.38,0.0
2016,12,11,8,0,51.0,36.0,3.6,9.0,41.0,29.53,19.05
2016,12,11,8,15,67.0,53.0,3.55,9.0,63.0,42.56,32.01
2016,12,11,8,30,83.0,70.0,3.5,9.0,85.0,55.28,44.03
2016,12,11,8,45,94.0,86.0,3.5,9.5,107.0,67.04,54.94
2016,12,11,9,0,105.0,102.0,3.5,10.0,129.0,78.52,65.41
2016,12,11,9,15,110.5,117.5,3.45,10.0,149.5,89.37,75.27
2016,12,11,9,30,116.0,133.0,3.4,10.0,170.0,99.93,84.75
2016,12,11,9,45,120.5,145.5,3.4,10.0,187.5,108.43,92.28
2016,12,11,10,0,125.0,158.0,3.4,10.0,205.0,122.31,97.4
2016,12,11,10,15,165.0,168.0,3.4,10.0,234.0,143.04,110.84
2016,12,11,10,30,205.0,178.0,3.4,10.0,263.0,167.54,128.54
2016,12,11,10,45,228.0,184.5,3.4,10.5,283.5,188.31,144.73
2016,12,11,11,0,251.0,191.0,3.4,11.0,304.0,213.52,165.46
2016,12,11,11,15,254.5,196.0,3.35,11.0,313.5,234.05,183.72
2016,12,11,11,30,258.0,201.0,3.3,11.0,323.0,254.46,201.97
2016,12,11,11,45,230.5,206.5,3.3,11.0,316.5,262.47,210.63
2016,12,11,12,0,203.0,212.0,3.3,11.0,310.0,268.9,217.58
2016,12,11,12,15,156.0,211.5,3.4,11.0,287.0,259.52,211.42
2016,12,11,12,30,109.0,211.0,3.5,11.0,264.0,242.06,198.08
2016,12,11,12,45,101.5,206.5,3.6,11.0,254.5,240.25,197.23
2016,12,11,13,0,94.0,202.0,3.7,11.0,245.0,237.66,195.61
2016,12,11,13,15,47.0,162.5,3.7,11.0,184.0,178.18,146.31
2016,12,11,13,30,0.0,123.0,3.7,11.0,123.0,110.94,89.46
2016,12,11,13,45,0.0,122.5,3.75,11.0,122.5,111.16,89.83
2016,12,11,14,0,0.0,122.0,3.8,11.0,122.0,111.6,90.32
2016,12,11,14,15,0.0,112.5,3.65,11.0,112.5,103.21,83.29
2016,12,11,14,30,0.0,103.0,3.5,11.0,103.0,94.78,76.18
2016,12,11,14,45,0.0,92.5,3.35,11.0,92.5,85.28,68.11
2016,12,11,15,0,0.0,82.0,3.2,11.0,82.0,75.74,59.91
2016,12,11,15,15,0.0,70.0,3.1,10.5,70.0,64.53,50.28
2016,12,11,15,30,0.0,58.0,3.0,10.0,58.0,53.2,40.41
2016,12,11,15,45,0.0,45.5,2.9,10.0,45.5,41.14,29.73
2016,12,11,16,0,0.0,33.0,2.8,10.0,33.0,29.11,19.02
2016,12,11,16,15,0.0,21.5,2.8,10.0,21.5,18.94,9.63
2016,12,11,16,30,0.0,10.0,2.8,10.0,10.0,8.78,0.0
2016,12,11,16,45,0.0,5.0,2.8,10.0,5.0,4.55,0.0
2016,12,11,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,12,7,45,117.5,16.5,2.5,9.0,28.0,12.95,0.0
2016,12,12,8,0,235.0,33.0,2.5,9.0,56.0,25.79,15.78
2016,12,12,8,15,280.5,46.0,2.5,9.0,86.5,35.48,25.74
2016,12,12,8,30,326.0,59.0,2.5,9.0,117.0,44.9,34.74
2016,12,12,8,45,355.5,70.5,2.5,9.5,148.0,52.89,42.22
2016,12,12,9,0,385.0,82.0,2.5,10.0,179.0,60.67,49.37
2016,12,12,9,15,401.5,93.0,2.4,10.0,208.0,67.84,55.93
2016,12,12,9,30,418.0,104.0,2.3,10.0,237.0,74.84,62.24
2016,12,12,9,45,426.0,113.5,2.2,10.5,261.0,80.58,67.23
2016,12,12,10,0,434.0,123.0,2.1,11.0,285.0,99.25,71.94
2016,12,12,10,15,428.0,134.5,1.95,11.0,303.5,133.17,91.96
2016,12,12,10,30,422.0,146.0,1.8,11.0,322.0,166.34,117.07
2016,12,12,10,45,442.5,149.5,1.7,11.0,341.5,197.11,141.9
2016,12,12,11,0,463.0,153.0,1.6,11.0,361.0,229.13,169.24
2016,12,12,11,15,542.5,137.5,1.55,11.0,388.5,262.09,196.18
2016,12,12,11,30,622.0,122.0,1.5,11.0,416.0,302.0,229.72
2016,12,12,11,45,568.0,139.0,1.5,11.0,409.5,324.46,252.44
2016,12,12,12,0,514.0,156.0,1.5,11.0,403.0,344.2,272.04
2016,12,12,12,15,386.0,180.0,1.5,11.0,365.0,330.47,264.77
2016,12,12,12,30,258.0,204.0,1.5,11.0,327.0,311.57,252.0
2016,12,12,12,45,316.0,190.5,1.55,11.0,338.0,338.51,274.98
2016,12,12,13,0,374.0,177.0,1.6,11.0,349.0,367.06,299.19
2016,12,12,13,15,366.0,171.5,1.65,11.0,335.0,369.96,302.79
2016,12,12,13,30,358.0,166.0,1.7,11.0,321.0,371.22,305.07
2016,12,12,13,45,373.0,153.5,1.75,11.0,308.0,385.79,317.99
2016,12,12,14,0,388.0,141.0,1.8,11.0,295.0,390.61,323.1
2016,12,12,14,15,373.0,133.5,1.75,11.0,272.0,381.64,316.55
2016,12,12,14,30,358.0,126.0,1.7,11.0,249.0,370.89,308.41
2016,12,12,14,45,346.5,113.5,1.7,11.0,223.0,355.01,296.09
2016,12,12,15,0,335.0,101.0,1.7,11.0,197.0,337.45,282.01
2016,12,12,15,15,312.0,88.5,1.75,11.0,168.0,311.52,260.52
2016,12,12,15,30,289.0,76.0,1.8,11.0,139.0,284.42,237.31
2016,12,12,15,45,257.0,62.0,1.85,11.0,109.0,249.29,206.5
2016,12,12,16,0,225.0,48.0,1.9,11.0,79.0,213.73,174.16
2016,12,12,16,15,157.5,34.0,1.9,11.0,52.0,158.65,122.07
2016,12,12,16,30,90.0,20.0,1.9,11.0,25.0,94.08,30.03
2016,12,12,16,45,45.0,10.0,1.95,11.0,12.5,32.08,0.0
2016,12,12,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,42.5,17.0,2.6,9.5,21.5,14.0,0.0
2016,12,13,8,0,85.0,34.0,2.7,10.0,43.0,27.23,16.71
2016,12,13,8,15,116.0,50.0,2.65,10.0,67.5,39.34,28.97
2016,12,13,8,30,147.0,66.0,2.6,10.0,92.0,51.14,40.12
2016,12,13,8,45,163.0,82.0,2.6,10.0,117.5,62.58,50.8
2016,12,13,9,0,179.0,98.0,2.6,10.0,143.0,73.7,61.05
2016,12,13,9,15,191.0,112.5,2.65,10.0,167.0,83.51,69.99
2016,12,13,9,30,203.0,127.0,2.7,10.0,191.0,93.06,78.58
2016,12,13,9,45,209.0,139.5,2.8,10.0,211.5,101.06,85.69
2016,12,13,10,0,215.0,152.0,2.9,10.0,232.0,115.92,90.75
2016,12,13,10,15,206.0,164.5,2.95,10.0,245.5,142.82,109.26
2016,12,13,10,30,197.0,177.0,3.0,10.0,259.0,164.57,126.4
2016,12,13,10,45,202.0,185.5,3.05,10.5,273.0,185.04,143.04
2016,12,13,11,0,207.0,194.0,3.1,11.0,287.0,205.74,160.54
2016,12,13,11,15,171.5,201.5,3.1,11.0,280.0,215.25,170.71
2016,12,13,11,30,136.0,209.0,3.1,11.0,273.0,221.56,177.87
2016,12,13,11,45,142.5,211.5,3.15,11.0,279.0,235.19,189.82
2016,12,13,12,0,149.0,214.0,3.2,11.0,285.0,248.99,201.92
2016,12,13,12,15,147.5,213.5,3.2,11.0,284.0,256.95,209.26
2016,12,13,12,30,146.0,213.0,3.2,11.0,283.0,264.39,216.12
2016,12,13,12,45,74.5,185.0,3.25,11.0,220.5,206.37,169.03
2016,12,13,13,0,3.0,157.0,3.3,11.0,158.0,142.96,116.22
2016,12,13,13,15,1.5,138.0,3.35,11.0,138.5,125.23,101.48
2016,12,13,13,30,0.0,119.0,3.4,11.0,119.0,107.13,86.28
2016,12,13,13,45,100.0,142.5,3.45,11.0,182.0,201.36,167.25
2016,12,13,14,0,200.0,166.0,3.5,11.0,245.0,289.43,241.78
2016,12,13,14,15,191.0,155.0,3.5,11.0,225.5,278.01,232.59
2016,12,13,14,30,182.0,144.0,3.5,11.0,206.0,265.67,222.75
2016,12,13,14,45,173.0,130.0,3.5,11.0,184.0,248.86,209.0
2016,12,13,15,0,164.0,116.0,3.5,11.0,162.0,231.19,194.24
2016,12,13,15,15,149.0,100.5,3.6,11.0,138.0,207.21,173.75
2016,12,13,15,30,134.0,85.0,3.7,11.0,114.0,182.55,152.22
2016,12,13,15,45,112.0,68.5,3.85,11.0,89.0,151.76,124.92
2016,12,13,16,0,90.0,52.0,4.0,11.0,64.0,120.44,96.67
2016,12,13,16,15,45.0,36.0,4.05,11.0,42.0,76.62,56.46
2016,12,13,16,30,0.0,20.0,4.1,11.0,20.0,18.84,1.84
2016,12,13,16,45,0.0,10.0,4.2,11.0,10.0,9.1,0.0
2016,12,13,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,15.0,4.95,13.0,15.0,13.22,0.0
2016,12,14,8,0,0.0,30.0,5.0,13.0,30.0,25.84,15.14
2016,12,14,8,15,8.0,46.5,5.0,13.0,48.0,39.35,28.53
2016,12,14,8,30,16.0,63.0,5.0,13.0,66.0,51.6,39.99
2016,12,14,8,45,23.5,78.5,5.05,13.0,84.0,63.54,51.02
2016,12,14,9,0,31.0,94.0,5.1,13.0,102.0,75.26,61.73
2016,12,14,9,15,36.5,108.5,5.1,13.0,119.5,86.09,71.51
2016,12,14,9,30,42.0,123.0,5.1,13.0,137.0,96.69,80.97
2016,12,14,9,45,44.5,135.5,5.2,13.5,151.5,105.81,88.85
2016,12,14,10,0,47.0,148.0,5.3,14.0,166.0,116.79,93.13
2016,12,14,10,15,77.5,163.0,5.4,14.0,194.5,134.96,106.15
2016,12,14,10,30,108.0,178.0,5.5,14.0,223.0,153.58,119.67
2016,12,14,10,45,74.5,180.0,5.6,14.0,211.5,160.6,126.92
2016,12,14,11,0,41.0,182.0,5.7,14.0,200.0,161.22,128.96
2016,12,14,11,15,67.5,193.5,5.8,14.0,225.0,181.65,145.23
2016,12,14,11,30,94.0,205.0,5.9,14.0,250.0,204.57,163.89
2016,12,14,11,45,99.5,208.5,6.0,14.0,256.0,215.98,173.76
2016,12,14,12,0,105.0,212.0,6.1,14.0,262.0,227.63,183.89
2016,12,14,12,15,105.0,211.0,6.05,14.0,261.0,233.24,189.09
2016,12,14,12,30,105.0,210.0,6.0,14.0,260.0,238.54,194.0
2016,12,14,12,45,99.0,205.5,5.95,14.0,252.0,237.38,193.58
2016,12,14,13,0,93.0,201.0,5.9,14.0,244.0,235.52,192.51
2016,12,14,13,15,57.0,183.0,5.85,14.0,209.0,203.63,166.31
2016,12,14,13,30,21.0,165.0,5.8,14.0,174.0,162.93,132.38
2016,12,14,13,45,15.5,154.0,5.8,14.0,160.5,150.85,122.45
2016,12,14,14,0,10.0,143.0,5.8,14.0,147.0,138.44,112.14
2016,12,14,14,15,7.0,133.0,5.8,14.0,135.5,128.28,103.7
2016,12,14,14,30,4.0,123.0,5.8,14.0,124.0,118.05,95.13
2016,12,14,14,45,2.0,110.0,5.8,14.0,110.5,105.13,84.23
2016,12,14,15,0,0.0,97.0,5.8,14.0,97.0,92.1,73.14
2016,12,14,15,15,0.0,82.5,5.9,14.0,82.5,78.46,61.44
2016,12,14,15,30,0.0,68.0,6.0,14.0,68.0,64.6,49.44
2016,12,14,15,45,0.0,53.0,6.15,14.0,53.0,49.88,36.59
2016,12,14,16,0,0.0,38.0,6.3,14.0,38.0,34.72,23.34
2016,12,14,16,15,0.0,25.0,6.4,14.0,25.0,22.04,11.94
2016,12,14,16,30,0.0,12.0,6.5,14.0,12.0,10.55,0.0
2016,12,14,16,45,0.0,6.0,6.6,14.0,6.0,5.46,0.0
2016,12,14,17,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,6.45,13.0,7.0,6.14,0.0
2016,12,15,8,0,0.0,14.0,6.1,13.0,14.0,12.31,4.16
2016,12,15,8,15,0.0,23.0,5.85,13.0,23.0,20.25,11.93
2016,12,15,8,30,0.0,32.0,5.6,13.0,32.0,28.2,19.32
2016,12,15,8,45,0.0,41.0,5.45,13.5,41.0,36.17,26.62
2016,12,15,9,0,0.0,50.0,5.3,14.0,50.0,44.14,33.84
2016,12,15,9,15,0.0,58.5,5.35,14.0,58.5,51.65,40.63
2016,12,15,9,30,0.0,67.0,5.4,14.0,67.0,58.9,47.12
2016,12,15,9,45,0.0,74.5,5.45,14.0,74.5,65.28,52.79
2016,12,15,10,0,0.0,82.0,5.5,14.0,82.0,71.66,55.7
2016,12,15,10,15,0.0,46.5,5.4,14.0,46.5,41.03,29.52
2016,12,15,10,30,0.0,11.0,5.3,14.0,11.0,9.68,2.65
2016,12,15,10,45,0.0,46.0,5.25,14.0,46.0,40.59,29.09
2016,12,15,11,0,0.0,81.0,5.2,14.0,81.0,71.66,55.44
2016,12,15,11,15,0.0,78.5,4.85,13.5,78.5,69.46,53.62
2016,12,15,11,30,0.0,76.0,4.5,13.0,76.0,67.24,51.8
2016,12,15,11,45,0.0,77.0,4.15,13.0,77.0,68.13,52.53
2016,12,15,12,0,0.0,78.0,3.8,13.0,78.0,69.02,53.27
2016,12,15,12,15,0.0,75.5,3.5,13.0,75.5,66.79,51.38
2016,12,15,12,30,0.0,73.0,3.2,13.0,73.0,64.57,49.5
2016,12,15,12,45,0.0,76.5,2.9,13.0,76.5,67.68,52.17
2016,12,15,13,0,0.0,80.0,2.6,13.0,80.0,70.79,54.83
2016,12,15,13,15,0.0,60.5,2.5,13.0,60.5,53.46,40.15
2016,12,15,13,30,0.0,41.0,2.4,13.0,41.0,36.17,25.44
2016,12,15,13,45,0.0,43.0,2.3,13.0,43.0,37.93,26.99
2016,12,15,14,0,0.0,45.0,2.2,13.0,45.0,39.7,28.55
2016,12,15,14,15,0.0,41.5,2.3,13.0,41.5,36.6,25.92
2016,12,15,14,30,0.0,38.0,2.4,13.0,38.0,33.49,23.28
2016,12,15,14,45,0.0,34.0,2.55,13.0,34.0,29.95,20.24
2016,12,15,15,0,0.0,30.0,2.7,13.0,30.0,26.41,17.19
2016,12,15,15,15,0.0,25.5,2.85,12.5,25.5,22.44,13.76
2016,12,15,15,30,0.0,21.0,3.0,12.0,21.0,18.46,10.29
2016,12,15,15,45,0.0,16.5,3.15,12.0,16.5,14.5,6.76
2016,12,15,16,0,0.0,12.0,3.3,12.0,12.0,10.53,3.23
2016,12,15,16,15,0.0,8.0,3.35,12.0,8.0,7.02,0.01
2016,12,15,16,30,0.0,4.0,3.4,12.0,4.0,3.5,0.0
2016,12,15,16,45,0.0,2.0,3.5,12.0,2.0,1.82,0.0
2016,12,15,17,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.1,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.15,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,7,45,167.5,16.0,7.8,9.5,31.5,12.97,0.0
2016,12,16,8,0,335.0,32.0,7.8,10.0,63.0,26.67,15.61
2016,12,16,8,15,430.0,40.5,7.85,10.0,101.0,32.9,23.15
2016,12,16,8,30,525.0,49.0,7.9,10.0,139.0,39.06,29.24
2016,12,16,8,45,587.5,54.0,7.95,10.0,178.5,42.01,32.25
2016,12,16,9,0,650.0,59.0,8.0,10.0,218.0,45.02,35.18
2016,12,16,9,15,687.5,62.5,8.0,10.0,255.0,46.75,36.84
2016,12,16,9,30,725.0,66.0,8.0,10.0,292.0,53.18,42.7
2016,12,16,9,45,759.5,67.0,8.0,10.0,325.5,53.1,42.6
2016,12,16,10,0,794.0,68.0,8.0,10.0,359.0,66.73,42.11
2016,12,16,10,15,811.5,70.0,8.0,10.0,386.0,111.78,61.36
2016,12,16,10,30,829.0,72.0,8.0,10.0,413.0,157.65,92.99
2016,12,16,10,45,840.5,73.5,8.0,10.5,433.5,202.68,130.39
2016,12,16,11,0,852.0,75.0,8.0,11.0,454.0,247.48,170.8
2016,12,16,11,15,859.5,75.5,8.0,11.0,467.5,289.91,211.09
2016,12,16,11,30,867.0,76.0,8.0,11.0,481.0,331.31,250.92
2016,12,16,11,45,872.5,76.0,8.0,11.0,488.0,370.33,288.64
2016,12,16,12,0,878.0,76.0,8.0,11.0,495.0,407.74,324.58
2016,12,16,12,15,877.5,76.0,8.1,11.0,493.5,440.91,356.59
2016,12,16,12,30,877.0,76.0,8.2,11.0,492.0,471.73,386.09
2016,12,16,12,45,873.0,75.0,8.3,11.0,483.0,497.41,410.86
2016,12,16,13,0,869.0,74.0,8.4,11.0,474.0,520.28,432.87
2016,12,16,13,15,860.5,73.0,8.5,10.5,457.5,537.95,451.02
2016,12,16,13,30,852.0,72.0,8.6,10.0,441.0,552.51,466.33
2016,12,16,13,45,841.0,70.0,8.7,10.0,418.5,561.46,475.89
2016,12,16,14,0,830.0,68.0,8.8,10.0,396.0,567.22,482.53
2016,12,16,14,15,810.5,66.0,8.85,10.0,366.5,564.87,482.07
2016,12,16,14,30,791.0,64.0,8.9,10.0,337.0,559.32,478.59
2016,12,16,14,45,766.0,60.5,8.95,10.0,303.0,545.71,467.96
2016,12,16,15,0,741.0,57.0,9.0,10.0,269.0,529.21,454.28
2016,12,16,15,15,698.5,53.0,9.0,10.0,230.5,499.04,428.21
2016,12,16,15,30,656.0,49.0,9.0,10.0,192.0,466.62,399.11
2016,12,16,15,45,593.5,43.0,9.0,10.0,152.0,418.55,355.42
2016,12,16,16,0,531.0,37.0,9.0,10.0,112.0,369.58,309.06
2016,12,16,16,15,417.5,29.0,8.95,10.0,75.0,297.45,237.55
2016,12,16,16,30,304.0,21.0,8.9,10.0,38.0,213.25,96.47
2016,12,16,16,45,152.0,10.5,8.85,10.0,19.0,87.25,0.0
2016,12,16,17,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,8.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,7.95,9.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,7,45,222.0,14.0,3.05,7.0,34.0,11.24,0.0
2016,12,17,8,0,444.0,28.0,2.9,7.0,68.0,25.28,14.54
2016,12,17,8,15,533.0,35.0,2.9,7.0,108.0,30.81,21.63
2016,12,17,8,30,622.0,42.0,2.9,7.0,148.0,36.32,27.18
2016,12,17,8,45,675.5,46.5,2.9,7.5,188.5,39.36,30.22
2016,12,17,9,0,729.0,51.0,2.9,8.0,229.0,42.45,33.16
2016,12,17,9,15,763.0,54.5,3.0,8.0,266.5,44.6,35.22
2016,12,17,9,30,797.0,58.0,3.1,8.0,304.0,46.79,37.25
2016,12,17,9,45,815.5,61.0,3.25,8.5,336.5,48.51,38.72
2016,12,17,10,0,834.0,64.0,3.4,9.0,369.0,62.69,39.47
2016,12,17,10,15,850.5,66.0,3.55,9.0,396.5,109.6,58.67
2016,12,17,10,30,867.0,68.0,3.7,9.0,424.0,157.18,91.03
2016,12,17,10,45,876.0,69.5,3.9,9.5,444.5,203.52,129.26
2016,12,17,11,0,885.0,71.0,4.1,10.0,465.0,249.36,170.42
2016,12,17,11,15,891.5,72.0,4.2,10.0,478.5,296.29,214.23
2016,12,17,11,30,898.0,73.0,4.3,10.0,492.0,338.53,254.51
2016,12,17,11,45,900.0,73.5,4.4,10.0,498.0,377.41,291.93
2016,12,17,12,0,902.0,74.0,4.5,10.0,504.0,414.37,327.25
2016,12,17,12,15,901.0,74.0,4.55,10.0,502.5,447.54,358.84
2016,12,17,12,30,900.0,74.0,4.6,10.0,501.0,478.29,387.83
2016,12,17,12,45,892.5,74.5,4.7,10.0,491.5,504.92,413.04
2016,12,17,13,0,885.0,75.0,4.8,10.0,482.0,528.23,435.08
2016,12,17,13,15,876.5,74.0,4.85,10.0,465.5,546.39,452.46
2016,12,17,13,30,868.0,73.0,4.9,10.0,449.0,561.39,466.96
2016,12,17,13,45,854.5,71.5,4.95,10.0,425.5,569.89,475.94
2016,12,17,14,0,841.0,70.0,5.0,10.0,402.0,575.1,481.99
2016,12,17,14,15,821.5,67.5,4.95,9.5,372.5,572.43,482.04
2016,12,17,14,30,802.0,65.0,4.9,9.0,343.0,566.51,479.1
2016,12,17,14,45,773.5,62.5,4.85,9.0,308.0,552.11,467.93
2016,12,17,15,0,745.0,60.0,4.8,9.0,273.0,534.74,453.74
2016,12,17,15,15,702.0,55.5,4.7,9.0,234.0,503.76,427.49
2016,12,17,15,30,659.0,51.0,4.6,9.0,195.0,470.46,398.24
2016,12,17,15,45,592.0,45.5,4.6,9.0,154.5,425.63,358.07
2016,12,17,16,0,525.0,40.0,4.6,9.0,114.0,375.82,311.93
2016,12,17,16,15,409.5,31.0,4.6,8.5,76.5,295.51,235.84
2016,12,17,16,30,294.0,22.0,4.6,8.0,39.0,209.53,100.56
2016,12,17,16,45,147.0,11.0,4.7,8.0,19.5,85.21,0.0
2016,12,17,17,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,18,7,45,232.5,13.0,3.5,7.0,33.5,11.29,0.0
2016,12,18,8,0,465.0,26.0,3.5,7.0,67.0,23.31,12.76
2016,12,18,8,15,554.5,32.5,3.5,7.0,107.0,28.45,19.5
2016,12,18,8,30,644.0,39.0,3.5,7.0,147.0,33.59,24.69
2016,12,18,8,45,697.0,43.0,3.5,7.5,188.0,36.29,27.41
2016,12,18,9,0,750.0,47.0,3.5,8.0,229.0,39.05,30.06
2016,12,18,9,15,784.5,50.0,3.45,8.0,267.0,40.9,31.84
2016,12,18,9,30,819.0,53.0,3.4,8.0,305.0,42.79,33.6
2016,12,18,9,45,840.5,55.5,3.35,8.5,338.5,44.23,34.83
2016,12,18,10,0,862.0,58.0,3.3,9.0,372.0,62.32,40.06
2016,12,18,10,15,878.0,60.0,3.15,9.0,399.5,110.13,58.65
2016,12,18,10,30,894.0,62.0,3.0,9.0,427.0,158.43,90.97
2016,12,18,10,45,904.5,63.0,2.95,9.5,448.5,205.28,129.21
2016,12,18,11,0,915.0,64.0,2.9,10.0,470.0,251.62,170.47
2016,12,18,11,15,921.0,64.5,2.85,10.0,483.5,295.68,211.72
2016,12,18,11,30,927.0,65.0,2.8,10.0,497.0,338.42,252.16
2016,12,18,11,45,929.0,65.5,2.75,10.0,503.0,378.32,290.02
2016,12,18,12,0,931.0,66.0,2.7,10.0,509.0,416.24,325.6
2016,12,18,12,15,930.0,66.0,2.7,10.0,507.5,450.31,357.47
2016,12,18,12,30,929.0,66.0,2.7,10.0,506.0,481.88,386.63
2016,12,18,12,45,925.0,65.5,2.75,10.0,497.0,508.92,411.71
2016,12,18,13,0,921.0,65.0,2.8,10.0,488.0,533.06,433.97
2016,12,18,13,15,913.5,64.0,2.8,10.0,471.5,551.89,451.47
2016,12,18,13,30,906.0,63.0,2.8,10.0,455.0,567.54,466.1
2016,12,18,13,45,893.0,62.0,2.85,10.5,432.0,576.96,474.81
2016,12,18,14,0,880.0,61.0,2.9,11.0,409.0,583.08,480.63
2016,12,18,14,15,862.0,59.0,2.85,11.0,379.0,581.87,480.98
2016,12,18,14,30,844.0,57.0,2.8,11.0,349.0,581.58,481.6
2016,12,18,14,45,816.5,54.5,2.8,11.0,314.0,568.02,471.62
2016,12,18,15,0,789.0,52.0,2.8,11.0,279.0,551.44,458.71
2016,12,18,15,15,749.0,49.0,2.8,10.5,240.0,524.06,437.16
2016,12,18,15,30,709.0,46.0,2.8,10.0,201.0,494.3,412.45
2016,12,18,15,45,645.5,41.0,2.8,10.0,160.0,446.56,370.97
2016,12,18,16,0,582.0,36.0,2.8,10.0,119.0,397.75,326.53
2016,12,18,16,15,472.0,28.5,2.7,10.0,80.5,320.48,253.45
2016,12,18,16,30,362.0,21.0,2.6,10.0,42.0,238.84,119.94
2016,12,18,16,45,181.0,10.5,2.55,10.0,21.0,102.23,0.0
2016,12,18,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
