Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,45,200.5,13.0,2.65,7.5,30.5,10.39,0.0
2016,12,19,8,0,401.0,26.0,2.6,8.0,61.0,23.27,12.46
2016,12,19,8,15,490.5,33.0,2.6,8.0,99.5,28.85,19.74
2016,12,19,8,30,580.0,40.0,2.6,8.0,138.0,34.39,25.3
2016,12,19,8,45,631.0,45.5,2.6,8.5,176.5,38.37,29.18
2016,12,19,9,0,682.0,51.0,2.6,9.0,215.0,42.33,32.92
2016,12,19,9,15,717.0,54.0,2.55,9.0,251.5,44.02,34.55
2016,12,19,9,30,752.0,57.0,2.5,9.0,288.0,45.78,36.18
2016,12,19,9,45,773.5,60.0,2.5,9.5,319.5,47.5,37.66
2016,12,19,10,0,795.0,63.0,2.5,10.0,351.0,58.06,37.95
2016,12,19,10,15,811.5,65.0,2.45,10.0,378.0,103.0,55.09
2016,12,19,10,30,828.0,67.0,2.4,10.0,405.0,148.68,85.34
2016,12,19,10,45,838.5,68.0,2.4,10.5,425.0,193.02,121.23
2016,12,19,11,0,849.0,69.0,2.4,11.0,445.0,237.04,160.12
2016,12,19,11,15,855.5,70.0,2.35,11.0,458.5,279.52,199.5
2016,12,19,11,30,862.0,71.0,2.3,11.0,472.0,323.29,240.16
2016,12,19,11,45,863.0,72.0,2.25,11.0,478.0,360.93,275.64
2016,12,19,12,0,864.0,73.0,2.2,11.0,484.0,395.66,308.16
2016,12,19,12,15,689.5,112.5,2.15,11.0,440.0,394.52,313.3
2016,12,19,12,30,515.0,152.0,2.1,11.0,396.0,377.8,304.12
2016,12,19,12,45,683.0,112.0,2.05,11.5,430.0,441.71,356.04
2016,12,19,13,0,851.0,72.0,2.0,12.0,464.0,506.22,407.87
2016,12,19,13,15,677.0,104.5,1.9,12.0,409.5,473.2,383.56
2016,12,19,13,30,503.0,137.0,1.8,12.0,355.0,425.22,346.88
2016,12,19,13,45,489.5,131.5,1.75,12.0,335.0,424.69,347.99
2016,12,19,14,0,476.0,126.0,1.7,12.0,315.0,421.92,346.81
2016,12,19,14,15,459.5,120.0,1.65,12.0,291.5,414.73,341.92
2016,12,19,14,30,443.0,114.0,1.6,12.0,268.0,405.49,335.17
2016,12,19,14,45,428.5,104.0,1.6,12.0,240.5,391.0,324.18
2016,12,19,15,0,414.0,94.0,1.6,12.0,213.0,374.64,311.29
2016,12,19,15,15,387.5,83.5,1.6,11.5,183.0,348.88,290.69
2016,12,19,15,30,361.0,73.0,1.6,11.0,153.0,321.81,268.18
2016,12,19,15,45,322.5,60.5,1.6,11.0,121.0,284.18,235.49
2016,12,19,16,0,284.0,48.0,1.6,11.0,89.0,246.12,201.22
2016,12,19,16,15,215.5,35.0,1.6,11.0,60.0,190.89,149.77
2016,12,19,16,30,147.0,22.0,1.6,11.0,31.0,129.48,66.01
2016,12,19,16,45,73.5,11.0,1.65,11.0,15.5,47.68,0.0
2016,12,19,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,20,7,45,180.5,13.0,2.95,9.5,28.0,10.41,0.0
2016,12,20,8,0,361.0,26.0,3.0,10.0,56.0,21.29,10.59
2016,12,20,8,15,451.5,33.0,3.0,10.0,93.0,26.39,17.38
2016,12,20,8,30,542.0,40.0,3.0,10.0,130.0,31.44,22.44
2016,12,20,8,45,600.0,44.5,3.0,10.5,168.5,37.38,28.03
2016,12,20,9,0,658.0,49.0,3.0,11.0,207.0,40.49,30.97
2016,12,20,9,15,694.0,52.0,2.9,11.0,242.5,42.22,32.64
2016,12,20,9,30,730.0,55.0,2.8,11.0,278.0,44.01,34.29
2016,12,20,9,45,759.5,56.0,2.75,11.5,310.5,44.19,34.37
2016,12,20,10,0,789.0,57.0,2.7,12.0,343.0,51.76,41.07
2016,12,20,10,15,722.0,75.0,2.65,12.0,351.5,104.09,59.09
2016,12,20,10,30,655.0,93.0,2.6,12.0,360.0,144.89,89.2
2016,12,20,10,45,634.0,104.0,2.55,12.0,373.0,185.23,123.11
2016,12,20,11,0,613.0,115.0,2.5,12.0,386.0,223.05,157.42
2016,12,20,11,15,736.5,89.5,2.45,12.0,425.0,262.83,189.17
2016,12,20,11,30,860.0,64.0,2.4,12.0,464.0,315.11,232.76
2016,12,20,11,45,727.5,98.0,2.35,12.5,439.5,334.96,256.24
2016,12,20,12,0,595.0,132.0,2.3,13.0,415.0,348.21,272.46
2016,12,20,12,15,593.0,132.0,2.15,13.0,414.0,372.6,294.77
2016,12,20,12,30,591.0,132.0,2.0,13.0,413.0,395.27,315.12
2016,12,20,12,45,502.5,150.0,1.85,13.0,386.0,389.02,312.43
2016,12,20,13,0,414.0,168.0,1.7,13.0,359.0,380.29,306.97
2016,12,20,13,15,481.5,148.0,1.55,13.0,362.5,410.15,331.91
2016,12,20,13,30,549.0,128.0,1.4,13.0,366.0,440.35,356.74
2016,12,20,13,45,539.0,123.0,1.25,13.5,347.0,442.97,358.74
2016,12,20,14,0,529.0,118.0,1.1,14.0,328.0,443.32,358.88
2016,12,20,14,15,645.5,89.5,1.05,13.5,327.0,495.1,401.2
2016,12,20,14,30,762.0,61.0,1.0,13.0,326.0,537.19,435.37
2016,12,20,14,45,733.0,58.5,0.95,13.0,292.5,522.61,424.08
2016,12,20,15,0,704.0,56.0,0.9,13.0,259.0,505.24,410.66
2016,12,20,15,15,663.0,52.0,0.95,13.0,222.5,476.43,388.38
2016,12,20,15,30,622.0,48.0,1.0,13.0,186.0,445.49,363.36
2016,12,20,15,45,557.0,43.0,1.05,13.0,147.5,402.21,327.05
2016,12,20,16,0,492.0,38.0,1.1,13.0,109.0,354.9,285.75
2016,12,20,16,15,386.0,29.5,1.25,12.5,74.0,280.9,219.6
2016,12,20,16,30,280.0,21.0,1.4,12.0,39.0,202.88,110.33
2016,12,20,16,45,140.0,10.5,1.6,12.0,19.5,81.41,0.0
2016,12,20,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,7,45,189.5,12.5,1.85,11.0,28.5,11.37,0.0
2016,12,21,8,0,379.0,25.0,1.9,11.0,57.0,20.44,9.7
2016,12,21,8,15,471.5,32.0,1.95,11.0,94.5,27.92,18.62
2016,12,21,8,30,564.0,39.0,2.0,11.0,132.0,33.48,24.15
2016,12,21,8,45,622.5,43.5,2.1,11.5,171.0,36.58,27.21
2016,12,21,9,0,681.0,48.0,2.2,12.0,210.0,39.73,30.17
2016,12,21,9,15,718.0,51.0,2.2,12.0,247.0,41.51,31.87
2016,12,21,9,30,755.0,54.0,2.2,12.0,284.0,43.35,33.56
2016,12,21,9,45,782.5,56.0,2.2,12.5,317.5,44.35,34.39
2016,12,21,10,0,810.0,58.0,2.2,13.0,351.0,51.47,40.65
2016,12,21,10,15,828.0,60.0,2.15,13.0,378.5,97.18,49.82
2016,12,21,10,30,846.0,62.0,2.1,13.0,406.0,148.52,83.69
2016,12,21,10,45,860.0,62.5,2.05,13.0,427.5,193.32,119.2
2016,12,21,11,0,874.0,63.0,2.0,13.0,449.0,238.01,158.24
2016,12,21,11,15,882.0,64.0,1.95,13.0,463.5,281.32,197.9
2016,12,21,11,30,890.0,65.0,1.9,13.0,478.0,323.61,237.03
2016,12,21,11,45,895.5,65.0,1.9,13.5,485.5,362.92,273.09
2016,12,21,12,0,901.0,65.0,1.9,14.0,493.0,400.59,307.13
2016,12,21,12,15,901.5,65.0,1.9,14.0,493.0,434.42,338.05
2016,12,21,12,30,902.0,65.0,1.9,14.0,493.0,465.95,366.46
2016,12,21,12,45,894.0,66.5,1.95,14.0,484.5,492.62,390.68
2016,12,21,13,0,886.0,68.0,2.0,14.0,476.0,516.36,412.09
2016,12,21,13,15,878.5,67.5,1.95,14.0,460.5,535.25,428.97
2016,12,21,13,30,871.0,67.0,1.9,14.0,445.0,551.11,443.11
2016,12,21,13,45,858.5,65.5,1.9,14.0,422.5,563.05,454.1
2016,12,21,14,0,846.0,64.0,1.9,14.0,400.0,569.19,460.44
2016,12,21,14,15,827.5,62.5,1.85,14.0,371.5,568.64,461.15
2016,12,21,14,30,809.0,61.0,1.8,14.0,343.0,564.87,459.1
2016,12,21,14,45,780.5,58.5,1.75,14.0,308.5,550.9,448.83
2016,12,21,15,0,752.0,56.0,1.7,14.0,274.0,533.96,435.78
2016,12,21,15,15,712.0,52.0,1.7,13.5,236.0,505.72,414.21
2016,12,21,15,30,672.0,48.0,1.7,13.0,198.0,475.17,389.68
2016,12,21,15,45,607.5,43.0,1.75,13.0,158.0,427.29,349.44
2016,12,21,16,0,543.0,38.0,1.8,13.0,118.0,378.36,306.39
2016,12,21,16,15,434.5,30.0,1.85,12.5,80.5,308.53,242.53
2016,12,21,16,30,326.0,22.0,1.9,12.0,43.0,229.48,130.95
2016,12,21,16,45,163.0,11.0,2.0,12.0,21.5,93.79,0.0
2016,12,21,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,7,45,184.0,13.5,1.7,10.0,28.5,12.28,0.0
2016,12,22,8,0,368.0,27.0,1.6,10.0,57.0,22.34,10.97
2016,12,22,8,15,463.5,34.5,1.5,10.0,95.0,27.84,18.62
2016,12,22,8,30,559.0,42.0,1.4,10.0,133.0,33.3,24.11
2016,12,22,8,45,617.0,47.0,1.3,10.5,173.0,39.84,30.26
2016,12,22,9,0,675.0,52.0,1.2,11.0,213.0,43.32,33.55
2016,12,22,9,15,712.5,55.5,1.3,11.0,250.0,45.4,35.54
2016,12,22,9,30,750.0,59.0,1.4,11.0,287.0,47.54,37.5
2016,12,22,9,45,777.0,61.5,1.5,11.5,320.5,48.83,38.57
2016,12,22,10,0,804.0,64.0,1.6,12.0,354.0,54.88,43.88
2016,12,22,10,15,463.0,119.5,1.65,12.0,289.0,114.98,77.56
2016,12,22,10,30,122.0,175.0,1.7,12.0,224.0,150.31,116.88
2016,12,22,10,45,124.0,184.0,1.75,12.0,236.5,167.11,130.4
2016,12,22,11,0,126.0,193.0,1.8,12.0,249.0,184.02,144.59
2016,12,22,11,15,125.5,200.0,1.75,12.0,257.0,198.9,157.39
2016,12,22,11,30,125.0,207.0,1.7,12.0,265.0,213.6,170.11
2016,12,22,11,45,67.0,188.0,1.7,12.5,219.0,186.18,149.33
2016,12,22,12,0,9.0,169.0,1.7,13.0,173.0,151.82,122.11
2016,12,22,12,15,9.0,168.5,1.65,12.5,173.0,152.63,123.13
2016,12,22,12,30,9.0,168.0,1.6,12.0,173.0,153.4,124.05
2016,12,22,12,45,8.5,165.5,1.55,12.0,170.0,152.1,123.04
2016,12,22,13,0,8.0,163.0,1.5,12.0,167.0,150.75,122.01
2016,12,22,13,15,7.0,158.0,1.4,12.0,161.5,146.75,118.78
2016,12,22,13,30,6.0,153.0,1.3,12.0,156.0,142.69,115.51
2016,12,22,13,45,4.5,145.5,1.2,12.0,148.0,135.86,109.92
2016,12,22,14,0,3.0,138.0,1.1,12.0,140.0,128.96,104.26
2016,12,22,14,15,1.5,128.5,1.15,12.0,129.5,119.99,96.88
2016,12,22,14,30,0.0,119.0,1.2,12.0,119.0,110.98,89.41
2016,12,22,14,45,0.0,107.0,1.3,12.0,107.0,100.18,80.38
2016,12,22,15,0,0.0,95.0,1.4,12.0,95.0,89.31,71.19
2016,12,22,15,15,0.0,82.0,1.5,11.5,82.0,77.26,60.98
2016,12,22,15,30,0.0,69.0,1.6,11.0,69.0,65.08,50.5
2016,12,22,15,45,0.0,55.0,1.7,11.0,55.0,51.54,38.6
2016,12,22,16,0,0.0,41.0,1.8,11.0,41.0,37.68,26.34
2016,12,22,16,15,0.0,28.0,1.85,11.0,28.0,24.7,14.68
2016,12,22,16,30,0.0,15.0,1.9,11.0,15.0,13.2,2.6
2016,12,22,16,45,0.0,7.5,1.95,11.0,7.5,6.82,0.0
2016,12,22,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.0,4.85,10.5,11.0,10.01,0.0
2016,12,23,8,0,0.0,22.0,4.3,11.0,22.0,19.35,8.48
2016,12,23,8,15,0.0,38.5,3.85,11.0,38.5,33.01,22.92
2016,12,23,8,30,0.0,55.0,3.4,11.0,55.0,46.44,35.57
2016,12,23,8,45,6.0,71.0,3.0,11.0,72.0,59.37,47.58
2016,12,23,9,0,12.0,87.0,2.6,11.0,89.0,72.15,59.34
2016,12,23,9,15,17.5,101.5,3.0,11.0,106.0,83.74,69.89
2016,12,23,9,30,23.0,116.0,3.4,11.0,123.0,95.18,80.19
2016,12,23,9,45,30.0,129.0,3.85,11.0,139.0,101.27,85.61
2016,12,23,10,0,37.0,142.0,4.3,11.0,155.0,110.95,94.18
2016,12,23,10,15,62.0,157.5,4.9,11.0,181.5,128.01,102.36
2016,12,23,10,30,87.0,173.0,5.5,11.0,208.0,147.83,117.29
2016,12,23,10,45,61.5,175.0,6.15,11.0,200.5,152.85,122.46
2016,12,23,11,0,36.0,177.0,6.8,11.0,193.0,154.97,125.44
2016,12,23,11,15,216.0,176.0,7.05,11.0,276.0,201.7,158.57
2016,12,23,11,30,396.0,175.0,7.3,11.0,359.0,267.16,209.5
2016,12,23,11,45,467.0,162.0,7.6,11.0,382.0,300.33,238.14
2016,12,23,12,0,538.0,149.0,7.9,11.0,405.0,337.28,270.64
2016,12,23,12,15,492.0,159.5,7.9,11.0,393.0,351.64,285.98
2016,12,23,12,30,446.0,170.0,7.9,11.0,381.0,361.9,297.18
2016,12,23,12,45,424.5,171.0,7.95,11.0,369.5,370.9,306.73
2016,12,23,13,0,403.0,172.0,8.0,11.0,358.0,377.43,313.88
2016,12,23,13,15,349.5,174.5,7.95,11.0,332.0,359.22,300.09
2016,12,23,13,30,296.0,177.0,7.9,11.0,306.0,344.42,288.62
2016,12,23,13,45,238.5,173.5,7.85,11.0,274.0,318.31,267.3
2016,12,23,14,0,181.0,170.0,7.8,11.0,242.0,280.54,235.82
2016,12,23,14,15,169.0,160.5,7.7,10.5,224.5,269.22,227.16
2016,12,23,14,30,157.0,151.0,7.6,10.0,207.0,257.07,217.58
2016,12,23,14,45,149.5,137.0,7.55,10.0,185.5,241.48,204.6
2016,12,23,15,0,142.0,123.0,7.5,10.0,164.0,225.1,190.71
2016,12,23,15,15,331.5,95.0,7.45,10.0,174.0,329.33,281.51
2016,12,23,15,30,521.0,67.0,7.4,10.0,184.0,412.74,352.35
2016,12,23,15,45,448.5,59.5,7.35,10.0,146.0,359.02,304.34
2016,12,23,16,0,376.0,52.0,7.3,10.0,108.0,304.66,254.71
2016,12,23,16,15,268.0,40.0,7.25,9.5,73.5,227.5,183.86
2016,12,23,16,30,160.0,28.0,7.2,9.0,39.0,148.98,92.02
2016,12,23,16,45,80.0,14.0,7.15,9.0,19.5,54.01,0.0
2016,12,23,17,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,24,7,45,174.5,13.0,6.85,8.0,27.0,11.82,0.0
2016,12,24,8,0,349.0,26.0,6.9,8.0,54.0,21.45,9.96
2016,12,24,8,15,448.0,33.5,6.9,8.0,91.5,26.98,17.91
2016,12,24,8,30,547.0,41.0,6.9,8.0,129.0,32.46,23.46
2016,12,24,8,45,606.5,46.0,6.95,8.5,168.5,38.93,29.6
2016,12,24,9,0,666.0,51.0,7.0,9.0,208.0,42.43,32.94
2016,12,24,9,15,704.5,54.5,7.0,9.0,245.5,44.54,34.97
2016,12,24,9,30,743.0,58.0,7.0,9.0,283.0,46.7,36.98
2016,12,24,9,45,769.5,60.5,7.0,9.0,316.0,48.0,38.15
2016,12,24,10,0,796.0,63.0,7.0,9.0,349.0,51.56,41.35
2016,12,24,10,15,814.0,65.0,7.0,9.0,376.5,96.67,51.99
2016,12,24,10,30,832.0,67.0,7.0,9.0,404.0,142.7,81.33
2016,12,24,10,45,844.5,68.0,7.0,9.0,425.5,187.69,117.67
2016,12,24,11,0,857.0,69.0,7.0,9.0,447.0,232.58,157.98
2016,12,24,11,15,864.5,70.0,7.0,9.0,461.5,275.91,199.04
2016,12,24,11,30,872.0,71.0,7.0,9.0,476.0,320.72,241.92
2016,12,24,11,45,877.5,70.5,7.0,9.0,483.5,359.2,279.48
2016,12,24,12,0,883.0,70.0,7.0,9.0,491.0,396.06,315.29
2016,12,24,12,15,883.5,70.5,6.95,9.0,490.5,430.1,348.2
2016,12,24,12,30,884.0,71.0,6.9,9.0,490.0,461.92,378.63
2016,12,24,12,45,876.0,71.5,6.9,9.5,481.5,487.43,402.64
2016,12,24,13,0,868.0,72.0,6.9,10.0,473.0,511.42,424.75
2016,12,24,13,15,861.0,71.5,6.85,10.0,458.5,531.1,443.55
2016,12,24,13,30,854.0,71.0,6.8,10.0,444.0,547.77,459.5
2016,12,24,13,45,845.5,68.5,6.75,10.0,422.5,558.37,470.2
2016,12,24,14,0,837.0,66.0,6.7,10.0,401.0,565.82,478.04
2016,12,24,14,15,819.0,64.0,6.65,10.0,372.5,565.2,478.94
2016,12,24,14,30,801.0,62.0,6.6,10.0,344.0,561.38,476.9
2016,12,24,14,45,776.5,59.5,6.55,10.0,311.0,550.03,468.25
2016,12,24,15,0,752.0,57.0,6.5,10.0,278.0,535.74,456.62
2016,12,24,15,15,712.5,53.0,6.4,9.5,240.0,508.01,433.85
2016,12,24,15,30,673.0,49.0,6.3,9.0,202.0,477.94,408.01
2016,12,24,15,45,612.5,44.0,6.2,9.0,162.0,432.49,367.2
2016,12,24,16,0,552.0,39.0,6.1,9.0,122.0,385.84,323.67
2016,12,24,16,15,444.5,31.5,6.1,8.5,84.5,316.82,258.39
2016,12,24,16,30,337.0,24.0,6.1,8.0,47.0,240.72,157.17
2016,12,24,16,45,168.5,12.0,6.1,8.0,23.5,98.03,0.0
2016,12,24,17,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,25,7,45,110.5,13.5,3.75,7.0,22.0,12.28,0.0
2016,12,25,8,0,221.0,27.0,4.0,7.0,44.0,22.26,10.41
2016,12,25,8,15,278.5,39.5,4.2,7.0,75.0,30.69,21.24
2016,12,25,8,30,336.0,52.0,4.4,7.0,106.0,39.91,30.26
2016,12,25,8,45,371.5,63.0,4.6,7.5,137.5,47.68,37.66
2016,12,25,9,0,407.0,74.0,4.8,8.0,169.0,55.26,44.74
2016,12,25,9,15,428.5,84.0,4.9,8.0,199.5,61.86,50.89
2016,12,25,9,30,450.0,94.0,5.0,8.0,230.0,68.31,56.81
2016,12,25,9,45,456.5,103.5,5.1,8.5,254.5,74.17,62.01
2016,12,25,10,0,463.0,113.0,5.2,9.0,279.0,80.64,67.68
2016,12,25,10,15,251.0,137.5,5.25,9.0,228.5,117.44,88.16
2016,12,25,10,30,39.0,162.0,5.3,9.0,178.0,134.85,109.2
2016,12,25,10,45,39.0,170.0,5.4,9.0,186.5,145.49,118.07
2016,12,25,11,0,39.0,178.0,5.5,9.0,195.0,156.1,127.09
2016,12,25,11,15,73.5,191.5,5.5,9.0,225.0,179.44,145.72
2016,12,25,11,30,108.0,205.0,5.5,9.0,255.0,206.09,167.54
2016,12,25,11,45,63.5,192.5,5.55,9.0,222.0,188.39,154.29
2016,12,25,12,0,19.0,180.0,5.6,9.0,189.0,164.87,135.51
2016,12,25,12,15,84.0,196.0,5.6,9.0,236.0,209.17,172.39
2016,12,25,12,30,149.0,212.0,5.6,9.0,283.0,261.36,216.2
2016,12,25,12,45,261.5,195.0,5.65,9.5,317.0,311.31,257.98
2016,12,25,13,0,374.0,178.0,5.7,10.0,351.0,361.76,300.54
2016,12,25,13,15,297.0,182.5,5.7,10.0,317.5,339.6,283.22
2016,12,25,13,30,220.0,187.0,5.7,10.0,284.0,305.6,255.57
2016,12,25,13,45,131.5,174.5,5.7,10.0,231.5,250.91,209.88
2016,12,25,14,0,43.0,162.0,5.7,10.0,179.0,183.84,152.73
2016,12,25,14,15,40.0,151.0,5.65,10.0,166.5,173.71,144.44
2016,12,25,14,30,37.0,140.0,5.6,10.0,154.0,163.3,135.76
2016,12,25,14,45,34.0,127.0,5.6,10.0,138.5,150.3,124.79
2016,12,25,15,0,31.0,114.0,5.6,10.0,123.0,137.05,113.47
2016,12,25,15,15,25.5,99.5,5.55,9.5,106.0,120.17,99.0
2016,12,25,15,30,20.0,85.0,5.5,9.0,89.0,103.05,84.07
2016,12,25,15,45,12.5,69.0,5.45,9.0,71.5,75.74,59.98
2016,12,25,16,0,5.0,53.0,5.4,9.0,54.0,55.54,41.9
2016,12,25,16,15,2.5,36.5,5.5,9.0,37.0,36.88,25.11
2016,12,25,16,30,0.0,20.0,5.6,9.0,20.0,17.63,6.51
2016,12,25,16,45,0.0,10.0,5.7,9.0,10.0,9.1,0.0
2016,12,25,17,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,6.2,7.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.25,7.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.25,6.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,26,7,45,187.5,12.0,5.2,6.5,27.0,10.91,0.0
2016,12,26,8,0,375.0,24.0,5.2,7.0,54.0,21.5,9.66
2016,12,26,8,15,471.5,31.5,5.15,7.0,92.0,27.61,18.51
2016,12,26,8,30,568.0,39.0,5.1,7.0,130.0,33.66,24.64
2016,12,26,8,45,625.5,44.0,5.05,7.5,170.0,37.19,28.16
2016,12,26,9,0,683.0,49.0,5.0,8.0,210.0,40.75,31.55
2016,12,26,9,15,720.5,53.0,4.9,8.0,247.5,43.35,34.04
2016,12,26,9,30,758.0,57.0,4.8,8.0,285.0,45.96,36.47
2016,12,26,9,45,641.0,79.5,4.75,8.5,287.5,57.73,47.1
2016,12,26,10,0,524.0,102.0,4.7,9.0,290.0,73.5,61.24
2016,12,26,10,15,681.5,84.5,4.65,9.0,348.0,98.14,58.14
2016,12,26,10,30,839.0,67.0,4.6,9.0,406.0,141.36,79.98
2016,12,26,10,45,851.5,68.0,4.6,9.5,428.0,186.76,115.99
2016,12,26,11,0,864.0,69.0,4.6,10.0,450.0,232.06,155.9
2016,12,26,11,15,871.5,69.5,4.5,10.0,464.5,278.51,198.99
2016,12,26,11,30,879.0,70.0,4.4,10.0,479.0,320.2,238.63
2016,12,26,11,45,882.0,70.5,4.3,10.0,486.0,359.18,275.98
2016,12,26,12,0,885.0,71.0,4.2,10.0,493.0,396.4,311.31
2016,12,26,12,15,795.5,86.0,4.05,10.0,465.5,408.18,326.39
2016,12,26,12,30,706.0,101.0,3.9,10.0,438.0,412.42,334.1
2016,12,26,12,45,791.0,86.0,3.75,10.0,457.5,462.57,377.01
2016,12,26,13,0,876.0,71.0,3.6,10.0,477.0,512.28,419.12
2016,12,26,13,15,868.5,70.0,3.45,10.0,462.0,530.95,436.23
2016,12,26,13,30,861.0,69.0,3.3,10.0,447.0,549.07,452.51
2016,12,26,13,45,849.0,67.5,3.15,10.5,425.0,559.11,461.22
2016,12,26,14,0,837.0,66.0,3.0,11.0,403.0,565.93,467.05
2016,12,26,14,15,641.0,90.0,2.85,11.0,337.5,492.67,408.95
2016,12,26,14,30,445.0,114.0,2.7,11.0,272.0,406.21,339.07
2016,12,26,14,45,428.0,105.5,2.55,11.0,246.0,392.28,328.5
2016,12,26,15,0,411.0,97.0,2.4,11.0,220.0,376.54,315.7
2016,12,26,15,15,542.5,73.0,2.35,10.5,212.0,434.22,363.99
2016,12,26,15,30,674.0,49.0,2.3,10.0,204.0,479.58,400.57
2016,12,26,15,45,612.5,44.0,2.3,10.0,164.0,433.62,360.74
2016,12,26,16,0,551.0,39.0,2.3,10.0,124.0,386.5,318.69
2016,12,26,16,15,450.5,31.5,2.4,10.0,86.5,320.93,258.43
2016,12,26,16,30,350.0,24.0,2.5,10.0,49.0,250.17,169.88
2016,12,26,16,45,175.0,12.0,2.6,10.0,24.5,101.81,0.0
2016,12,26,17,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,162.5,12.5,2.45,8.0,25.0,11.37,0.0
2016,12,27,8,0,325.0,25.0,2.5,8.0,50.0,20.57,8.81
2016,12,27,8,15,422.5,33.5,2.4,8.0,87.0,27.01,17.92
2016,12,27,8,30,520.0,42.0,2.3,8.0,124.0,33.34,24.28
2016,12,27,8,45,581.0,47.0,2.2,8.5,163.5,36.47,27.42
2016,12,27,9,0,642.0,52.0,2.1,9.0,203.0,43.3,33.77
2016,12,27,9,15,680.5,56.0,2.05,9.0,239.5,45.79,36.15
2016,12,27,9,30,719.0,60.0,2.0,9.0,276.0,48.31,38.49
2016,12,27,9,45,594.0,85.5,2.0,9.5,278.0,62.26,51.04
2016,12,27,10,0,469.0,111.0,2.0,10.0,280.0,78.58,65.55
2016,12,27,10,15,473.0,120.5,2.15,10.0,301.5,112.74,77.04
2016,12,27,10,30,477.0,130.0,2.3,10.0,323.0,147.7,100.52
2016,12,27,10,45,524.5,127.5,2.45,10.5,350.5,180.07,124.18
2016,12,27,11,0,572.0,125.0,2.6,11.0,378.0,217.58,154.67
2016,12,27,11,15,516.0,143.0,2.6,11.0,376.5,246.47,183.5
2016,12,27,11,30,460.0,161.0,2.6,11.0,375.0,271.85,209.09
2016,12,27,11,45,654.5,119.0,2.6,11.0,428.5,324.55,250.48
2016,12,27,12,0,849.0,77.0,2.6,11.0,482.0,387.24,301.5
2016,12,27,12,15,712.0,107.5,2.55,11.0,447.5,393.46,312.25
2016,12,27,12,30,575.0,138.0,2.5,11.0,413.0,390.3,313.94
2016,12,27,12,45,542.5,144.0,2.5,11.0,400.0,399.05,323.57
2016,12,27,13,0,510.0,150.0,2.5,11.0,387.0,408.02,332.77
2016,12,27,13,15,516.0,143.0,2.6,11.0,376.5,420.99,345.15
2016,12,27,13,30,522.0,136.0,2.7,11.0,366.0,432.32,356.04
2016,12,27,13,45,469.5,138.5,2.8,11.0,337.5,419.2,346.81
2016,12,27,14,0,417.0,141.0,2.9,11.0,309.0,402.83,334.66
2016,12,27,14,15,498.0,116.5,3.05,11.0,303.5,432.67,360.99
2016,12,27,14,30,579.0,92.0,3.2,11.0,298.0,466.78,390.35
2016,12,27,14,45,537.0,91.5,3.35,11.0,268.0,446.8,374.72
2016,12,27,15,0,495.0,91.0,3.5,11.0,238.0,420.05,353.37
2016,12,27,15,15,460.5,82.5,3.55,11.0,205.5,391.92,330.18
2016,12,27,15,30,426.0,74.0,3.6,11.0,173.0,362.34,304.96
2016,12,27,15,45,382.5,63.0,3.65,11.0,139.0,323.21,270.83
2016,12,27,16,0,339.0,52.0,3.7,11.0,105.0,283.62,235.09
2016,12,27,16,15,259.5,40.0,3.8,10.5,73.0,222.66,179.94
2016,12,27,16,30,180.0,28.0,3.9,10.0,41.0,162.49,112.05
2016,12,27,16,45,90.0,14.0,4.0,10.0,20.5,59.61,0.0
2016,12,27,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,28,7,45,197.5,11.5,3.55,8.5,26.5,10.46,0.0
2016,12,28,8,0,395.0,23.0,3.5,9.0,53.0,20.55,8.58
2016,12,28,8,15,489.0,29.5,3.45,9.0,90.5,25.73,16.69
2016,12,28,8,30,583.0,36.0,3.4,9.0,128.0,30.89,21.96
2016,12,28,8,45,640.5,40.0,3.35,9.5,167.5,33.63,24.72
2016,12,28,9,0,698.0,44.0,3.3,10.0,207.0,36.43,27.4
2016,12,28,9,15,733.5,47.0,3.15,10.0,244.5,38.3,29.21
2016,12,28,9,30,769.0,50.0,3.0,10.0,282.0,40.21,30.99
2016,12,28,9,45,795.0,52.0,2.9,10.5,315.0,41.3,31.9
2016,12,28,10,0,821.0,54.0,2.8,11.0,348.0,48.22,38.05
2016,12,28,10,15,838.0,55.5,2.65,11.0,375.5,91.81,48.1
2016,12,28,10,30,855.0,57.0,2.5,11.0,403.0,137.97,75.9
2016,12,28,10,45,866.5,58.0,2.4,11.5,424.5,183.36,111.19
2016,12,28,11,0,878.0,59.0,2.3,12.0,446.0,228.46,150.28
2016,12,28,11,15,885.5,59.5,2.15,12.0,461.0,271.68,189.97
2016,12,28,11,30,893.0,60.0,2.0,12.0,476.0,313.84,229.21
2016,12,28,11,45,896.5,60.5,1.9,12.5,483.5,353.46,265.74
2016,12,28,12,0,900.0,61.0,1.8,13.0,491.0,391.33,300.08
2016,12,28,12,15,900.5,61.0,1.7,13.0,491.0,425.62,331.29
2016,12,28,12,30,901.0,61.0,1.6,13.0,491.0,457.62,359.89
2016,12,28,12,45,895.5,61.5,1.55,13.0,484.0,484.95,384.33
2016,12,28,13,0,890.0,62.0,1.5,13.0,477.0,509.46,405.95
2016,12,28,13,15,883.5,61.5,1.45,13.0,462.5,529.49,423.62
2016,12,28,13,30,877.0,61.0,1.4,13.0,448.0,546.52,438.56
2016,12,28,13,45,865.5,60.0,1.35,13.0,426.5,557.18,448.32
2016,12,28,14,0,854.0,59.0,1.3,13.0,405.0,564.67,455.37
2016,12,28,14,15,837.5,57.5,1.3,13.0,377.0,565.52,457.47
2016,12,28,14,30,821.0,56.0,1.3,13.0,349.0,563.26,456.93
2016,12,28,14,45,796.0,54.0,1.3,13.0,316.0,556.69,452.64
2016,12,28,15,0,771.0,52.0,1.3,13.0,283.0,543.04,442.56
2016,12,28,15,15,735.0,48.5,1.3,13.0,246.0,518.2,423.24
2016,12,28,15,30,699.0,45.0,1.3,13.0,209.0,490.98,401.12
2016,12,28,15,45,642.5,40.5,1.35,13.0,169.0,448.47,365.94
2016,12,28,16,0,586.0,36.0,1.4,13.0,129.0,404.8,328.01
2016,12,28,16,15,491.5,29.5,1.4,12.5,91.0,336.97,268.31
2016,12,28,16,30,397.0,23.0,1.4,12.0,53.0,270.41,189.56
2016,12,28,16,45,198.5,11.5,1.4,12.0,26.5,133.12,0.0
2016,12,28,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,12.5,4.85,8.5,26.0,11.37,0.0
2016,12,29,8,0,358.0,25.0,4.9,9.0,52.0,20.67,8.51
2016,12,29,8,15,457.5,32.5,4.85,9.0,90.0,26.22,17.09
2016,12,29,8,30,557.0,40.0,4.8,9.0,128.0,34.65,25.29
2016,12,29,8,45,615.5,45.0,4.8,9.0,167.5,38.13,28.81
2016,12,29,9,0,674.0,50.0,4.8,9.0,207.0,41.65,32.23
2016,12,29,9,15,713.0,54.0,4.7,9.5,245.0,44.21,34.61
2016,12,29,9,30,752.0,58.0,4.6,10.0,283.0,46.79,36.93
2016,12,29,9,45,770.0,62.0,4.5,10.5,315.5,49.27,39.09
2016,12,29,10,0,788.0,66.0,4.4,11.0,348.0,51.75,41.21
2016,12,29,10,15,807.0,68.0,4.35,11.0,376.5,93.96,51.19
2016,12,29,10,30,826.0,70.0,4.3,11.0,405.0,139.94,79.01
2016,12,29,10,45,836.5,72.0,4.3,11.5,426.5,185.47,114.59
2016,12,29,11,0,847.0,74.0,4.3,12.0,448.0,230.79,154.05
2016,12,29,11,15,855.5,75.0,4.15,12.0,463.5,274.31,194.14
2016,12,29,11,30,864.0,76.0,4.0,12.0,479.0,317.0,234.06
2016,12,29,11,45,868.0,76.5,3.9,12.5,487.0,356.7,271.05
2016,12,29,12,0,872.0,77.0,3.8,13.0,495.0,394.79,306.05
2016,12,29,12,15,872.5,77.0,3.65,13.0,495.0,429.19,337.91
2016,12,29,12,30,873.0,77.0,3.5,13.0,495.0,461.39,367.27
2016,12,29,12,45,879.0,74.0,3.35,13.0,489.5,489.99,393.1
2016,12,29,13,0,885.0,71.0,3.2,13.0,484.0,516.46,416.67
2016,12,29,13,15,878.0,70.0,3.1,13.0,469.5,535.9,434.33
2016,12,29,13,30,871.0,69.0,3.0,13.0,455.0,552.3,449.21
2016,12,29,13,45,859.0,67.5,2.9,13.0,433.0,565.26,460.98
2016,12,29,14,0,847.0,66.0,2.8,13.0,411.0,572.51,468.04
2016,12,29,14,15,829.5,64.5,2.65,13.0,383.0,573.33,469.65
2016,12,29,14,30,812.0,63.0,2.5,13.0,355.0,570.93,468.43
2016,12,29,14,45,787.0,60.5,2.4,13.0,321.5,559.74,460.22
2016,12,29,15,0,762.0,58.0,2.3,13.0,288.0,545.55,449.2
2016,12,29,15,15,724.0,54.0,2.15,12.5,250.0,518.99,428.46
2016,12,29,15,30,686.0,50.0,2.0,12.0,212.0,490.0,404.83
2016,12,29,15,45,627.5,45.0,1.95,12.0,172.0,445.73,367.37
2016,12,29,16,0,569.0,40.0,1.9,12.0,132.0,400.16,327.23
2016,12,29,16,15,471.0,32.5,1.95,11.5,93.5,329.19,264.8
2016,12,29,16,30,373.0,25.0,2.0,11.0,55.0,267.67,192.36
2016,12,29,16,45,186.5,12.5,2.05,11.0,27.5,131.57,0.0
2016,12,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,7,45,148.0,13.0,0.75,9.0,24.0,11.82,0.0
2016,12,30,8,0,296.0,26.0,0.5,9.0,48.0,21.55,9.07
2016,12,30,8,15,395.5,35.0,0.55,9.0,85.0,28.38,19.05
2016,12,30,8,30,495.0,44.0,0.6,9.0,122.0,35.09,25.78
2016,12,30,8,45,554.0,50.0,0.65,9.5,160.5,38.96,29.59
2016,12,30,9,0,613.0,56.0,0.7,10.0,199.0,42.82,33.25
2016,12,30,9,15,653.5,60.5,0.95,10.0,236.0,45.37,35.66
2016,12,30,9,30,694.0,65.0,1.2,10.0,273.0,47.94,38.02
2016,12,30,9,45,726.5,67.0,1.55,10.5,307.0,53.2,42.68
2016,12,30,10,0,759.0,69.0,1.9,11.0,341.0,54.01,43.27
2016,12,30,10,15,778.5,71.0,2.1,11.0,369.0,94.2,52.48
2016,12,30,10,30,798.0,73.0,2.3,11.0,397.0,138.9,79.26
2016,12,30,10,45,808.5,75.5,2.5,11.0,418.5,183.61,114.18
2016,12,30,11,0,819.0,78.0,2.7,11.0,440.0,228.19,153.08
2016,12,30,11,15,827.5,79.0,2.8,11.0,455.0,270.6,192.1
2016,12,30,11,30,836.0,80.0,2.9,11.0,470.0,312.23,231.07
2016,12,30,11,45,839.5,80.5,3.05,11.5,478.0,350.79,267.13
2016,12,30,12,0,843.0,81.0,3.2,12.0,486.0,387.76,301.35
2016,12,30,12,15,843.5,81.5,3.35,12.0,486.5,421.77,333.18
2016,12,30,12,30,844.0,82.0,3.5,12.0,487.0,453.67,362.71
2016,12,30,12,45,840.5,81.0,3.65,12.0,480.0,479.96,387.29
2016,12,30,13,0,837.0,80.0,3.8,12.0,473.0,503.59,409.31
2016,12,30,13,15,829.0,79.5,3.95,12.0,458.5,522.7,427.33
2016,12,30,13,30,821.0,79.0,4.1,12.0,444.0,538.85,442.69
2016,12,30,13,45,801.5,79.0,4.3,12.0,421.5,546.13,451.02
2016,12,30,14,0,782.0,79.0,4.5,12.0,399.0,550.07,456.42
2016,12,30,14,15,762.5,77.0,4.65,12.0,371.0,548.59,457.12
2016,12,30,14,30,743.0,75.0,4.8,12.0,343.0,543.97,454.99
2016,12,30,14,45,702.0,74.0,4.95,12.0,308.5,527.62,442.83
2016,12,30,15,0,661.0,73.0,5.1,12.0,274.0,506.05,425.95
2016,12,30,15,15,618.0,68.5,5.2,11.5,237.5,476.67,402.68
2016,12,30,15,30,575.0,64.0,5.3,11.0,201.0,445.17,376.6
2016,12,30,15,45,494.0,59.0,5.4,11.0,161.0,388.9,327.92
2016,12,30,16,0,413.0,54.0,5.5,11.0,121.0,331.77,277.1
2016,12,30,16,15,312.0,43.0,5.6,10.5,85.0,257.05,210.28
2016,12,30,16,30,211.0,32.0,5.7,10.0,49.0,187.44,137.68
2016,12,30,16,45,105.5,16.0,5.8,10.0,24.5,92.11,0.0
2016,12,30,17,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
